Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  17:00:00,91.0454609414,19.7778576174,6.36908697675,17.296564818,4.12243109448,24.8785346261,85.3181817686,80.3452977389,4.9528840297,0.02
 01/15  18:00:00,98.39625592,23.7258642862,8.01627655758,16.7367718876,2.06121554724,15.9888894789,109.181459994,106.189729576,2.97173041782,0.02
 01/15  19:00:00,94.0856241728,19.7778576174,6.38342168646,22.0965072915,2.06121554724,15.9888894789,89.5633449291,86.5716145113,2.97173041782,0.02
 01/15  20:00:00,98.9749776638,23.7258642862,8.21020881221,18.0861475589,2.06121554724,15.9888894789,111.840626906,108.848896488,2.97173041782,0.02
 01/15  21:00:00,94.8852284685,19.7778576174,6.63424427095,23.5169190186,2.06121554724,15.9888894789,90.4056328034,87.4139023856,2.97173041782,0.02
 01/15  22:00:00,99.362239824,23.7258642862,8.42855420475,19.0833944586,2.06121554724,15.9888894789,112.660810268,109.66907985,2.97173041782,0.02
 01/15  23:00:00,95.8475582554,19.7778576174,6.68904378384,24.6680886369,2.06121554724,15.9888894789,90.9886464541,87.9969160363,2.97173041782,0.02
 01/15  24:00:00,100.159628194,23.7258642862,8.41682169747,19.9077274522,2.06121554724,15.9888894789,113.289966143,110.298235726,2.97173041782,0.02
 01/16  01:00:00,96.774872648,19.7778576174,6.68135926106,25.5884637805,2.06121554724,15.9888894789,91.4336877102,88.4419572924,2.97173041782,0.02
 01/16  02:00:00,100.755160629,23.7258642862,8.40668682507,20.5389831111,2.06121554724,15.9888894789,113.735642866,110.743912448,2.97173041782,0.02
 01/16  03:00:00,97.4037400369,19.7778576174,6.67680029104,26.2371945789,2.06121554724,15.9888894789,100.343885298,88.7701627473,2.97173041782,8.60199213284
 01/16  04:00:00,101.486557749,23.7258642862,8.40379011858,21.0605220039,2.06121554724,15.9888894789,114.153966664,111.162236246,2.97173041782,0.02
 01/16  05:00:00,98.7423894323,19.7778576174,6.67580102083,26.9437888334,2.06121554724,15.9888894789,92.0541758656,89.0624454478,2.97173041782,0.02
 01/16  06:00:00,103.149026599,23.7258642862,8.39660128916,21.6455746686,2.06121554724,15.9888894789,114.466666161,111.474935744,2.97173041782,0.02
 01/16  07:00:00,100.13140145,19.7778576174,6.60328857459,27.6452385337,2.06121554724,15.9888894789,92.3374154692,89.3456850514,2.97173041782,0.02
 01/16  08:00:00,101.99693943,23.7258642862,8.13909277188,22.1231141738,2.06121554724,15.9888894789,114.775760993,111.784030575,2.97173041782,0.02
 01/16  09:00:00,111.325643762,19.7778576174,6.38668768481,24.4715450171,4.12243109448,41.7362269337,90.0661245322,85.0932405025,4.9528840297,0.02
 01/16  10:00:00,114.82202994,23.7258642862,8.09665682862,18.2626740283,4.12243109448,41.7362269337,108.941716969,103.96883294,4.9528840297,0.02
 01/16  11:00:00,108.11383769,19.7778576174,6.53805793171,21.554887709,4.12243109448,41.7362269337,87.5843539765,82.6114699468,4.9528840297,0.02
 01/16  12:00:00,112.085997368,23.7258642862,8.4340178621,16.1880238429,4.12243109448,41.7362269337,107.055476949,102.08259292,4.9528840297,0.02
 01/16  13:00:00,105.305017226,19.7778576174,6.73043042868,19.0010135669,4.12243109448,41.7362269337,86.2612752708,81.2883912411,4.9528840297,0.02
 01/16  14:00:00,110.850322791,23.7258642862,8.51316063848,14.4863298386,4.12243109448,41.7362269337,105.773221131,100.800337101,4.9528840297,0.02
 01/16  15:00:00,104.688176474,19.7778576174,6.73348922332,17.7926567677,4.12243109448,41.7362269337,85.9113245509,80.9384405213,4.9528840297,0.02
 01/16  16:00:00,111.727577384,23.7258642862,8.23421527385,14.2793718897,4.12243109448,41.7362269337,106.017091022,101.044206992,4.9528840297,0.02
 01/16  17:00:00,94.6738586575,19.7778576174,6.16510551619,18.6263282013,4.12243109448,24.8785346261,86.5284807889,81.5555967592,4.9528840297,0.02
 01/16  18:00:00,103.593763588,23.7258642862,7.28814787746,18.1512485921,2.06121554724,15.9888894789,110.590268187,107.598537769,2.97173041782,0.02
 01/16  19:00:00,99.8539453186,19.7778576174,5.50739225599,24.2228490789,2.06121554724,15.9888894789,90.7702737764,87.7785433586,2.97173041782,0.02
 01/16  20:00:00,105.997915349,23.7258642862,6.81306998335,19.972774211,2.06121554724,15.9888894789,113.256111457,110.264381039,2.97173041782,0.02
 01/16  21:00:00,102.224429375,19.7778576174,5.30816630113,26.2499084524,2.06121554724,15.9888894789,91.5939028524,88.6021724346,2.97173041782,0.02
 01/16  22:00:00,107.898234577,23.7258642862,6.60699357055,21.3874855204,2.06121554724,15.9888894789,114.056780924,111.065050507,2.97173041782,0.02
 01/16  23:00:00,104.297166861,19.7778576174,5.24360013625,27.7593016872,2.06121554724,15.9888894789,92.073612998,89.0818825801,2.97173041782,0.02
 01/16  24:00:00,109.772117097,23.7258642862,6.60161609245,22.396532896,2.06121554724,15.9888894789,114.554801621,111.563071203,2.97173041782,0.02
 01/17  01:00:00,106.941264967,19.7778576174,5.18047932246,27.9168807956,4.12243109448,15.9888894789,91.6791112276,88.6873808098,2.97173041782,0.02
 01/17  02:00:00,112.0324497,23.7258642862,6.36125828939,22.2865139733,4.12243109448,15.9888894789,113.685688256,110.693957839,2.97173041782,0.02
 01/17  03:00:00,107.951993067,19.7778576174,4.92262835553,28.5203797601,4.12243109448,15.9888894789,91.7179397588,88.726209341,2.97173041782,0.02
 01/17  04:00:00,113.080388673,23.7258642862,5.94113199592,22.8801706889,4.12243109448,15.9888894789,113.953195718,110.961465301,2.97173041782,0.02
 01/17  05:00:00,141.595687845,28.5596111644,6.63084031491,24.0244759707,12.3672932834,24.9413748627,138.816038465,125.261195558,4.9528840297,8.60195887705
 01/17  06:00:00,179.229592052,28.1167410597,9.72042985605,58.6684294901,12.3672932834,24.9413748627,197.910777788,192.937893758,4.9528840297,0.02
 01/17  07:00:00,239.813949618,29.0024812691,9.70162766584,61.3447849691,24.7345865669,70.7195625826,188.538638272,178.612870212,9.90576805939,0.02
 01/17  08:00:00,251.295216948,29.0024812691,9.56654740072,44.2789451282,37.1018798503,92.3937384068,169.666112772,159.740344713,9.90576805939,0.02
 01/17  09:00:00,242.848493672,29.0030393014,9.41575173019,37.9050827168,37.1018798503,104.434947198,162.999641359,153.073873299,9.90576805939,0.02
 01/17  10:00:00,249.010811109,29.0047643654,9.33357317397,32.635010715,37.1018798503,116.476155989,166.971282835,148.428064605,9.90576805939,8.63745017022
 01/17  11:00:00,244.391552364,29.0066668659,9.33847123397,28.5710646387,37.1018798503,116.476155989,154.396564731,144.470796672,9.90576805939,0.02
 01/17  12:00:00,241.723352195,29.0120141383,9.34708745555,25.8079432351,37.1018798503,116.476155989,160.223624216,141.670706356,9.90576805939,8.64714980041
 01/17  13:00:00,227.98394794,29.0173789073,9.35023735392,22.3671382078,37.1018798503,104.434947198,156.745312473,138.199131244,9.90576805939,8.64041316936
 01/17  14:00:00,235.566950839,29.0223516313,9.34241253793,19.833307751,37.1018798503,116.476155989,145.319950394,135.394182335,9.90576805939,0.02
 01/17  15:00:00,234.221437105,29.0282085065,9.34101981838,18.0664665449,37.1018798503,116.476155989,151.743889166,133.193285301,9.90576805939,8.64483580553
 01/17  16:00:00,233.455991534,29.0339745792,9.34336450932,17.1692507931,37.1018798503,116.476155989,150.397381367,131.849032768,9.90576805939,8.64258053959
 01/17  17:00:00,237.945562073,29.0402539986,9.3421721059,16.7346241955,37.1018798503,116.476155989,140.863949594,130.938181535,9.90576805939,0.02
 01/17  18:00:00,248.187216296,29.0492394325,9.33724043345,16.479345134,37.1018798503,116.476155989,148.581427474,130.051505894,9.90576805939,8.62415352007
 01/17  19:00:00,147.949997312,26.3452606409,6.25094754943,0.0,24.7345865669,47.5788473902,91.1302750807,86.157391051,4.9528840297,0.02
 01/17  20:00:00,148.342551996,26.3452606409,6.01313503972,0.0,24.7345865669,47.5788473902,93.0492583044,88.0763742747,4.9528840297,0.02
 01/17  21:00:00,128.371116074,26.3452606409,6.10565390863,0.0,12.3672932834,38.6892022431,105.40407573,102.412345313,2.97173041782,0.02
 01/17  22:00:00,105.124220986,21.0762085127,5.2188348993,0.0,12.3672932834,27.0668015668,89.9587657055,86.9670352877,2.97173041782,0.02
 01/17  23:00:00,85.7053614041,19.3349875127,4.26585915991,5.9280285841,4.12243109448,15.9888894789,79.5297047803,76.5379743625,2.97173041782,0.02
 01/17  24:00:00,102.073673357,24.1687343909,5.35879762698,9.8525245466,4.12243109448,15.9888894789,101.247975626,98.2562452081,2.97173041782,0.02
 01/18  01:00:00,89.6477818589,19.3349875127,4.00476775026,9.49668630549,4.12243109448,15.9888894789,82.3477588839,79.3560284661,2.97173041782,0.02
 01/18  02:00:00,105.275541765,24.1687343909,4.84052751371,13.1897981303,4.12243109448,15.9888894789,102.820011376,99.8282809579,2.97173041782,0.02
 01/18  03:00:00,92.2586890963,19.3349875127,3.62680902454,11.936036826,4.12243109448,15.9888894789,83.299964282,80.3082338642,2.97173041782,0.02
 01/18  04:00:00,108.028032298,24.1687343909,4.46896488786,15.7436386898,4.12243109448,15.9888894789,104.685677942,101.693947524,2.97173041782,0.02
 01/18  05:00:00,129.304086511,28.1167410597,4.76776248901,10.9303227443,12.3672932834,24.9413748627,118.674757322,113.701873292,4.9528840297,0.02
 01/18  06:00:00,174.418067641,28.5616736156,8.02640841255,52.3998978111,12.3672932834,24.9413748627,184.863048441,179.890164411,4.9528840297,0.02
 01/18  07:00:00,220.2433517,29.0148233966,8.05601648622,40.8160426418,24.7345865669,70.7195625826,180.150183338,170.224415279,9.90576805939,0.02
 01/18  08:00:00,237.982349571,29.0471479768,7.92948442759,29.4991436215,37.1018798503,92.3937384068,172.017064891,153.500432198,9.90576805939,8.61086463403
 01/18  09:00:00,232.077318978,29.0619139131,7.76987374946,25.3529195833,37.1018798503,104.434947198,157.138110794,147.212342734,9.90576805939,0.02
 01/18  10:00:00,241.144902946,29.0768680631,7.80579450501,22.3440649464,37.1018798503,116.476155989,161.536499316,142.992476128,9.90576805939,8.63825512856
 01/18  11:00:00,238.748017884,29.092318187,7.94830899693,19.7821448185,37.1018798503,116.476155989,148.723123003,138.797354944,9.90576805939,0.02
 01/18  12:00:00,237.483416769,29.1061743679,8.10704070432,17.1804140143,37.1018798503,116.476155989,153.265572897,134.712686073,9.90576805939,8.64711876474
 01/18  13:00:00,223.532192774,29.1199178351,8.41648053052,13.5324139437,37.1018798503,104.434947198,147.235512416,128.688969478,9.90576805939,8.6407748785
 01/18  14:00:00,231.971094401,29.1599489092,8.80569160164,11.4326425777,37.1018798503,116.476155989,133.1670554,123.241287341,9.90576805939,0.02
 01/18  15:00:00,231.387232343,29.2521946889,9.19187351408,10.1395298736,37.1018798503,116.476155989,134.1311682,115.580568865,9.90576805939,8.64483127597
 01/18  16:00:00,231.107578728,29.2782389696,8.5038016896,9.33175156632,37.1018798503,116.476155989,124.987030367,115.061262308,9.90576805939,0.02
 01/18  17:00:00,236.822934195,29.249790885,7.05550574081,9.52400256178,37.1018798503,116.476155989,141.857200439,123.314852222,9.90576805939,8.63658015725
 01/18  18:00:00,249.184340532,29.2351096943,5.59874899743,11.1008511868,37.1018798503,116.476155989,142.030759901,132.104991841,9.90576805939,0.02
 01/18  19:00:00,155.155892165,27.2310008503,1.92312820993,0.155053475063,24.7345865669,47.5788473902,96.1471689854,82.5828087439,4.9528840297,8.61147621176
 01/18  20:00:00,155.90009598,27.8214943232,1.76275752241,0.515351230074,24.7345865669,47.5788473902,89.6193854317,84.646501402,4.9528840297,0.02
 01/18  21:00:00,133.466333677,26.3452606409,1.87495256741,0.0,12.3672932834,38.6892022431,102.339207404,99.3474769861,2.97173041782,0.02
 01/18  22:00:00,116.005199904,23.2905590362,2.11561575994,5.1128731688,12.3672932834,27.0668015668,88.7642127501,85.7724823323,2.97173041782,0.02
 01/18  23:00:00,89.6780354923,19.3349875127,1.80225111882,7.19497489309,4.12243109448,15.9888894789,78.3712201033,75.3794896855,2.97173041782,0.02
 01/18  24:00:00,106.604325521,24.1687343909,2.55610410651,11.5400970212,4.12243109448,15.9888894789,100.314607535,97.3228771172,2.97173041782,0.02
 01/19  01:00:00,92.8660474278,19.3349875127,2.03972342135,10.5741861172,4.12243109448,15.9888894789,81.877919587,78.8861891692,2.97173041782,0.02
 01/19  02:00:00,109.546547656,24.1687343909,2.80519472648,15.083231253,4.12243109448,15.9888894789,103.239143123,100.247412705,2.97173041782,0.02
 01/19  03:00:00,94.9738899972,19.3349875127,2.24774114164,12.9678059383,4.12243109448,15.9888894789,83.8389923386,80.8472619208,2.97173041782,0.02
 01/19  04:00:00,112.588766088,24.1687343909,2.55068550947,17.8484032692,4.12243109448,15.9888894789,105.335575357,102.343844939,2.97173041782,0.02
 01/19  05:00:00,134.557664099,28.1167410597,1.5626893982,12.3535884656,12.3672932834,24.9413748627,118.393129372,113.420245342,4.9528840297,0.02
 01/19  06:00:00,179.28446821,28.5711225059,3.96908393544,52.488396013,12.3672932834,24.9413748627,182.86384283,177.8909588,4.9528840297,0.02
 01/19  07:00:00,226.774610051,29.0394704449,3.5737797966,42.4954856369,24.7345865669,70.7195625826,193.333280436,183.407512376,9.90576805939,0.02
 01/19  08:00:00,244.306147363,29.0934169257,3.060117765,31.6385087409,37.1018798503,92.3937384068,188.253351848,169.736721885,9.90576805939,8.61086190425
 01/19  09:00:00,238.011741069,29.1175010179,2.52353690965,27.683655568,37.1018798503,104.434947198,175.013077376,165.087309317,9.90576805939,0.02
 01/19  10:00:00,244.449741036,29.1316815511,3.12787643673,22.2796272772,37.1018798503,116.476155989,175.422172994,156.878097106,9.90576805939,8.63830782858
 01/19  11:00:00,240.805270489,29.1665288404,4.58611859195,17.7666593724,37.1018798503,116.476155989,154.604090251,144.678322191,9.90576805939,0.02
 01/19  12:00:00,239.864420998,29.2545963126,6.04005239699,15.1807353064,37.1018798503,116.476155989,150.962092781,132.409164211,9.90576805939,8.64716051142
 01/19  13:00:00,229.413887031,29.3762901265,7.27301660127,13.6942466872,37.1018798503,104.434947198,131.501512022,121.575743962,9.90576805939,0.02
 01/19  14:00:00,240.412985482,29.5077137397,8.33732601672,12.176741994,37.1018798503,116.476155989,131.028011584,112.474850457,9.90576805939,8.64739306676
 01/19  15:00:00,241.86941254,29.5547629653,9.41068890829,10.7546797393,37.1018798503,116.476155989,124.415774912,105.866860302,9.90576805939,8.64314655016
 01/19  16:00:00,241.887862537,29.4644524708,9.64121374719,9.91179120641,37.1018798503,116.476155989,115.966183488,106.040415429,9.90576805939,0.02
 01/19  17:00:00,246.159701844,29.3461989864,9.30898652175,9.86955883996,37.1018798503,116.476155989,131.075464049,112.533174432,9.90576805939,8.63652155816
 01/19  18:00:00,256.737576501,29.3315650775,8.96250667946,10.3938845532,37.1018798503,116.476155989,126.644814381,116.719046322,9.90576805939,0.02
 01/19  19:00:00,162.85201841,27.673870955,4.77943922786,0.215261783027,24.7345865669,47.5788473902,84.241150833,79.2682668033,4.9528840297,0.02
 01/19  20:00:00,161.637983897,27.5262475867,3.01213597157,0.374170745837,24.7345865669,47.5788473902,96.6125274897,83.048162117,4.9528840297,8.611481343
 01/19  21:00:00,141.800252587,27.673870955,1.51991664955,1.70278909617,12.3672932834,38.6892022431,101.105791539,98.1140611215,2.97173041782,0.02
 01/19  22:00:00,120.656101117,23.2905590362,0.673521796258,6.05167196951,12.3672932834,27.0668015668,88.0552380855,85.0635076677,2.97173041782,0.02
 01/19  23:00:00,93.9504524881,19.3349875127,0.118431072175,8.27756834521,4.12243109448,15.9888894789,79.3449796491,76.3532492313,2.97173041782,0.02
 01/19  24:00:00,112.467963568,24.1687343909,0.0933557095107,12.9931458493,4.12243109448,15.9888894789,106.718989696,103.727259278,2.97173041782,0.02
 01/20  01:00:00,98.7340543328,19.3349875127,0.0134484650872,12.6682963165,4.12243109448,15.9888894789,90.6973512557,87.7056208379,2.97173041782,0.02
 01/20  02:00:00,116.622194561,24.1687343909,0.0,17.2268400759,4.12243109448,15.9888894789,116.089931677,113.098201259,2.97173041782,0.02
 01/20  03:00:00,101.994093573,19.3349875127,0.0,15.9593362983,4.12243109448,15.9888894789,96.3157181278,93.32398771,2.97173041782,0.02
 01/20  04:00:00,120.245612967,24.1687343909,0.0,20.7643904471,4.12243109448,15.9888894789,122.209096115,119.217365698,2.97173041782,0.02
 01/20  05:00:00,143.371132925,28.1167410597,0.0,15.4419576193,12.3672932834,24.9413748627,141.656798745,136.683914715,4.9528840297,0.02
 01/20  06:00:00,186.254140194,28.566174928,0.0,57.6543382557,12.3672932834,24.9413748627,187.677083849,182.704199819,4.9528840297,0.02
 01/20  07:00:00,232.615206816,29.0449130892,0.452798655098,46.7442993357,24.7345865669,70.7195625826,204.310862162,194.385094103,9.90576805939,0.02
 01/20  08:00:00,249.735728134,29.1084501667,1.0132529648,35.2137973152,37.1018798503,92.3937384068,187.917066303,177.991298244,9.90576805939,0.02
 01/20  09:00:00,243.007028788,29.131834281,1.55657365307,30.671061599,37.1018798503,104.434947198,187.62480714,169.085146176,9.90576805939,8.63389290465
 01/20  10:00:00,249.413410855,29.1452094296,2.7610055284,25.311919253,37.1018798503,116.476155989,168.823577342,158.897809282,9.90576805939,0.02
 01/20  11:00:00,244.086401566,29.2018019657,4.3504160616,19.4623060518,37.1018798503,116.476155989,163.258524938,144.70909527,9.90576805939,8.64366160806
 01/20  12:00:00,242.415930702,29.3169633724,5.96439606886,16.5890863034,37.1018798503,116.476155989,149.233372136,130.680386831,9.90576805939,8.64721724576
 01/20  13:00:00,230.591666667,29.4837135483,7.15551153549,14.8110970457,37.1018798503,104.434947198,128.95887116,119.033103101,9.90576805939,0.02
 01/20  14:00:00,239.749139111,29.6478074067,8.09184628976,13.0210872118,37.1018798503,116.476155989,128.759361406,110.206231056,9.90576805939,8.64736229114
 01/20  15:00:00,238.828219885,29.7283079991,9.00567181868,11.2690808484,37.1018798503,116.476155989,122.155357816,103.604528705,9.90576805939,8.64506105135
 01/20  16:00:00,237.532065158,29.6312747754,8.74810279231,10.1685524172,37.1018798503,116.476155989,114.872279821,104.946511762,9.90576805939,0.02
 01/20  17:00:00,241.662866454,29.391020039,7.62194357268,10.1090322035,37.1018798503,116.476155989,134.59433814,116.051924582,9.90576805939,8.63664549941
 01/20  18:00:00,252.075500514,29.3430362653,6.51447357425,10.5650152324,37.1018798503,116.476155989,134.666999496,124.741231436,9.90576805939,0.02
 01/20  19:00:00,158.816147885,27.673870955,3.02005797756,0.2776353834,24.7345865669,47.5788473902,85.4569521539,80.4840681242,4.9528840297,0.02
 01/20  20:00:00,158.603379186,27.5262475867,2.85007460476,0.424617029138,24.7345865669,47.5788473902,88.1132560737,83.140372044,4.9528840297,0.02
 01/20  21:00:00,139.641699207,27.673870955,2.96598275547,1.72421499467,12.3672932834,38.6892022431,109.61201924,98.0287967604,2.97173041782,8.61149206186
 01/20  22:00:00,119.403415382,23.2905590362,2.84326090777,5.82389187607,12.3672932834,27.0668015668,87.3098237874,84.3180933696,2.97173041782,0.02
 01/20  23:00:00,92.3462322869,19.3349875127,2.3485320343,7.57883966864,4.12243109448,15.9888894789,77.4588533531,74.4671229353,2.97173041782,0.02
 01/20  24:00:00,109.672099558,24.1687343909,3.09922093612,11.5179252768,4.12243109448,15.9888894789,98.9917463751,96.0000159573,2.97173041782,0.02
 01/21  01:00:00,95.79089126,19.3349875127,2.17103810011,11.0147037147,4.12243109448,15.9888894789,80.7030426881,77.7113122703,2.97173041782,0.02
 01/21  02:00:00,113.148287665,24.1687343909,2.55743117667,15.020438454,4.12243109448,15.9888894789,101.944712186,98.9529817686,2.97173041782,0.02
 01/21  03:00:00,98.61608505,19.3349875127,1.67116633562,13.7214354816,4.12243109448,15.9888894789,82.8478384393,79.8561080215,2.97173041782,0.02
 01/21  04:00:00,115.894608614,24.1687343909,1.96259186706,17.9483655505,4.12243109448,15.9888894789,104.366523491,101.374793073,2.97173041782,0.02
 01/21  05:00:00,123.819887776,28.1167410597,1.62377481053,16.1038657053,4.12243109448,16.0517297156,123.919536544,120.927806126,2.97173041782,0.02
 01/21  06:00:00,128.267987428,28.5596111644,1.38363849407,20.555276804,4.12243109448,16.0517297156,125.101622045,122.109891627,2.97173041782,0.02
 01/21  07:00:00,156.469655376,29.0024812691,1.18391242018,24.8172951528,4.12243109448,39.6058045677,152.361602675,149.369872257,2.97173041782,0.02
 01/21  08:00:00,233.337337505,29.0024812691,4.42813152696,66.9373660647,12.3672932834,65.3531420225,208.347183864,203.374299835,4.9528840297,0.02
 01/21  09:00:00,212.892054754,29.0024812691,4.5659115779,55.6667054698,12.3672932834,68.2430321324,204.363679998,199.390795968,4.9528840297,0.02
 01/21  10:00:00,230.481140926,29.0028036687,5.009326964,44.916791086,16.4897243779,93.1370602926,199.889945242,183.348259502,7.92461444751,8.61707129234
 01/21  11:00:00,226.850940904,29.0040365766,5.8918298066,41.0588863859,16.4897243779,93.1370602926,183.112349961,175.167735514,7.92461444751,0.02
 01/21  12:00:00,224.358443907,29.0055529236,6.76923001,38.1784447785,16.4897243779,93.1370602926,177.395531066,169.450916618,7.92461444751,0.02
 01/21  13:00:00,211.196884101,29.0085560506,7.5770879198,33.9218107797,16.4897243779,83.9857416113,170.630871556,162.686257109,7.92461444751,0.02
 01/21  14:00:00,207.141956293,29.0106480917,8.30009736202,30.0584848057,16.4897243779,83.9857416113,172.984274799,156.444813142,7.92461444751,8.61484720915
 01/21  15:00:00,204.933879559,29.0121941321,9.03906624072,28.0492757004,16.4897243779,83.9857416113,159.998267865,152.053653418,7.92461444751,0.02
 01/21  16:00:00,158.679295038,29.0024812691,6.19994340765,2.33743066994,12.3672932834,70.6512738906,109.820486347,104.847602317,4.9528840297,0.02
 01/21  17:00:00,166.386803278,29.0024812691,5.93322485284,5.78277306329,12.3672932834,70.6512738906,112.974739571,108.001855542,4.9528840297,0.02
 01/21  18:00:00,165.654649462,29.0024812691,5.91293385844,8.19362013891,12.3672932834,58.1284167478,116.890990603,111.918106573,4.9528840297,0.02
 01/21  19:00:00,128.014377986,27.8214943232,5.71299929863,5.05193316981,12.3672932834,24.9413748627,106.579691084,101.606807054,4.9528840297,0.02
 01/21  20:00:00,132.306196961,28.5596111644,5.67688436257,9.02033253409,12.3672932834,24.9413748627,108.905873947,103.932989918,4.9528840297,0.02
 01/21  21:00:00,116.708785938,28.1167410597,5.66108905382,10.8749528497,4.12243109448,16.0517297156,117.184820426,114.193090009,2.97173041782,0.02
 01/21  22:00:00,107.437445699,23.2905590362,4.66799933276,15.0587613036,4.12243109448,15.9888894789,97.9664448003,94.9747143824,2.97173041782,0.02
 01/21  23:00:00,96.8865271798,19.3349875127,3.79968315607,13.6179118467,4.12243109448,15.9888894789,91.9614282002,80.3890202755,2.97173041782,8.60067750696
 01/21  24:00:00,113.883261656,24.1687343909,4.7045252325,17.7588858717,4.12243109448,15.9888894789,104.812537512,101.820807094,2.97173041782,0.02
 01/22  01:00:00,97.6326598915,19.3349875127,3.50758434105,16.2603915845,2.06121554724,15.9888894789,85.5457673771,82.5540369593,2.97173041782,0.02
 01/22  02:00:00,114.504158374,24.1687343909,4.31539812504,20.897265677,2.06121554724,15.9888894789,107.774706394,104.782975976,2.97173041782,0.02
 01/22  03:00:00,98.9781597674,19.3349875127,3.21860471313,18.3100386767,2.06121554724,15.9888894789,87.1744439158,84.182713498,2.97173041782,0.02
 01/22  04:00:00,117.268455366,24.1687343909,3.25620682478,23.5334724165,2.06121554724,15.9888894789,109.404199773,106.412469356,2.97173041782,0.02
 01/22  05:00:00,102.770299934,19.3349875127,1.47576578134,20.7347463313,2.06121554724,15.9888894789,88.4772146792,85.4854842614,2.97173041782,0.02
 01/22  06:00:00,122.290744303,24.1687343909,0.593607890218,26.6317707475,2.06121554724,15.9888894789,111.284499517,108.292769099,2.97173041782,0.02
 01/22  07:00:00,107.018264202,19.3349875127,0.0216906935505,23.3618367195,2.06121554724,15.9888894789,93.056605443,90.0648750252,2.97173041782,0.02
 01/22  08:00:00,125.472543798,24.1687343909,0.0,29.7494030062,2.06121554724,15.9888894789,123.028664392,120.036933974,2.97173041782,0.02
 01/22  09:00:00,121.240284544,19.3349875127,0.0,21.6720984289,4.12243109448,41.7362269337,101.915379985,96.942495955,4.9528840297,0.02
 01/22  10:00:00,138.016199708,24.1687343909,0.0,23.8545186927,4.12243109448,41.7362269337,125.484144165,120.511260135,4.9528840297,0.02
 01/22  11:00:00,119.567070075,19.3349875127,0.0,18.9518015189,4.12243109448,41.7362269337,100.091531069,95.1186470391,4.9528840297,0.02
 01/22  12:00:00,136.824951425,24.1687343909,0.0,21.3699529769,4.12243109448,41.7362269337,120.256241181,115.283357152,4.9528840297,0.02
 01/22  13:00:00,116.801752131,19.3349875127,0.0,15.5572988925,4.12243109448,41.7362269337,94.5033439756,89.5304599459,4.9528840297,0.02
 01/22  14:00:00,134.180444705,24.1687343909,0.0,18.5808237223,4.12243109448,41.7362269337,114.147435088,109.174551059,4.9528840297,0.02
 01/22  15:00:00,115.821577096,19.3349875127,0.0,14.7523843109,4.12243109448,41.7362269337,91.956436149,86.9835521193,4.9528840297,0.02
 01/22  16:00:00,134.938434587,24.1687343909,0.0,19.354992382,4.12243109448,41.7362269337,116.241409171,111.268525142,4.9528840297,0.02
 01/22  17:00:00,106.826444298,19.3349875127,0.0,18.3026476511,4.12243109448,24.8785346261,100.593802505,95.6209184755,4.9528840297,0.02
 01/22  18:00:00,129.141916221,24.1687343909,0.0,27.8636261237,2.06121554724,15.9888894789,134.522012322,131.530281904,2.97173041782,0.02
 01/22  19:00:00,112.309985795,19.3349875127,0.0,25.1915100677,2.06121554724,15.9888894789,114.640984635,111.649254218,2.97173041782,0.02
 01/22  20:00:00,134.191149429,24.1687343909,0.0,32.5358903904,2.06121554724,15.9888894789,148.875766495,145.884036077,2.97173041782,0.02
 01/22  21:00:00,116.664510604,19.3349875127,0.0,28.7573971239,2.06121554724,15.9888894789,124.554947361,121.563216943,2.97173041782,0.02
 01/22  22:00:00,138.73047997,24.1687343909,0.0,36.4332121081,2.06121554724,15.9888894789,160.813433197,157.82170278,2.97173041782,0.02
 01/22  23:00:00,120.078740999,19.3349875127,0.0,31.8306178151,2.06121554724,15.9888894789,133.31958909,130.327858672,2.97173041782,0.02
 01/22  24:00:00,142.502324517,24.1687343909,0.0,39.8948291926,2.06121554724,15.9888894789,171.073330286,168.081599868,2.97173041782,0.02
 01/23  01:00:00,124.162976113,19.3349875127,0.0,33.6397224034,4.12243109448,15.9888894789,140.872808818,137.8810784,2.97173041782,0.02
 01/23  02:00:00,146.711748378,24.1687343909,0.0,41.7350683434,4.12243109448,15.9888894789,189.399866977,177.826154237,2.97173041782,8.60198232272
 01/23  03:00:00,126.762541929,19.3349875127,0.0,35.763546771,4.12243109448,15.9888894789,149.57415759,146.582427172,2.97173041782,0.02
 01/23  04:00:00,149.592343589,24.1687343909,0.0,44.190114018,4.12243109448,15.9888894789,190.707806169,187.716075751,2.97173041782,0.02
 01/23  05:00:00,167.752788387,28.1167410597,0.0,32.2938687972,12.3672932834,24.9413748627,223.932660441,218.959776411,4.9528840297,0.02
 01/23  06:00:00,225.610251555,28.5596111644,0.0,89.699072731,12.3672932834,24.9413748627,275.489301089,270.516417059,4.9528840297,0.02
 01/23  07:00:00,285.394650227,29.0024812691,0.0,93.8913086816,24.7345865669,70.7195625826,296.784619279,286.85885122,9.90576805939,0.02
 01/23  08:00:00,297.625753461,29.0024812691,0.0,78.2172860532,37.1018798503,92.3937384068,297.337021805,287.411253745,9.90576805939,0.02
 01/23  09:00:00,288.400997153,29.0024812691,0.0,68.1290063938,37.1018798503,104.434947198,296.835777668,286.910009609,9.90576805939,0.02
 01/23  10:00:00,287.331001458,29.0024812691,0.0,55.9535742653,37.1018798503,116.476155989,287.126084942,268.581749984,9.90576805939,8.63856689907
 01/23  11:00:00,274.39469675,29.0034958511,0.0,44.2218507377,37.1018798503,116.476155989,263.24232416,244.691326716,9.90576805939,8.64522938379
 01/23  12:00:00,264.277567111,29.0149076462,0.0,34.5637862274,37.1018798503,116.476155989,233.014736259,223.0889682,9.90576805939,0.02
 01/23  13:00:00,247.016664455,29.0504141529,0.0,28.0494757898,37.1018798503,104.434947198,226.719561468,208.172837472,9.90576805939,8.64095593652
 01/23  14:00:00,253.459689025,29.1215371405,0.0,24.2954501682,37.1018798503,116.476155989,216.288281671,197.734978486,9.90576805939,8.64753512546
 01/23  15:00:00,251.242177864,29.1439017428,0.0,21.5275735561,37.1018798503,116.476155989,196.915304613,186.989536553,9.90576805939,0.02
 01/23  16:00:00,249.575757474,29.0960883819,0.0,19.7367079512,37.1018798503,116.476155989,206.590748871,188.042057853,9.90576805939,8.64292295843
 01/23  17:00:00,252.929995747,29.0643709082,0.0,20.376860838,37.1018798503,116.476155989,209.554657683,199.628889623,9.90576805939,0.02
 01/23  18:00:00,268.320358477,29.0656819755,0.0,22.8065630927,37.1018798503,116.476155989,226.655008689,208.124812316,9.90576805939,8.62442831375
 01/23  19:00:00,164.984629826,26.3452606409,0.0,0.0,24.7345865669,47.5788473902,144.440193782,139.467309752,4.9528840297,0.02
 01/23  20:00:00,171.73420008,28.338176112,0.0,4.37454952305,24.7345865669,47.5788473902,144.65916519,139.68628116,4.9528840297,0.02
 01/23  21:00:00,156.011498356,28.1167410597,0.0,9.04324742765,12.3672932834,38.6892022431,155.970214573,152.978484155,2.97173041782,0.02
 01/23  22:00:00,134.394421356,23.2905590362,0.0,14.7434349077,12.3672932834,27.0668015668,128.371392978,125.37966256,2.97173041782,0.02
 01/23  23:00:00,105.253047676,19.3349875127,0.0,15.0699931605,4.12243109448,15.9888894789,111.276815638,108.28508522,2.97173041782,0.02
 01/23  24:00:00,126.555164328,24.1687343909,0.0,22.11507538,4.12243109448,15.9888894789,141.255460504,138.263730086,2.97173041782,0.02
 01/24  01:00:00,108.934580017,19.3349875127,0.0,19.0024873343,4.12243109448,15.9888894789,114.393647084,111.401916666,2.97173041782,0.02
 01/24  02:00:00,130.035479438,24.1687343909,0.0,26.3484290001,4.12243109448,15.9888894789,141.752775498,138.761045081,2.97173041782,0.02
 01/24  03:00:00,111.172944717,19.3349875127,0.0,21.7715390358,4.12243109448,15.9888894789,113.577454337,110.585723919,2.97173041782,0.02
 01/24  04:00:00,132.156691943,24.1687343909,0.0,29.3098531896,4.12243109448,15.9888894789,148.199914799,136.626196653,2.97173041782,8.60198772844
 01/24  05:00:00,151.149144707,28.1167410597,0.0,19.9246501136,12.3672932834,24.9413748627,157.644828498,152.671944468,4.9528840297,0.02
 01/24  06:00:00,198.849548786,28.5622134945,0.0,67.6399769599,12.3672932834,24.9413748627,201.505231173,196.532347143,4.9528840297,0.02
 01/24  07:00:00,245.16625062,29.0084517043,0.0,56.9491413436,24.7345865669,70.7195625826,221.398540752,211.472772693,9.90576805939,0.02
 01/24  08:00:00,258.470367725,29.0418342203,0.0,43.5420769841,37.1018798503,92.3937384068,209.020260918,199.094492859,9.90576805939,0.02
 01/24  09:00:00,254.343375818,29.0577228627,0.0,38.7684333447,37.1018798503,104.434947198,204.550852586,194.625084527,9.90576805939,0.02
 01/24  10:00:00,261.95529184,29.0725989622,0.0,34.9473056961,37.1018798503,116.476155989,208.278124224,189.734273234,9.90576805939,8.63808293076
 01/24  11:00:00,257.904090689,29.086633246,0.0,31.6505541137,37.1018798503,116.476155989,192.358128531,182.432360472,9.90576805939,0.02
 01/24  12:00:00,254.832961806,29.0993205729,0.0,28.2775208889,37.1018798503,116.476155989,193.588148301,175.034855477,9.90576805939,8.64752476489
 01/24  13:00:00,241.483969239,29.1101902096,0.292630789944,25.4787352841,37.1018798503,104.434947198,184.513559594,165.966713673,9.90576805939,8.64107786256
 01/24  14:00:00,250.572501353,29.1206577437,1.37599460566,22.8422228348,37.1018798503,116.476155989,168.697654716,158.771886657,9.90576805939,0.02
 01/24  15:00:00,250.547730989,29.1304399688,2.44543392526,20.9223091542,37.1018798503,116.476155989,171.021863877,152.472674798,9.90576805939,8.64342101924
 01/24  16:00:00,249.356694813,29.1412692069,2.77861880603,20.3565572281,37.1018798503,116.476155989,168.85808078,150.309419803,9.90576805939,8.64289291691
 01/24  17:00:00,249.568190278,29.1507414317,2.57881208965,20.2379528917,37.1018798503,116.476155989,160.960619221,151.034851162,9.90576805939,0.02
 01/24  18:00:00,260.089858735,29.1589043803,2.37071507819,20.1362762518,37.1018798503,116.476155989,169.918191808,151.388048018,9.90576805939,8.62437573041
 01/24  19:00:00,157.297632311,27.0095657979,0.0877278576764,0.635026156725,24.7345865669,47.5788473902,98.4674271948,93.4945431651,4.9528840297,0.02
 01/24  20:00:00,160.79977387,28.1167410597,0.0,2.93802095673,24.7345865669,47.5788473902,99.6865973134,94.7137132837,4.9528840297,0.02
 01/24  21:00:00,144.594486008,28.1167410597,0.0,7.16881132126,12.3672932834,38.6892022431,111.019328526,108.027598108,2.97173041782,0.02
 01/24  22:00:00,124.644093256,23.2905590362,0.0953868133253,11.5794881412,12.3672932834,27.0668015668,94.6676491642,91.6759187464,2.97173041782,0.02
 01/24  23:00:00,98.2779921387,19.3349875127,0.0514438262887,12.8877947001,4.12243109448,15.9888894789,85.8783613654,82.8866309475,2.97173041782,0.02
 01/24  24:00:00,117.572575168,24.1687343909,0.0281675369185,17.8507115957,4.12243109448,15.9888894789,112.935150227,109.943419809,2.97173041782,0.02
 01/25  01:00:00,104.164871457,19.3349875127,0.0,16.6915605272,4.12243109448,15.9888894789,97.0239428611,94.0322124433,2.97173041782,0.02
 01/25  02:00:00,124.910357407,24.1687343909,0.0,22.0026378417,4.12243109448,15.9888894789,131.209803708,128.21807329,2.97173041782,0.02
 01/25  03:00:00,110.450053069,19.3349875127,0.0,20.4441293939,4.12243109448,15.9888894789,113.939204622,110.947474204,2.97173041782,0.02
 01/25  04:00:00,131.333051424,24.1687343909,0.0,26.4648268555,4.12243109448,15.9888894789,151.235366479,148.243636061,2.97173041782,0.02
 01/25  05:00:00,154.79087237,28.1167410597,0.0,20.2037146441,12.3672932834,24.9413748627,183.955073275,178.982189245,4.9528840297,0.02
 01/25  06:00:00,202.994135328,28.5644823373,0.0,67.7751722997,12.3672932834,24.9413748627,247.483287559,233.928404041,4.9528840297,8.60199948803
 01/25  07:00:00,257.999223617,29.0061082766,0.0,65.4778227278,24.7345865669,70.7195625826,273.859487096,263.933719036,9.90576805939,0.02
 01/25  08:00:00,271.747533262,29.035359941,0.0,52.6824308592,37.1018798503,92.3937384068,263.036459954,253.110691895,9.90576805939,0.02
 01/25  09:00:00,264.640461747,29.0451492108,0.0,44.9660884041,37.1018798503,104.434947198,255.863001136,245.937233076,9.90576805939,0.02
 01/25  10:00:00,266.232727892,29.0692899518,0.0,35.291996141,37.1018798503,116.476155989,252.541620391,233.997190637,9.90576805939,8.63866169401
 01/25  11:00:00,257.210329631,29.1173103177,0.0,27.0355603738,37.1018798503,116.476155989,227.092617596,217.166849537,9.90576805939,0.02
 01/25  12:00:00,252.528091015,29.1990990553,0.0,22.4711928024,37.1018798503,116.476155989,216.330037912,197.776741576,9.90576805939,8.64752827664
 01/25  13:00:00,239.289087469,29.2916067521,0.0,20.2003858485,37.1018798503,104.434947198,197.416885811,178.869894751,9.90576805939,8.64122300002
 01/25  14:00:00,247.975881881,29.4054500158,0.0,18.4442613556,37.1018798503,116.476155989,174.222536176,164.296768117,9.90576805939,0.02
 01/25  15:00:00,246.331402051,29.4267618728,0.0,16.6988623738,37.1018798503,116.476155989,170.593647217,152.042593747,9.90576805939,8.64528541137
 01/25  16:00:00,245.078662481,29.3411684883,0.0,15.5423086629,37.1018798503,116.476155989,170.975649759,152.42684256,9.90576805939,8.64303913957
 01/25  17:00:00,247.61655113,29.2633873593,0.0,15.5603224792,37.1018798503,116.476155989,174.697582119,164.77181406,9.90576805939,0.02
 01/25  18:00:00,262.566772285,29.2253928031,0.0,17.6623910086,37.1018798503,116.476155989,195.671360845,177.141101265,9.90576805939,8.62449152071
 01/25  19:00:00,166.574399778,27.5262475867,0.0,1.10669713679,24.7345865669,47.5788473902,130.451139759,125.478255729,4.9528840297,0.02
 01/25  20:00:00,169.18026846,27.8214943232,0.0,2.83297091932,24.7345865669,47.5788473902,141.536025098,136.563141068,4.9528840297,0.02
 01/25  21:00:00,157.852716801,28.5596111644,0.0,10.6650736714,12.3672932834,38.6892022431,162.562026397,159.570295979,2.97173041782,0.02
 01/25  22:00:00,131.133508226,22.8476889315,0.0,11.8583153584,12.3672932834,27.0668015668,140.098048668,137.10631825,2.97173041782,0.02
 01/25  23:00:00,110.071515616,19.7778576174,0.0,18.9602732392,4.12243109448,15.9888894789,125.413278179,122.421547761,2.97173041782,0.02
 01/25  24:00:00,123.418277412,23.7258642862,0.0,18.6204409852,4.12243109448,15.9888894789,164.650520502,161.658790085,2.97173041782,0.02
 01/26  01:00:00,116.167842646,19.7778576174,0.0,24.7249365632,4.12243109448,15.9888894789,137.690419665,134.698689247,2.97173041782,0.02
 01/26  02:00:00,128.144368759,23.7258642862,0.0,23.1771818573,4.12243109448,15.9888894789,177.655486181,174.663755763,2.97173041782,0.02
 01/26  03:00:00,121.347257794,19.7778576174,0.0,29.7176955387,4.12243109448,15.9888894789,147.348139043,144.356408625,2.97173041782,0.02
 01/26  04:00:00,132.274242004,23.7258642862,0.0,27.1075278568,4.12243109448,15.9888894789,189.134854476,186.143124058,2.97173041782,0.02
 01/26  05:00:00,165.789014119,28.5596111644,0.0,29.7157763171,12.3672932834,24.9413748627,226.269877236,221.296993206,4.9528840297,0.02
 01/26  06:00:00,195.453462472,28.1282333654,0.0,59.8394081524,12.3672932834,24.9413748627,278.6053924,273.632508371,4.9528840297,0.02
 01/26  07:00:00,275.832032092,29.0024812691,0.0,85.0181857059,24.7345865669,70.7195625826,297.001192823,287.075424763,9.90576805939,0.02
 01/26  08:00:00,289.0542702,29.0062682987,0.0,70.6451314675,37.1018798503,92.3937384068,305.927966148,287.411253745,9.90576805939,8.6109443435
 01/26  09:00:00,280.712117502,29.0110943887,0.0,60.8495713418,37.1018798503,104.434947198,296.971686553,287.045918493,9.90576805939,0.02
 01/26  10:00:00,282.069794089,29.0221688352,0.0,50.3936334722,37.1018798503,116.476155989,291.894291441,273.349825025,9.90576805939,8.63869835671
 01/26  11:00:00,274.233944385,29.0380115668,0.0,43.2956119419,37.1018798503,116.476155989,266.484166155,256.558398095,9.90576805939,0.02
 01/26  12:00:00,267.079109695,29.0679089557,0.0,36.3080982915,37.1018798503,116.476155989,259.492442591,240.939130391,9.90576805939,8.64754414094
 01/26  13:00:00,250.541922509,29.1008127529,0.0,30.8667805176,37.1018798503,104.434947198,247.93933152,229.392564742,9.90576805939,8.6409987179
 01/26  14:00:00,256.167951118,29.1323267856,0.0,26.2857886607,37.1018798503,116.476155989,230.732195303,220.806427243,9.90576805939,0.02
 01/26  15:00:00,253.182004714,29.169855969,0.0,23.2599372718,37.1018798503,116.476155989,231.537879508,212.986816476,9.90576805939,8.64529497231
 01/26  16:00:00,252.587147376,29.1798697674,0.0,22.8094927245,37.1018798503,116.476155989,227.775972131,209.22716532,9.90576805939,8.64303875135
 01/26  17:00:00,255.798619001,29.182799472,0.0,23.4934273745,37.1018798503,116.476155989,221.348376655,211.422608596,9.90576805939,0.02
 01/26  18:00:00,269.019975962,29.1892309117,0.0,23.9723448071,37.1018798503,116.476155989,222.996978566,213.071210507,9.90576805939,0.02
 01/26  19:00:00,167.779272688,27.5262475867,0.0,2.3416003754,24.7345865669,47.5788473902,158.038737625,144.474285616,4.9528840297,8.61156797944
 01/26  20:00:00,172.101946878,28.1167410597,0.0,5.7741859331,24.7345865669,47.5788473902,153.206356576,148.233472546,4.9528840297,0.02
 01/26  21:00:00,160.70136755,28.5596111644,0.0,14.1172503886,12.3672932834,38.6892022431,167.940224121,164.948493703,2.97173041782,0.02
 01/26  22:00:00,132.807273224,22.8476889315,0.0,14.2654042244,12.3672932834,27.0668015668,139.027640336,136.035909918,2.97173041782,0.02
 01/26  23:00:00,111.501628701,19.7778576174,0.0,21.1712894709,4.12243109448,15.9888894789,119.414694819,116.422964401,2.97173041782,0.02
 01/26  24:00:00,123.433895339,23.7258642862,0.0,19.8403801917,4.12243109448,15.9888894789,150.21988814,147.228157722,2.97173041782,0.02
 01/27  01:00:00,116.058508525,19.7778576174,0.0,25.645314965,4.12243109448,15.9888894789,122.120011191,119.128280773,2.97173041782,0.02
 01/27  02:00:00,126.861290839,23.7258642862,0.0,23.2698426901,4.12243109448,15.9888894789,154.769418763,151.777688345,2.97173041782,0.02
 01/27  03:00:00,119.613706953,19.7778576174,0.0,29.2136044646,4.12243109448,15.9888894789,126.410758199,123.419027781,2.97173041782,0.02
 01/27  04:00:00,129.497532423,23.7258642862,0.0,25.8845322918,4.12243109448,15.9888894789,159.856523303,156.864792885,2.97173041782,0.02
 01/27  05:00:00,161.538644825,28.5596111644,0.0,27.6158452417,12.3672932834,24.9413748627,187.153818965,182.180934936,4.9528840297,0.02
 01/27  06:00:00,190.182636916,28.1284349961,0.0,56.8537795886,12.3672932834,24.9413748627,235.576345249,230.603461219,4.9528840297,0.02
 01/27  07:00:00,258.019483721,29.0176983863,0.0,67.0719842877,24.7345865669,70.7195625826,265.92598803,256.000219971,9.90576805939,0.02
 01/27  08:00:00,269.635334606,29.0608225987,0.0,52.0539196942,37.1018798503,92.3937384068,262.695009169,244.178292179,9.90576805939,8.61094893001
 01/27  09:00:00,264.661820801,29.0847343627,0.0,46.4470950968,37.1018798503,104.434947198,248.409087879,238.483319819,9.90576805939,0.02
 01/27  10:00:00,269.408764059,29.1092326713,0.0,39.8128677539,37.1018798503,116.476155989,250.195457674,231.651008429,9.90576805939,8.63868118534
 01/27  11:00:00,260.889328149,29.1379094135,0.0,31.7779122549,37.1018798503,116.476155989,230.740496272,220.814728212,9.90576805939,0.02
 01/27  12:00:00,254.950263727,29.1604752026,0.0,25.8388062136,37.1018798503,116.476155989,227.385924041,208.832572282,9.90576805939,8.64758370022
 01/27  13:00:00,242.001621216,29.1705803737,0.0,23.7347504124,37.1018798503,104.434947198,218.925987331,200.379023208,9.90576805939,8.6411960643
 01/27  14:00:00,251.752458282,29.17259645,0.0,23.1242864547,37.1018798503,116.476155989,205.304422896,195.378654836,9.90576805939,0.02
 01/27  15:00:00,251.009356431,29.1783465155,0.0,22.279840802,37.1018798503,116.476155989,207.975806097,189.424708453,9.90576805939,8.64532958394
 01/27  16:00:00,249.824047449,29.1879581569,0.0,21.1055786753,37.1018798503,116.476155989,205.526925743,186.978092635,9.90576805939,8.64306504832
 01/27  17:00:00,252.937757766,29.1925615398,0.0,21.5711213314,37.1018798503,116.476155989,200.419574258,190.493806199,9.90576805939,0.02
 01/27  18:00:00,266.667928038,29.1975562697,0.0,22.4379844884,37.1018798503,116.476155989,204.671501593,194.745733534,9.90576805939,0.02
 01/27  19:00:00,166.687835965,27.5262475867,0.0,1.94732391596,24.7345865669,47.5788473902,147.577804801,134.013324538,4.9528840297,8.61159623327
 01/27  20:00:00,170.307764008,27.9691176914,0.0,4.59860600023,24.7345865669,47.5788473902,145.567725181,140.594841151,4.9528840297,0.02
 01/27  21:00:00,159.468741164,28.5596111644,0.0,13.1280599189,12.3672932834,38.6892022431,162.515060518,159.5233301,2.97173041782,0.02
 01/27  22:00:00,131.785556513,22.8476889315,0.0,13.4489172002,12.3672932834,27.0668015668,134.999586322,132.007855904,2.97173041782,0.02
 01/27  23:00:00,110.343499398,19.7778576174,0.0,20.2731617551,4.12243109448,15.9888894789,115.415249637,112.423519219,2.97173041782,0.02
 01/27  24:00:00,122.135979639,23.7258642862,0.0,19.0290535321,4.12243109448,15.9888894789,144.428973828,141.43724341,2.97173041782,0.02
 01/28  01:00:00,114.730137152,19.7778576174,0.0,24.68249593,4.12243109448,15.9888894789,118.145022851,115.153292433,2.97173041782,0.02
 01/28  02:00:00,125.901770157,23.7258642862,0.0,22.6801262988,4.12243109448,15.9888894789,152.93191314,149.940182722,2.97173041782,0.02
 01/28  03:00:00,119.022493728,19.7778576174,0.0,28.7717148222,4.12243109448,15.9888894789,127.415692118,124.4239617,2.97173041782,0.02
 01/28  04:00:00,129.165458067,23.7258642862,0.0,25.6968045762,4.12243109448,15.9888894789,162.597724506,159.605994088,2.97173041782,0.02
 01/28  05:00:00,149.305081277,28.5596111644,0.0,32.1355076667,4.12243109448,16.0517297156,195.723540441,192.731810024,2.97173041782,0.02
 01/28  06:00:00,145.091604526,28.1167410597,0.0,28.2437526328,4.12243109448,16.0517297156,197.211776484,194.220046066,2.97173041782,0.02
 01/28  07:00:00,191.702116849,29.0024812691,0.0,50.2041259031,4.12243109448,39.6058045677,247.571448595,244.579718178,2.97173041782,0.02
 01/28  08:00:00,262.858861356,29.0024812691,0.0,93.6734572471,12.3672932834,65.3531420225,290.919861393,285.946977363,4.9528840297,0.02
 01/28  09:00:00,239.596045464,29.0024812691,0.0,76.5130423435,12.3672932834,68.2430321324,296.664996927,283.099487622,4.9528840297,8.6126252754
 01/28  10:00:00,252.522234703,29.0024812691,0.0,61.5929078075,16.4897243779,93.1370602926,270.174562962,262.229948515,7.92461444751,0.02
 01/28  11:00:00,242.780678801,29.0024812691,0.0,52.4736261792,16.4897243779,93.1370602926,253.851284858,245.90667041,7.92461444751,0.02
 01/28  12:00:00,234.590389548,29.0026282091,0.0,44.6754131482,16.4897243779,93.1370602926,240.229726847,232.285112399,7.92461444751,0.02
 01/28  13:00:00,220.641210191,29.0037286291,0.0,40.0082057481,16.4897243779,83.9857416113,238.891673324,222.352290286,7.92461444751,8.61476859104
 01/28  14:00:00,218.336231306,29.0042942137,0.0,37.8948611938,16.4897243779,83.9857416113,220.346854809,212.402240362,7.92461444751,0.02
 01/28  15:00:00,217.779003257,29.0046495892,0.0,37.4667633035,16.4897243779,83.9857416113,211.212775486,203.268161038,7.92461444751,0.02
 01/28  16:00:00,169.40312438,29.0024812691,0.0,6.11478854158,12.3672932834,70.6512738906,178.005045153,173.032161123,4.9528840297,0.02
 01/28  17:00:00,178.770138784,29.0024812691,0.0,12.8633880374,12.3672932834,70.6512738906,190.491826639,185.51894261,4.9528840297,0.02
 01/28  18:00:00,182.882663586,29.0024812691,0.0,17.2917776845,12.3672932834,58.1284167478,208.728729523,195.170496475,4.9528840297,8.6053490181
 01/28  19:00:00,146.098044218,28.3824631225,0.0,13.7730884378,12.3672932834,24.9413748627,158.238050284,153.265166255,4.9528840297,0.02
 01/28  20:00:00,145.608788487,28.1167410597,0.0,13.5000940353,12.3672932834,24.9413748627,158.400782402,153.427898372,4.9528840297,0.02
 01/28  21:00:00,139.465348904,28.5596111644,0.0,23.4277561728,4.12243109448,16.0517297156,168.698024384,165.706293967,2.97173041782,0.02
 01/28  22:00:00,120.260179671,22.8476889315,0.0,20.8113222393,4.12243109448,15.9888894789,141.205270935,138.213540517,2.97173041782,0.02
 01/28  23:00:00,119.424864059,19.7778576174,0.0,29.4304354709,4.12243109448,15.9888894789,123.410738227,120.41900781,2.97173041782,0.02
 01/28  24:00:00,128.05381332,23.7258642862,0.0,24.7310737545,4.12243109448,15.9888894789,160.425794919,157.434064501,2.97173041782,0.02
 01/29  01:00:00,123.506079498,19.7778576174,0.0,34.9217111586,2.06121554724,15.9888894789,135.127134725,132.135404308,2.97173041782,0.02
 01/29  02:00:00,131.180895123,23.7258642862,0.0,28.9600485215,2.06121554724,15.9888894789,176.212278229,173.220547811,2.97173041782,0.02
 01/29  03:00:00,128.62768045,19.7778576174,0.0,39.4432917342,2.06121554724,15.9888894789,147.248369099,144.256638681,2.97173041782,0.02
 01/29  04:00:00,134.88906242,23.7258642862,0.0,32.1567750913,2.06121554724,15.9888894789,189.958312291,186.966581873,2.97173041782,0.02
 01/29  05:00:00,132.63778023,19.7778576174,0.0,43.1736335591,2.06121554724,15.9888894789,156.413287042,153.421556624,2.97173041782,0.02
 01/29  06:00:00,137.799943489,23.7258642862,0.0,34.8822654073,2.06121554724,15.9888894789,200.243281262,197.251550844,2.97173041782,0.02
 01/29  07:00:00,135.970344083,19.7778576174,0.0,46.3873939701,2.06121554724,15.9888894789,163.335288332,160.343557914,2.97173041782,0.02
 01/29  08:00:00,135.188074239,23.7258642862,0.0,36.9143970083,2.06121554724,15.9888894789,205.61744444,202.625714022,2.97173041782,0.02
 01/29  09:00:00,144.041017003,19.7778576174,0.0,40.5625372324,4.12243109448,41.7362269337,161.752407816,156.779523787,4.9528840297,0.02
 01/29  10:00:00,144.379840861,23.7258642862,0.0,27.2758722261,4.12243109448,41.7362269337,189.349093578,184.376209548,4.9528840297,0.02
 01/29  11:00:00,134.092222669,19.7778576174,0.0,31.1522610678,4.12243109448,41.7362269337,138.633238096,133.660354067,4.9528840297,0.02
