Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  12:00:00,138.604596329,23.7258642862,0.0,22.4811742103,4.12243109448,41.7362269337,154.375846697,149.402962667,4.9528840297,0.02
 01/29  13:00:00,128.422770023,19.7778576174,0.0,26.3013839642,4.12243109448,41.7362269337,114.987571711,110.014687681,4.9528840297,0.02
 01/29  14:00:00,135.052886118,23.7258642862,0.0,19.4870627821,4.12243109448,41.7362269337,134.782437713,129.809553683,4.9528840297,0.02
 01/29  15:00:00,124.663651123,19.7778576174,0.0,22.8113118507,4.12243109448,41.7362269337,104.000749529,99.0278654994,4.9528840297,0.02
 01/29  16:00:00,132.450895538,23.7258642862,0.0,17.1095506769,4.12243109448,41.7362269337,127.819616977,122.846732947,4.9528840297,0.02
 01/29  17:00:00,108.253801753,19.7778576174,0.0,23.2055139339,4.12243109448,24.8785346261,110.721495515,105.748611485,4.9528840297,0.02
 01/29  18:00:00,125.23314017,23.7258642862,0.0,23.4737090362,2.06121554724,15.9888894789,151.220306452,148.228576034,2.97173041782,0.02
 01/29  19:00:00,121.352819805,19.7778576174,0.0,32.9128391298,2.06121554724,15.9888894789,138.581108508,127.007372923,2.97173041782,8.6020051668
 01/29  20:00:00,129.652475798,23.7258642862,0.0,27.843784207,2.06121554724,15.9888894789,169.581420447,166.589690029,2.97173041782,0.02
 01/29  21:00:00,126.964943113,19.7778576174,0.0,38.3152987987,2.06121554724,15.9888894789,142.151086235,139.159355817,2.97173041782,0.02
 01/29  22:00:00,133.681365689,23.7258642862,0.0,31.6554322374,2.06121554724,15.9888894789,182.530536826,179.538806408,2.97173041782,0.02
 01/29  23:00:00,131.303626433,19.7778576174,0.0,42.5168734523,2.06121554724,15.9888894789,148.911357368,145.91962695,2.97173041782,0.02
 01/29  24:00:00,136.60489718,23.7258642862,0.0,34.4984628003,2.06121554724,15.9888894789,188.22663068,185.234900263,2.97173041782,0.02
 01/30  01:00:00,135.637095785,19.7778576174,0.0,44.7900306182,4.12243109448,15.9888894789,152.541947328,149.55021691,2.97173041782,0.02
 01/30  02:00:00,140.008148747,23.7258642862,0.0,35.8783959213,4.12243109448,15.9888894789,192.41109776,189.419367342,2.97173041782,0.02
 01/30  03:00:00,138.132949521,19.7778576174,0.0,47.1747151514,4.12243109448,15.9888894789,156.357978169,153.366247751,2.97173041782,0.02
 01/30  04:00:00,141.976242071,23.7258642862,0.0,37.7334948261,4.12243109448,15.9888894789,197.62095629,194.629225872,2.97173041782,0.02
 01/30  05:00:00,178.512395539,28.5596111644,0.0,43.6542941602,12.3672932834,24.9413748627,232.462576959,227.48969293,4.9528840297,0.02
 01/30  06:00:00,209.388387461,28.1167410597,0.0,75.1544687985,12.3672932834,24.9413748627,284.871074164,279.898190134,4.9528840297,0.02
 01/30  07:00:00,290.459529298,29.0024812691,0.0,100.928457418,24.7345865669,70.7195625826,297.221535791,287.295767732,9.90576805939,0.02
 01/30  08:00:00,297.910251464,29.0024812691,0.0,79.7345530372,37.1018798503,92.3937384068,297.337021805,287.411253745,9.90576805939,0.02
 01/30  09:00:00,286.756493742,29.0024812691,0.0,68.3212105313,37.1018798503,104.434947198,292.005233676,273.465202735,9.90576805939,8.63426288185
 01/30  10:00:00,285.288680827,29.0031114415,0.0,56.1231140055,37.1018798503,116.476155989,261.011840268,251.086072209,9.90576805939,0.02
 01/30  11:00:00,271.454613253,29.012196805,0.0,44.0769985753,37.1018798503,116.476155989,243.126965112,224.57737981,9.90576805939,8.64381724345
 01/30  12:00:00,261.563259372,29.0218330517,0.0,35.7779503588,37.1018798503,116.476155989,209.85091633,191.297347239,9.90576805939,8.6478010317
 01/30  13:00:00,245.141226641,29.0265485175,0.468562860597,29.840103433,37.1018798503,104.434947198,179.409514057,169.483745997,9.90576805939,0.02
 01/30  14:00:00,250.72219263,29.0336862805,1.03675712456,24.9703667929,37.1018798503,116.476155989,181.885878317,163.332234823,9.90576805939,8.64787543471
 01/30  15:00:00,249.205751559,29.0419492827,1.57371274827,22.5869002559,37.1018798503,116.476155989,169.744251683,159.818483623,9.90576805939,0.02
 01/30  16:00:00,247.855188001,29.0493290247,1.41766899532,21.0925635383,37.1018798503,116.476155989,177.57901135,159.030013647,9.90576805939,8.64322964331
 01/30  17:00:00,247.762683221,29.0584754052,0.689394969201,21.042233636,37.1018798503,116.476155989,180.352665853,161.809833995,9.90576805939,8.6370637991
 01/30  18:00:00,263.144043356,29.0725073833,0.0,21.5323059334,37.1018798503,116.476155989,174.699197476,164.773429417,9.90576805939,0.02
 01/30  19:00:00,161.523801436,26.3452606409,0.0,0.0,24.7345865669,47.5788473902,120.536794278,115.563910248,4.9528840297,0.02
 01/30  20:00:00,163.889797242,26.7881307456,0.0,0.833204255637,24.7345865669,47.5788473902,132.538500904,127.565616875,4.9528840297,0.02
 01/30  21:00:00,155.617863481,28.5596111644,0.0,10.3204976911,12.3672932834,38.6892022431,163.021897307,151.438695689,2.97173041782,8.61147120006
 01/30  22:00:00,129.564003452,22.8476889315,0.0,11.668428835,12.3672932834,27.0668015668,134.138319986,131.146589568,2.97173041782,0.02
 01/30  23:00:00,109.123317934,19.7778576174,0.0,19.0110162833,4.12243109448,15.9888894789,121.155989676,118.164259258,2.97173041782,0.02
 01/30  24:00:00,122.465034344,23.7258642862,0.0,18.8141060791,4.12243109448,15.9888894789,160.275759829,157.284029411,2.97173041782,0.02
 01/31  01:00:00,115.978209957,19.7778576174,0.0,25.2560782883,4.12243109448,15.9888894789,136.627520253,133.635789836,2.97173041782,0.02
 01/31  02:00:00,128.361677639,23.7258642862,0.0,24.0778248388,4.12243109448,15.9888894789,182.353660723,179.361930305,2.97173041782,0.02
 01/31  03:00:00,122.674595238,19.7778576174,0.0,31.4285199675,4.12243109448,15.9888894789,155.82062754,152.828897122,2.97173041782,0.02
 01/31  04:00:00,133.444799886,23.7258642862,0.0,28.815166752,4.12243109448,15.9888894789,201.769740013,198.778009595,2.97173041782,0.02
 01/31  05:00:00,166.314965471,28.5596111644,0.0,31.1355473711,12.3672932834,24.9413748627,237.522287957,232.549403928,4.9528840297,0.02
 01/31  06:00:00,197.169741899,28.1207704474,0.0,62.6494252588,12.3672932834,24.9413748627,287.512018941,282.539134911,4.9528840297,0.02
 01/31  07:00:00,277.521256941,29.0024812691,0.0,88.5137228029,24.7345865669,70.7195625826,297.265801053,287.340032993,9.90576805939,0.02
 01/31  08:00:00,288.637545197,29.0032148095,0.0,70.6755406657,37.1018798503,92.3937384068,297.337021805,287.411253745,9.90576805939,0.02
 01/31  09:00:00,279.196140343,29.009429123,0.0,60.6660037312,37.1018798503,104.434947198,295.598366905,277.058328898,9.90576805939,8.63426994815
 01/31  10:00:00,277.48916556,29.0231135505,0.0,48.1647942875,37.1018798503,116.476155989,262.304887186,252.379119126,9.90576805939,0.02
 01/31  11:00:00,263.293613495,29.0609876207,0.0,35.4735275671,37.1018798503,116.476155989,241.851810317,223.300439262,9.90576805939,8.64560299544
 01/31  12:00:00,255.153678867,29.0926365738,0.0,27.864719592,37.1018798503,116.476155989,206.2160558,187.662531529,9.90576805939,8.64775621163
 01/31  13:00:00,238.764571692,29.1269254046,0.0601002767749,22.5491963937,37.1018798503,104.434947198,170.166456003,160.240687943,9.90576805939,0.02
 01/31  14:00:00,246.778648864,29.2004666528,0.817025456262,19.3522207539,37.1018798503,116.476155989,170.102833397,151.549128519,9.90576805939,8.64793681842
 01/31  15:00:00,245.618353322,29.2486653185,1.53929349845,17.0291968995,37.1018798503,116.476155989,154.624756689,144.698988629,9.90576805939,0.02
 01/31  16:00:00,243.928403704,29.2440841658,1.43243626272,15.2619736967,37.1018798503,116.476155989,162.12762287,143.578517422,9.90576805939,8.64333738855
 01/31  17:00:00,242.843410681,29.2128541177,0.696151293516,14.520753848,37.1018798503,116.476155989,166.780016207,148.237257699,9.90576805939,8.6369904494
 01/31  18:00:00,259.182902113,29.1793192678,0.0,16.1837773079,37.1018798503,116.476155989,165.408184245,155.482416185,9.90576805939,0.02
 01/31  19:00:00,163.46811855,27.0095657979,0.0,0.409657421701,24.7345865669,47.5788473902,112.840949293,107.868065264,4.9528840297,0.02
 01/31  20:00:00,166.884308261,28.1167410597,0.0,2.19863336098,24.7345865669,47.5788473902,119.918105685,114.945221655,4.9528840297,0.02
 01/31  21:00:00,151.11061336,28.1167410597,0.0,6.52536499705,12.3672932834,38.6892022431,135.860011797,132.86828138,2.97173041782,0.02
 01/31  22:00:00,129.348102892,23.2905590362,0.0,11.3341866593,12.3672932834,27.0668015668,122.218893536,110.64007825,2.97173041782,8.60708486872
 01/31  23:00:00,101.628501155,19.3349875127,0.0,12.9039731844,4.12243109448,15.9888894789,97.8451631615,94.8534327437,2.97173041782,0.02
 01/31  24:00:00,120.714859944,24.1687343909,0.0,17.8995152616,4.12243109448,15.9888894789,122.875333764,119.883603346,2.97173041782,0.02
 02/01  01:00:00,104.855525703,19.3349875127,0.0,16.6955125708,4.12243109448,15.9888894789,99.5448628483,96.5531324305,2.97173041782,0.02
 02/01  02:00:00,123.044955053,24.1687343909,0.0,21.8198725449,4.12243109448,15.9888894789,124.105857875,121.114127458,2.97173041782,0.02
 02/01  03:00:00,107.533410903,19.3349875127,0.0,19.7970025114,4.12243109448,15.9888894789,99.9408727309,96.9491423131,2.97173041782,0.02
 02/01  04:00:00,126.519182534,24.1687343909,0.0,25.1177707673,4.12243109448,15.9888894789,124.291068579,121.299338162,2.97173041782,0.02
 02/01  05:00:00,147.990478326,28.1167410597,0.0,18.3589446258,12.3672932834,24.9413748627,143.528519092,138.555635063,4.9528840297,0.02
 02/01  06:00:00,193.940702034,28.5645112406,0.0,64.253023641,12.3672932834,24.9413748627,190.111875187,185.138991157,4.9528840297,0.02
 02/01  07:00:00,239.520130155,29.0294595017,0.0,52.7883437022,24.7345865669,70.7195625826,209.737493438,199.811725378,9.90576805939,0.02
 02/01  08:00:00,252.775513431,29.0808032766,0.0,39.7857063513,37.1018798503,92.3937384068,197.37577794,187.450009881,9.90576805939,0.02
 02/01  09:00:00,243.709213145,29.1053589525,0.283676289051,30.7037431725,37.1018798503,104.434947198,192.184848456,173.644778081,9.90576805939,8.63430231523
 02/01  10:00:00,248.889673095,29.1237642793,1.6475207754,23.5834921903,37.1018798503,116.476155989,170.462032355,160.536264296,9.90576805939,0.02
 02/01  11:00:00,244.753572938,29.1952844582,3.24883369658,19.9514510878,37.1018798503,116.476155989,165.910451046,147.359012695,9.90576805939,8.64567029154
 02/01  12:00:00,243.731174992,29.3317922371,5.80483535163,17.4885876914,37.1018798503,116.476155989,141.363730445,131.437962385,9.90576805939,0.02
 02/01  13:00:00,231.311914714,29.5030096935,7.7590111699,15.3252966398,37.1018798503,104.434947198,135.664930387,117.117447367,9.90576805939,8.64171496022
 02/01  14:00:00,239.054453422,29.5045612217,8.53525442731,13.2618880379,37.1018798503,116.476155989,131.584293928,113.030604431,9.90576805939,8.64792143805
 02/01  15:00:00,238.421412603,29.6345809806,9.40774365987,11.3772914182,37.1018798503,116.476155989,115.31258246,105.386814401,9.90576805939,0.02
 02/01  16:00:00,237.459320959,29.641562853,9.85261962362,9.98268589567,37.1018798503,116.476155989,119.614392715,101.065320632,9.90576805939,8.64330402393
 02/01  17:00:00,236.977457042,29.3683304062,9.23056639095,9.56704144841,37.1018798503,116.476155989,128.550565199,110.00769134,9.90576805939,8.63710580058
 02/01  18:00:00,252.315927952,29.3022360127,8.44291449854,9.73517174596,37.1018798503,116.476155989,127.827565408,117.901797349,9.90576805939,0.02
 02/01  19:00:00,159.606015207,27.5262475867,4.76179851566,0.0929441690095,24.7345865669,47.5788473902,84.1236849002,79.1508008705,4.9528840297,0.02
 02/01  20:00:00,159.872241233,27.673870955,4.18840314334,0.359566834568,24.7345865669,47.5788473902,87.4371930954,82.4643090657,4.9528840297,0.02
 02/01  21:00:00,137.726165958,26.3452606409,3.15817360599,0.0,12.3672932834,38.6892022431,100.59577616,97.6040457422,2.97173041782,0.02
 02/01  22:00:00,115.642760302,22.3162448059,1.93755303321,2.28677774362,12.3672932834,27.0668015668,96.2590845508,84.6802844492,2.97173041782,8.60706968378
 02/01  23:00:00,91.1568432565,19.3349875127,0.641344124831,6.22662924695,4.12243109448,15.9888894789,77.6424999463,74.6507695285,2.97173041782,0.02
 02/01  24:00:00,108.96683482,24.1687343909,0.260819340648,10.7726045206,4.12243109448,15.9888894789,100.262164774,97.2704343562,2.97173041782,0.02
 02/02  01:00:00,95.7223850396,19.3349875127,0.0964560521528,10.6906940573,4.12243109448,15.9888894789,83.021969281,80.0302388632,2.97173041782,0.02
 02/02  02:00:00,113.175899609,24.1687343909,0.172041484819,14.9068786952,4.12243109448,15.9888894789,104.772463709,101.780733291,2.97173041782,0.02
 02/02  03:00:00,98.3869123741,19.3349875127,0.0761130192633,13.7608827376,4.12243109448,15.9888894789,85.4118908647,82.4201604469,2.97173041782,0.02
 02/02  04:00:00,115.219152028,24.1687343909,0.116963705266,18.070219011,4.12243109448,15.9888894789,107.348089328,104.35635891,2.97173041782,0.02
 02/02  05:00:00,137.852351694,28.1167410597,0.0,13.1348006106,12.3672932834,24.9413748627,123.212387667,118.239503638,4.9528840297,0.02
 02/02  06:00:00,181.624947451,28.56728733,2.59585542552,53.993537047,12.3672932834,24.9413748627,183.783574132,178.810690102,4.9528840297,0.02
 02/02  07:00:00,228.464804428,29.0544290941,3.13390909778,43.0598410494,24.7345865669,70.7195625826,194.560597558,184.634829499,9.90576805939,0.02
 02/02  08:00:00,241.743308714,29.1202280788,3.0668753144,31.7543188642,37.1018798503,92.3937384068,178.670103449,168.74433539,9.90576805939,0.02
 02/02  09:00:00,239.786874234,29.142236868,3.15042271974,27.035526363,37.1018798503,104.434947198,179.958360413,161.418234176,9.90576805939,8.63435817727
 02/02  10:00:00,249.072897728,29.1545883458,4.03043401099,25.0396659551,37.1018798503,116.476155989,165.15870522,155.23293716,9.90576805939,0.02
 02/02  11:00:00,245.756034024,29.1635754949,5.4176116503,22.7746918191,37.1018798503,116.476155989,166.067169905,147.515834559,9.90576805939,8.64556728693
 02/02  12:00:00,242.355127839,29.173215312,7.02287828294,19.8187178226,37.1018798503,116.476155989,148.262448232,138.336680172,9.90576805939,0.02
 02/02  13:00:00,228.663303937,29.1866057915,7.98711394059,17.7826767008,37.1018798503,104.434947198,150.430448257,131.882986583,9.90576805939,8.64169361401
 02/02  14:00:00,235.837779626,29.2101947253,8.86534008505,15.6912049337,37.1018798503,116.476155989,145.080881453,126.527101587,9.90576805939,8.6480118058
 02/02  15:00:00,234.405152476,29.2312396791,9.35217685737,14.3811783521,37.1018798503,116.476155989,132.499435745,122.573667686,9.90576805939,0.02
 02/02  16:00:00,235.40547668,29.248650406,9.01562009901,13.8090466008,37.1018798503,116.476155989,140.770123354,122.221067941,9.90576805939,8.64328735331
 02/02  17:00:00,237.752576843,29.2646341569,8.43387808578,14.0831595549,37.1018798503,116.476155989,142.326383064,123.783537314,9.90576805939,8.63707769117
 02/02  18:00:00,254.49907701,29.279369628,7.91252313802,14.4049693809,37.1018798503,116.476155989,135.250976112,125.325208052,9.90576805939,0.02
 02/02  19:00:00,158.579262141,27.5262475867,4.19814965271,0.281430704272,24.7345865669,47.5788473902,88.1703265302,83.1974425005,4.9528840297,0.02
 02/02  20:00:00,160.169464278,27.9691176914,2.97706958224,1.10222985302,24.7345865669,47.5788473902,90.8133636049,85.8404795752,4.9528840297,0.02
 02/02  21:00:00,138.205154314,26.7881307456,2.1811347255,0.830765507392,12.3672932834,38.6892022431,103.332229441,100.340499023,2.97173041782,0.02
 02/02  22:00:00,120.77287965,23.2905590362,1.78223266273,7.16453668623,12.3672932834,27.0668015668,98.1834826653,86.6063783711,2.97173041782,8.60537387638
 02/02  23:00:00,94.2726169445,19.3349875127,1.09267349375,8.96747727829,4.12243109448,15.9888894789,79.0451539336,76.0534235158,2.97173041782,0.02
 02/02  24:00:00,112.713078173,24.1687343909,1.08846133433,13.7108088486,4.12243109448,15.9888894789,101.288432676,98.2967022577,2.97173041782,0.02
 02/03  01:00:00,97.6982964578,19.3349875127,0.336287593287,12.4308569247,4.12243109448,15.9888894789,82.6434668408,79.6517364229,2.97173041782,0.02
 02/03  02:00:00,115.948272921,24.1687343909,0.206394904642,17.845303984,4.12243109448,15.9888894789,105.06758575,102.075855332,2.97173041782,0.02
 02/03  03:00:00,100.235942461,19.3349875127,0.0776020071798,15.1332995543,4.12243109448,15.9888894789,86.5413521965,83.5496217787,2.97173041782,0.02
 02/03  04:00:00,118.645728796,24.1687343909,0.128581637837,20.6100497761,4.12243109448,15.9888894789,108.591365989,105.599635571,2.97173041782,0.02
 02/03  05:00:00,140.208374766,28.1167410597,0.0,14.3398057326,12.3672932834,24.9413748627,127.508211742,122.535327712,4.9528840297,0.02
 02/03  06:00:00,182.915980855,28.5734503364,1.80820408907,55.2191749975,12.3672932834,24.9413748627,185.403096632,180.430212602,4.9528840297,0.02
 02/03  07:00:00,230.479727932,29.0513412895,2.61079886818,45.309104687,24.7345865669,70.7195625826,197.311115436,187.385347377,9.90576805939,0.02
 02/03  08:00:00,243.254572619,29.1206308285,2.86681430147,33.6687634569,37.1018798503,92.3937384068,180.536487637,170.610719578,9.90576805939,0.02
 02/03  09:00:00,241.536335288,29.1425970955,3.14830832307,29.2121467297,37.1018798503,104.434947198,181.323484519,162.783435728,9.90576805939,8.63428073162
 02/03  10:00:00,249.934877641,29.15507076,3.35172813636,26.1858360492,37.1018798503,116.476155989,167.824195658,157.898427599,9.90576805939,0.02
 02/03  11:00:00,247.307421386,29.1640889676,4.02569386459,23.7261283293,37.1018798503,116.476155989,171.220307883,152.670066395,9.90576805939,8.64447342899
 02/03  12:00:00,245.043939101,29.1726352735,4.79671358276,20.8854489276,37.1018798503,116.476155989,156.274305238,146.348537179,9.90576805939,0.02
 02/03  13:00:00,229.41165028,29.225798453,6.2448300255,15.5646666946,37.1018798503,104.434947198,152.970962185,134.423405405,9.90576805939,8.64178872038
 02/03  14:00:00,238.745259002,29.2652418134,7.47497863305,13.2620560497,37.1018798503,116.476155989,144.320556584,125.766914165,9.90576805939,8.64787435873
 02/03  15:00:00,237.829374106,29.2878417178,7.72055410126,11.8765208795,37.1018798503,116.476155989,132.910195483,122.984427423,9.90576805939,0.02
 02/03  16:00:00,237.249217623,29.3083740279,8.00357029125,10.9615889586,37.1018798503,116.476155989,139.2218709,120.673120905,9.90576805939,8.6429819351
 02/03  17:00:00,238.146915987,29.3170980721,7.92236318014,11.2129139081,37.1018798503,116.476155989,139.782980532,121.240144271,9.90576805939,8.63706820234
 02/03  18:00:00,254.434466365,29.3205222413,7.7152240336,12.3022575856,37.1018798503,116.476155989,133.241279831,123.315511771,9.90576805939,0.02
 02/03  19:00:00,158.993285996,27.3786242185,4.20325608361,0.121872978283,24.7345865669,47.5788473902,86.3972641696,81.4243801399,4.9528840297,0.02
 02/03  20:00:00,159.195744854,27.9691176914,3.31814501338,0.581352857307,24.7345865669,47.5788473902,89.4383945938,84.4655105641,4.9528840297,0.02
 02/03  21:00:00,137.147753288,26.7881307456,2.08314585256,0.619756999509,12.3672932834,38.6892022431,102.284853825,99.2931234076,2.97173041782,0.02
 02/03  22:00:00,119.145712699,23.2905590362,1.38586163706,5.97135908975,12.3672932834,27.0668015668,97.6242463481,86.0454081266,2.97173041782,8.60710780363
 02/03  23:00:00,92.7632882131,19.3349875127,0.945790458293,8.0460717733,4.12243109448,15.9888894789,78.447365292,75.4556348742,2.97173041782,0.02
 02/03  24:00:00,110.782039877,24.1687343909,1.09637149875,12.66261585,4.12243109448,15.9888894789,100.604110183,97.6123797655,2.97173041782,0.02
 02/04  01:00:00,96.4706281654,19.3349875127,0.576928260879,11.6542338227,4.12243109448,15.9888894789,82.1951197811,79.2033893633,2.97173041782,0.02
 02/04  02:00:00,114.645660173,24.1687343909,0.803727887985,16.6642878734,4.12243109448,15.9888894789,103.654076862,100.662346444,2.97173041782,0.02
 02/04  03:00:00,99.4624880931,19.3349875127,0.522198719397,14.2197689432,4.12243109448,15.9888894789,84.1572066195,81.1654762017,2.97173041782,0.02
 02/04  04:00:00,118.172808907,24.1687343909,0.396922969218,19.6402458152,4.12243109448,15.9888894789,105.497407721,102.505677303,2.97173041782,0.02
 02/04  05:00:00,126.367095617,28.1167410597,0.0,16.5398897883,4.12243109448,16.0517297156,127.98775669,124.996026272,2.97173041782,0.02
 02/04  06:00:00,133.79228153,28.5596111644,0.0,22.7561369279,4.12243109448,16.0517297156,134.751879744,131.760149326,2.97173041782,0.02
 02/04  07:00:00,163.229114027,29.0024812691,0.0,27.0616395205,4.12243109448,39.6058045677,181.750392445,178.758662027,2.97173041782,0.02
 02/04  08:00:00,234.084935383,29.0024812691,0.0741483563217,70.0006682012,12.3672932834,65.3531420225,227.778919869,222.806035839,4.9528840297,0.02
 02/04  09:00:00,217.181980241,29.0024812691,0.0,57.1238698109,12.3672932834,68.2430321324,220.434380089,215.461496059,4.9528840297,0.02
 02/04  10:00:00,232.756408925,29.003088963,0.463595656847,44.3091613554,16.4897243779,93.1370602926,206.166490682,198.221876235,7.92461444751,0.02
 02/04  11:00:00,226.338862497,29.0052128302,1.03728123355,37.8978364525,16.4897243779,93.1370602926,205.467029553,188.924009605,7.92461444751,8.61840550076
 02/04  12:00:00,222.317477746,29.0092240344,1.85444796933,33.2560944146,16.4897243779,93.1370602926,188.702270657,180.757656209,7.92461444751,0.02
 02/04  13:00:00,210.921601537,29.0179344787,2.29777196368,29.8398642211,16.4897243779,83.9857416113,182.869229565,174.924615118,7.92461444751,0.02
 02/04  14:00:00,209.542098286,29.0249098282,2.30152715069,27.6813058815,16.4897243779,83.9857416113,180.185293665,172.240679217,7.92461444751,0.02
 02/04  15:00:00,207.826989264,29.0272330908,2.63614352611,25.6150707992,16.4897243779,83.9857416113,185.732145166,169.193242409,7.92461444751,8.61428830893
 02/04  16:00:00,166.247021332,29.0024812691,0.118793941898,3.33017987595,12.3672932834,70.6512738906,129.963359454,124.990475424,4.9528840297,0.02
 02/04  17:00:00,169.544426044,29.0024812691,0.0,6.04540169331,12.3672932834,70.6512738906,140.564137853,135.591253823,4.9528840297,0.02
 02/04  18:00:00,174.316110246,29.0024812691,0.0,8.36057146314,12.3672932834,58.1284167478,157.375477219,152.40259319,4.9528840297,0.02
 02/04  19:00:00,141.510582736,28.3824631225,0.0,8.74182957244,12.3672932834,24.9413748627,131.397077596,126.424193566,4.9528840297,0.02
 02/04  20:00:00,140.836685249,28.1167410597,0.0,9.41304641932,12.3672932834,24.9413748627,137.229534522,132.256650492,4.9528840297,0.02
 02/04  21:00:00,133.836821007,28.5596111644,0.0,17.7129084216,4.12243109448,16.0517297156,155.405097525,152.413367107,2.97173041782,0.02
 02/04  22:00:00,116.914174489,22.8476889315,0.0,16.6185164513,4.12243109448,15.9888894789,136.41720911,133.425478693,2.97173041782,0.02
 02/04  23:00:00,114.93121732,19.7778576174,0.0,24.2595065197,4.12243109448,15.9888894789,120.236784493,117.245054075,2.97173041782,0.02
 02/04  24:00:00,124.870168296,23.7258642862,0.0,20.8182221522,4.12243109448,15.9888894789,155.951110141,152.959379724,2.97173041782,0.02
 02/05  01:00:00,118.676348128,19.7778576174,0.0,29.7289402838,2.06121554724,15.9888894789,129.932789288,126.94105887,2.97173041782,0.02
 02/05  02:00:00,127.454272797,23.7258642862,0.0,24.9927282642,2.06121554724,15.9888894789,168.098735202,165.107004784,2.97173041782,0.02
 02/05  03:00:00,123.719387852,19.7778576174,0.0,34.5012618738,2.06121554724,15.9888894789,139.722260301,136.730529883,2.97173041782,0.02
 02/05  04:00:00,131.335506529,23.7258642862,0.0,28.5413514509,2.06121554724,15.9888894789,178.500611968,175.50888155,2.97173041782,0.02
 02/05  05:00:00,128.380352778,19.7778576174,0.0,38.836715566,2.06121554724,15.9888894789,155.208490942,143.634757185,2.97173041782,8.60200333954
 02/05  06:00:00,134.680780397,23.7258642862,0.0,31.6613813427,2.06121554724,15.9888894789,185.523994553,182.532264135,2.97173041782,0.02
 02/05  07:00:00,131.972383956,19.7778576174,0.0,42.3636055642,2.06121554724,15.9888894789,150.780360049,147.788629631,2.97173041782,0.02
 02/05  08:00:00,129.757987205,23.7258642862,0.0,33.6374350659,2.06121554724,15.9888894789,191.664776422,188.673046004,2.97173041782,0.02
 02/05  09:00:00,139.735905805,19.7778576174,0.0,36.2332393904,4.12243109448,41.7362269337,149.923474276,144.950590246,4.9528840297,0.02
 02/05  10:00:00,141.02930832,23.7258642862,0.0,24.1130226628,4.12243109448,41.7362269337,171.75051065,166.77762662,4.9528840297,0.02
 02/05  11:00:00,130.253292714,19.7778576174,0.0,27.5940199209,4.12243109448,41.7362269337,125.856804448,120.883920418,4.9528840297,0.02
 02/05  12:00:00,136.074722662,23.7258642862,0.0,20.0408480432,4.12243109448,41.7362269337,143.91164182,138.938757791,4.9528840297,0.02
 02/05  13:00:00,125.763551198,19.7778576174,0.0,23.6121004961,4.12243109448,41.7362269337,107.279562282,102.306678253,4.9528840297,0.02
 02/05  14:00:00,133.091041502,23.7258642862,0.0,17.4342048308,4.12243109448,41.7362269337,123.197017278,118.224133248,4.9528840297,0.02
 02/05  15:00:00,122.586654785,19.7778576174,0.0,20.6102650818,4.12243109448,41.7362269337,97.4034726004,92.4305885707,4.9528840297,0.02
 02/05  16:00:00,131.053521913,23.7258642862,0.0,15.6061177053,4.12243109448,41.7362269337,119.213407013,114.240522983,4.9528840297,0.02
 02/05  17:00:00,106.041377021,19.7778576174,0.0,20.9482603086,4.12243109448,24.8785346261,99.944385957,94.9715019273,4.9528840297,0.02
 02/05  18:00:00,121.001037966,23.7258642862,0.0,21.3213535629,2.06121554724,15.9888894789,136.39991629,133.408185872,2.97173041782,0.02
 02/05  19:00:00,118.641853359,19.7778576174,0.0,29.9507226152,2.06121554724,15.9888894789,119.411719349,116.419988931,2.97173041782,0.02
 02/05  20:00:00,127.444468375,23.7258642862,0.0,25.440814914,2.06121554724,15.9888894789,154.777113864,151.785383446,2.97173041782,0.02
 02/05  21:00:00,123.877279104,19.7778576174,0.0,35.04863357,2.06121554724,15.9888894789,128.884994341,125.893263924,2.97173041782,0.02
 02/05  22:00:00,131.649903905,23.7258642862,0.0,29.3438520682,2.06121554724,15.9888894789,166.536195542,163.544465125,2.97173041782,0.02
 02/05  23:00:00,128.532034681,19.7778576174,0.0,39.6260192829,2.06121554724,15.9888894789,136.219889209,133.228158792,2.97173041782,0.02
 02/05  24:00:00,134.618755612,23.7258642862,0.0,32.3002264796,2.06121554724,15.9888894789,173.270142488,170.27841207,2.97173041782,0.02
 02/06  01:00:00,133.089095927,19.7778576174,0.0,42.1163335896,4.12243109448,15.9888894789,142.703184764,139.711454346,2.97173041782,0.02
 02/06  02:00:00,137.976630817,23.7258642862,0.0,33.724827389,4.12243109448,15.9888894789,181.189730947,178.19800053,2.97173041782,0.02
 02/06  03:00:00,135.305078257,19.7778576174,0.0,44.3010609901,4.12243109448,15.9888894789,147.172070954,144.180340537,2.97173041782,0.02
 02/06  04:00:00,139.741603496,23.7258642862,0.0,35.4738663121,4.12243109448,15.9888894789,185.400122271,182.408391854,2.97173041782,0.02
 02/06  05:00:00,175.660297734,28.5596111644,0.0,40.8388594583,12.3672932834,24.9413748627,217.19741897,212.22453494,4.9528840297,0.02
 02/06  06:00:00,206.472732933,28.1167410597,0.0,72.3477439699,12.3672932834,24.9413748627,266.6243548,261.65147077,4.9528840297,0.02
 02/06  07:00:00,284.598358454,29.0024812691,0.0,93.002943523,24.7345865669,70.7195625826,304.408479901,285.900710001,9.90576805939,8.60200183962
 02/06  08:00:00,291.505507355,29.0024812691,0.0,75.156224985,37.1018798503,92.3937384068,293.705668757,283.779900697,9.90576805939,0.02
 02/06  09:00:00,281.153092682,29.0024812691,0.0,62.3077279232,37.1018798503,104.434947198,277.170963531,267.245195472,9.90576805939,0.02
 02/06  10:00:00,278.70246653,29.0034113679,0.0,49.0987421574,37.1018798503,116.476155989,264.43589322,245.891084671,9.90576805939,8.63904048955
 02/06  11:00:00,265.156985673,29.0127241824,0.0,37.1234463415,37.1018798503,116.476155989,232.206719842,222.280951782,9.90576805939,0.02
 02/06  12:00:00,256.617573858,29.029183101,0.0,29.5377164603,37.1018798503,116.476155989,209.051344317,190.497451763,9.90576805939,8.64812449481
 02/06  13:00:00,242.00298426,29.0793929016,0.570922114466,25.4766640457,37.1018798503,104.434947198,180.72337238,162.175988057,9.90576805939,8.641616263
 02/06  14:00:00,249.205073235,29.2089702315,1.85920573553,21.9059838397,37.1018798503,116.476155989,160.905691244,150.979923184,9.90576805939,0.02
 02/06  15:00:00,247.454403968,29.2604265875,2.6447746091,18.9554555613,37.1018798503,116.476155989,162.338919973,143.787383882,9.90576805939,8.6457680312
 02/06  16:00:00,245.642726092,29.1944703985,2.89174277248,16.8142792504,37.1018798503,116.476155989,160.981784405,142.432487188,9.90576805939,8.64352915705
 02/06  17:00:00,244.512022645,29.1144904372,2.55308954811,15.6597518014,37.1018798503,116.476155989,156.554317601,146.628549541,9.90576805939,0.02
 02/06  18:00:00,257.554078412,29.0891757601,1.40408754216,16.4887203689,37.1018798503,116.476155989,173.009406851,154.478945586,9.90576805939,8.62469320596
 02/06  19:00:00,161.889181777,26.3452606409,0.0191814560719,0.0,24.7345865669,47.5788473902,110.247268899,105.274384869,4.9528840297,0.02
 02/06  20:00:00,164.391503584,27.2310008503,0.0,1.02709118779,24.7345865669,47.5788473902,117.811267676,112.838383646,4.9528840297,0.02
 02/06  21:00:00,149.817487844,28.1167410597,0.0,5.36681966407,12.3672932834,38.6892022431,136.556502516,133.564772098,2.97173041782,0.02
 02/06  22:00:00,129.10620974,23.2905590362,0.0,10.8836540156,12.3672932834,27.0668015668,123.627171893,120.635441476,2.97173041782,0.02
 02/06  23:00:00,101.958028647,19.3349875127,0.0,12.7187731558,4.12243109448,15.9888894789,114.841277887,111.849547469,2.97173041782,0.02
 02/06  24:00:00,122.949961469,24.1687343909,0.0,19.5881898468,4.12243109448,15.9888894789,148.122794844,145.131064427,2.97173041782,0.02
 02/07  01:00:00,106.699282086,19.3349875127,0.0,17.3768187036,4.12243109448,15.9888894789,120.632164391,117.640433973,2.97173041782,0.02
 02/07  02:00:00,129.570959711,24.1687343909,0.0,25.5554160804,4.12243109448,15.9888894789,160.280496592,157.288766174,2.97173041782,0.02
 02/07  03:00:00,112.434010006,19.3349875127,0.0,21.9727749112,4.12243109448,15.9888894789,136.99367847,134.001948052,2.97173041782,0.02
 02/07  04:00:00,134.760567396,24.1687343909,0.0,30.3298096038,4.12243109448,15.9888894789,170.76288364,167.771153222,2.97173041782,0.02
 02/07  05:00:00,154.470629932,28.1167410597,0.0,21.0792359009,12.3672932834,24.9413748627,193.174848697,188.201964667,4.9528840297,0.02
 02/07  06:00:00,202.412979664,28.5639428946,0.0,69.5000857846,12.3672932834,24.9413748627,226.298575422,221.325691393,4.9528840297,0.02
 02/07  07:00:00,247.334766543,29.011037286,0.0,58.177563303,24.7345865669,70.7195625826,240.032663713,221.524899937,9.90576805939,8.60199571683
 02/07  08:00:00,257.582389567,29.0492427952,0.0,44.4908611871,37.1018798503,92.3937384068,206.149921591,196.224153532,9.90576805939,0.02
 02/07  09:00:00,254.215205999,29.0655935491,0.0,38.2636217031,37.1018798503,104.434947198,198.536566468,188.610798409,9.90576805939,0.02
 02/07  10:00:00,260.073974239,29.0815168903,0.0,32.6987023605,37.1018798503,116.476155989,196.348034804,177.803201057,9.90576805939,8.63906568723
 02/07  11:00:00,255.534294943,29.0954617616,1.13798145727,28.2856266501,37.1018798503,116.476155989,175.59907202,165.67330396,9.90576805939,0.02
 02/07  12:00:00,251.259915771,29.107500299,2.44394491656,23.2852855174,37.1018798503,116.476155989,173.989932767,155.4361545,9.90576805939,8.64801020817
 02/07  13:00:00,238.317880153,29.1178919631,3.50731697916,20.871405131,37.1018798503,104.434947198,167.754665272,149.207248741,9.90576805939,8.6416484718
 02/07  14:00:00,247.950602791,29.1283607922,4.56887467402,19.6336695945,37.1018798503,116.476155989,154.497173089,144.571405029,9.90576805939,0.02
 02/07  15:00:00,247.678379371,29.1376258722,5.01626140517,18.6959738199,37.1018798503,116.476155989,160.357303078,141.805731577,9.90576805939,8.64580344224
 02/07  16:00:00,246.554374942,29.1490328414,4.39643457208,18.034016782,37.1018798503,116.476155989,161.238676657,142.689342606,9.90576805939,8.64356599169
 02/07  17:00:00,246.192984837,29.1576108906,3.94801206036,18.0946203066,37.1018798503,116.476155989,154.185329424,144.259561365,9.90576805939,0.02
 02/07  18:00:00,259.646118103,29.1647731789,3.95146396605,18.3605405347,37.1018798503,116.476155989,162.66234356,144.131851547,9.90576805939,8.62472395318
 02/07  19:00:00,159.883933862,27.0095657979,0.761017569855,0.402747520921,24.7345865669,47.5788473902,91.5851386425,86.6122546128,4.9528840297,0.02
 02/07  20:00:00,161.393469292,28.1167410597,0.396475195142,2.318895385,24.7345865669,47.5788473902,92.634467397,87.6615833673,4.9528840297,0.02
 02/07  21:00:00,143.160568722,27.8953060073,0.3124428767,5.33058773002,12.3672932834,38.6892022431,104.894122818,101.9023924,2.97173041782,0.02
 02/07  22:00:00,123.411208256,23.2905590362,0.998670868783,10.2434425539,12.3672932834,27.0668015668,90.6915960717,87.6998656539,2.97173041782,0.02
 02/07  23:00:00,95.9980742581,19.3349875127,0.910011880043,11.4231944116,4.12243109448,15.9888894789,79.6896169425,76.6978865246,2.97173041782,0.02
 02/07  24:00:00,113.498002855,24.1687343909,1.29226022419,15.7681658473,4.12243109448,15.9888894789,101.596625405,98.6048949874,2.97173041782,0.02
 02/08  01:00:00,98.8348435743,19.3349875127,1.04728299863,14.3840910501,4.12243109448,15.9888894789,82.6401775828,79.648447165,2.97173041782,0.02
 02/08  02:00:00,116.271857972,24.1687343909,1.61287009225,18.5434246942,4.12243109448,15.9888894789,104.116077259,101.124346841,2.97173041782,0.02
 02/08  03:00:00,100.706733285,19.3349875127,1.08656892938,16.4946013028,4.12243109448,15.9888894789,83.9955367462,81.0038063283,2.97173041782,0.02
 02/08  04:00:00,117.891361091,24.1687343909,1.70897322069,20.8094871765,4.12243109448,15.9888894789,105.256589526,102.264859108,2.97173041782,0.02
 02/08  05:00:00,139.138004108,28.1167410597,1.90728102194,14.6081618479,12.3672932834,24.9413748627,118.992663889,114.01977986,4.9528840297,0.02
 02/08  06:00:00,186.274213398,28.5648670483,5.35064951835,57.9313565871,12.3672932834,24.9413748627,184.795187723,179.822303693,4.9528840297,0.02
 02/08  07:00:00,232.487317127,29.0328349453,5.23680276292,46.5551048768,24.7345865669,70.7195625826,197.686446623,179.17868028,9.90576805939,8.60199828314
 02/08  08:00:00,243.734100101,29.0864641973,4.71315341747,33.7753474142,37.1018798503,92.3937384068,173.967389279,164.04162122,9.90576805939,0.02
 02/08  09:00:00,238.579280275,29.1112580978,4.51181914532,26.272726595,37.1018798503,104.434947198,165.760855139,155.835087079,9.90576805939,0.02
 02/08  10:00:00,244.837306886,29.1260228768,5.41314471871,21.3026636845,37.1018798503,116.476155989,165.560091147,147.015219355,9.90576805939,8.6391037326
 02/08  11:00:00,241.08466391,29.1478904844,7.01750993072,18.156666213,37.1018798503,116.476155989,146.609518115,136.683750056,9.90576805939,0.02
 02/08  12:00:00,238.042283665,29.1960052204,8.32789730009,15.2820742231,37.1018798503,116.476155989,145.957246163,127.403424156,9.90576805939,8.64805394737
 02/08  13:00:00,224.066806025,29.2690478598,9.73021885812,12.8673165388,37.1018798503,104.434947198,135.784514625,117.237050139,9.90576805939,8.64169642661
 02/08  14:00:00,232.723957351,29.3257806648,10.7069289936,11.1711528444,37.1018798503,116.476155989,119.656965376,109.731197317,9.90576805939,0.02
 02/08  15:00:00,232.195411966,29.2755954893,10.9139963266,10.0694568042,37.1018798503,116.476155989,128.690560396,110.138941664,9.90576805939,8.64585067349
 02/08  16:00:00,231.613009215,29.276377578,11.2497027991,9.21928374987,37.1018798503,116.476155989,127.71818243,109.170191316,9.90576805939,8.6422230541
 02/08  17:00:00,232.113153971,29.2912676799,11.7740120163,8.90679576419,37.1018798503,116.476155989,117.477172896,107.551404836,9.90576805939,0.02
 02/08  18:00:00,245.533699316,29.2989211239,11.6908300293,9.62719388182,37.1018798503,116.476155989,126.768512186,108.237969633,9.90576805939,8.6247744938
 02/08  19:00:00,154.986833713,27.5262475867,7.98201072805,0.0127658480398,24.7345865669,47.5788473902,83.6970971416,78.7242131119,4.9528840297,0.02
 02/08  20:00:00,154.929911666,27.5262475867,7.373740718,0.0837723743269,24.7345865669,47.5788473902,87.9376206635,82.9647366338,4.9528840297,0.02
 02/08  21:00:00,134.047999464,27.2310008503,7.01563476169,0.484187149303,12.3672932834,38.6892022431,100.734664792,97.7429343741,2.97173041782,0.02
 02/08  22:00:00,108.309208161,21.0762085127,5.59334496719,0.0,12.3672932834,27.0668015668,87.0759168413,84.0841864235,2.97173041782,0.02
 02/08  23:00:00,83.59114488,18.5378213243,4.07253703173,2.25185252618,4.12243109448,15.9888894789,77.0352348589,74.0435044411,2.97173041782,0.02
 02/08  24:00:00,102.321428719,24.1687343909,4.5983341052,7.76896709302,4.12243109448,15.9888894789,98.7779510738,95.786220656,2.97173041782,0.02
 02/09  01:00:00,89.4275979834,19.3349875127,3.78808375348,7.94946078043,4.12243109448,15.9888894789,80.6256525693,77.6339221515,2.97173041782,0.02
 02/09  02:00:00,104.844419781,24.1687343909,5.82487517882,11.5826240351,4.12243109448,15.9888894789,101.980341926,98.988611508,2.97173041782,0.02
 02/09  03:00:00,91.2743365808,19.3349875127,4.63575399612,10.4301289332,4.12243109448,15.9888894789,82.9077552041,79.9160247863,2.97173041782,0.02
 02/09  04:00:00,107.654806922,24.1687343909,5.42247824482,14.7672102743,4.12243109448,15.9888894789,104.169918677,101.17818826,2.97173041782,0.02
 02/09  05:00:00,128.984196186,28.1167410597,5.69861632055,10.0622501694,12.3672932834,24.9413748627,116.913689906,111.940805877,4.9528840297,0.02
 02/09  06:00:00,169.606491256,28.5756845719,8.66650330845,47.0330611159,12.3672932834,24.9413748627,180.830354626,175.857470596,4.9528840297,0.02
 02/09  07:00:00,217.264148261,29.0602628925,8.74461525558,37.2254718952,24.7345865669,70.7195625826,182.697554835,164.189778409,9.90576805939,8.60200836655
 02/09  08:00:00,227.973183604,29.1289731904,8.41548392518,26.3252644624,37.1018798503,92.3937384068,156.774524195,146.848756136,9.90576805939,0.02
 02/09  09:00:00,225.200669237,29.1537936199,9.1359495594,19.1034572629,37.1018798503,104.434947198,145.435915279,135.51014722,9.90576805939,0.02
 02/09  10:00:00,229.883111614,29.2330449995,11.0631434826,13.950049086,37.1018798503,116.476155989,138.926145797,120.381223483,9.90576805939,8.63915425494
 02/09  11:00:00,225.768908981,29.3587381334,13.7989084249,11.6768386898,37.1018798503,116.476155989,113.312591956,103.386823896,9.90576805939,0.02
 02/09  12:00:00,224.844750349,29.5592953193,16.2478074176,10.0137640917,37.1018798503,116.476155989,112.724094036,94.1702178078,9.90576805939,8.64810816837
 02/09  13:00:00,213.616373594,29.9148886453,17.6380875965,8.31678519837,37.1018798503,104.434947198,108.175548619,89.6293653325,9.90576805939,8.64041522706
 02/09  14:00:00,223.156078178,29.9460749856,18.349091124,6.88219359082,37.1018798503,116.476155989,98.635527531,88.7097594716,9.90576805939,0.02
 02/09  15:00:00,222.574195841,30.0314789497,18.8241997503,5.48387284277,37.1018798503,116.476155989,105.983362159,87.4316851691,9.90576805939,8.64590893009
 02/09  16:00:00,222.58089486,30.1174125846,19.3136359468,4.54745959407,37.1018798503,116.476155989,104.115547492,85.5662687411,9.90576805939,8.64351069173
 02/09  17:00:00,222.83293936,29.9769523468,18.971277198,4.03733141233,37.1018798503,116.476155989,95.7116347131,85.7858666537,9.90576805939,0.02
 02/09  18:00:00,234.542673351,29.6393973823,16.814480131,4.10974593351,37.1018798503,116.476155989,107.949235559,89.4187680689,9.90576805939,8.62469943078
 02/09  19:00:00,148.637475063,27.5262475867,11.0068508938,0.0,24.7345865669,47.5788473902,78.06540056,73.0925165303,4.9528840297,0.02
 02/09  20:00:00,148.918147564,27.9691176914,9.50154449852,0.0,24.7345865669,47.5788473902,84.3139819381,79.3410979084,4.9528840297,0.02
 02/09  21:00:00,128.111651478,26.7881307456,9.14887736606,0.00477872847634,12.3672932834,38.6892022431,97.5796613646,94.5879309468,2.97173041782,0.02
 02/09  22:00:00,104.744249406,21.297643565,7.09233513235,0.0177474738957,12.3672932834,27.0668015668,84.9328366054,81.9411061876,2.97173041782,0.02
 02/09  23:00:00,78.6090464028,18.4492473033,5.39685271613,0.344595386798,4.12243109448,15.9888894789,75.7094629529,72.7177325351,2.97173041782,0.02
 02/09  24:00:00,89.8808708803,21.9543838674,6.21786008131,0.0,4.12243109448,15.9888894789,97.2386778478,94.24694743,2.97173041782,0.02
 02/10  01:00:00,81.6515373736,18.8035433871,4.34556399061,2.22004226563,4.12243109448,15.9888894789,79.6483853353,76.6566549175,2.97173041782,0.02
 02/10  02:00:00,96.7821948916,24.1687343909,5.29361373773,6.05441223184,4.12243109448,15.9888894789,100.197422803,97.2056923851,2.97173041782,0.02
 02/10  03:00:00,84.4166489433,19.3349875127,4.27298021391,6.34771587213,4.12243109448,15.9888894789,81.4079684013,78.4162379834,2.97173041782,0.02
 02/10  04:00:00,97.7844335287,24.1687343909,5.89928725726,9.67424140036,4.12243109448,15.9888894789,102.567813361,99.5760829428,2.97173041782,0.02
 02/10  05:00:00,118.450597353,28.1167410597,7.03011358835,6.37622768902,12.3672932834,24.9413748627,115.37206096,110.39917693,4.9528840297,0.02
 02/10  06:00:00,153.71072293,28.5893508721,10.5439261306,38.2921313321,12.3672932834,24.9413748627,187.72227176,174.16738447,4.9528840297,8.60200326073
 02/10  07:00:00,202.097659136,29.0842371394,10.8578264754,29.1415104514,24.7345865669,70.7195625826,164.796701732,154.870933673,9.90576805939,0.02
 02/10  08:00:00,215.834927065,29.1644703953,10.8753614817,20.9491911316,37.1018798503,92.3937384068,146.050970482,136.125202422,9.90576805939,0.02
 02/10  09:00:00,217.865317908,29.2064985503,10.5968753242,17.1923679725,37.1018798503,104.434947198,139.432626157,129.506858097,9.90576805939,0.02
 02/10  10:00:00,223.47272512,29.3013711498,11.0119681448,12.0765212786,37.1018798503,116.476155989,139.067555715,120.522645863,9.90576805939,8.63914179293
 02/10  11:00:00,218.495320787,29.427626201,12.0815073283,9.56432510849,37.1018798503,116.476155989,118.490488193,108.564720133,9.90576805939,0.02
 02/10  12:00:00,216.740449832,29.642406867,13.703995239,8.64066035531,37.1018798503,116.476155989,115.218573587,96.6646331721,9.90576805939,8.64817235516
 02/10  13:00:00,206.226452935,29.9478226087,15.7033465076,7.38848146604,37.1018798503,104.434947198,110.002205029,91.4549942221,9.90576805939,8.64144274713
 02/10  14:00:00,217.804501669,30.1982048067,18.2807371852,5.8753782538,37.1018798503,116.476155989,98.4915185784,88.565750519,9.90576805939,0.02
 02/10  15:00:00,218.777145223,30.3443031256,19.780335535,4.62047538667,37.1018798503,116.476155989,104.811603025,86.2600203307,9.90576805939,8.64581463522
 02/10  16:00:00,218.114265253,30.2026717607,19.9641931734,3.89408853853,37.1018798503,116.476155989,105.096965187,86.5476146445,9.90576805939,8.64358248313
 02/10  17:00:00,217.640194853,29.8530731189,19.1568153146,3.67035230965,37.1018798503,116.476155989,99.4789533134,89.553185254,9.90576805939,0.02
 02/10  18:00:00,229.512550385,29.675235721,17.3857421409,3.97781555475,37.1018798503,116.476155989,109.986805016,91.4562492025,9.90576805939,8.62478775366
 02/10  19:00:00,144.097534232,27.673870955,13.3176805019,0.0,24.7345865669,47.5788473902,78.4253463455,73.4524623158,4.9528840297,0.02
 02/10  20:00:00,144.263686491,27.9691176914,12.7804505526,0.0,24.7345865669,47.5788473902,84.2541180083,79.2812339786,4.9528840297,0.02
 02/10  21:00:00,123.011640959,26.7881307456,12.7166027447,0.0,12.3672932834,38.6892022431,97.3447262712,94.3529958534,2.97173041782,0.02
 02/10  22:00:00,100.60884766,21.5266434721,10.1713010938,0.177707434941,12.3672932834,27.0668015668,82.7623455808,79.7706151629,2.97173041782,0.02
 02/10  23:00:00,74.2313405455,17.5635070939,8.45546246137,0.0,4.12243109448,15.9888894789,75.2636452514,72.2719148335,2.97173041782,0.02
 02/10  24:00:00,87.0183528199,22.1758189197,10.7674962889,0.0667547884841,4.12243109448,15.9888894789,96.3724971904,93.3807667726,2.97173041782,0.02
 02/11  01:00:00,77.7891527761,18.4492473033,8.26957926411,0.605139722728,4.12243109448,15.9888894789,78.3243599003,75.3326294824,2.97173041782,0.02
 02/11  02:00:00,90.9528175082,23.1944201606,10.0140301317,1.64275762426,4.12243109448,15.9888894789,99.0248680928,96.033137675,2.97173041782,0.02
 02/11  03:00:00,78.6310546252,18.0063771986,7.5058667879,0.748292867962,4.12243109448,15.9888894789,80.1896269402,77.1978965224,2.97173041782,0.02
 02/11  04:00:00,96.7432437147,24.1687343909,9.29478842695,5.44462266391,4.12243109448,15.9888894789,100.79022411,97.7984936922,2.97173041782,0.02
 02/11  05:00:00,105.924169513,28.1167410597,10.21038434,5.40058347987,4.12243109448,16.0517297156,119.610970948,116.619240531,2.97173041782,0.02
 02/11  06:00:00,108.859447579,28.5596111644,9.92338415914,8.14120794567,4.12243109448,16.0517297156,129.605536088,118.032653621,2.97173041782,8.60115204968
 02/11  07:00:00,134.573736465,29.0024812691,9.92088837048,11.3519029535,4.12243109448,39.6058045677,119.49557159,116.503841172,2.97173041782,0.02
 02/11  08:00:00,193.77674527,29.0131449054,13.2419415681,44.0565438279,12.3672932834,65.3531420225,170.417086097,165.444202067,4.9528840297,0.02
 02/11  09:00:00,182.824737886,29.0117915848,13.5192926055,36.385933841,12.3672932834,68.2430321324,166.342146427,161.369262397,4.9528840297,0.02
 02/11  10:00:00,201.750237176,29.0406637346,13.8513588948,28.3651768779,16.4897243779,93.1370602926,154.343981913,146.399367466,7.92461444751,0.02
 02/11  11:00:00,197.304096294,29.0434497028,14.3479030462,25.0028096259,16.4897243779,93.1370602926,147.315968835,139.371354387,7.92461444751,0.02
 02/11  12:00:00,191.295405959,29.0453655379,15.4353808669,19.5129357429,16.4897243779,93.1370602926,145.925769358,129.382643992,7.92461444751,8.61851091859
 02/11  13:00:00,179.081796369,29.0794359182,16.3362177635,15.8266861611,16.4897243779,83.9857416113,127.267014028,119.32239958,7.92461444751,0.02
 02/11  14:00:00,178.511985547,29.1121993154,17.4128253101,14.0994514969,16.4897243779,83.9857416113,123.933002303,115.988387856,7.92461444751,0.02
 02/11  15:00:00,178.747203855,29.0866371602,18.3485925911,12.535033882,16.4897243779,83.9857416113,123.769794021,115.825179574,7.92461444751,0.02
 02/11  16:00:00,146.099047827,29.0024812691,15.357375519,0.0903023903001,12.3672932834,70.6512738906,70.2688645413,65.2959805116,4.9528840297,0.02
 02/11  17:00:00,145.381152703,29.0024812691,13.6978432941,0.57068437197,12.3672932834,70.6512738906,84.0117904566,70.4445619849,4.9528840297,8.61434444198
 02/11  18:00:00,142.858116104,29.0024812691,12.5124736872,1.18430703831,12.3672932834,58.1284167478,85.7085073964,80.7356233667,4.9528840297,0.02
 02/11  19:00:00,110.916407281,26.3452606409,11.4858107804,0.0,12.3672932834,24.9413748627,100.030332818,95.0574487878,4.9528840297,0.02
 02/11  20:00:00,112.120234703,26.3452606409,10.3798436766,0.0,12.3672932834,24.9413748627,105.313571964,100.340687934,4.9528840297,0.02
 02/11  21:00:00,96.0516557561,26.3452606409,9.30024741937,0.0,4.12243109448,16.0517297156,113.991970878,111.00024046,2.97173041782,0.02
 02/11  22:00:00,87.2361475114,22.139096764,7.46284955389,2.00011880426,4.12243109448,15.9888894789,96.6910856554,93.6993552376,2.97173041782,0.02
 02/11  23:00:00,82.6264780865,19.3349875127,6.25560547554,4.84056883574,4.12243109448,15.9888894789,82.6581559779,79.66642556,2.97173041782,0.02
 02/11  24:00:00,96.5104881829,24.1687343909,7.62479378675,8.20853357259,4.12243109448,15.9888894789,103.556617334,100.564886916,2.97173041782,0.02
 02/12  01:00:00,82.941661359,19.3349875127,5.91646438828,8.38926699093,2.06121554724,15.9888894789,83.8735569029,80.8818264851,2.97173041782,0.02
 02/12  02:00:00,96.180185391,24.1687343909,8.23114029235,11.6272942572,2.06121554724,15.9888894789,105.473493122,102.481762704,2.97173041782,0.02
 02/12  03:00:00,82.7910737345,19.3349875127,7.25003647172,10.2691689038,2.06121554724,15.9888894789,86.0248149372,83.0330845194,2.97173041782,0.02
