Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  04:00:00,95.956882267,24.1687343909,9.61278146008,13.5955252685,2.06121554724,15.9888894789,108.118634706,105.126904288,2.97173041782,0.02
 02/12  05:00:00,82.9409139961,19.3349875127,7.48138894243,11.9090256657,2.06121554724,15.9888894789,86.6567645324,83.6650341146,2.97173041782,0.02
 02/12  06:00:00,96.6930003183,24.1687343909,9.42696015816,15.3865315562,2.06121554724,15.9888894789,108.135527811,105.143797393,2.97173041782,0.02
 02/12  07:00:00,85.3850614205,19.3349875127,7.45461104424,13.126483681,2.06121554724,15.9888894789,87.2629470762,84.2712166584,2.97173041782,0.02
 02/12  08:00:00,90.1536845293,24.1687343909,9.17450680012,16.5824361738,2.06121554724,15.9888894789,108.955301846,105.963571428,2.97173041782,0.02
 02/12  09:00:00,98.3293427177,19.3349875127,7.3896122318,11.7398690338,4.12243109448,41.7362269337,86.109143784,81.1362597543,4.9528840297,0.02
 02/12  10:00:00,111.776480162,24.1687343909,9.53011294907,14.2415793325,4.12243109448,41.7362269337,104.858051308,99.8851672782,4.9528840297,0.02
 02/12  11:00:00,98.0094705616,19.3349875127,7.48207386213,10.9128726478,4.12243109448,41.7362269337,84.0608734249,79.0879893952,4.9528840297,0.02
 02/12  12:00:00,112.203798585,24.1687343909,9.47090256449,12.8960284383,4.12243109448,41.7362269337,102.983764223,98.0108801936,4.9528840297,0.02
 02/12  13:00:00,98.2260875971,19.3349875127,7.48080807517,9.70396469501,4.12243109448,41.7362269337,91.6167112965,78.0618174604,4.9528840297,8.60200980645
 02/12  14:00:00,113.00645594,24.1687343909,9.23883297668,11.8938793214,4.12243109448,41.7362269337,102.243448496,97.2705644663,4.9528840297,0.02
 02/12  15:00:00,99.8722829369,19.3349875127,7.15418235685,9.06473694228,4.12243109448,41.7362269337,82.637671897,77.6647878673,4.9528840297,0.02
 02/12  16:00:00,114.79622883,24.1687343909,8.77759965981,11.8578257506,4.12243109448,41.7362269337,102.339297052,97.3664130226,4.9528840297,0.02
 02/12  17:00:00,84.9463895702,19.3349875127,6.79748878169,9.92517505705,4.12243109448,24.8785346261,83.7989017858,78.8260177561,4.9528840297,0.02
 02/12  18:00:00,102.630224731,24.1687343909,8.08399271421,15.7358898603,2.06121554724,15.9888894789,107.488668021,104.496937603,2.97173041782,0.02
 02/12  19:00:00,92.9794839298,19.3349875127,6.00242265587,14.1103198526,2.06121554724,15.9888894789,88.2840858813,85.2923554634,2.97173041782,0.02
 02/12  20:00:00,110.11471578,24.1687343909,7.55630032317,18.4858936734,2.06121554724,15.9888894789,110.207502748,107.21577233,2.97173041782,0.02
 02/12  21:00:00,95.645386284,19.3349875127,5.7758713049,16.0395933422,2.06121554724,15.9888894789,89.1607721332,86.1690417154,2.97173041782,0.02
 02/12  22:00:00,112.517722884,24.1687343909,7.05510747937,20.811758597,2.06121554724,15.9888894789,111.351988403,108.360257985,2.97173041782,0.02
 02/12  23:00:00,97.70626054,19.3349875127,5.59100347135,17.7805554933,2.06121554724,15.9888894789,90.0327715708,87.0410411529,2.97173041782,0.02
 02/12  24:00:00,115.164936923,24.1687343909,7.04373155586,22.5511122313,2.06121554724,15.9888894789,112.12534769,109.133617272,2.97173041782,0.02
 02/13  01:00:00,101.046432629,19.3349875127,5.41956900182,18.2818223613,4.12243109448,15.9888894789,89.7950568009,86.8033263831,2.97173041782,0.02
 02/13  02:00:00,117.048031092,24.1687343909,6.13846029369,23.1599388565,4.12243109448,15.9888894789,111.680278758,108.68854834,2.97173041782,0.02
 02/13  03:00:00,100.382663201,19.3349875127,4.54896346924,19.4205242246,4.12243109448,15.9888894789,90.2862678299,87.294537412,2.97173041782,0.02
 02/13  04:00:00,118.204693136,24.1687343909,5.74422023795,24.4246798703,4.12243109448,15.9888894789,112.346617778,109.35488736,2.97173041782,0.02
 02/13  05:00:00,137.053774792,28.1167410597,6.37275178567,16.1323740632,12.3672932834,24.9413748627,128.249207335,123.276323305,4.9528840297,0.02
 02/13  06:00:00,189.795470773,28.5596111644,9.24359906774,64.9723752747,12.3672932834,24.9413748627,195.211247902,190.238363872,4.9528840297,0.02
 02/13  07:00:00,234.746715082,29.0024812691,9.00335935057,52.0274024318,24.7345865669,70.7195625826,188.42472549,178.498957431,9.90576805939,0.02
 02/13  08:00:00,243.084153023,29.0100648003,8.76572707845,37.6844583626,37.1018798503,92.3937384068,170.199439526,160.273671466,9.90576805939,0.02
 02/13  09:00:00,243.562248034,29.0196893084,8.77348769101,31.9638037708,37.1018798503,104.434947198,171.01495083,152.476342601,9.90576805939,8.63284016888
 02/13  10:00:00,250.996774287,29.0290663828,8.7703964089,27.5980491805,37.1018798503,116.476155989,157.389383107,147.463615048,9.90576805939,0.02
 02/13  11:00:00,246.955336741,29.0393248508,8.77401863865,24.1184001304,37.1018798503,116.476155989,162.115924109,143.565698708,9.90576805939,8.64445734185
 02/13  12:00:00,244.133960974,29.0476965807,8.78235271949,20.9294859526,37.1018798503,116.476155989,158.620033244,140.066004499,9.90576805939,8.64826068562
 02/13  13:00:00,231.639014086,29.0549768765,8.78212455197,18.5053447499,37.1018798503,104.434947198,146.725871227,136.800103167,9.90576805939,0.02
 02/13  14:00:00,240.315132944,29.0647325489,8.77448633001,16.6689051456,37.1018798503,116.476155989,152.616652066,134.062526989,9.90576805939,8.6483570175
 02/13  15:00:00,240.099746069,29.07927764,8.78375613658,15.4218342898,37.1018798503,116.476155989,150.505322403,131.953695833,9.90576805939,8.64585851023
 02/13  16:00:00,239.657787834,29.0934351929,8.78099233143,14.6211954898,37.1018798503,116.476155989,140.253386829,130.327618769,9.90576805939,0.02
 02/13  17:00:00,240.081647545,29.1062129262,8.7845950078,14.3755918332,37.1018798503,116.476155989,147.807896507,129.264752336,9.90576805939,8.63737611224
 02/13  18:00:00,251.379617538,29.1207799334,8.78473258633,14.5212666232,37.1018798503,116.476155989,138.486802255,128.561034196,9.90576805939,0.02
 02/13  19:00:00,158.048916198,26.3452606409,5.58657523844,0.0,24.7345865669,47.5788473902,89.657340976,84.6844569463,4.9528840297,0.02
 02/13  20:00:00,159.317473192,27.673870955,4.86856936027,0.518903555583,24.7345865669,47.5788473902,100.496247663,86.9316401428,4.9528840297,8.61172349039
 02/13  21:00:00,136.6687241,26.3452606409,4.27903431613,0.0,12.3672932834,38.6892022431,104.63469908,101.642968662,2.97173041782,0.02
 02/13  22:00:00,112.612948075,21.297643565,3.63914526573,0.447530483555,12.3672932834,27.0668015668,89.6870700922,86.6953396744,2.97173041782,0.02
 02/13  23:00:00,94.0682638567,19.7778576174,2.99951803106,8.35367025602,4.12243109448,15.9888894789,79.0381497581,76.0464193403,2.97173041782,0.02
 02/13  24:00:00,106.590117996,23.7258642862,3.85482876904,8.66813652565,4.12243109448,15.9888894789,100.376697592,97.3849671747,2.97173041782,0.02
 02/14  01:00:00,98.487020125,19.7778576174,2.35989298943,12.8540800268,4.12243109448,15.9888894789,81.7762282943,78.7844978765,2.97173041782,0.02
 02/14  02:00:00,110.886802791,23.7258642862,2.19044826783,12.138886645,4.12243109448,15.9888894789,103.348130788,100.35640037,2.97173041782,0.02
 02/14  03:00:00,102.561695951,19.7778576174,1.10955556372,16.4405126957,4.12243109448,15.9888894789,83.8967685537,80.9050381359,2.97173041782,0.02
 02/14  04:00:00,112.624025002,23.7258642862,0.779294097685,14.9563534154,4.12243109448,15.9888894789,105.790932691,102.799202273,2.97173041782,0.02
 02/14  05:00:00,142.581679365,28.5596111644,0.0,16.0634458403,12.3672932834,24.9413748627,119.959282407,114.986398377,4.9528840297,0.02
 02/14  06:00:00,173.201662157,28.1272500892,2.80736170201,44.1920897894,12.3672932834,24.9413748627,185.977843693,181.004959663,4.9528840297,0.02
 02/14  07:00:00,232.10067026,29.0350089417,2.85940726021,45.388941988,24.7345865669,70.7195625826,198.20348059,188.277712531,9.90576805939,0.02
 02/14  08:00:00,241.856352951,29.0815408822,2.52368455294,33.3864969548,37.1018798503,92.3937384068,183.421024422,173.495256363,9.90576805939,0.02
 02/14  09:00:00,242.181149527,29.1047563942,2.63086670888,27.9328955676,37.1018798503,104.434947198,184.550589381,166.010197929,9.90576805939,8.63462339238
 02/14  10:00:00,249.069097118,29.1193202463,2.87608326818,21.9896958168,37.1018798503,116.476155989,167.719436527,157.793668468,9.90576805939,0.02
 02/14  11:00:00,247.064111467,29.1345178461,3.17255827891,17.8666721915,37.1018798503,116.476155989,169.100439297,150.548593857,9.90576805939,8.64607738035
 02/14  12:00:00,246.677335203,29.1959615765,3.71691363136,15.4376695506,37.1018798503,116.476155989,161.306764765,142.7528056,9.90576805939,8.64819110569
 02/14  13:00:00,234.817358966,29.3501508216,4.29244326697,13.8834320624,37.1018798503,104.434947198,143.307789473,133.382021414,9.90576805939,0.02
 02/14  14:00:00,244.2970341,29.4685573099,4.82032034899,12.4033065037,37.1018798503,116.476155989,145.236637616,126.68240754,9.90576805939,8.64846201601
 02/14  15:00:00,244.2509898,29.4473506755,5.36795284563,11.0639550491,37.1018798503,116.476155989,142.313937994,123.762213756,9.90576805939,8.64595617939
 02/14  16:00:00,243.694724715,29.4061669445,5.61196354845,10.107340476,37.1018798503,116.476155989,132.526831855,122.601063796,9.90576805939,0.02
 02/14  17:00:00,243.412639165,29.3187202775,5.27211278893,9.76936053152,37.1018798503,116.476155989,144.74505997,126.201966821,9.90576805939,8.63732508913
 02/14  18:00:00,253.823064935,29.2844104971,3.78180351074,10.7341757684,37.1018798503,116.476155989,145.033196051,135.107427991,9.90576805939,0.02
 02/14  19:00:00,165.13028374,27.5262475867,0.121219960434,0.260613575594,24.7345865669,47.5788473902,91.4283648931,86.4554808634,4.9528840297,0.02
 02/14  20:00:00,165.839235947,27.5262475867,0.0,0.507245169725,24.7345865669,47.5788473902,106.978223543,93.4136161774,4.9528840297,8.61172333638
 02/14  21:00:00,150.160380917,28.4119877961,0.0,4.05839610429,12.3672932834,38.6892022431,115.307521597,112.31579118,2.97173041782,0.02
 02/14  22:00:00,124.623965366,22.8476889315,0.0227398500069,6.15291321958,12.3672932834,27.0668015668,101.017927416,98.0261969986,2.97173041782,0.02
 02/14  23:00:00,102.240934581,19.7778576174,0.0,12.0118533593,4.12243109448,15.9888894789,91.8958016587,88.9040712409,2.97173041782,0.02
 02/14  24:00:00,115.752042191,23.7258642862,0.0,12.1469271086,4.12243109448,15.9888894789,119.78508986,116.793359442,2.97173041782,0.02
 02/15  01:00:00,107.431553741,19.7778576174,0.0,17.1810393126,4.12243109448,15.9888894789,101.693494475,98.7017640567,2.97173041782,0.02
 02/15  02:00:00,119.922074659,23.7258642862,0.0,16.4515049638,4.12243109448,15.9888894789,135.785414401,132.793683983,2.97173041782,0.02
 02/15  03:00:00,112.130319264,19.7778576174,0.0,21.7454776176,4.12243109448,15.9888894789,116.938011114,113.946280697,2.97173041782,0.02
 02/15  04:00:00,123.713643961,23.7258642862,0.0,20.1662993865,4.12243109448,15.9888894789,151.745084299,148.753353881,2.97173041782,0.02
 02/15  05:00:00,155.897961925,28.5596111644,0.0,22.0487579841,12.3672932834,24.9413748627,180.779098244,175.806214214,4.9528840297,0.02
 02/15  06:00:00,184.715144157,28.1288373573,0.0,51.353461277,12.3672932834,24.9413748627,232.028226323,227.055342293,4.9528840297,0.02
 02/15  07:00:00,251.814965422,29.0171624696,0.0,60.681565135,24.7345865669,70.7195625826,265.680134011,255.754365951,9.90576805939,0.02
 02/15  08:00:00,256.770430302,29.0538021593,0.0,46.0702358891,37.1018798503,92.3937384068,254.933104085,245.007336026,9.90576805939,0.02
 02/15  09:00:00,252.663191824,29.0927603592,0.0,34.8863207561,37.1018798503,104.434947198,249.466062524,230.926055086,9.90576805939,8.63423937831
 02/15  10:00:00,254.299392944,29.1372655077,0.0,25.5952502954,37.1018798503,116.476155989,219.24313051,209.317362451,9.90576805939,0.02
 02/15  11:00:00,249.404389941,29.1999199363,0.0,21.2927270848,37.1018798503,116.476155989,195.80272955,177.250891212,9.90576805939,8.64607027797
 02/15  12:00:00,247.946425932,29.3067838115,0.57032275989,18.7035130269,37.1018798503,116.476155989,169.738627662,151.184571916,9.90576805939,8.64828768634
 02/15  13:00:00,236.737863063,29.5059548696,2.21201520149,16.3970568841,37.1018798503,104.434947198,147.701871949,137.776103889,9.90576805939,0.02
 02/15  14:00:00,246.357539492,29.6697496878,3.17994901088,14.2531226997,37.1018798503,116.476155989,146.394711405,127.840937501,9.90576805939,8.64800584516
 02/15  15:00:00,245.537020625,29.7520326178,4.05922637272,12.1971031763,37.1018798503,116.476155989,139.802852085,121.251188521,9.90576805939,8.64589550462
 02/15  16:00:00,244.487123044,29.7023694029,4.54606191528,10.610511368,37.1018798503,116.476155989,128.47266221,118.546894151,9.90576805939,0.02
 02/15  17:00:00,244.049118235,29.477237354,4.20967672018,9.91356419893,37.1018798503,116.476155989,142.870740566,124.327526184,9.90576805939,8.63744632245
 02/15  18:00:00,253.230302545,29.33003018,2.38503454227,10.199841689,37.1018798503,116.476155989,147.169636508,137.243868448,9.90576805939,0.02
 02/15  19:00:00,166.620051792,27.673870955,0.0267213284355,0.32824918407,24.7345865669,47.5788473902,106.638188386,101.665304356,4.9528840297,0.02
 02/15  20:00:00,167.261175806,27.5262475867,0.0,0.585900611159,24.7345865669,47.5788473902,136.073713353,122.509108611,4.9528840297,8.61172071278
 02/15  21:00:00,152.841234373,28.5596111644,0.0,5.1904318556,12.3672932834,38.6892022431,155.866022843,152.874292426,2.97173041782,0.02
 02/15  22:00:00,127.469023226,22.8476889315,0.0,7.6757486745,12.3672932834,27.0668015668,142.621715275,139.629984857,2.97173041782,0.02
 02/15  23:00:00,105.536125522,19.7778576174,0.0,14.2245574437,4.12243109448,15.9888894789,127.115439963,124.123709545,2.97173041782,0.02
 02/15  24:00:00,119.598999971,23.7258642862,0.0,14.6245496244,4.12243109448,15.9888894789,161.58478327,158.593052852,2.97173041782,0.02
 02/16  01:00:00,112.24016317,19.7778576174,0.0,20.5313008973,4.12243109448,15.9888894789,139.02314434,136.031413922,2.97173041782,0.02
 02/16  02:00:00,124.892793897,23.7258642862,0.0,19.6684075541,4.12243109448,15.9888894789,177.453092655,174.461362237,2.97173041782,0.02
 02/16  03:00:00,117.758299098,19.7778576174,0.0,26.009355636,4.12243109448,15.9888894789,145.009444757,142.017714339,2.97173041782,0.02
 02/16  04:00:00,129.928105112,23.7258642862,0.0,24.5101432844,4.12243109448,15.9888894789,189.967824116,186.976093698,2.97173041782,0.02
 02/16  05:00:00,163.161321958,28.5596111644,0.0,27.056403766,12.3672932834,24.9413748627,226.812574247,221.839690217,4.9528840297,0.02
 02/16  06:00:00,191.693718948,28.1291239507,0.0,56.3506569278,12.3672932834,24.9413748627,268.288717063,263.315833033,4.9528840297,0.02
 02/16  07:00:00,264.972717486,29.0045869607,0.0,72.3391239175,24.7345865669,70.7195625826,289.849724077,279.923956018,9.90576805939,0.02
 02/16  08:00:00,257.923856906,29.0791497707,0.0,47.1585637344,37.1018798503,92.3937384068,248.221141912,238.295373852,9.90576805939,0.02
 02/16  09:00:00,252.429664663,29.126599531,0.0,35.6571558336,37.1018798503,104.434947198,206.387392927,187.846972181,9.90576805939,8.63465268603
 02/16  10:00:00,259.364030847,29.1411801733,0.798714325933,30.6478828472,37.1018798503,116.476155989,185.250685927,166.705735444,9.90576805939,8.6391824237
 02/16  11:00:00,255.383994511,29.1565628865,2.20156796583,25.991881925,37.1018798503,116.476155989,166.68934773,156.76357967,9.90576805939,0.02
 02/16  12:00:00,252.084770151,29.2068474477,3.51051231691,21.4797216104,37.1018798503,116.476155989,164.929856202,146.375859074,9.90576805939,8.64822906852
 02/16  13:00:00,238.313047197,29.2581153137,5.2034674456,17.4817967147,37.1018798503,104.434947198,145.761574003,135.835805944,9.90576805939,0.02
 02/16  14:00:00,246.961852813,29.2748302775,6.42241316995,15.056009691,37.1018798503,116.476155989,147.072274629,128.51803445,9.90576805939,8.64847211988
 02/16  15:00:00,245.611983196,29.2816689833,6.95296334672,13.2558751362,37.1018798503,116.476155989,143.686553564,125.134780496,9.90576805939,8.64600500881
 02/16  16:00:00,245.327421746,29.2604632925,7.15610470337,13.0722802767,37.1018798503,116.476155989,135.832243797,125.906475738,9.90576805939,0.02
 02/16  17:00:00,245.245076818,29.2543637729,6.87439349102,13.1888828108,37.1018798503,116.476155989,146.148790148,127.605611398,9.90576805939,8.63741069028
 02/16  18:00:00,253.136715114,29.2548911507,6.32326721059,13.7317011671,37.1018798503,116.476155989,139.917499591,129.991731532,9.90576805939,0.02
 02/16  19:00:00,160.311439518,27.673870955,2.89731464948,0.322229461508,24.7345865669,47.5788473902,96.2459606551,82.6813619534,4.9528840297,8.61171467199
 02/16  20:00:00,160.742285866,27.5262475867,2.53597294089,0.501206267843,24.7345865669,47.5788473902,89.7002665517,84.727382522,4.9528840297,0.02
 02/16  21:00:00,141.258318155,27.2310008503,2.79803440846,1.44310550364,12.3672932834,38.6892022431,102.096415405,99.1046849876,2.97173041782,0.02
 02/16  22:00:00,121.987559776,23.2905590362,2.8754575734,6.41307397225,12.3672932834,27.0668015668,88.2988241339,85.3070937161,2.97173041782,0.02
 02/16  23:00:00,94.8086865165,19.3349875127,2.54917410259,8.19162813799,4.12243109448,15.9888894789,78.0807482027,75.0890177849,2.97173041782,0.02
 02/16  24:00:00,112.864042194,24.1687343909,3.55311907468,12.3718445335,4.12243109448,15.9888894789,99.8933591547,96.9016287369,2.97173041782,0.02
 02/17  01:00:00,97.7879158103,19.3349875127,2.9206163763,11.0763774443,4.12243109448,15.9888894789,81.4547112939,78.462980876,2.97173041782,0.02
 02/17  02:00:00,113.403632587,24.1687343909,3.95327718743,15.4778930123,4.12243109448,15.9888894789,102.654292329,99.6625619115,2.97173041782,0.02
 02/17  03:00:00,95.8400768844,19.3349875127,3.2128626609,13.1264056962,4.12243109448,15.9888894789,83.5948119502,80.6030815323,2.97173041782,0.02
 02/17  04:00:00,111.241962543,24.1687343909,4.27429382763,17.8744054009,4.12243109448,15.9888894789,105.030854608,102.03912419,2.97173041782,0.02
 02/17  05:00:00,130.450611707,28.1167410597,4.53780043857,11.9992446625,12.3672932834,24.9413748627,117.897106019,112.92422199,4.9528840297,0.02
 02/17  06:00:00,173.116239884,28.5727329589,7.84355681838,50.9060941681,12.3672932834,24.9413748627,181.739912154,176.767028125,4.9528840297,0.02
 02/17  07:00:00,220.091583912,29.0470877518,8.50184740529,40.7390894977,24.7345865669,70.7195625826,175.977000468,166.051232409,9.90576805939,0.02
 02/17  08:00:00,227.817688489,29.1143462583,8.75877075297,29.2422607653,37.1018798503,92.3937384068,157.187281395,147.261513336,9.90576805939,0.02
 02/17  09:00:00,230.148557451,29.1368676843,9.09749974073,25.1745682306,37.1018798503,104.434947198,158.263759226,139.723349622,9.90576805939,8.63464154508
 02/17  10:00:00,237.686596335,29.1496067113,9.33286969934,22.0492830982,37.1018798503,116.476155989,153.203873142,134.658907622,9.90576805939,8.63919746082
 02/17  11:00:00,234.187457462,29.1592238124,9.62325061535,19.3093688728,37.1018798503,116.476155989,140.443325489,130.51755743,9.90576805939,0.02
 02/17  12:00:00,231.092440331,29.1701679871,10.1611476575,16.8608336313,37.1018798503,116.476155989,144.284879201,125.730775883,9.90576805939,8.64833525764
 02/17  13:00:00,217.989914599,29.1960447384,10.6861040628,14.630839416,37.1018798503,104.434947198,130.836109026,120.910340967,9.90576805939,0.02
 02/17  14:00:00,226.436829245,29.2362481317,12.1266765656,12.5518920945,37.1018798503,116.476155989,131.955155992,113.400881142,9.90576805939,8.64850679043
 02/17  15:00:00,226.479209405,29.2722345767,13.6488115511,10.9192080437,37.1018798503,116.476155989,123.625784161,105.074061995,9.90576805939,8.6459541063
 02/17  16:00:00,228.120684492,29.3071719342,14.1036747616,10.1619218802,37.1018798503,116.476155989,110.995861206,101.070093147,9.90576805939,0.02
 02/17  17:00:00,230.9011404,29.3312686308,13.4640468279,10.1369273457,37.1018798503,116.476155989,120.557302533,102.014154531,9.90576805939,8.6373799418
 02/17  18:00:00,243.957287279,29.3469101596,12.4120656832,10.5530249891,37.1018798503,116.476155989,115.388459527,105.462691468,9.90576805939,0.02
 02/17  19:00:00,156.276665901,27.3786242185,7.55558582656,0.00973093144223,24.7345865669,47.5788473902,93.0397715423,79.4769429756,4.9528840297,8.609944537
 02/17  20:00:00,157.587177826,27.8214943232,6.02171968786,0.249272766314,24.7345865669,47.5788473902,88.9569694879,83.9840854582,4.9528840297,0.02
 02/17  21:00:00,137.847001107,27.2310008503,5.07107315377,0.917396630781,12.3672932834,38.6892022431,101.557892015,98.5661615972,2.97173041782,0.02
 02/17  22:00:00,111.240591546,21.0762085127,3.84021198058,0.0,12.3672932834,27.0668015668,87.6530142103,84.6612837925,2.97173041782,0.02
 02/17  23:00:00,90.5221972218,19.4235615337,2.64416743009,5.93289909862,4.12243109448,15.9888894789,77.5900589319,74.5983285141,2.97173041782,0.02
 02/17  24:00:00,104.906026096,23.7258642862,2.72719924471,7.80233957704,4.12243109448,15.9888894789,98.8432197571,95.8514893393,2.97173041782,0.02
 02/18  01:00:00,97.2234499355,19.7778576174,1.4708012845,12.2787543045,4.12243109448,15.9888894789,80.5708468612,77.5791164434,2.97173041782,0.02
 02/18  02:00:00,108.030346534,23.7258642862,1.32227194725,11.3151892091,4.12243109448,15.9888894789,102.059158598,99.0674281806,2.97173041782,0.02
 02/18  03:00:00,100.714950878,19.7778576174,0.782914871802,16.1374035866,4.12243109448,15.9888894789,82.8299599606,79.8382295428,2.97173041782,0.02
 02/18  04:00:00,110.348901452,23.7258642862,1.08769287132,13.8595875312,4.12243109448,15.9888894789,104.393998681,101.402268263,2.97173041782,0.02
 02/18  05:00:00,127.023542167,28.5596111644,0.856810743358,18.9750668955,4.12243109448,16.0517297156,124.288106788,121.29637637,2.97173041782,0.02
 02/18  06:00:00,123.348124499,28.1167410597,0.820589683095,15.7662686424,4.12243109448,16.0517297156,125.527566714,122.535836296,2.97173041782,0.02
 02/18  07:00:00,156.617529917,29.0024812691,0.823410368469,24.5184803966,4.12243109448,39.6058045677,153.757145722,150.765415304,2.97173041782,0.02
 02/18  08:00:00,221.153202173,29.0024812691,4.19401554932,63.8666780431,12.3672932834,65.3531420225,208.629124978,203.656240948,4.9528840297,0.02
 02/18  09:00:00,209.176561924,29.0024812691,4.48098911879,52.6013718968,12.3672932834,68.2430321324,212.313131969,198.747525949,4.9528840297,8.61272199085
 02/18  10:00:00,228.11899104,29.0059314695,5.74011308217,43.4507562462,16.4897243779,93.1370602926,189.076440888,181.131826441,7.92461444751,0.02
 02/18  11:00:00,223.596503807,29.0125432663,7.25384341698,38.9975224666,16.4897243779,93.1370602926,177.796478159,169.851863712,7.92461444751,0.02
 02/18  12:00:00,216.988452006,29.0159710756,8.32401492742,32.6362862307,16.4897243779,93.1370602926,168.226184571,160.281570124,7.92461444751,0.02
 02/18  13:00:00,203.907480525,29.0176885378,9.38928965033,27.5955460264,16.4897243779,83.9857416113,167.926393193,151.386676015,7.92461444751,8.61510273068
 02/18  14:00:00,201.456590046,29.0191946395,10.1890655009,23.6377664936,16.4897243779,83.9857416113,152.758741871,144.814127424,7.92461444751,0.02
 02/18  15:00:00,199.790765716,29.0242806329,10.4392988665,20.8121250189,16.4897243779,83.9857416113,149.036660988,141.09204654,7.92461444751,0.02
 02/18  16:00:00,160.245645187,29.0024812691,6.67796232068,1.20194798228,12.3672932834,70.6512738906,98.735874803,93.7629907733,4.9528840297,0.02
 02/18  17:00:00,162.71362261,29.0024812691,5.6083992372,2.82596581609,12.3672932834,70.6512738906,105.782675937,100.809791907,4.9528840297,0.02
 02/18  18:00:00,159.458300176,29.0024812691,4.74037653371,4.08134613957,12.3672932834,58.1284167478,124.492789938,110.934159114,4.9528840297,8.60574679512
 02/18  19:00:00,127.503981743,26.7881307456,3.12779800517,0.874078074241,12.3672932834,24.9413748627,104.974070934,100.001186904,4.9528840297,0.02
 02/18  20:00:00,134.321586412,28.5596111644,2.11491590423,6.13128338358,12.3672932834,24.9413748627,107.354693994,102.381809964,4.9528840297,0.02
 02/18  21:00:00,119.796516139,28.1167410597,0.895487809934,9.15599600837,4.12243109448,16.0517297156,116.168108319,113.176377902,2.97173041782,0.02
 02/18  22:00:00,109.777643023,23.2905590362,0.129216907918,13.9813878974,4.12243109448,15.9888894789,100.084583842,97.0928534241,2.97173041782,0.02
 02/18  23:00:00,99.7165440838,19.3349875127,0.0420668533864,13.6422825823,4.12243109448,15.9888894789,89.3313266226,86.3395962048,2.97173041782,0.02
 02/18  24:00:00,118.258263609,24.1687343909,0.0261178418688,18.5638722241,4.12243109448,15.9888894789,114.895928899,111.904198481,2.97173041782,0.02
 02/19  01:00:00,102.623669401,19.3349875127,0.0,17.7505771236,2.06121554724,15.9888894789,95.6824113071,92.6906808893,2.97173041782,0.02
 02/19  02:00:00,122.576670756,24.1687343909,0.0,23.1864750989,2.06121554724,15.9888894789,120.209277877,117.217547459,2.97173041782,0.02
 02/19  03:00:00,107.446586803,19.3349875127,0.0,21.1153528135,2.06121554724,15.9888894789,98.6516827251,95.6599523073,2.97173041782,0.02
 02/19  04:00:00,127.363982582,24.1687343909,0.0,27.1900582059,2.06121554724,15.9888894789,127.873548731,124.881818313,2.97173041782,0.02
 02/19  05:00:00,110.610678934,19.3349875127,0.0,24.1963883205,2.06121554724,15.9888894789,107.453225643,104.461495225,2.97173041782,0.02
 02/19  06:00:00,131.120941438,24.1687343909,0.0,30.5638507101,2.06121554724,15.9888894789,140.558866187,137.56713577,2.97173041782,0.02
 02/19  07:00:00,113.808730413,19.3349875127,0.0,26.8788337013,2.06121554724,15.9888894789,117.887157846,114.895427428,2.97173041782,0.02
 02/19  08:00:00,121.846819603,24.1687343909,0.0,32.9572123424,2.06121554724,15.9888894789,145.868839402,142.877108984,2.97173041782,0.02
 02/19  09:00:00,124.683018343,19.3349875127,0.0,24.5471895206,4.12243109448,41.7362269337,111.419704618,106.446820588,4.9528840297,0.02
 02/19  10:00:00,141.816409773,24.1687343909,0.0,28.7585743993,4.12243109448,41.7362269337,129.714319608,124.741435578,4.9528840297,0.02
 02/19  11:00:00,121.415604588,19.3349875127,0.0,22.7374440617,4.12243109448,41.7362269337,97.9449738449,92.9720898152,4.9528840297,0.02
 02/19  12:00:00,136.642718138,24.1687343909,0.158098078246,25.5471639549,4.12243109448,41.7362269337,109.96062596,104.987741931,4.9528840297,0.02
 02/19  13:00:00,115.458150938,19.3349875127,0.906883229511,17.6572100558,4.12243109448,41.7362269337,83.8635811031,78.8906970734,4.9528840297,0.02
 02/19  14:00:00,128.119867268,24.1687343909,2.8858584798,18.7609713944,4.12243109448,41.7362269337,101.030926562,96.0580425326,4.9528840297,0.02
 02/19  15:00:00,109.77062956,19.3349875127,3.01251253718,12.7470557666,4.12243109448,41.7362269337,79.9677881895,74.9949041598,4.9528840297,0.02
 02/19  16:00:00,128.554165529,24.1687343909,4.08136200834,14.753728342,4.12243109448,41.7362269337,97.3991891316,92.4263051019,4.9528840297,0.02
 02/19  17:00:00,95.6404849306,19.3349875127,3.0229011665,12.3234321063,4.12243109448,24.8785346261,80.3176116776,75.3447276479,4.9528840297,0.02
 02/19  18:00:00,113.815328618,24.1687343909,3.13876208936,20.2561917595,2.06121554724,15.9888894789,114.24369693,102.669990412,2.97173041782,8.60197609996
 02/19  19:00:00,104.338715157,19.3349875127,1.28883657129,18.7523055086,2.06121554724,15.9888894789,88.2462342013,85.2545037835,2.97173041782,0.02
 02/19  20:00:00,123.662039829,24.1687343909,0.52920812809,24.9244329953,2.06121554724,15.9888894789,111.082991358,108.09126094,2.97173041782,0.02
 02/19  21:00:00,107.272502072,19.3349875127,0.621650599329,21.7563011311,2.06121554724,15.9888894789,90.0571952353,87.0654648174,2.97173041782,0.02
 02/19  22:00:00,126.324497071,24.1687343909,0.500877537803,28.1336815125,2.06121554724,15.9888894789,113.05959269,110.067862272,2.97173041782,0.02
 02/19  23:00:00,107.583894602,19.3349875127,0.047028501822,24.3721419799,2.06121554724,15.9888894789,91.8595616865,88.8678312687,2.97173041782,0.02
 02/19  24:00:00,125.887774991,24.1687343909,0.1777518147,30.7244387118,2.06121554724,15.9888894789,113.618114518,110.626384101,2.97173041782,0.02
 02/20  01:00:00,108.002945199,19.3349875127,0.0865697260166,26.0232292726,2.06121554724,15.9888894789,91.6588108934,88.6670804756,2.97173041782,0.02
 02/20  02:00:00,126.584694967,24.1687343909,0.168125094971,32.4366462093,2.06121554724,15.9888894789,114.49192097,111.500190552,2.97173041782,0.02
 02/20  03:00:00,108.622245759,19.3349875127,0.0287255970316,27.3493505526,2.06121554724,15.9888894789,93.1432217556,90.1514913377,2.97173041782,0.02
 02/20  04:00:00,127.804551734,24.1687343909,0.0347527437325,34.0054701059,2.06121554724,15.9888894789,117.721749258,114.73001884,2.97173041782,0.02
 02/20  05:00:00,109.737449205,19.3349875127,0.0161398915344,28.4330753812,2.06121554724,15.9888894789,95.1386850725,92.1469546547,2.97173041782,0.02
 02/20  06:00:00,129.393756942,24.1687343909,0.0129941997473,35.3330600175,2.06121554724,15.9888894789,119.618995205,116.627264787,2.97173041782,0.02
 02/20  07:00:00,112.261976584,19.3349875127,0.0,29.8641337935,2.06121554724,15.9888894789,99.7797128317,96.7879824139,2.97173041782,0.02
 02/20  08:00:00,120.000917088,24.1687343909,0.0,35.626235107,2.06121554724,15.9888894789,128.366503476,125.374773058,2.97173041782,0.02
 02/20  09:00:00,119.464014967,19.3349875127,0.0,23.0915610371,4.12243109448,41.7362269337,97.3626442688,92.3897602391,4.9528840297,0.02
 02/20  10:00:00,132.932451702,24.1687343909,0.882953499863,23.7702162927,4.12243109448,41.7362269337,107.652259289,102.679375259,4.9528840297,0.02
 02/20  11:00:00,113.680307589,19.3349875127,1.95376520097,16.6854379154,4.12243109448,41.7362269337,83.6445000883,78.6716160586,4.9528840297,0.02
 02/20  12:00:00,131.074725713,24.1687343909,3.64387039465,19.2441756346,4.12243109448,41.7362269337,101.171713186,96.1988291563,4.9528840297,0.02
 02/20  13:00:00,113.178410593,19.3349875127,3.55301793254,14.4573870388,4.12243109448,41.7362269337,82.5923384702,77.6194544405,4.9528840297,0.02
 02/20  14:00:00,129.594084664,24.1687343909,4.71941871221,16.109899418,4.12243109448,41.7362269337,100.482063896,95.5091798668,4.9528840297,0.02
 02/20  15:00:00,110.949971148,19.3349875127,3.74026924887,11.5940022965,4.12243109448,41.7362269337,79.9314012593,74.9585172296,4.9528840297,0.02
 02/20  16:00:00,127.117943796,24.1687343909,5.00663320374,13.3633730394,4.12243109448,41.7362269337,97.7297085197,92.75682449,4.9528840297,0.02
 02/20  17:00:00,93.4636444186,19.3349875127,3.74214901476,10.5546834036,4.12243109448,24.8785346261,80.8192755789,75.8463915492,4.9528840297,0.02
 02/20  18:00:00,110.366462655,24.1687343909,3.97770459398,17.8711927287,2.06121554724,15.9888894789,105.897033251,102.905302834,2.97173041782,0.02
 02/20  19:00:00,101.883910431,19.3349875127,1.97838314641,17.033755714,2.06121554724,15.9888894789,88.5239419072,85.5322114894,2.97173041782,0.02
 02/20  20:00:00,120.858068488,24.1687343909,0.690466478063,23.5209452877,2.06121554724,15.9888894789,111.738061305,108.746330887,2.97173041782,0.02
 02/20  21:00:00,105.245858378,19.3349875127,0.0,21.2804710029,2.06121554724,15.9888894789,102.507320915,90.9335794783,2.97173041782,8.60201101854
 02/20  22:00:00,125.931644358,24.1687343909,0.0,28.1830691546,2.06121554724,15.9888894789,123.385357934,120.393627516,2.97173041782,0.02
 02/20  23:00:00,109.560576615,19.3349875127,0.0,24.9810479698,2.06121554724,15.9888894789,102.83421474,99.8424843222,2.97173041782,0.02
 02/20  24:00:00,130.371200186,24.1687343909,0.0,32.208452208,2.06121554724,15.9888894789,129.654512136,126.662781719,2.97173041782,0.02
 02/21  01:00:00,112.880776263,19.3349875127,0.0,26.8210061536,4.12243109448,15.9888894789,101.292286138,98.3005557203,2.97173041782,0.02
 02/21  02:00:00,130.897318649,24.1687343909,0.0462058532526,33.0985977324,4.12243109448,15.9888894789,116.778301564,113.786571146,2.97173041782,0.02
 02/21  03:00:00,112.729371328,19.3349875127,0.0808771521846,27.8803208017,4.12243109448,15.9888894789,91.9096042329,88.9178738151,2.97173041782,0.02
 02/21  04:00:00,132.669138219,24.1687343909,0.157686419548,34.6048430753,4.12243109448,15.9888894789,114.515641444,111.523911026,2.97173041782,0.02
 02/21  05:00:00,149.342127819,28.1167410597,0.0,23.9249228693,12.3672932834,24.9413748627,130.262890687,125.290006657,4.9528840297,0.02
 02/21  06:00:00,207.839399712,28.5596111644,3.95776451335,78.8258483882,12.3672932834,24.9413748627,199.03405733,194.0611733,4.9528840297,0.02
 02/21  07:00:00,252.565170123,29.0024812691,4.50508076696,66.1676723113,24.7345865669,70.7195625826,207.265389834,197.339621775,9.90576805939,0.02
 02/21  08:00:00,252.083368092,29.0024812691,4.51261281299,48.4583802541,37.1018798503,92.3937384068,189.162926099,179.23715804,9.90576805939,0.02
 02/21  09:00:00,252.418768594,29.0033440828,5.13962045006,39.0410452577,37.1018798503,104.434947198,186.444219466,167.904457402,9.90576805939,8.63399400537
 02/21  10:00:00,255.50345832,29.005110429,7.1011397449,30.2921881298,37.1018798503,116.476155989,163.463961834,153.538193775,9.90576805939,0.02
 02/21  11:00:00,252.312646079,29.0077682745,8.8750255476,27.7894953041,37.1018798503,116.476155989,162.577211442,144.025309503,9.90576805939,8.64613387991
 02/21  12:00:00,246.836908149,29.0135884302,9.98593693468,22.9007916124,37.1018798503,116.476155989,145.941491553,136.015723494,9.90576805939,0.02
 02/21  13:00:00,231.362083676,29.0271958657,12.6103968789,17.5495499197,37.1018798503,104.434947198,138.614921882,120.067053583,9.90576805939,8.6421002392
 02/21  14:00:00,238.973107172,29.1811137985,14.6937695508,14.6512967923,37.1018798503,116.476155989,121.342672403,102.788444502,9.90576805939,8.64845984124
 02/21  15:00:00,236.607177395,29.28317953,15.1099453678,12.3862715866,37.1018798503,116.476155989,105.255317404,95.3295493448,9.90576805939,0.02
 02/21  16:00:00,234.854663644,29.2982988859,15.1133311622,10.7533632694,37.1018798503,116.476155989,111.544389755,92.9957862507,9.90576805939,8.64283544517
 02/21  17:00:00,233.935128123,29.1763731579,15.1127095571,9.71573199852,37.1018798503,116.476155989,113.44692915,94.9037014039,9.90576805939,8.63745968697
 02/21  18:00:00,240.675161756,29.0862943068,14.528351739,9.1753171217,37.1018798503,116.476155989,111.107744055,101.181975995,9.90576805939,0.02
 02/21  19:00:00,153.404246048,26.3452606409,9.72974150185,0.0,24.7345865669,47.5788473902,83.2667622671,78.2938782374,4.9528840297,0.02
 02/21  20:00:00,153.354338072,26.3452606409,8.12264430789,0.0,24.7345865669,47.5788473902,88.1563028621,83.1834188324,4.9528840297,0.02
 02/21  21:00:00,133.153718751,26.3452606409,7.52110867083,0.0,12.3672932834,38.6892022431,109.987483422,98.4041730542,2.97173041782,8.61157994994
 02/21  22:00:00,109.201364975,21.0762085127,4.94423487399,0.0,12.3672932834,27.0668015668,87.49064682,84.4989164022,2.97173041782,0.02
 02/21  23:00:00,82.0042044657,17.5635070939,2.99041634471,0.0,4.12243109448,15.9888894789,77.9163800781,74.9246496602,2.97173041782,0.02
 02/21  24:00:00,99.6078754114,23.5044292339,2.72506885123,3.36606107535,4.12243109448,15.9888894789,99.7353533815,96.7436229637,2.97173041782,0.02
 02/22  01:00:00,92.7308979269,19.7778576174,0.700509183785,8.18313318352,4.12243109448,15.9888894789,80.77044106,77.7787106422,2.97173041782,0.02
 02/22  02:00:00,104.535817259,23.7258642862,1.44728836592,8.72630512128,4.12243109448,15.9888894789,102.391471904,99.3997414858,2.97173041782,0.02
 02/22  03:00:00,96.2707413478,19.7778576174,2.02508085672,12.5937203601,4.12243109448,15.9888894789,83.0753577842,80.0836273664,2.97173041782,0.02
 02/22  04:00:00,107.418027733,23.7258642862,3.35664234219,11.738926391,4.12243109448,15.9888894789,104.448440993,101.456710575,2.97173041782,0.02
 02/22  05:00:00,135.28391423,28.5596111644,4.31048127016,12.3987337527,12.3672932834,24.9413748627,117.970762263,112.997878233,4.9528840297,0.02
 02/22  06:00:00,163.510543528,28.1234182128,8.60913423929,40.3008350333,12.3672932834,24.9413748627,183.969575553,178.996691523,4.9528840297,0.02
 02/22  07:00:00,219.775122563,29.0220176336,8.9955673387,39.7093551906,24.7345865669,70.7195625826,176.139867713,166.214099654,9.90576805939,0.02
 02/22  08:00:00,225.841633509,29.059716855,8.76100283209,27.8884265918,37.1018798503,92.3937384068,159.160966009,149.235197949,9.90576805939,0.02
 02/22  09:00:00,233.378733347,29.0739946342,8.42517675484,24.1889033164,37.1018798503,104.434947198,162.095509232,143.555067807,9.90576805939,8.6346733657
 02/22  10:00:00,242.746236555,29.0906135711,8.18686090526,21.3723960938,37.1018798503,116.476155989,150.350306464,140.424538405,9.90576805939,0.02
 02/22  11:00:00,240.522401824,29.1058802834,7.91038012222,19.4597765997,37.1018798503,116.476155989,156.922749786,138.370818103,9.90576805939,8.64616362347
 02/22  12:00:00,239.371976853,29.1189886211,7.71025517624,17.6257452369,37.1018798503,116.476155989,155.162892039,136.608747947,9.90576805939,8.64837603301
 02/22  13:00:00,226.92967994,29.1298767922,7.70836720249,16.0411129695,37.1018798503,104.434947198,144.178516097,134.252748038,9.90576805939,0.02
 02/22  14:00:00,236.414217855,29.1451730644,7.70987778602,14.68463544,37.1018798503,116.476155989,150.630670148,132.076419603,9.90576805939,8.6484824852
 02/22  15:00:00,235.968218254,29.1746072119,7.70938947463,13.4978218742,37.1018798503,116.476155989,139.621331944,129.695563884,9.90576805939,0.02
 02/22  16:00:00,236.160186273,29.1978216005,7.36848230796,13.2724245296,37.1018798503,116.476155989,147.990929411,129.441340012,9.90576805939,8.64382133898
 02/22  17:00:00,236.610919594,29.2212014389,7.12937650879,13.209307253,37.1018798503,116.476155989,148.151115911,129.607882094,9.90576805939,8.63746575721
 02/22  18:00:00,244.859864398,29.2345972462,6.8492046276,13.7041803571,37.1018798503,116.476155989,140.172396222,130.246628162,9.90576805939,0.02
 02/22  19:00:00,155.401949188,27.5262475867,3.45186472666,0.25426501636,24.7345865669,47.5788473902,88.8801854271,83.9073013974,4.9528840297,0.02
 02/22  20:00:00,155.834525186,27.5262475867,3.09515433194,0.613188497131,24.7345865669,47.5788473902,90.982867104,86.0099830743,4.9528840297,0.02
 02/22  21:00:00,136.157450081,27.2310008503,2.67577139073,1.49702752446,12.3672932834,38.6892022431,111.99395306,100.410541977,2.97173041782,8.61168066465
 02/22  22:00:00,118.083782409,23.2905590362,2.40653275991,6.4186758492,12.3672932834,27.0668015668,89.5014912488,86.509760831,2.97173041782,0.02
 02/22  23:00:00,91.4180607258,19.3349875127,1.96486177357,8.10501736742,4.12243109448,15.9888894789,78.9657988178,75.9740683999,2.97173041782,0.02
 02/22  24:00:00,108.476388258,24.1687343909,2.91263371196,12.4279577083,4.12243109448,15.9888894789,101.106882547,98.1151521293,2.97173041782,0.02
 02/23  01:00:00,94.5464746412,19.3349875127,2.15937172216,11.2313063246,4.12243109448,15.9888894789,82.5060127809,79.5142823631,2.97173041782,0.02
 02/23  02:00:00,111.714681399,24.1687343909,2.83320462695,15.8847209591,4.12243109448,15.9888894789,103.934435385,100.942704967,2.97173041782,0.02
 02/23  03:00:00,96.6805227797,19.3349875127,2.31506879694,13.5570344631,4.12243109448,15.9888894789,84.3743515782,81.3826211604,2.97173041782,0.02
 02/23  04:00:00,114.350730169,24.1687343909,2.69802990337,18.5404101545,4.12243109448,15.9888894789,106.033509394,103.041778976,2.97173041782,0.02
 02/23  05:00:00,135.216925446,28.1167410597,2.40888611917,12.6842314393,12.3672932834,24.9413748627,118.824259219,113.851375189,4.9528840297,0.02
 02/23  06:00:00,178.798307365,28.5707268591,5.72114356097,52.486792149,12.3672932834,24.9413748627,183.047458103,178.074574074,4.9528840297,0.02
 02/23  07:00:00,226.072804494,29.0385202986,6.04593267905,42.2798769968,24.7345865669,70.7195625826,185.521496317,175.595728258,9.90576805939,0.02
 02/23  08:00:00,231.560867622,29.0922535579,6.05116992002,30.5887679901,37.1018798503,92.3937384068,168.442335166,158.516567107,9.90576805939,0.02
 02/23  09:00:00,237.798080732,29.1163499236,6.057443746,26.8784131827,37.1018798503,104.434947198,170.5422633,152.001860632,9.90576805939,8.63463460877
 02/23  10:00:00,247.064526371,29.1306014111,6.05603064205,24.6888149992,37.1018798503,116.476155989,158.500365181,148.574597122,9.90576805939,0.02
 02/23  11:00:00,244.96099991,29.142459713,6.05737486309,22.8328445412,37.1018798503,116.476155989,164.37492163,145.822963312,9.90576805939,8.64619025883
 02/23  12:00:00,243.562756033,29.1535103024,6.40223670166,20.9896779928,37.1018798503,116.476155989,160.806536049,142.252423001,9.90576805939,8.64834498884
 02/23  13:00:00,231.545912013,29.1626944593,6.64387160111,19.6030668975,37.1018798503,104.434947198,149.005487433,139.079719374,9.90576805939,0.02
 02/23  14:00:00,241.050917286,29.1716703599,6.63834971397,18.5579210587,37.1018798503,116.476155989,155.926224336,137.371952661,9.90576805939,8.64850361519
 02/23  15:00:00,240.901525631,29.1837907254,6.9275539032,17.6936216732,37.1018798503,116.476155989,153.613916977,135.062059734,9.90576805939,8.64608918333
 02/23  16:00:00,240.382858435,29.1992021613,6.84447522039,17.2221670768,37.1018798503,116.476155989,143.674647128,133.748879068,9.90576805939,0.02
 02/23  17:00:00,240.076198063,29.218872436,6.92759167474,17.0609294854,37.1018798503,116.476155989,151.485875196,132.942637475,9.90576805939,8.63746966229
 02/23  18:00:00,248.058250782,29.2352384268,7.12580266171,17.0217183891,37.1018798503,116.476155989,141.183252476,131.257484416,9.90576805939,0.02
 02/23  19:00:00,156.515606935,27.673870955,3.93622162972,1.03887672895,24.7345865669,47.5788473902,90.4348613844,85.4619773547,4.9528840297,0.02
 02/23  20:00:00,156.416502964,27.5262475867,3.91937032503,1.23117155244,24.7345865669,47.5788473902,92.4122433452,87.4393593155,4.9528840297,0.02
 02/23  21:00:00,140.892300952,28.338176112,4.08250766345,5.68295258459,12.3672932834,38.6892022431,113.025220523,101.443473079,2.97173041782,8.61001702659
 02/23  22:00:00,116.542359898,22.8476889315,3.56583116541,7.04406528971,12.3672932834,27.0668015668,89.1710430777,86.1793126599,2.97173041782,0.02
 02/23  23:00:00,94.431136883,19.7778576174,3.1804588864,12.1834003823,4.12243109448,15.9888894789,78.8667971399,75.875066722,2.97173041782,0.02
 02/23  24:00:00,104.318634714,23.7258642862,4.29945187577,11.3049123132,4.12243109448,15.9888894789,100.723858208,97.7321277904,2.97173041782,0.02
 02/24  01:00:00,96.233716928,19.7778576174,3.29559643684,15.1955840332,4.12243109448,15.9888894789,81.8559184493,78.8641880314,2.97173041782,0.02
 02/24  02:00:00,104.713534067,23.7258642862,4.50514171978,13.4316725936,4.12243109448,15.9888894789,103.355246563,100.363516145,2.97173041782,0.02
 02/24  03:00:00,96.9469551468,19.7778576174,3.85553631328,17.0702656604,4.12243109448,15.9888894789,83.6374183467,80.6456879289,2.97173041782,0.02
 02/24  04:00:00,104.923984139,23.7258642862,5.1357245398,14.7150149727,4.12243109448,15.9888894789,105.019016743,102.027286325,2.97173041782,0.02
 02/24  05:00:00,132.28797625,28.5596111644,5.68198153012,15.1894282988,12.3672932834,24.9413748627,118.393776664,113.420892634,4.9528840297,0.02
 02/24  06:00:00,160.501736582,28.1284374028,9.34329108056,41.1059196681,12.3672932834,24.9413748627,182.988194423,178.015310394,4.9528840297,0.02
 02/24  07:00:00,218.832426872,29.0412417986,9.8129808448,41.8151136233,24.7345865669,70.7195625826,172.508545826,162.582777766,9.90576805939,0.02
 02/24  08:00:00,223.6552711,29.1031279923,9.81449106895,29.4694151609,37.1018798503,92.3937384068,153.978245779,144.052477719,9.90576805939,0.02
 02/24  09:00:00,229.476721515,29.1266340427,9.81799340593,25.3718219205,37.1018798503,104.434947198,156.104068038,137.563601865,9.90576805939,8.63469811383
 02/24  10:00:00,237.451236147,29.1402336472,10.1607830752,22.4582314166,37.1018798503,116.476155989,142.779605963,132.853837903,9.90576805939,0.02
 02/24  11:00:00,234.10456155,29.1513883446,10.4019694978,19.8764193716,37.1018798503,116.476155989,147.163348212,128.61283545,9.90576805939,8.64474470264
 02/24  12:00:00,230.705130204,29.1694281166,10.6845109643,16.7344273216,37.1018798503,116.476155989,142.545303183,123.991223749,9.90576805939,8.64831137461
 02/24  13:00:00,217.194221645,29.1931390701,10.8889680502,14.3229387548,37.1018798503,104.434947198,129.803728014,119.877959955,9.90576805939,0.02
 02/24  14:00:00,225.161516707,29.2192051297,11.5140882233,12.273119237,37.1018798503,116.476155989,133.969120917,115.415830082,9.90576805939,8.6475227755
 02/24  15:00:00,223.875809333,29.252234246,12.3073142942,10.7709228087,37.1018798503,116.476155989,128.935738629,110.383909152,9.90576805939,8.6460614178
 02/24  16:00:00,223.984990781,29.2892550473,12.5473457125,9.9432371503,37.1018798503,116.476155989,117.513123698,107.587355639,9.90576805939,0.02
 02/24  17:00:00,224.956883876,29.315071999,11.9241913003,9.76458502031,37.1018798503,116.476155989,126.835220787,108.291981053,9.90576805939,8.63747167528
 02/24  18:00:00,232.120853266,29.3298129382,11.140209649,10.1588871445,37.1018798503,116.476155989,120.863643156,110.937875097,9.90576805939,0.02
 02/24  19:00:00,150.802011013,27.673870955,7.09417366992,0.0225808591253,24.7345865669,47.5788473902,85.2332863035,80.2604022738,4.9528840297,0.02
 02/24  20:00:00,152.549266452,27.5262475867,6.2954506863,0.104815230843,24.7345865669,47.5788473902,89.150708714,84.1778246843,4.9528840297,0.02
 02/24  21:00:00,134.120829256,27.2310008503,5.6048820721,0.805892113035,12.3672932834,38.6892022431,110.254256443,98.6708152101,2.97173041782,8.61171081543
 02/24  22:00:00,108.634479007,21.0762085127,4.5556932055,0.0,12.3672932834,27.0668015668,87.8482893316,84.8565589138,2.97173041782,0.02
 02/24  23:00:00,85.9789286496,18.7444940398,3.58890926887,3.37004800901,4.12243109448,15.9888894789,77.8819462273,74.8902158095,2.97173041782,0.02
 02/24  24:00:00,102.898881407,23.7258642862,4.09722445556,6.75661563486,4.12243109448,15.9888894789,98.8069862596,95.8152558418,2.97173041782,0.02
 02/25  01:00:00,95.6489366825,19.7778576174,2.77426754216,10.5390041227,4.12243109448,15.9888894789,80.3025685042,77.3108380863,2.97173041782,0.02
 02/25  02:00:00,108.172358207,23.7258642862,3.13594938609,10.1133145181,4.12243109448,15.9888894789,101.570463963,98.578733545,2.97173041782,0.02
 02/25  03:00:00,99.5654145744,19.7778576174,2.23881494956,13.9610806628,4.12243109448,15.9888894789,82.435576188,79.4438457701,2.97173041782,0.02
 02/25  04:00:00,110.396647538,23.7258642862,2.62156781352,12.8045419244,4.12243109448,15.9888894789,103.940629604,100.948899186,2.97173041782,0.02
 02/25  05:00:00,126.446598868,28.5596111644,1.49674365773,17.0530815722,4.12243109448,16.0517297156,123.618162799,120.626432381,2.97173041782,0.02
 02/25  06:00:00,124.320028472,28.1167410597,0.442673431497,15.3445371187,4.12243109448,16.0517297156,125.017526878,122.02579646,2.97173041782,0.02
 02/25  07:00:00,157.691574359,29.0024812691,0.0,22.9439809935,4.12243109448,39.6058045677,159.251941691,156.260211273,2.97173041782,0.02
 02/25  08:00:00,220.788156764,29.0024812691,2.57915730567,63.5720568666,12.3672932834,65.3531420225,215.836541894,210.863657864,4.9528840297,0.02
 02/25  09:00:00,212.709234713,29.0024812691,2.84558074354,53.2428611468,12.3672932834,68.2430321324,210.788291923,205.815407893,4.9528840297,0.02
 02/25  10:00:00,230.993360699,29.0071310028,2.86831772225,43.6605475323,16.4897243779,93.1370602926,208.057301811,191.515231377,7.92461444751,8.61745598651
 02/25  11:00:00,227.33933237,29.0143246537,3.16026858612,40.0407778919,16.4897243779,93.1370602926,193.554029599,185.609415151,7.92461444751,0.02
 02/25  12:00:00,224.706614138,29.0175153572,3.7052659394,37.2171048732,16.4897243779,93.1370602926,188.821725935,180.877111488,7.92461444751,0.02
 02/25  13:00:00,213.45476969,29.0190998405,4.27274510933,34.724779639,16.4897243779,83.9857416113,184.206104615,176.261490167,7.92461444751,0.02
 02/25  14:00:00,211.672634449,29.0200537601,5.14818616686,32.8894675937,16.4897243779,83.9857416113,188.245543365,171.707354113,7.92461444751,8.61357480472
