Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  15:00:00,210.509077687,29.0207119317,6.50070893078,31.1922170519,16.4897243779,83.9857416113,173.365193255,165.420578807,7.92461444751,0.02
 02/25  16:00:00,162.974705525,29.0024812691,3.98410671549,3.63563423955,12.3672932834,70.6512738906,120.977589379,116.004705349,4.9528840297,0.02
 02/25  17:00:00,165.760060712,29.0024812691,3.71299590167,7.16831642261,12.3672932834,70.6512738906,122.279164998,117.306280968,4.9528840297,0.02
 02/25  18:00:00,160.842805974,29.0024812691,3.70046027393,9.52081628806,12.3672932834,58.1284167478,125.805486941,120.832602911,4.9528840297,0.02
 02/25  19:00:00,132.977020895,27.9691176914,3.21139009018,6.70547990237,12.3672932834,24.9413748627,108.734960202,103.762076172,4.9528840297,0.02
 02/25  20:00:00,137.156142273,28.5596111644,2.63646945622,10.6412770832,12.3672932834,24.9413748627,110.376306387,105.403422357,4.9528840297,0.02
 02/25  21:00:00,122.003522379,28.1167410597,2.38391010165,12.4966114613,4.12243109448,16.0517297156,118.661677545,115.669947127,2.97173041782,0.02
 02/25  22:00:00,111.82350348,23.2905590362,2.19709335848,16.9317184377,4.12243109448,15.9888894789,99.6331255081,96.6413950903,2.97173041782,0.02
 02/25  23:00:00,100.150469469,19.3349875127,1.62322929466,15.3727264248,4.12243109448,15.9888894789,92.9576717006,81.3839260627,2.97173041782,8.60201522002
 02/25  24:00:00,117.697038712,24.1687343909,1.95833190156,19.8264400666,4.12243109448,15.9888894789,106.117664371,103.125933953,2.97173041782,0.02
 02/26  01:00:00,101.049403537,19.3349875127,1.44129441939,18.2350805725,2.06121554724,15.9888894789,86.5497182977,83.5579878798,2.97173041782,0.02
 02/26  02:00:00,118.513655167,24.1687343909,1.886388222,23.2607266993,2.06121554724,15.9888894789,109.046795137,106.05506472,2.97173041782,0.02
 02/26  03:00:00,102.671002574,19.3349875127,1.41132054824,20.2942560545,2.06121554724,15.9888894789,88.100799759,85.1090693412,2.97173041782,0.02
 02/26  04:00:00,120.911463197,24.1687343909,1.57125861024,25.6154560487,2.06121554724,15.9888894789,110.473495981,107.481765563,2.97173041782,0.02
 02/26  05:00:00,104.137245154,19.3349875127,1.21018568761,21.9927220487,2.06121554724,15.9888894789,89.2031011939,86.2113707761,2.97173041782,0.02
 02/26  06:00:00,122.071248724,24.1687343909,1.52884113043,27.5320715417,2.06121554724,15.9888894789,111.647486815,108.655756398,2.97173041782,0.02
 02/26  07:00:00,105.689167059,19.3349875127,0.35344295573,23.7512600253,2.06121554724,15.9888894789,89.9961377464,87.0044073286,2.97173041782,0.02
 02/26  08:00:00,109.039241482,24.1687343909,0.0668666945963,28.363515704,2.06121554724,15.9888894789,114.291403676,111.299673258,2.97173041782,0.02
 02/26  09:00:00,114.493565384,19.3349875127,0.335950248649,18.9130819266,4.12243109448,41.7362269337,88.6715954098,83.6987113802,4.9528840297,0.02
 02/26  10:00:00,128.25725421,24.1687343909,1.8172343322,19.3295199748,4.12243109448,41.7362269337,104.379383369,99.406499339,4.9528840297,0.02
 02/26  11:00:00,109.801818606,19.3349875127,2.34789179049,13.8490704867,4.12243109448,41.7362269337,82.1027297077,77.129845678,4.9528840297,0.02
 02/26  12:00:00,126.711446322,24.1687343909,3.89551478732,17.5700418276,4.12243109448,41.7362269337,102.121287354,97.1484033245,4.9528840297,0.02
 02/26  13:00:00,108.614547152,19.3349875127,3.37093263288,12.6236627722,4.12243109448,41.7362269337,82.1924399655,77.2195559358,4.9528840297,0.02
 02/26  14:00:00,124.575433449,24.1687343909,4.82257803054,15.1298592999,4.12243109448,41.7362269337,101.173312013,96.2004279834,4.9528840297,0.02
 02/26  15:00:00,108.389108336,19.3349875127,3.92768809395,11.8556267329,4.12243109448,41.7362269337,82.35587935,77.3829953203,4.9528840297,0.02
 02/26  16:00:00,125.418172883,24.1687343909,5.01805682151,15.2350836904,4.12243109448,41.7362269337,102.274384849,97.3015008191,4.9528840297,0.02
 02/26  17:00:00,93.1597173851,19.3349875127,3.5313253019,13.4378464937,4.12243109448,24.8785346261,84.3164098219,79.3435257922,4.9528840297,0.02
 02/26  18:00:00,107.344653667,24.1687343909,4.04636192804,20.7189472771,2.06121554724,15.9888894789,108.398743719,105.407013301,2.97173041782,0.02
 02/26  19:00:00,100.682526706,19.3349875127,2.9185148243,18.4579354232,2.06121554724,15.9888894789,89.2343723674,86.2426419495,2.97173041782,0.02
 02/26  20:00:00,118.39193535,24.1687343909,3.22979036238,23.9345551338,2.06121554724,15.9888894789,111.688748116,108.697017698,2.97173041782,0.02
 02/26  21:00:00,101.751746894,19.3349875127,2.35809090458,20.7474020763,2.06121554724,15.9888894789,90.4557671101,87.4640366923,2.97173041782,0.02
 02/26  22:00:00,119.674832495,24.1687343909,2.99820063188,26.4794793933,2.06121554724,15.9888894789,113.00112726,110.009396842,2.97173041782,0.02
 02/26  23:00:00,103.460639055,19.3349875127,2.35096131519,22.7521878982,2.06121554724,15.9888894789,91.4360562969,88.4443258791,2.97173041782,0.02
 02/26  24:00:00,122.375580557,24.1687343909,2.48298547222,28.8651834987,2.06121554724,15.9888894789,114.236611291,111.244880873,2.97173041782,0.02
 02/27  01:00:00,107.060785544,19.3349875127,1.46528406612,23.8362555951,4.12243109448,15.9888894789,100.187055861,88.6133351715,2.97173041782,8.60199027202
 02/27  02:00:00,125.849260871,24.1687343909,1.42112417615,29.8860775677,4.12243109448,15.9888894789,113.970869969,110.979139551,2.97173041782,0.02
 02/27  03:00:00,108.59133195,19.3349875127,0.922812898359,25.1482759987,4.12243109448,15.9888894789,91.9460980712,88.9543676534,2.97173041782,0.02
 02/27  04:00:00,127.360970387,24.1687343909,1.20590965355,31.311048965,4.12243109448,15.9888894789,114.543180884,111.551450466,2.97173041782,0.02
 02/27  05:00:00,144.974572755,28.1167410597,1.29136014258,21.4662008,12.3672932834,24.9413748627,130.573100855,125.600216825,4.9528840297,0.02
 02/27  06:00:00,202.034299677,28.5596111644,4.40080930457,74.6019503722,12.3672932834,24.9413748627,198.070491687,193.097607658,4.9528840297,0.02
 02/27  07:00:00,244.404335542,29.0024812691,3.82351452788,61.9298067848,24.7345865669,70.7195625826,208.36259231,198.436824251,9.90576805939,0.02
 02/27  08:00:00,247.813442352,29.0040212266,3.34586997018,45.5994354203,37.1018798503,92.3937384068,192.520697112,182.594929053,9.90576805939,0.02
 02/27  09:00:00,249.412195181,29.0101266549,3.68192494633,37.5720831316,37.1018798503,104.434947198,182.453275957,172.527507898,9.90576805939,0.02
 02/27  10:00:00,254.923872589,29.0174670292,4.26465369841,31.7179840039,37.1018798503,116.476155989,183.244672832,164.699566905,9.90576805939,8.63933786675
 02/27  11:00:00,248.377382612,29.0230028433,5.42020574757,24.4016946793,37.1018798503,116.476155989,172.38322545,153.831266315,9.90576805939,8.64619107508
 02/27  12:00:00,245.412763729,29.0290999432,7.03157595976,19.6439242062,37.1018798503,116.476155989,152.099197546,142.173429487,9.90576805939,0.02
 02/27  13:00:00,232.681282017,29.0526192016,8.00331475093,16.404749055,37.1018798503,104.434947198,151.388575586,132.841117946,9.90576805939,8.64168958018
 02/27  14:00:00,240.788824126,29.1427285194,8.5365630329,13.9380822855,37.1018798503,116.476155989,144.515235644,125.961024791,9.90576805939,8.64844279324
 02/27  15:00:00,240.342032994,29.1790999464,9.12552210704,11.9906495733,37.1018798503,116.476155989,130.726279315,120.800511255,9.90576805939,0.02
 02/27  16:00:00,240.142161456,29.1414173522,9.65722281129,10.6092472573,37.1018798503,116.476155989,136.812509082,118.262919649,9.90576805939,8.64382137432
 02/27  17:00:00,241.760788014,29.0989719868,9.57669379349,9.97457693829,37.1018798503,116.476155989,129.536607714,119.610839654,9.90576805939,0.02
 02/27  18:00:00,249.610219931,29.1055540106,9.38261734759,10.0020929813,37.1018798503,116.476155989,140.462904005,121.932293254,9.90576805939,8.62484269176
 02/27  19:00:00,165.630185144,26.3452606409,5.86561854995,0.0,24.7345865669,47.5788473902,85.9529222998,80.9800382701,4.9528840297,0.02
 02/27  20:00:00,162.135309224,27.2310008503,3.98667041292,0.14931699795,24.7345865669,47.5788473902,89.5495205318,84.5766365021,4.9528840297,0.02
 02/27  21:00:00,139.282260861,26.7881307456,2.69001357215,0.251078181432,12.3672932834,38.6892022431,103.132371766,100.140641348,2.97173041782,0.02
 02/27  22:00:00,113.043069631,21.0762085127,1.89163697258,0.0,12.3672932834,27.0668015668,89.1846258394,86.1928954216,2.97173041782,0.02
 02/27  23:00:00,93.5241685802,19.6892835965,0.806897119239,6.23531373998,4.12243109448,15.9888894789,78.5291779266,75.5374475088,2.97173041782,0.02
 02/27  24:00:00,108.661987067,23.7258642862,0.409599129944,7.89981945811,4.12243109448,15.9888894789,108.366720059,96.7943961246,2.97173041782,8.60059351657
 02/28  01:00:00,100.70198243,19.7778576174,0.0825987737799,12.7040848929,4.12243109448,15.9888894789,83.7050201562,80.7132897384,2.97173041782,0.02
 02/28  02:00:00,112.986613139,23.7258642862,0.0526367011045,11.983097721,4.12243109448,15.9888894789,110.978534831,107.986804413,2.97173041782,0.02
 02/28  03:00:00,105.69475693,19.7778576174,0.0,17.5556593816,4.12243109448,15.9888894789,93.1881760455,90.1964456277,2.97173041782,0.02
 02/28  04:00:00,115.818026395,23.7258642862,0.0,15.1263877488,4.12243109448,15.9888894789,117.015146905,114.023416487,2.97173041782,0.02
 02/28  05:00:00,147.854814694,28.5596111644,0.0,17.6983119966,12.3672932834,24.9413748627,135.597270605,130.624386575,4.9528840297,0.02
 02/28  06:00:00,177.536491837,28.121002499,1.06016283997,46.9327167396,12.3672932834,24.9413748627,188.543391068,183.570507038,4.9528840297,0.02
 02/28  07:00:00,234.225891019,29.0320620873,1.22874773611,47.7077773568,24.7345865669,70.7195625826,204.046656216,194.120888156,9.90576805939,0.02
 02/28  08:00:00,240.421262092,29.0690720183,1.23315619817,34.5557268726,37.1018798503,92.3937384068,188.5476062,178.62183814,9.90576805939,0.02
 02/28  09:00:00,245.459394134,29.0890157769,1.85241844941,29.68934071,37.1018798503,104.434947198,179.686824071,169.761056012,9.90576805939,0.02
 02/28  10:00:00,252.229076274,29.1047121925,2.64044175303,24.2016516589,37.1018798503,116.476155989,179.086648201,160.543165837,9.90576805939,8.63771430452
 02/28  11:00:00,249.941033415,29.1168764971,4.12946811235,20.5699416792,37.1018798503,116.476155989,169.310276265,150.758604337,9.90576805939,8.64590386804
 02/28  12:00:00,249.567482575,29.1360838636,5.97970690036,17.0411313565,37.1018798503,116.476155989,149.249786856,139.324018797,9.90576805939,0.02
 02/28  13:00:00,238.785522923,29.1616480913,7.29494512808,14.9680041794,37.1018798503,104.434947198,150.28928391,131.741635668,9.90576805939,8.64188018238
 02/28  14:00:00,248.177026153,29.188430222,7.73541809715,12.8342876392,37.1018798503,116.476155989,145.700250408,127.14787406,9.90576805939,8.64660828838
 02/28  15:00:00,247.220296711,29.2176824229,8.03215676017,10.9325146844,37.1018798503,116.476155989,133.187910669,123.26214261,9.90576805939,0.02
 02/28  16:00:00,246.356191451,29.2425621044,8.23360615721,10.0190427952,37.1018798503,116.476155989,138.775758866,120.226184492,9.90576805939,8.64380631445
 02/28  17:00:00,246.862185542,29.2545658214,8.22874856544,10.1489798554,37.1018798503,116.476155989,130.455915073,120.025377704,9.90576805939,0.524769309589
 02/28  18:00:00,253.494326887,29.2589805861,7.94769515783,11.0185315971,37.1018798503,116.476155989,140.145301144,122.119048642,9.90576805939,8.1204844425
 02/28  19:00:00,168.758001739,27.5262475867,4.22883668633,0.0951366764608,24.7345865669,47.5788473902,85.3802320607,80.407348031,4.9528840297,0.02
 02/28  20:00:00,167.967549058,27.673870955,2.72165839963,0.427381334355,24.7345865669,47.5788473902,88.677307427,83.7044233973,4.9528840297,0.02
 02/28  21:00:00,145.096873308,26.3452606409,1.66593169773,0.0,12.3672932834,38.6892022431,101.73755802,98.7458276024,2.97173041782,0.02
 02/28  22:00:00,122.968841104,22.7000655633,2.04553090264,3.68679948441,12.3672932834,27.0668015668,87.9942552558,85.002524838,2.97173041782,0.02
 02/28  23:00:00,99.6045160449,19.7778576174,2.30869029952,8.83834645552,4.12243109448,15.9888894789,85.6960707444,74.1223227642,2.97173041782,8.60201756241
 02/28  24:00:00,112.900572003,23.7258642862,3.88712726004,9.02933055896,4.12243109448,15.9888894789,98.5637148714,95.5719844535,2.97173041782,0.02
 03/01  01:00:00,100.399861478,19.7778576174,3.58993143257,12.7408438094,4.12243109448,15.9888894789,80.3063566055,77.3146261877,2.97173041782,0.02
 03/01  02:00:00,108.619896997,23.7258642862,5.40792857511,11.5787240872,4.12243109448,15.9888894789,101.50290636,98.5111759426,2.97173041782,0.02
 03/01  03:00:00,99.4285855514,19.7778576174,4.87002597837,15.1338714891,4.12243109448,15.9888894789,82.3026342778,79.31090386,2.97173041782,0.02
 03/01  04:00:00,107.644907182,23.7258642862,7.00339749429,13.1118302808,4.12243109448,15.9888894789,103.420272007,100.428541589,2.97173041782,0.02
 03/01  05:00:00,134.393807857,28.5596111644,7.68496661081,13.5492876624,12.3672932834,24.9413748627,116.937489131,111.964605101,4.9528840297,0.02
 03/01  06:00:00,163.098206857,28.1302287537,10.623355276,39.785209758,12.3672932834,24.9413748627,181.941610915,176.968726886,4.9528840297,0.02
 03/01  07:00:00,219.001737512,29.0486050901,10.8936260624,39.4752804903,24.7345865669,70.7195625826,167.599265382,157.673497323,9.90576805939,0.02
 03/01  08:00:00,225.203461977,29.1077567912,11.2371031838,26.0899894756,37.1018798503,92.3937384068,146.608976528,136.683208469,9.90576805939,0.02
 03/01  09:00:00,227.988214956,29.1305305443,12.3787608235,19.3084233974,37.1018798503,104.434947198,142.652658968,124.112228375,9.90576805939,8.63466253344
 03/01  10:00:00,234.907932462,29.1675239665,14.8158433552,13.9251750329,37.1018798503,116.476155989,118.965202727,109.039434668,9.90576805939,0.02
 03/01  11:00:00,233.025430268,29.2648580593,18.1106299468,10.5456304996,37.1018798503,116.476155989,116.223918384,97.6719984009,9.90576805939,8.6461519235
 03/01  12:00:00,234.543645977,29.4620550881,19.7866981701,8.85457616721,37.1018798503,116.476155989,103.035076362,93.1093083029,9.90576805939,0.02
 03/01  13:00:00,223.153257003,29.5408886962,20.2714633505,7.25910542365,37.1018798503,104.434947198,109.920287343,91.3723518112,9.90576805939,8.64216747218
 03/01  14:00:00,232.635156361,29.7110891445,21.0342265324,5.82207773421,37.1018798503,116.476155989,107.432262349,88.8780945606,9.90576805939,8.64839972923
 03/01  15:00:00,230.9874516,29.7343474648,21.4282181193,4.64824743932,37.1018798503,116.476155989,97.8265288862,87.9007608268,9.90576805939,0.02
 03/01  16:00:00,229.162718977,29.688377003,21.4317876599,3.85028424302,37.1018798503,116.476155989,106.623617337,88.0740566723,9.90576805939,8.64379260556
 03/01  17:00:00,228.478506076,29.6002784897,21.1336595645,3.49543735765,37.1018798503,116.476155989,107.236931049,88.6937849346,9.90576805939,8.63737805505
 03/01  18:00:00,233.437353363,29.5341570823,20.3691352177,3.53297733637,37.1018798503,116.476155989,99.5012758942,89.5755078348,9.90576805939,0.02
 03/01  19:00:00,156.016590029,27.3786242185,16.8668001361,0.0,24.7345865669,47.5788473902,76.8006859717,71.827801942,4.9528840297,0.02
 03/01  20:00:00,155.546851152,27.9691176914,16.0279969618,0.0,24.7345865669,47.5788473902,82.7071302851,77.7342462554,4.9528840297,0.02
 03/01  21:00:00,133.845232658,26.7881307456,15.473635475,0.0,12.3672932834,38.6892022431,95.8300382586,92.8383078407,2.97173041782,0.02
 03/01  22:00:00,107.16785899,19.3198578033,11.6002629763,0.0,12.3672932834,27.0668015668,88.1574644674,76.578569325,2.97173041782,8.60716472456
 03/01  23:00:00,83.2977440845,17.7406551358,9.29532286196,0.0,4.12243109448,15.9888894789,74.1874616937,71.1957312759,2.97173041782,0.02
 03/01  24:00:00,97.8638353614,22.8401240768,10.7254698275,0.171982048212,4.12243109448,15.9888894789,94.9370533397,91.9453229218,2.97173041782,0.02
 03/02  01:00:00,84.4710001697,18.0063771986,7.77795276663,0.271008740347,4.12243109448,15.9888894789,77.9508893667,74.9591589488,2.97173041782,0.02
 03/02  02:00:00,97.2396236354,22.8401240768,8.831099344,0.868552291224,4.12243109448,15.9888894789,98.241547913,95.2498174951,2.97173041782,0.02
 03/02  03:00:00,85.9060585216,18.6706823557,6.5999641775,1.88398873211,4.12243109448,15.9888894789,80.1401673897,77.1484369719,2.97173041782,0.02
 03/02  04:00:00,101.471272096,23.2829941815,8.13041557521,3.34358824359,4.12243109448,15.9888894789,100.738054881,97.7463244636,2.97173041782,0.02
 03/02  05:00:00,128.692209063,27.5262475867,8.58880511838,2.22594556034,12.3672932834,24.9413748627,113.239631099,108.266747069,4.9528840297,0.02
 03/02  06:00:00,166.023593674,28.615590575,11.0689613657,32.4391807089,12.3672932834,24.9413748627,177.062734248,172.089850218,4.9528840297,0.02
 03/02  07:00:00,215.329408802,29.118837691,10.2945463812,24.9730724438,24.7345865669,70.7195625826,163.683290835,153.757522775,9.90576805939,0.02
 03/02  08:00:00,226.861479308,29.2145120842,9.57353781667,15.9000142466,37.1018798503,92.3937384068,145.416934841,135.491166781,9.90576805939,0.02
 03/02  09:00:00,232.844963591,29.3059163882,9.66231056381,10.7434952889,37.1018798503,104.434947198,144.016738795,125.476396008,9.90576805939,8.63457472688
 03/02  10:00:00,242.767902483,29.435898939,9.5829149649,8.09398229095,37.1018798503,116.476155989,127.316048574,117.390280514,9.90576805939,0.02
 03/02  11:00:00,242.795782188,29.6498457614,9.38188120417,7.77403528383,37.1018798503,116.476155989,128.33484347,109.783093458,9.90576805939,8.64598195277
 03/02  12:00:00,244.530495281,29.931531408,9.66903417811,7.74612502078,37.1018798503,116.476155989,110.686617292,100.760849233,9.90576805939,0.02
 03/02  13:00:00,234.356949762,30.230145953,10.2174542069,7.09733143028,37.1018798503,104.434947198,109.888920536,91.341054247,9.90576805939,8.6420982296
 03/02  14:00:00,244.17529032,30.427784202,10.4570096562,6.24752351421,37.1018798503,116.476155989,104.721139282,86.1670110017,9.90576805939,8.64836022049
 03/02  15:00:00,243.753927399,30.5002893552,10.4535250591,5.36880389449,37.1018798503,116.476155989,94.2817414782,84.3559734188,9.90576805939,0.02
 03/02  16:00:00,243.0989296,30.3905738484,10.1191478151,4.98534703905,37.1018798503,116.476155989,103.018807924,84.4692726595,9.90576805939,8.64376720522
 03/02  17:00:00,242.723273262,30.0817936587,9.59178609536,4.81459598363,37.1018798503,116.476155989,109.720466167,91.1773207185,9.90576805939,8.63737738939
 03/02  18:00:00,247.54604496,29.7528774526,8.42815334553,5.06370327118,37.1018798503,116.476155989,112.786165877,102.860397817,9.90576805939,0.02
 03/02  19:00:00,167.27530727,27.673870955,3.6258553068,0.0,24.7345865669,47.5788473902,79.6180235684,74.6451395387,4.9528840297,0.02
 03/02  20:00:00,166.926273942,28.1167410597,1.95044948031,0.0800964760377,24.7345865669,47.5788473902,84.488887629,79.5160035993,4.9528840297,0.02
 03/02  21:00:00,144.574228982,26.7881307456,0.803278022973,0.107818084907,12.3672932834,38.6892022431,98.0378150567,95.0460846389,2.97173041782,0.02
 03/02  22:00:00,118.388516674,22.139096764,0.472209814016,0.56913935522,12.3672932834,27.0668015668,94.4918126623,82.914521641,2.97173041782,8.6055606035
 03/02  23:00:00,93.2950517843,19.4235615337,0.124705157797,4.01874523649,4.12243109448,15.9888894789,77.691792227,74.7000618092,2.97173041782,0.02
 03/02  24:00:00,109.215109128,23.7258642862,0.105198752675,6.27382054729,4.12243109448,15.9888894789,104.414489411,101.422758993,2.97173041782,0.02
 03/03  01:00:00,100.303282893,19.7778576174,0.0170332971817,10.6953306971,4.12243109448,15.9888894789,89.1340941894,86.1423637716,2.97173041782,0.02
 03/03  02:00:00,113.125947275,23.7258642862,0.0,10.4779200225,4.12243109448,15.9888894789,116.501249687,113.509519269,2.97173041782,0.02
 03/03  03:00:00,105.252070846,19.7778576174,0.0,15.6988144869,4.12243109448,15.9888894789,99.0515256568,96.059795239,2.97173041782,0.02
 03/03  04:00:00,116.815965307,23.7258642862,0.0,13.9944617889,4.12243109448,15.9888894789,129.153487274,126.161756856,2.97173041782,0.02
 03/03  05:00:00,149.622190838,28.5596111644,0.0,16.8177997724,12.3672932834,24.9413748627,156.393874921,151.420990891,4.9528840297,0.02
 03/03  06:00:00,174.856890839,28.1296723896,0.0,42.6590799535,12.3672932834,24.9413748627,206.674058854,201.701174824,4.9528840297,0.02
 03/03  07:00:00,231.76954833,29.0775342562,0.0,44.1557967669,24.7345865669,70.7195625826,238.251700465,228.325932405,9.90576805939,0.02
 03/03  08:00:00,236.866365204,29.1516561189,0.0,29.9928157373,37.1018798503,92.3937384068,219.797190625,209.871422566,9.90576805939,0.02
 03/03  09:00:00,239.353002547,29.1722424937,0.0,22.8229508198,37.1018798503,104.434947198,204.848616687,186.308163262,9.90576805939,8.63468536653
 03/03  10:00:00,245.780058305,29.2432003739,0.441718931946,17.7809837147,37.1018798503,116.476155989,171.414918661,161.489150602,9.90576805939,0.02
 03/03  11:00:00,244.050007125,29.3463493874,2.20292276815,15.1195685198,37.1018798503,116.476155989,164.435892955,145.884659037,9.90576805939,8.64546585819
 03/03  12:00:00,244.69698885,29.5125355172,4.13268970132,13.7254073851,37.1018798503,116.476155989,150.322042729,131.767978257,9.90576805939,8.64829641227
 03/03  13:00:00,233.375935122,29.7744739437,5.64542025458,11.6969577298,37.1018798503,104.434947198,127.729289922,117.803521863,9.90576805939,0.02
 03/03  14:00:00,243.222016839,29.9001241509,6.71224523294,9.78210482422,37.1018798503,116.476155989,127.979387387,109.425305318,9.90576805939,8.64831400948
 03/03  15:00:00,241.622574569,29.5835693804,6.874447263,8.5323898701,37.1018798503,116.476155989,124.960285452,115.034517393,9.90576805939,0.02
 03/03  16:00:00,241.182843673,29.4776245543,6.67304837859,7.97946881462,37.1018798503,116.476155989,138.290677985,119.741176862,9.90576805939,8.64373306327
 03/03  17:00:00,241.838777569,29.4726151592,6.95533680823,7.71615286507,37.1018798503,116.476155989,137.991966004,119.44883106,9.90576805939,8.63736688448
 03/03  18:00:00,244.760895951,29.4709952769,6.86860377226,7.93954319648,37.1018798503,116.476155989,130.144189264,120.218421204,9.90576805939,0.02
 03/03  19:00:00,162.014114298,27.5262475867,2.87984509692,0.0,24.7345865669,47.5788473902,84.281343364,79.3084593343,4.9528840297,0.02
 03/03  20:00:00,158.501868876,27.9691176914,1.72064568369,0.12770024,24.7345865669,47.5788473902,87.7938265354,82.8209425057,4.9528840297,0.02
 03/03  21:00:00,134.781418815,26.7881307456,1.11830178414,0.220792267763,12.3672932834,38.6892022431,109.469772577,97.8863296151,2.97173041782,8.61171254455
 03/03  22:00:00,110.902220438,21.8733747012,1.24435234827,1.12206178539,12.3672932834,27.0668015668,88.0115635705,85.0198331527,2.97173041782,0.02
 03/03  23:00:00,87.8713764191,19.3349875127,0.951661729678,4.88689057469,4.12243109448,15.9888894789,77.5138553192,74.5221249014,2.97173041782,0.02
 03/03  24:00:00,104.713139501,24.1687343909,1.33733813324,8.81684908734,4.12243109448,15.9888894789,99.1055377075,96.1138072896,2.97173041782,0.02
 03/04  01:00:00,91.9520051426,19.3349875127,0.948995973079,8.92044791507,4.12243109448,15.9888894789,81.0121859898,78.020455572,2.97173041782,0.02
 03/04  02:00:00,107.945901985,24.1687343909,1.25759664755,13.2426718675,4.12243109448,15.9888894789,102.250339317,99.2586088992,2.97173041782,0.02
 03/04  03:00:00,94.3252507167,19.3349875127,0.901478736677,11.8168670488,4.12243109448,15.9888894789,83.2363225369,80.2445921191,2.97173041782,0.02
 03/04  04:00:00,111.741828135,24.1687343909,1.21753547041,16.6020913131,4.12243109448,15.9888894789,104.840103694,101.848373277,2.97173041782,0.02
 03/04  05:00:00,118.970465593,28.1167410597,0.86714097367,14.1027340859,4.12243109448,16.0517297156,123.847318226,120.855587808,2.97173041782,0.02
 03/04  06:00:00,124.355126242,28.5596111644,0.824774510034,19.3312589126,4.12243109448,16.0517297156,125.039436993,122.047706575,2.97173041782,0.02
 03/04  07:00:00,147.354528279,29.0024812691,1.10913405173,23.0799465741,4.12243109448,39.6058045677,152.47002326,149.478292842,2.97173041782,0.02
 03/04  08:00:00,214.522129072,29.0024812691,4.6694426339,62.8894245459,12.3672932834,65.3531420225,206.707978323,201.735094294,4.9528840297,0.02
 03/04  09:00:00,206.030661879,29.0024812691,5.30103470918,51.9129574542,12.3672932834,68.2430321324,200.986057331,196.013173301,4.9528840297,0.02
 03/04  10:00:00,224.572134848,29.0072347721,5.8465281452,41.9402053713,16.4897243779,93.1370602926,187.583445487,179.638831039,7.92461444751,0.02
 03/04  11:00:00,220.57228201,29.0140236928,6.39156423223,38.1046439781,16.4897243779,93.1370602926,189.203742387,172.6605573,7.92461444751,8.61857063921
 03/04  12:00:00,217.210568441,29.0172989256,6.91496062527,34.2829415396,16.4897243779,93.1370602926,175.092121809,167.147507362,7.92461444751,0.02
 03/04  13:00:00,207.430694557,29.0189333255,7.11947916923,31.8806804963,16.4897243779,83.9857416113,171.829544803,163.884930355,7.92461444751,0.02
 03/04  14:00:00,206.091604495,29.0199441704,6.84794967914,30.0306792682,16.4897243779,83.9857416113,171.08399007,163.139375622,7.92461444751,0.02
 03/04  15:00:00,204.100699986,29.0206660298,6.29735131667,28.4962581944,16.4897243779,83.9857416113,180.106078858,163.566885773,7.92461444751,8.61457863715
 03/04  16:00:00,158.139563233,29.0024812691,2.91429842283,1.67592350464,12.3672932834,70.6512738906,118.884468826,113.911584797,4.9528840297,0.02
 03/04  17:00:00,161.243933643,29.0024812691,2.37494077934,4.23527066268,12.3672932834,70.6512738906,120.800065558,115.827181528,4.9528840297,0.02
 03/04  18:00:00,153.87549289,29.0024812691,1.52932426747,6.98055513239,12.3672932834,58.1284167478,129.28409695,124.31121292,4.9528840297,0.02
 03/04  19:00:00,131.176062194,28.1167410597,0.20850936814,6.29033146522,12.3672932834,24.9413748627,108.028049861,103.055165831,4.9528840297,0.02
 03/04  20:00:00,135.896746466,28.5596111644,0.0,9.78643076186,12.3672932834,24.9413748627,114.631690934,109.658806904,4.9528840297,0.02
 03/04  21:00:00,121.63330133,28.1167410597,0.0,12.2274298162,4.12243109448,16.0517297156,128.613789459,125.622059041,2.97173041782,0.02
 03/04  22:00:00,112.142161277,23.2905590362,0.018170779315,17.3071765526,4.12243109448,15.9888894789,109.098153791,106.106423373,2.97173041782,0.02
 03/04  23:00:00,101.223718216,19.3349875127,0.0109555492343,16.2725469997,4.12243109448,15.9888894789,93.7874539522,90.7957235344,2.97173041782,0.02
 03/04  24:00:00,118.954982183,24.1687343909,0.0,21.3346766632,4.12243109448,15.9888894789,118.791128093,115.799397675,2.97173041782,0.02
 03/05  01:00:00,103.650979321,19.3349875127,0.0,20.0325482732,2.06121554724,15.9888894789,98.6201454693,95.6284150515,2.97173041782,0.02
 03/05  02:00:00,122.434786819,24.1687343909,0.0,25.7029292938,2.06121554724,15.9888894789,131.282837365,119.709095951,2.97173041782,8.60201099543
 03/05  03:00:00,105.207232826,19.3349875127,0.0105618301054,22.704211961,2.06121554724,15.9888894789,95.5090957023,92.5173652845,2.97173041782,0.02
 03/05  04:00:00,123.580425656,24.1687343909,0.0685566243281,28.4931231475,2.06121554724,15.9888894789,114.806447504,111.814717087,2.97173041782,0.02
 03/05  05:00:00,107.649944409,19.3349875127,0.0204898722868,24.7896560309,2.06121554724,15.9888894789,93.7364785485,90.7447481306,2.97173041782,0.02
 03/05  06:00:00,125.44739076,24.1687343909,0.0491712591542,30.6269944746,2.06121554724,15.9888894789,116.455239603,113.463509185,2.97173041782,0.02
 03/05  07:00:00,102.462917509,19.3349875127,0.0510730447474,25.7260175384,2.06121554724,15.9888894789,91.8267501219,88.835019704,2.97173041782,0.02
 03/05  08:00:00,110.298931363,24.1687343909,0.10076249429,30.7000378955,2.06121554724,15.9888894789,114.055070162,111.063339744,2.97173041782,0.02
 03/05  09:00:00,117.389543804,19.3349875127,0.157787284803,22.4868868974,4.12243109448,41.7362269337,89.1232381315,84.1503541018,4.9528840297,0.02
 03/05  10:00:00,133.659336885,24.1687343909,0.462171439006,25.6439522806,4.12243109448,41.7362269337,107.389247205,102.416363176,4.9528840297,0.02
 03/05  11:00:00,113.695776376,19.3349875127,0.697217846077,17.7624442651,4.12243109448,41.7362269337,84.2762767303,79.3033927006,4.9528840297,0.02
 03/05  12:00:00,129.726069098,24.1687343909,1.67493500228,19.5554042331,4.12243109448,41.7362269337,101.975818572,97.0029345423,4.9528840297,0.02
 03/05  13:00:00,110.573231382,19.3349875127,1.42226292805,13.4462861446,4.12243109448,41.7362269337,80.3433417439,75.3704577142,4.9528840297,0.02
 03/05  14:00:00,125.546531068,24.1687343909,2.13869723377,15.1746445229,4.12243109448,41.7362269337,97.6780180717,92.705134042,4.9528840297,0.02
 03/05  15:00:00,108.178868705,19.3349875127,1.74737755532,11.3359681484,4.12243109448,41.7362269337,78.7462761902,73.7733921605,4.9528840297,0.02
 03/05  16:00:00,123.743215065,24.1687343909,2.30358763754,13.2100002483,4.12243109448,41.7362269337,96.8257987316,91.8529147019,4.9528840297,0.02
 03/05  17:00:00,91.0957643982,19.3349875127,1.59842210011,11.0574438924,4.12243109448,24.8785346261,80.1324418816,75.1595578519,4.9528840297,0.02
 03/05  18:00:00,102.980052039,24.1687343909,1.10848230803,18.8811827642,2.06121554724,15.9888894789,105.303288934,102.311558516,2.97173041782,0.02
 03/05  19:00:00,99.7342701426,19.3349875127,0.0422110714653,18.0817731028,2.06121554724,15.9888894789,89.0230685806,86.0313381628,2.97173041782,0.02
 03/05  20:00:00,118.730119633,24.1687343909,0.037450510573,24.254477802,2.06121554724,15.9888894789,114.710419114,111.718688696,2.97173041782,0.02
 03/05  21:00:00,102.383939866,19.3349875127,0.0331415441126,21.3625552825,2.06121554724,15.9888894789,91.6148697968,88.6231393789,2.97173041782,0.02
 03/05  22:00:00,120.586042477,24.1687343909,0.838888034061,27.460040283,2.06121554724,15.9888894789,112.875438804,109.883708386,2.97173041782,0.02
 03/05  23:00:00,104.261096333,19.3349875127,0.752708769449,23.7643569153,2.06121554724,15.9888894789,91.3347668838,88.343036466,2.97173041782,0.02
 03/05  24:00:00,122.692188711,24.1687343909,0.804658363316,30.0317664778,2.06121554724,15.9888894789,114.205142451,111.213412033,2.97173041782,0.02
 03/06  01:00:00,106.564391894,19.3349875127,0.783085853267,24.6888575479,4.12243109448,15.9888894789,91.5491980442,88.5574676264,2.97173041782,0.02
 03/06  02:00:00,124.392461331,24.1687343909,0.982161492644,30.6299587051,4.12243109448,15.9888894789,113.868175424,110.876445006,2.97173041782,0.02
 03/06  03:00:00,107.18081298,19.3349875127,0.782911770548,25.5763954709,4.12243109448,15.9888894789,91.8943021396,88.9025717218,2.97173041782,0.02
 03/06  04:00:00,124.772277926,24.1687343909,1.20836364174,31.5881878052,4.12243109448,15.9888894789,122.974800297,111.401059462,2.97173041782,8.60201041736
 03/06  05:00:00,143.066488831,28.1167410597,0.369762982125,21.9327064495,12.3672932834,24.9413748627,130.577556846,125.604672816,4.9528840297,0.02
 03/06  06:00:00,201.651278269,28.5596111644,2.77788056123,75.0792635575,12.3672932834,24.9413748627,198.531463643,193.558579613,4.9528840297,0.02
 03/06  07:00:00,241.879936943,29.0024812691,2.52246056741,62.0103601506,24.7345865669,70.7195625826,212.358028718,202.432260659,9.90576805939,0.02
 03/06  08:00:00,244.434360927,29.0039466631,3.23798707293,42.9152267245,37.1018798503,92.3937384068,190.886176685,180.960408626,9.90576805939,0.02
 03/06  09:00:00,245.466912519,29.0098858539,4.54679344762,33.1838270039,37.1018798503,104.434947198,175.577256491,165.651488431,9.90576805939,0.02
 03/06  10:00:00,250.192755617,29.0172544092,5.61305443318,25.7284934172,37.1018798503,116.476155989,173.475837809,154.930817252,9.90576805939,8.63925249784
 03/06  11:00:00,245.408831637,29.0234191979,6.68602462176,21.4637374586,37.1018798503,116.476155989,163.407887886,144.856010896,9.90576805939,8.6461089314
 03/06  12:00:00,243.612485512,29.0765005629,7.47321015744,18.7143794873,37.1018798503,116.476155989,146.03198944,136.106221381,9.90576805939,0.02
 03/06  13:00:00,231.027606025,29.2576846974,8.00362413097,16.01384481,37.1018798503,104.434947198,145.354323299,126.806997299,9.90576805939,8.64155794077
 03/06  14:00:00,239.771812789,29.4013427264,8.88476017223,13.7047222342,37.1018798503,116.476155989,136.333386693,117.779252024,9.90576805939,8.64836661002
 03/06  15:00:00,238.587190201,29.4446119024,9.36255805416,11.6745638129,37.1018798503,116.476155989,121.81014347,111.884375411,9.90576805939,0.02
 03/06  16:00:00,235.977539989,29.3893907664,9.02448011204,10.4463630515,37.1018798503,116.476155989,130.988742052,112.439264942,9.90576805939,8.64370905004
 03/06  17:00:00,234.533355186,29.2201744153,8.78135459059,9.75241087392,37.1018798503,116.476155989,126.96467551,117.038907451,9.90576805939,0.02
 03/06  18:00:00,236.871571931,29.1428224573,7.81560144757,9.4770908668,37.1018798503,116.476155989,142.166561158,123.635997683,9.90576805939,8.62479541503
 03/06  19:00:00,154.141053429,26.3452606409,3.66354403965,0.0,24.7345865669,47.5788473902,85.9760286569,81.0031446272,4.9528840297,0.02
 03/06  20:00:00,153.608617842,27.2310008503,2.73232923283,0.115810861449,24.7345865669,47.5788473902,89.2146885147,84.241804485,4.9528840297,0.02
 03/06  21:00:00,131.96262063,26.7881307456,2.75283701727,0.221927653338,12.3672932834,38.6892022431,102.553131043,99.5614006257,2.97173041782,0.02
 03/06  22:00:00,107.178685376,21.0762085127,2.80467347287,0.0,12.3672932834,27.0668015668,88.4828411458,85.491110728,2.97173041782,0.02
 03/06  23:00:00,84.8012851434,19.0692654499,2.09421703807,3.52305423286,4.12243109448,15.9888894789,78.3167850652,75.3250546474,2.97173041782,0.02
 03/06  24:00:00,102.48902397,24.1687343909,2.32480854944,8.27443804985,4.12243109448,15.9888894789,100.052790717,97.0610602989,2.97173041782,0.02
 03/07  01:00:00,90.0827441447,19.3349875127,1.36022395106,8.76345296362,4.12243109448,15.9888894789,81.6829359332,78.6912055154,2.97173041782,0.02
 03/07  02:00:00,106.596845251,24.1687343909,1.24354177844,12.8782147833,4.12243109448,15.9888894789,102.317186094,99.3254556764,2.97173041782,0.02
 03/07  03:00:00,94.8776337203,19.3349875127,0.907051960984,12.169222608,4.12243109448,15.9888894789,91.6372583664,80.0635495031,2.97173041782,8.60197844549
 03/07  04:00:00,112.638709734,24.1687343909,1.18156611582,16.3436541295,4.12243109448,15.9888894789,104.418582568,101.42685215,2.97173041782,0.02
 03/07  05:00:00,135.415303862,28.1167410597,0.83255206107,11.9548452138,12.3672932834,24.9413748627,118.651136175,113.678252145,4.9528840297,0.02
 03/07  06:00:00,181.634060828,28.5642314447,3.94896960342,54.310362627,12.3672932834,24.9413748627,185.058590277,180.085706248,4.9528840297,0.02
 03/07  07:00:00,222.243868886,29.0265715592,3.57286468494,42.4414403134,24.7345865669,70.7195625826,194.458705442,184.532937383,9.90576805939,0.02
 03/07  08:00:00,230.054951659,29.069945991,4.64485674727,28.2065224516,37.1018798503,92.3937384068,173.248076683,163.322308624,9.90576805939,0.02
 03/07  09:00:00,233.707337482,29.0909442199,6.48076062876,21.0887730142,37.1018798503,104.434947198,157.124997908,147.199229849,9.90576805939,0.02
 03/07  10:00:00,241.068833848,29.1172684744,7.74668091026,16.2877327844,37.1018798503,116.476155989,154.661635426,136.1166066,9.90576805939,8.63926076705
 03/07  11:00:00,237.923548166,29.2000115501,8.5315897154,13.7079611482,37.1018798503,116.476155989,145.039374106,126.489270715,9.90576805939,8.64433533211
 03/07  12:00:00,237.732405175,29.3515175047,9.73735447676,12.1415265701,37.1018798503,116.476155989,125.540890126,115.615122067,9.90576805939,0.02
 03/07  13:00:00,225.987828248,29.5575461599,11.0504579524,10.304301831,37.1018798503,104.434947198,122.078003239,103.530545159,9.90576805939,8.64169002019
 03/07  14:00:00,234.560926852,29.6827931412,11.7774944078,8.48804958685,37.1018798503,116.476155989,114.717511918,96.1634418152,9.90576805939,8.64830204299
 03/07  15:00:00,232.477695089,29.752782427,12.3168488999,6.95551613453,37.1018798503,116.476155989,101.037655243,91.1118871839,9.90576805939,0.02
 03/07  16:00:00,230.680608491,29.5097304465,11.5984461181,6.32001779614,37.1018798503,116.476155989,116.83058055,98.2811685784,9.90576805939,8.64364391199
 03/07  17:00:00,230.365306462,29.3847680332,10.9128622688,6.03479774195,37.1018798503,116.476155989,115.377857746,105.452089686,9.90576805939,0.02
 03/07  18:00:00,232.88290124,29.3695322603,10.2874209889,6.11547461215,37.1018798503,116.476155989,127.325334609,108.7947507,9.90576805939,8.62481584946
 03/07  19:00:00,155.186858417,27.5262475867,6.38988459604,0.0,24.7345865669,47.5788473902,82.0526751244,77.0797910947,4.9528840297,0.02
 03/07  20:00:00,154.591544147,27.673870955,5.81657309621,0.00265010641913,24.7345865669,47.5788473902,86.2887661405,81.3158821108,4.9528840297,0.02
 03/07  21:00:00,131.730067917,26.3452606409,5.40229962058,0.0,12.3672932834,38.6892022431,99.5269002162,96.5351697984,2.97173041782,0.02
 03/07  22:00:00,108.998535136,22.3162448059,4.80154059711,0.629580651385,12.3672932834,27.0668015668,86.2104710504,83.2187406326,2.97173041782,0.02
 03/07  23:00:00,79.4389856352,17.5635070939,4.16847938017,0.0,4.12243109448,15.9888894789,76.6096062187,73.6178758009,2.97173041782,0.02
 03/07  24:00:00,94.4872635633,22.8401240768,5.39832665033,1.8599759524,4.12243109448,15.9888894789,98.117293764,95.1255633462,2.97173041782,0.02
 03/08  01:00:00,86.5654818597,19.3349875127,4.32907548826,5.02574031541,4.12243109448,15.9888894789,79.8917263036,76.8999958857,2.97173041782,0.02
 03/08  02:00:00,101.511137916,24.1687343909,5.68052509239,8.06787866906,4.12243109448,15.9888894789,109.073146527,97.5003631397,2.97173041782,8.60105296905
 03/08  03:00:00,89.2243417954,19.3349875127,4.61489002858,7.77856892433,4.12243109448,15.9888894789,81.5572193826,78.5654889647,2.97173041782,0.02
 03/08  04:00:00,104.332207575,24.1687343909,6.08696587434,11.1665657172,4.12243109448,15.9888894789,102.448516484,99.4567860662,2.97173041782,0.02
 03/08  05:00:00,125.994108521,28.1167410597,7.03793858758,7.39004665886,12.3672932834,24.9413748627,115.488811306,110.515927277,4.9528840297,0.02
 03/08  06:00:00,163.620472832,28.5800467328,10.5627801527,41.6910132014,12.3672932834,24.9413748627,179.560282227,174.587398198,4.9528840297,0.02
 03/08  07:00:00,204.543275066,29.06948259,10.8812339227,31.7536333321,24.7345865669,70.7195625826,165.768710594,155.842942535,9.90576805939,0.02
 03/08  08:00:00,216.710462417,29.1346575663,11.2197679887,22.8956165912,37.1018798503,92.3937384068,146.086759663,136.160991604,9.90576805939,0.02
 03/08  09:00:00,224.542857429,29.1574210539,11.4688471817,20.0022978453,37.1018798503,104.434947198,138.607696091,128.681928032,9.90576805939,0.02
 03/08  10:00:00,235.865917279,29.1713010788,11.4756557944,17.9255936551,37.1018798503,116.476155989,143.612515919,125.067645724,9.90576805939,8.63910213561
 03/08  11:00:00,234.109564524,29.18957182,11.4811919974,16.042843514,37.1018798503,116.476155989,140.593717179,122.041956965,9.90576805939,8.64599215416
 03/08  12:00:00,231.913546111,29.2291602384,11.7640906393,14.4074775768,37.1018798503,116.476155989,128.133558533,118.207790473,9.90576805939,0.02
 03/08  13:00:00,218.91251198,29.268085076,11.9626218487,13.2397307548,37.1018798503,104.434947198,133.375106653,114.827523582,9.90576805939,8.64181501142
 03/08  14:00:00,230.578840796,29.3052765882,11.9638564971,12.1688537979,37.1018798503,116.476155989,130.867428309,112.313439247,9.90576805939,8.64822100245
 03/08  15:00:00,228.173709147,29.3360528815,11.6837780329,11.300499748,37.1018798503,116.476155989,121.166430796,111.240662737,9.90576805939,0.02
 03/08  16:00:00,225.586408324,29.3646107113,11.4792674674,10.4391507042,37.1018798503,116.476155989,128.941270809,110.391764733,9.90576805939,8.64373801706
 03/08  17:00:00,225.045958339,29.3764202967,11.4724843135,10.5721331984,37.1018798503,116.476155989,119.724608606,109.798840546,9.90576805939,0.02
 03/08  18:00:00,226.855321174,29.3865407312,11.4659958376,10.8403027066,37.1018798503,116.476155989,128.205756187,109.675160125,9.90576805939,8.62482800241
 03/08  19:00:00,144.33829211,27.5262475867,8.28919181994,0.0198873577654,24.7345865669,47.5788473902,85.3808756364,80.4079916067,4.9528840297,0.02
 03/08  20:00:00,144.202793799,27.9691176914,7.92487011477,0.236994322351,24.7345865669,47.5788473902,89.5216509911,84.5487669614,4.9528840297,0.02
 03/08  21:00:00,122.793523741,26.7881307456,8.13419004177,0.422932558219,12.3672932834,38.6892022431,101.88024814,98.8885177223,2.97173041782,0.02
 03/08  22:00:00,102.599632689,22.050522743,7.09032351935,1.40186147955,12.3672932834,27.0668015668,87.6723509042,84.6806204864,2.97173041782,0.02
 03/08  23:00:00,74.6554517711,18.0063771986,5.91090768672,1.05017467939,4.12243109448,15.9888894789,77.6462960972,74.6545656794,2.97173041782,0.02
 03/08  24:00:00,92.2095224457,24.1687343909,7.54797512904,6.76539823337,4.12243109448,15.9888894789,98.9446604328,95.952930015,2.97173041782,0.02
 03/09  01:00:00,81.1920290435,19.3349875127,5.85774782415,6.66836631416,4.12243109448,15.9888894789,88.9291898076,77.3554494406,2.97173041782,8.60200994916
 03/09  02:00:00,95.7728400775,24.1687343909,7.46218267085,9.77658449237,4.12243109448,15.9888894789,101.210335067,98.2186046494,2.97173041782,0.02
 03/09  03:00:00,83.9026731856,19.3349875127,5.81920842541,8.94110943271,4.12243109448,15.9888894789,82.1409804138,79.149249996,2.97173041782,0.02
 03/09  04:00:00,96.5107760256,24.1687343909,7.6132634362,12.1622152446,4.12243109448,15.9888894789,102.913202864,99.9214724463,2.97173041782,0.02
 03/09  05:00:00,116.178636434,28.1167410597,8.86128771763,7.94471578343,12.3672932834,24.9413748627,115.909835098,110.936951068,4.9528840297,0.02
 03/09  06:00:00,154.980730397,28.572527027,12.2312453503,43.0018925843,12.3672932834,24.9413748627,180.2371989,175.264314871,4.9528840297,0.02
 03/09  07:00:00,196.462270606,29.0688380015,12.5062857465,31.7939651926,24.7345865669,70.7195625826,160.4115625,150.485794441,9.90576805939,0.02
 03/09  08:00:00,207.933074331,29.1409065649,12.7794380521,22.1027589012,37.1018798503,92.3937384068,139.837727261,129.911959201,9.90576805939,0.02
 03/09  09:00:00,212.896623148,29.1671707576,13.2995315619,18.5162102643,37.1018798503,104.434947198,131.288758397,121.362990337,9.90576805939,0.02
 03/09  10:00:00,220.910695573,29.2003698401,13.5292823642,15.7131911245,37.1018798503,116.476155989,134.564582898,116.021151577,9.90576805939,8.63766326102
 03/09  11:00:00,218.222767193,29.2402840776,13.5298351649,13.2870102003,37.1018798503,116.476155989,130.617543399,112.065863477,9.90576805939,8.64591186257
 03/09  12:00:00,216.489099013,29.2905310789,13.8551086687,11.0439379749,37.1018798503,116.476155989,117.215960016,107.290191956,9.90576805939,0.02
 03/09  13:00:00,203.945026223,29.3491379456,14.0827888603,9.02265158024,37.1018798503,104.434947198,121.121351525,102.574045412,9.90576805939,8.64153805335
 03/09  14:00:00,213.193721161,29.3954006572,14.0777291676,7.74820483963,37.1018798503,116.476155989,118.505798127,99.9517347887,9.90576805939,8.64829527858
 03/09  15:00:00,212.986244395,29.4407055668,14.3515291478,6.77092800527,37.1018798503,116.476155989,107.034223535,97.1084554757,9.90576805939,0.02
 03/09  16:00:00,212.703800179,29.4836523164,14.8593794291,6.08425233749,37.1018798503,116.476155989,113.849950323,95.3005228099,9.90576805939,8.64365945354
 03/09  17:00:00,213.329225885,29.5085179899,15.3496254324,5.91548474985,37.1018798503,116.476155989,104.790624346,94.8648562862,9.90576805939,0.02
 03/09  18:00:00,218.126152135,29.5216753619,15.5401216388,6.01182060562,37.1018798503,116.476155989,113.016082157,94.4854831184,9.90576805939,8.62483097958
 03/09  19:00:00,141.398957857,27.5262475867,11.3130879155,0.0,24.7345865669,47.5788473902,81.4680181899,76.4951341602,4.9528840297,0.02
 03/09  20:00:00,140.801983425,27.9691176914,10.0644500768,0.0,24.7345865669,47.5788473902,87.4918894165,82.5190053868,4.9528840297,0.02
 03/09  21:00:00,118.697624479,26.7881307456,9.65180651741,0.042611536207,12.3672932834,38.6892022431,100.285914166,97.294183748,2.97173041782,0.02
 03/09  22:00:00,97.0573623162,20.9951993465,7.90043339955,0.467798409402,12.3672932834,27.0668015668,84.619511286,81.6277808682,2.97173041782,0.02
 03/09  23:00:00,71.9442192389,18.0063771986,6.62774061041,0.510973762413,4.12243109448,15.9888894789,76.8420557295,73.8503253117,2.97173041782,0.02
 03/09  24:00:00,81.2148039418,21.9543838674,8.48114699708,0.0,4.12243109448,15.9888894789,106.978766234,95.4050232736,2.97173041782,8.60201254225
 03/10  01:00:00,74.6827791818,18.7149693661,6.61308300465,2.39416214424,4.12243109448,15.9888894789,80.1053341809,77.1136037631,2.97173041782,0.02
 03/10  02:00:00,91.4093670217,24.08016037,8.14853605505,6.2800085514,4.12243109448,15.9888894789,100.690517723,97.6987873053,2.97173041782,0.02
 03/10  03:00:00,81.2388477956,19.3349875127,6.23186621682,6.56738552757,4.12243109448,15.9888894789,81.7056770007,78.7139465829,2.97173041782,0.02
 03/10  04:00:00,93.440712457,24.1687343909,7.88172549829,9.56905544228,4.12243109448,15.9888894789,102.767180704,99.7754502862,2.97173041782,0.02
 03/10  05:00:00,114.344647901,28.1167410597,8.87974253968,6.30576939501,12.3672932834,24.9413748627,115.559007363,110.586123333,4.9528840297,0.02
 03/10  06:00:00,149.012128181,28.5943776011,12.201703566,37.2099115188,12.3672932834,24.9413748627,179.263038476,174.290154447,4.9528840297,0.02
 03/10  07:00:00,191.121591571,29.0879540546,12.1793333023,28.0344578792,24.7345865669,70.7195625826,160.406767905,150.480999846,9.90576805939,0.02
 03/10  08:00:00,205.56586255,29.1802723961,12.5483558173,19.193526679,37.1018798503,92.3937384068,139.242862387,129.317094327,9.90576805939,0.02
 03/10  09:00:00,209.558365149,29.2409312317,13.3008799673,14.2289846752,37.1018798503,104.434947198,127.548167026,117.622398967,9.90576805939,0.02
 03/10  10:00:00,217.650383023,29.3393672567,15.2857012689,9.2119493431,37.1018798503,116.476155989,123.052923259,104.507911104,9.90576805939,8.63924409514
 03/10  11:00:00,217.377586938,29.4684381868,17.977052606,7.31485206786,37.1018798503,116.476155989,116.21021683,97.6584607291,9.90576805939,8.6459880416
 03/10  12:00:00,218.563383208,29.7990356821,19.3083586694,6.30683226893,37.1018798503,116.476155989,102.6907473,92.7649792406,9.90576805939,0.02
 03/10  13:00:00,211.328977595,30.2106024966,20.6345886125,4.98027366338,37.1018798503,104.434947198,106.907305962,88.3598925626,9.90576805939,8.64164533999
 03/10  14:00:00,230.709747856,30.5793485467,22.302163839,3.34869706591,37.1018798503,116.476155989,103.138045179,84.5840757501,9.90576805939,8.64820136934
 03/10  15:00:00,237.729788925,30.7993668732,23.7135412301,2.1430152409,37.1018798503,116.476155989,91.4836606657,81.5578926063,9.90576805939,0.02
 03/10  16:00:00,238.029449086,30.82306899,24.232730912,1.58476914996,37.1018798503,116.476155989,99.0911811904,80.5418398129,9.90576805939,8.64357331806
 03/10  17:00:00,229.660057527,30.5944438106,23.1260417044,1.42148198099,37.1018798503,116.476155989,92.1097546747,82.1839866153,9.90576805939,0.02
 03/10  18:00:00,224.917396276,30.2377114547,20.9697286235,1.52540667906,37.1018798503,116.476155989,103.756827097,85.2262358193,9.90576805939,8.62482321813
 03/10  19:00:00,150.903365394,27.5631534288,16.2981247901,0.0,24.7345865669,47.5788473902,74.0941512014,69.1212671717,4.9528840297,0.02
 03/10  20:00:00,156.919941005,28.338176112,15.0461699182,0.0,24.7345865669,47.5788473902,80.3553167292,75.3824326995,4.9528840297,0.02
 03/10  21:00:00,138.508159654,26.3452606409,13.850847035,0.0,12.3672932834,38.6892022431,93.5023110412,90.5105806234,2.97173041782,0.02
 03/10  22:00:00,109.468525027,21.3790201039,10.7596762785,0.0,12.3672932834,27.0668015668,80.0099028666,77.0181724488,2.97173041782,0.02
 03/10  23:00:00,79.7392080954,17.5635070939,8.77078673013,0.0,4.12243109448,15.9888894789,73.3983723536,70.4066419358,2.97173041782,0.02
