Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  24:00:00,91.8197060611,23.0172721187,10.5571320133,0.144219463143,4.12243109448,15.9888894789,103.433110126,91.859370331,2.97173041782,8.60200937718
 03/11  01:00:00,78.6523194847,17.5635070939,7.90822511236,0.0,4.12243109448,15.9888894789,77.2420701313,74.2503397135,2.97173041782,0.02
 03/11  02:00:00,92.8578661688,23.0615591291,10.062549056,0.428872252626,4.12243109448,15.9888894789,97.5763837974,94.5846533796,2.97173041782,0.02
 03/11  03:00:00,81.2422221163,18.227812251,8.48149424375,0.439139416331,4.12243109448,15.9888894789,79.3905441399,76.3988137221,2.97173041782,0.02
 03/11  04:00:00,92.0067891111,22.3972539721,11.0207390293,0.471562516153,4.12243109448,15.9888894789,99.1155137848,96.1237833669,2.97173041782,0.02
 03/11  05:00:00,105.135581562,27.673870955,12.9555738573,1.87797792717,4.12243109448,16.0517297156,117.966611797,114.974881379,2.97173041782,0.02
 03/11  06:00:00,106.106176571,27.8953060073,12.8323553655,2.95620988598,4.12243109448,16.0517297156,119.318298932,116.326568514,2.97173041782,0.02
 03/11  07:00:00,120.911673766,29.0024812691,12.0209551064,7.19035709662,4.12243109448,39.6058045677,110.957617758,107.96588734,2.97173041782,0.02
 03/11  08:00:00,176.650489687,29.0381059977,15.0510795817,36.2435938436,12.3672932834,65.3531420225,161.655023689,156.68213966,4.9528840297,0.02
 03/11  09:00:00,173.446305327,29.0279783329,15.2600130099,30.2505058406,12.3672932834,68.2430321324,157.953441793,152.980557763,4.9528840297,0.02
 03/11  10:00:00,193.869428077,29.0620820549,15.0803524651,23.6820960847,16.4897243779,93.1370602926,148.168827884,140.224213436,7.92461444751,0.02
 03/11  11:00:00,190.540338621,29.0641420329,15.0798292121,22.2383267206,16.4897243779,93.1370602926,152.856129415,136.312971233,7.92461444751,8.61854373449
 03/11  12:00:00,186.595839489,29.0633625115,15.0850702551,20.990932006,16.4897243779,93.1370602926,142.448995916,134.504381468,7.92461444751,0.02
 03/11  13:00:00,174.447793844,29.0619181715,15.3362422142,19.9854460615,16.4897243779,83.9857416113,140.007395049,132.062780601,7.92461444751,0.02
 03/11  14:00:00,173.299166172,29.0604129177,15.5300076182,19.2585012023,16.4897243779,83.9857416113,137.928214733,129.983600286,7.92461444751,0.02
 03/11  15:00:00,172.656464503,29.0590884765,15.2655676571,18.9721300286,16.4897243779,83.9857416113,137.938677845,129.994063398,7.92461444751,0.02
 03/11  16:00:00,134.0027133,29.0024812691,12.0366289396,0.61717798346,12.3672932834,70.6512738906,98.1416336697,84.5741738429,4.9528840297,8.61457579719
 03/11  17:00:00,136.182010666,29.0024812691,11.4220050741,2.06002875005,12.3672932834,70.6512738906,91.2581827945,86.2852987648,4.9528840297,0.02
 03/11  18:00:00,125.992826866,29.0024812691,11.1678868629,3.29153338745,12.3672932834,58.1284167478,95.76568295,90.7927989203,4.9528840297,0.02
 03/11  19:00:00,101.271214783,26.3452606409,11.0112136262,0.0,12.3672932834,24.9413748627,103.899971972,98.9270879422,4.9528840297,0.02
 03/11  20:00:00,102.80501508,27.0095657979,10.984687937,0.844699670906,12.3672932834,24.9413748627,108.290308199,103.317424169,4.9528840297,0.02
 03/11  21:00:00,86.2123180628,26.7881307456,10.9793405288,1.02915503524,4.12243109448,16.0517297156,116.537398113,113.545667695,2.97173041782,0.02
 03/11  22:00:00,83.6484115939,23.2019850153,9.38387745233,6.89549630134,4.12243109448,15.9888894789,97.8580701339,94.866339716,2.97173041782,0.02
 03/11  23:00:00,76.6100014819,19.3349875127,8.07421835826,6.98991052099,4.12243109448,15.9888894789,83.7626259229,80.7708955051,2.97173041782,0.02
 03/11  24:00:00,88.6569431003,24.1687343909,10.2324690503,9.93680662127,4.12243109448,15.9888894789,105.310913182,102.319182764,2.97173041782,0.02
 03/12  01:00:00,76.8199630173,19.3349875127,8.05794884987,9.15815167481,2.06121554724,15.9888894789,85.9137985013,82.9220680834,2.97173041782,0.02
 03/12  02:00:00,89.4026814859,24.1687343909,10.1503185455,12.6081239788,2.06121554724,15.9888894789,107.685598536,104.693868118,2.97173041782,0.02
 03/12  03:00:00,78.4284234272,19.3349875127,8.01259972685,10.8038727799,2.06121554724,15.9888894789,87.1313586545,84.1396282367,2.97173041782,0.02
 03/12  04:00:00,91.2448591864,24.1687343909,10.0968026968,14.5302046586,2.06121554724,15.9888894789,108.900151697,105.908421279,2.97173041782,0.02
 03/12  05:00:00,80.3135259559,19.3349875127,7.77118898424,12.1916643222,2.06121554724,15.9888894789,88.0454353134,85.0537048956,2.97173041782,0.02
 03/12  06:00:00,93.3083098434,24.1687343909,9.83459824717,16.1303580689,2.06121554724,15.9888894789,109.864010384,106.872279966,2.97173041782,0.02
 03/12  07:00:00,73.6793501214,19.3349875127,7.95561287122,13.1628857165,2.06121554724,15.9888894789,97.3642359587,85.7913610956,2.97173041782,8.60114444529
 03/12  08:00:00,105.118484393,24.1687343909,10.0413501507,14.706884891,4.12243109448,41.7362269337,107.196386618,102.223502588,4.9528840297,0.02
 03/12  09:00:00,92.3132169933,19.3349875127,7.91714074417,11.3723215314,4.12243109448,41.7362269337,85.3200665736,80.3471825439,4.9528840297,0.02
 03/12  10:00:00,104.986686596,24.1687343909,9.96807319285,13.8261598374,4.12243109448,41.7362269337,104.333911427,99.3610273971,4.9528840297,0.02
 03/12  11:00:00,93.4803397831,19.3349875127,7.669747293,10.6388536082,4.12243109448,41.7362269337,84.0594183005,79.0865342708,4.9528840297,0.02
 03/12  12:00:00,106.00803303,24.1687343909,9.47322382792,12.9051466266,4.12243109448,41.7362269337,103.424471012,98.451586982,4.9528840297,0.02
 03/12  13:00:00,92.6559110025,19.3349875127,7.48576705751,10.0618531643,4.12243109448,41.7362269337,83.8313353383,78.8584513086,4.9528840297,0.02
 03/12  14:00:00,103.692656628,24.1687343909,9.46221711063,12.1838976472,4.12243109448,41.7362269337,103.429519561,98.4566355317,4.9528840297,0.02
 03/12  15:00:00,91.7216111309,19.3349875127,7.68831798315,9.55107039994,4.12243109448,41.7362269337,83.7922796068,78.8193955771,4.9528840297,0.02
 03/12  16:00:00,88.9171255611,24.1687343909,10.5075824467,11.3284496364,4.12243109448,24.8785346261,103.178439139,98.2055551098,4.9528840297,0.02
 03/12  17:00:00,66.0822161789,19.3349875127,8.60202713306,11.0024734993,2.06121554724,15.9888894789,86.3989799566,83.4072495388,2.97173041782,0.02
 03/12  18:00:00,77.1074533999,24.1687343909,10.3093322821,14.8491800297,2.06121554724,15.9888894789,109.606870332,106.615139915,2.97173041782,0.02
 03/12  19:00:00,80.3664361752,19.3349875127,8.051279499,12.587966991,2.06121554724,15.9888894789,89.1527475478,86.16101713,2.97173041782,0.02
 03/12  20:00:00,93.7298074513,24.1687343909,10.3051554911,16.5903165892,2.06121554724,15.9888894789,111.084742609,108.093012191,2.97173041782,0.02
 03/12  21:00:00,83.1231901675,19.3349875127,8.01139016568,13.9809564164,2.06121554724,15.9888894789,89.8671638761,86.8754334583,2.97173041782,0.02
 03/12  22:00:00,98.3029075475,24.1687343909,9.88171678476,18.5880369101,2.06121554724,15.9888894789,111.795916702,108.804186285,2.97173041782,0.02
 03/12  23:00:00,85.8753918041,19.3349875127,7.64109055033,15.3721684392,2.06121554724,15.9888894789,90.3120737644,87.3203433466,2.97173041782,0.02
 03/12  24:00:00,99.0013695768,24.1687343909,10.6442404208,19.8116305349,2.06121554724,15.9888894789,112.264886323,109.273155905,2.97173041782,0.02
 03/13  01:00:00,88.3757208511,19.3349875127,9.55788287783,15.2945700951,4.12243109448,15.9888894789,89.5048502779,86.5131198601,2.97173041782,0.02
 03/13  02:00:00,105.403983245,24.1687343909,11.4402378983,19.8589432615,4.12243109448,15.9888894789,110.591036583,107.599306165,2.97173041782,0.02
 03/13  03:00:00,91.0670581647,19.3349875127,8.5500129614,16.3397350327,4.12243109448,15.9888894789,89.8567660595,86.8650356416,2.97173041782,0.02
 03/13  04:00:00,125.907365978,28.5596111644,11.5047812753,16.5245434399,12.3672932834,24.9413748627,127.199623087,122.226739058,4.9528840297,0.02
 03/13  05:00:00,159.12640531,28.1167410597,14.4174195955,48.6929244691,12.3672932834,24.9413748627,193.901322568,188.928438539,4.9528840297,0.02
 03/13  06:00:00,218.876065559,29.0026906852,13.5850055393,48.3808637956,24.7345865669,70.7195625826,171.052291068,161.126523008,9.90576805939,0.02
 03/13  07:00:00,227.714929239,29.0101950501,12.7932791434,33.6066977459,37.1018798503,92.3937384068,162.792706646,144.27757965,9.90576805939,8.60935893727
 03/13  08:00:00,221.323762166,29.0195782745,13.8929163243,26.5606999785,37.1018798503,104.434947198,141.964667749,132.038899689,9.90576805939,0.02
 03/13  09:00:00,227.494740538,29.0291723136,16.270238868,19.8715762243,37.1018798503,116.476155989,135.813838275,117.268911524,9.90576805939,8.63915869124
 03/13  10:00:00,226.065540099,29.0392361402,19.2474239079,13.7280559493,37.1018798503,116.476155989,117.505651159,107.5798831,9.90576805939,0.02
 03/13  11:00:00,224.128639265,29.061855443,21.0282825787,10.3598021925,37.1018798503,116.476155989,120.167754686,101.613726926,9.90576805939,8.64825970082
 03/13  12:00:00,210.864704622,29.2091187074,21.9636689834,8.35887690801,37.1018798503,104.434947198,116.046951977,97.4994843175,9.90576805939,8.64169960029
 03/13  13:00:00,220.539598166,29.3478687995,23.4357967954,6.39152985563,37.1018798503,116.476155989,104.619773227,94.6940051671,9.90576805939,0.02
 03/13  14:00:00,219.891848985,29.2755279686,24.2312043954,4.63869035311,37.1018798503,116.476155989,113.405140694,94.8534727592,9.90576805939,8.64589987531
 03/13  15:00:00,218.632759546,29.3103264998,24.2313511205,3.24277742225,37.1018798503,116.476155989,112.758422328,94.2090067583,9.90576805939,8.64364751028
 03/13  16:00:00,218.304166512,29.3027311248,22.7744105115,2.94524627771,37.1018798503,116.476155989,104.056293681,94.1305256214,9.90576805939,0.02
 03/13  17:00:00,209.06060497,29.2969618252,20.768224233,2.93602235828,37.1018798503,116.476155989,104.94743982,95.0216717607,9.90576805939,0.02
 03/13  18:00:00,117.682061743,27.4524359026,17.119224109,0.0,24.7345865669,47.5788473902,89.3439084599,75.7793345298,4.9528840297,8.61168990044
 03/13  19:00:00,130.917358565,27.673870955,16.0380991131,0.0,24.7345865669,47.5788473902,86.4426566289,81.4697725992,4.9528840297,0.02
 03/13  20:00:00,106.986269819,26.3452606409,14.451752766,0.0,12.3672932834,38.6892022431,100.08754916,97.0958187424,2.97173041782,0.02
 03/13  21:00:00,86.9732948806,19.3198578033,10.6353381567,0.0,12.3672932834,27.0668015668,82.3529996666,79.3612692488,2.97173041782,0.02
 03/13  22:00:00,63.7787662362,17.5635070939,9.29630848481,0.0,4.12243109448,15.9888894789,76.8295875649,73.8378571471,2.97173041782,0.02
 03/13  23:00:00,72.6551807751,21.9543838674,11.7605481435,0.0,4.12243109448,15.9888894789,98.2631825863,95.2714521685,2.97173041782,0.02
 03/13  24:00:00,64.9402198666,17.5635070939,9.11029540333,0.0,4.12243109448,15.9888894789,80.1598406609,77.1681102431,2.97173041782,0.02
 03/14  01:00:00,74.4822646983,22.7515500559,11.1681297553,0.282816696337,4.12243109448,15.9888894789,100.078342546,97.0866121284,2.97173041782,0.02
 03/14  02:00:00,66.1840427768,18.0063771986,8.66293581026,0.254456307426,4.12243109448,15.9888894789,81.2672978854,78.2755674676,2.97173041782,0.02
 03/14  03:00:00,74.8389709728,22.5079714983,10.9714192812,0.433578444759,4.12243109448,15.9888894789,102.114025585,99.1222951668,2.97173041782,0.02
 03/14  04:00:00,100.219870213,27.9691176914,12.9050945114,1.28838324015,12.3672932834,24.9413748627,115.000130606,110.027246577,4.9528840297,0.02
 03/14  05:00:00,129.638427508,28.6061804157,15.9432023469,25.9141433685,12.3672932834,24.9413748627,179.242576296,174.269692267,4.9528840297,0.02
 03/14  06:00:00,179.57720504,29.1002590774,16.051274065,18.9967669805,24.7345865669,70.7195625826,147.082130604,137.156362545,9.90576805939,0.02
 03/14  07:00:00,198.771297934,29.18411249,16.059563351,13.6008339236,37.1018798503,92.3937384068,135.847837572,117.330983338,9.90576805939,8.61108617393
 03/14  08:00:00,200.363605305,29.2311203554,16.0653231963,12.2602555636,37.1018798503,104.434947198,121.831924035,111.906155976,9.90576805939,0.02
 03/14  09:00:00,210.696345445,29.2733727847,16.0641590861,10.9809786985,37.1018798503,116.476155989,127.303803902,108.758935231,9.90576805939,8.63910061193
 03/14  10:00:00,209.683676154,29.3230346287,16.3323464228,9.64978813568,37.1018798503,116.476155989,116.037320595,106.111552536,9.90576805939,0.02
 03/14  11:00:00,208.993818862,29.3709173372,16.8416968174,8.40245094222,37.1018798503,116.476155989,122.314140982,103.760247397,9.90576805939,8.64812552561
 03/14  12:00:00,196.311115843,29.4142906671,17.1999391301,7.32778233263,37.1018798503,104.434947198,120.353579887,101.806082961,9.90576805939,8.64172886603
 03/14  13:00:00,207.816487599,29.4605008062,17.6406709444,6.33657651531,37.1018798503,116.476155989,109.666848844,99.7410807842,9.90576805939,0.02
 03/14  14:00:00,207.026989486,29.4960501089,17.579902539,5.57251521906,37.1018798503,116.476155989,116.830371901,98.2805482821,9.90576805939,8.64405555997
 03/14  15:00:00,205.99217899,29.5458304076,17.6457478069,4.42229757011,37.1018798503,116.476155989,114.762521663,96.2132568858,9.90576805939,8.64349671734
 03/14  16:00:00,205.905154087,29.5757844264,17.9416256599,4.01012378151,37.1018798503,116.476155989,104.889909999,94.9641419399,9.90576805939,0.02
 03/14  17:00:00,205.892729879,29.5923553108,17.8953365982,4.0286768188,37.1018798503,116.476155989,104.567233069,94.6414650094,9.90576805939,0.02
 03/14  18:00:00,115.599335559,27.673870955,14.8150641057,0.0,24.7345865669,47.5788473902,89.3577461005,75.7931771158,4.9528840297,8.61168495504
 03/14  19:00:00,129.694396032,28.1167410597,14.372266926,0.0,24.7345865669,47.5788473902,86.8656577656,81.8927737359,4.9528840297,0.02
 03/14  20:00:00,106.943231149,26.7881307456,14.2066501235,0.0,12.3672932834,38.6892022431,99.8877546916,96.8960242738,2.97173041782,0.02
 03/14  21:00:00,86.7355107307,20.4270330651,11.2810175758,0.0483866511896,12.3672932834,27.0668015668,82.0244131285,79.0326827107,2.97173041782,0.02
 03/14  22:00:00,63.3227724217,17.5635070939,9.78900762663,0.0,4.12243109448,15.9888894789,76.008816976,73.0170865581,2.97173041782,0.02
 03/14  23:00:00,73.8461567573,23.0615591291,12.4021954041,0.639178877924,4.12243109448,15.9888894789,97.4851508548,94.493420437,2.97173041782,0.02
 03/14  24:00:00,64.1181452428,17.6520811148,9.60754094604,0.0,4.12243109448,15.9888894789,79.0982291685,76.1064987507,2.97173041782,0.02
 03/15  01:00:00,74.18238452,22.8401240768,11.6889597026,1.00785525045,4.12243109448,15.9888894789,99.9607470714,96.9690166536,2.97173041782,0.02
 03/15  02:00:00,68.8419133269,18.892117408,8.91826085038,2.07743147969,4.12243109448,15.9888894789,81.3807410033,78.3890105855,2.97173041782,0.02
 03/15  03:00:00,74.3837871268,21.9543838674,10.6570260079,0.0,4.12243109448,15.9888894789,101.104757647,98.1130272293,2.97173041782,0.02
 03/15  04:00:00,103.898263426,28.4119877961,12.0660571301,3.20260446979,12.3672932834,24.9413748627,114.119055152,109.146171123,4.9528840297,0.02
 03/15  05:00:00,127.3295573,28.1711788326,15.0141585221,22.9950973591,12.3672932834,24.9413748627,178.615149358,173.642265328,4.9528840297,0.02
 03/15  06:00:00,182.967657025,29.1417058786,15.3274176938,20.8945743835,24.7345865669,70.7195625826,147.687914383,137.762146324,9.90576805939,0.02
 03/15  07:00:00,198.544940985,29.2778967629,15.520055739,15.1139145425,37.1018798503,92.3937384068,134.947324319,116.430465478,9.90576805939,8.61109078089
 03/15  08:00:00,201.791307301,29.3541867308,16.4164658116,13.3085534974,37.1018798503,104.434947198,120.747338072,110.821570013,9.90576805939,0.02
 03/15  09:00:00,213.274566088,29.4005993301,17.5755008342,11.9206320747,37.1018798503,116.476155989,126.260736219,107.715958797,9.90576805939,8.63900936196
 03/15  10:00:00,211.895182737,29.4388508495,17.5673657476,10.5104590586,37.1018798503,116.476155989,115.091101037,105.165332978,9.90576805939,0.02
 03/15  11:00:00,211.753054952,29.5004685838,19.4565807834,8.4172533959,37.1018798503,116.476155989,120.580844889,102.026952368,9.90576805939,8.64812446197
 03/15  12:00:00,198.72581052,29.5515575361,19.7595844932,7.0777489944,37.1018798503,104.434947198,118.384245222,99.8377613964,9.90576805939,8.64071576602
 03/15  13:00:00,210.641923598,29.6943717049,21.5135220194,5.05529118356,37.1018798503,116.476155989,104.012447793,94.0866797334,9.90576805939,0.02
 03/15  14:00:00,210.990241307,29.7596916249,22.9197717276,3.93225783539,37.1018798503,116.476155989,110.69186704,92.1403517282,9.90576805939,8.64574725188
 03/15  15:00:00,208.682731975,29.7329879798,20.1350129766,3.62143458533,37.1018798503,116.476155989,111.652809309,93.1035445078,9.90576805939,8.64349674142
 03/15  16:00:00,215.199648941,29.7393630234,17.0067395934,3.55189262556,37.1018798503,116.476155989,102.813082973,92.8873149133,9.90576805939,0.02
 03/15  17:00:00,220.965903666,29.7294946578,14.3884831665,3.74226073504,37.1018798503,116.476155989,102.738439645,92.8126715858,9.90576805939,0.02
 03/15  18:00:00,135.629049928,27.4893417447,10.0982554148,0.0,24.7345865669,47.5788473902,88.0817230408,74.5171567897,4.9528840297,8.61168222137
 03/15  19:00:00,151.125008434,28.4119877961,9.49416340932,0.0,24.7345865669,47.5788473902,85.5588431778,80.5859591481,4.9528840297,0.02
 03/15  20:00:00,128.417893318,26.7881307456,9.4176435396,0.0697046658073,12.3672932834,38.6892022431,98.6028553204,95.6111249026,2.97173041782,0.02
 03/15  21:00:00,103.721918866,21.0837733674,7.86481154149,0.24344603929,12.3672932834,27.0668015668,83.1549672373,80.1632368195,2.97173041782,0.02
 03/15  22:00:00,77.7804382632,17.8292291567,6.86139339287,0.149979049322,4.12243109448,15.9888894789,76.0702964083,73.0785659905,2.97173041782,0.02
 03/15  23:00:00,90.5350807522,22.8401240768,8.96046570549,1.10371570738,4.12243109448,15.9888894789,97.120997337,94.1292669191,2.97173041782,0.02
 03/15  24:00:00,79.7740799597,18.6706823557,7.04421164783,1.97378397941,4.12243109448,15.9888894789,79.5221671573,76.5304367395,2.97173041782,0.02
 03/16  01:00:00,92.1077325553,23.1944201606,9.18655492489,2.78276445881,4.12243109448,15.9888894789,100.084298877,97.0925684591,2.97173041782,0.02
 03/16  02:00:00,83.3544622502,19.3349875127,7.33072333255,4.9227024657,4.12243109448,15.9888894789,80.9091443934,77.9174139756,2.97173041782,0.02
 03/16  03:00:00,97.748042798,24.1687343909,9.2869611225,7.4911977793,4.12243109448,15.9888894789,101.673189233,98.6814588153,2.97173041782,0.02
 03/16  04:00:00,120.932530139,28.1167410597,10.5600139944,4.814950978,12.3672932834,24.9413748627,114.384165777,109.411281747,4.9528840297,0.02
 03/16  05:00:00,154.2955847,28.5993825043,13.4937659392,33.8631302106,12.3672932834,24.9413748627,178.012279995,173.039395966,4.9528840297,0.02
 03/16  06:00:00,202.675117063,29.1009934226,13.5374729556,24.7504937355,24.7345865669,70.7195625826,154.320965095,144.395197036,9.90576805939,0.02
 03/16  07:00:00,217.637315914,29.2154662693,13.2207076762,18.1565053195,37.1018798503,92.3937384068,143.665132017,125.148293455,9.90576805939,8.61107050276
 03/16  08:00:00,218.701360771,29.2658982343,12.7211024966,16.0945985409,37.1018798503,104.434947198,130.388590337,120.462822277,9.90576805939,0.02
 03/16  09:00:00,226.54034634,29.3203104017,12.800838952,14.3050249034,37.1018798503,116.476155989,134.934120642,116.389345847,9.90576805939,8.63900673545
 03/16  10:00:00,224.092200884,29.3718904351,12.9917592418,12.5707854918,37.1018798503,116.476155989,121.570670541,111.644902481,9.90576805939,0.02
 03/16  11:00:00,222.484024248,29.4203657547,12.9921890733,10.6598010915,37.1018798503,116.476155989,126.382610507,107.828732013,9.90576805939,8.64811043471
 03/16  12:00:00,210.998209911,29.4567605776,12.7291785907,9.29230226879,37.1018798503,104.434947198,124.309786928,105.762676993,9.90576805939,8.64134187513
 03/16  13:00:00,221.685855309,29.4980524424,12.5328498754,8.09999191427,37.1018798503,116.476155989,113.752433831,103.826665771,9.90576805939,0.02
 03/16  14:00:00,223.466076274,29.5379788787,12.5444453675,7.25541017621,37.1018798503,116.476155989,120.046348773,101.494848653,9.90576805939,8.64573206003
 03/16  15:00:00,224.675974571,29.5772798754,12.547510703,6.60027795003,37.1018798503,116.476155989,117.971573707,99.4223236621,9.90576805939,8.64348198579
 03/16  16:00:00,225.732039367,29.6001597911,12.2108600683,6.38442370457,37.1018798503,116.476155989,109.13416893,99.2084008706,9.90576805939,0.02
 03/16  17:00:00,227.225201946,29.6110362431,11.9639450098,6.45862849145,37.1018798503,116.476155989,109.646545734,99.7207776745,9.90576805939,0.02
 03/16  18:00:00,137.54327068,27.673870955,8.5043343931,0.0,24.7345865669,47.5788473902,89.5146622397,75.9500807832,4.9528840297,8.61169742684
 03/16  19:00:00,152.500813579,28.1167410597,7.61020796625,0.0178767723704,24.7345865669,47.5788473902,86.7193869958,81.7465029662,4.9528840297,0.02
 03/16  20:00:00,130.864660923,26.7881307456,7.29178246683,0.134136135711,12.3672932834,38.6892022431,99.6419297462,96.6501993284,2.97173041782,0.02
 03/16  21:00:00,108.62630604,22.1095720903,5.72119831153,0.775179942646,12.3672932834,27.0668015668,85.9295789024,82.9378484846,2.97173041782,0.02
 03/16  22:00:00,79.6625787443,17.5635070939,4.32980954672,0.0,4.12243109448,15.9888894789,76.5437693645,73.5520389466,2.97173041782,0.02
 03/16  23:00:00,94.9653863071,23.0615591291,5.38684113912,2.43702938785,4.12243109448,15.9888894789,98.2387680661,95.2470376483,2.97173041782,0.02
 03/16  24:00:00,88.3696966129,19.7778576174,4.06585232014,6.80734096215,4.12243109448,15.9888894789,79.1083737953,76.1166433775,2.97173041782,0.02
 03/17  01:00:00,99.6839402065,23.7258642862,5.2077118769,6.88007568835,4.12243109448,15.9888894789,100.056993316,97.0652628981,2.97173041782,0.02
 03/17  02:00:00,91.3758364587,19.7778576174,4.02206928845,10.1880067488,4.12243109448,15.9888894789,81.2360959452,78.2443655274,2.97173041782,0.02
 03/17  03:00:00,101.226632366,23.7258642862,5.14574184577,9.26558045294,4.12243109448,15.9888894789,102.338708415,99.3469779967,2.97173041782,0.02
 03/17  04:00:00,128.933919725,28.5596111644,5.35339618553,10.1252116658,12.3672932834,24.9413748627,115.926576704,110.953692675,4.9528840297,0.02
 03/17  05:00:00,155.635484886,28.1385393048,8.4941963383,33.5054462276,12.3672932834,24.9413748627,180.375323684,175.402439654,4.9528840297,0.02
 03/17  06:00:00,212.853403077,29.0925422926,8.74810163479,31.8338059663,24.7345865669,70.7195625826,172.121751912,162.195983852,9.90576805939,0.02
 03/17  07:00:00,226.518645492,29.1763617294,8.41977784908,23.3983170259,37.1018798503,92.3937384068,163.572014791,145.056828165,9.90576805939,8.60941856667
 03/17  08:00:00,228.868159749,29.2146619687,8.1812783152,20.5969311141,37.1018798503,104.434947198,149.309081409,139.38331335,9.90576805939,0.02
 03/17  09:00:00,236.9627732,29.2478370166,8.86483646329,16.819463529,37.1018798503,116.476155989,150.531470716,131.986713995,9.90576805939,8.63898866141
 03/17  10:00:00,235.798035713,29.2877682174,9.35959354344,14.559923742,37.1018798503,116.476155989,135.832582699,125.90681464,9.90576805939,0.02
 03/17  11:00:00,235.400246592,29.3326472633,9.64190058789,12.9472378914,37.1018798503,116.476155989,140.095284727,121.541433986,9.90576805939,8.64808268193
 03/17  12:00:00,224.314188268,29.3640601996,10.1795134763,12.245008609,37.1018798503,104.434947198,136.196005585,117.648919125,9.90576805939,8.64131840037
 03/17  13:00:00,233.318832482,29.3968503371,10.7043108762,11.4174334254,37.1018798503,116.476155989,123.952498592,114.026730533,9.90576805939,0.02
 03/17  14:00:00,229.967820724,29.4335745808,11.2502557105,10.0642472265,37.1018798503,116.476155989,128.456866118,109.905395687,9.90576805939,8.64570237175
 03/17  15:00:00,228.796611385,29.4548800077,11.4867694148,9.51255649151,37.1018798503,116.476155989,125.929506176,107.380286272,9.90576805939,8.64345184437
 03/17  16:00:00,230.907377206,29.4758738966,11.7731608024,8.91935811728,37.1018798503,116.476155989,114.878966894,104.953198834,9.90576805939,0.02
 03/17  17:00:00,233.589824515,29.4858291946,11.3572786562,8.83338856436,37.1018798503,116.476155989,114.811269736,104.885501677,9.90576805939,0.02
 03/17  18:00:00,141.515923701,27.673870955,7.73137530926,0.0,24.7345865669,47.5788473902,91.3071725645,77.742603621,4.9528840297,8.61168491377
 03/17  19:00:00,154.631944694,27.9691176914,7.09736855506,0.0676876274244,24.7345865669,47.5788473902,87.6463694859,82.6734854562,4.9528840297,0.02
 03/17  20:00:00,140.506165699,26.7881307456,6.82780733349,0.277970482675,12.3672932834,38.6892022431,100.026052838,97.0343224207,2.97173041782,0.02
 03/17  21:00:00,119.710620798,22.4048188268,5.39279536179,1.85722427645,12.3672932834,27.0668015668,86.3682055263,83.3764751084,2.97173041782,0.02
 03/17  22:00:00,88.3689258927,18.1540005668,3.60319698394,1.48834986778,4.12243109448,15.9888894789,76.8618483758,73.870117958,2.97173041782,0.02
 03/17  23:00:00,106.936392853,23.7258642862,3.64810501821,6.18394993564,4.12243109448,15.9888894789,97.685027628,94.6932972102,2.97173041782,0.02
 03/17  24:00:00,97.9096099365,19.7778576174,2.19770542725,10.0536066343,4.12243109448,15.9888894789,79.4604130516,76.4686826338,2.97173041782,0.02
 03/18  01:00:00,109.906808277,23.7258642862,1.95936610279,9.79712836268,4.12243109448,15.9888894789,100.830076124,97.8383457063,2.97173041782,0.02
 03/18  02:00:00,101.518748324,19.7778576174,0.944928696307,14.4839849883,4.12243109448,15.9888894789,82.084805635,79.0930752172,2.97173041782,0.02
 03/18  03:00:00,112.409705982,23.7258642862,0.825685106486,12.9598684378,4.12243109448,15.9888894789,103.698891456,100.707161039,2.97173041782,0.02
 03/18  04:00:00,129.409604372,28.5596111644,0.0,18.307476416,4.12243109448,16.0517297156,125.414687682,122.422957264,2.97173041782,0.02
 03/18  05:00:00,125.95128241,28.1167410597,0.0,15.4874695524,4.12243109448,16.0517297156,130.425352205,127.433621787,2.97173041782,0.02
 03/18  06:00:00,160.337979122,29.0024812691,0.0,24.5447553268,4.12243109448,39.6058045677,163.996007226,161.004276808,2.97173041782,0.02
 03/18  07:00:00,226.134569498,29.0024812691,2.58680471108,62.7841732702,12.3672932834,65.3531420225,215.261901855,210.289017826,4.9528840297,0.02
 03/18  08:00:00,212.08505173,29.0024812691,3.1408686618,50.1363550085,12.3672932834,68.2430321324,215.794782356,202.229166934,4.9528840297,8.61273139253
 03/18  09:00:00,231.360241821,29.0138777078,3.3617419885,39.7299417654,16.4897243779,93.1370602926,194.087815904,186.143201457,7.92461444751,0.02
 03/18  10:00:00,229.195340464,29.0206446015,3.70258685679,37.2705976544,16.4897243779,93.1370602926,189.002479606,181.057865158,7.92461444751,0.02
 03/18  11:00:00,225.081047378,29.0230192981,3.94402463654,33.5997422378,16.4897243779,93.1370602926,184.496625492,176.552011044,7.92461444751,0.02
 03/18  12:00:00,211.191274579,29.024054415,4.27609960139,29.8181114662,16.4897243779,83.9857416113,188.540896989,172.001221949,7.92461444751,8.61506059179
 03/18  13:00:00,207.810242418,29.0245218247,5.13880032676,26.4790656245,16.4897243779,83.9857416113,173.923193699,165.978579252,7.92461444751,0.02
 03/18  14:00:00,207.521513538,29.0248040519,5.86380417904,26.0870576255,16.4897243779,83.9857416113,171.162738965,163.218124517,7.92461444751,0.02
 03/18  15:00:00,161.019563659,29.0024812691,2.64891858849,1.18420816086,12.3672932834,70.6512738906,119.95132777,114.97844374,4.9528840297,0.02
 03/18  16:00:00,163.599022379,29.0024812691,2.1867258658,3.44824552731,12.3672932834,70.6512738906,132.31323773,118.745931373,4.9528840297,8.61442232793
 03/18  17:00:00,153.952199066,29.0024812691,1.83381573243,5.35259536765,12.3672932834,58.1284167478,128.369005139,123.396121109,4.9528840297,0.02
 03/18  18:00:00,112.598802341,26.3452606409,1.09389898403,0.0,12.3672932834,24.9413748627,106.224464181,101.251580151,4.9528840297,0.02
 03/18  19:00:00,130.064819057,27.8953060073,0.468008913557,5.00046671596,12.3672932834,24.9413748627,108.05911425,103.08623022,4.9528840297,0.02
 03/18  20:00:00,122.820477281,28.5596111644,0.0,12.5032724574,4.12243109448,16.0517297156,119.050582403,116.058851985,2.97173041782,0.02
 03/18  21:00:00,107.760954216,22.8476889315,0.0436418908022,12.4281080151,4.12243109448,15.9888894789,104.02312494,101.031394523,2.97173041782,0.02
 03/18  22:00:00,103.954998186,19.7778576174,0.0341632417342,17.2196188416,4.12243109448,15.9888894789,90.8387869811,87.8470565633,2.97173041782,0.02
 03/18  23:00:00,114.881139041,23.7258642862,0.0267449665253,16.1191632357,4.12243109448,15.9888894789,115.3166166,112.324886183,2.97173041782,0.02
 03/18  24:00:00,107.506945431,19.7778576174,0.0,21.1536798051,4.12243109448,15.9888894789,96.1630176301,93.1712872123,2.97173041782,0.02
 03/19  01:00:00,116.013460498,23.7258642862,0.0,19.6594389814,2.06121554724,15.9888894789,121.770767432,118.779037014,2.97173041782,0.02
 03/19  02:00:00,108.935908742,19.7778576174,0.0,24.9131418203,2.06121554724,15.9888894789,96.9359464835,93.9442160657,2.97173041782,0.02
 03/19  03:00:00,118.18763604,23.7258642862,0.0,22.179923641,2.06121554724,15.9888894789,119.515375886,116.523645469,2.97173041782,0.02
 03/19  04:00:00,111.974308109,19.7778576174,0.0,27.9874625441,2.06121554724,15.9888894789,97.9564573798,94.964726962,2.97173041782,0.02
 03/19  05:00:00,120.520522079,23.7258642862,0.0,24.4490396418,2.06121554724,15.9888894789,125.539049844,122.547319426,2.97173041782,0.02
 03/19  06:00:00,115.006623381,19.7778576174,0.0,30.7781378431,2.06121554724,15.9888894789,104.950655227,101.958924809,2.97173041782,0.02
 03/19  07:00:00,112.926134462,23.7258642862,0.0,25.6970711599,2.06121554724,15.9888894789,133.94598038,130.954249963,2.97173041782,0.02
 03/19  08:00:00,122.6794884,19.7778576174,0.0,24.883586423,4.12243109448,41.7362269337,99.753456956,94.7805729263,4.9528840297,0.02
 03/19  09:00:00,126.908853766,23.7258642862,0.58550166203,17.0965501462,4.12243109448,41.7362269337,107.802531563,102.829647533,4.9528840297,0.02
 03/19  10:00:00,116.212245873,19.7778576174,1.66176654774,17.6837940674,4.12243109448,41.7362269337,82.4870506024,77.5141665727,4.9528840297,0.02
 03/19  11:00:00,124.697365083,23.7258642862,3.59692681408,12.2064581538,4.12243109448,41.7362269337,99.2194017596,94.2465177299,4.9528840297,0.02
 03/19  12:00:00,113.905577726,19.7778576174,3.81904948288,13.958101042,4.12243109448,41.7362269337,78.8708639529,73.8979799232,4.9528840297,0.02
 03/19  13:00:00,123.44297728,23.7258642862,6.31736607461,9.88497589947,4.12243109448,41.7362269337,95.5582162398,90.5853322101,4.9528840297,0.02
 03/19  14:00:00,111.410073217,19.7778576174,5.80892782811,10.7211460653,4.12243109448,41.7362269337,76.6472752539,71.6743912242,4.9528840297,0.02
 03/19  15:00:00,122.231602509,23.7258642862,8.5856531641,7.24840461438,4.12243109448,41.7362269337,102.305780417,88.7508895733,4.9528840297,8.60200681452
 03/19  16:00:00,92.9896430578,19.7778576174,7.3991310435,8.27043580913,4.12243109448,24.8785346261,75.9903086315,71.0174246018,4.9528840297,0.02
 03/19  17:00:00,95.3863446207,23.7258642862,9.5090084964,7.7932035191,2.06121554724,15.9888894789,98.5108444869,95.5191140691,2.97173041782,0.02
 03/19  18:00:00,84.6421678533,19.7778576174,7.09698328139,10.3591529566,2.06121554724,15.9888894789,82.5680570596,79.5763266418,2.97173041782,0.02
 03/19  19:00:00,107.550706758,23.7258642862,7.74431196658,10.0623652756,2.06121554724,15.9888894789,105.398048689,102.406318271,2.97173041782,0.02
 03/19  20:00:00,100.4648304,19.7778576174,5.2605603709,14.780983922,2.06121554724,15.9888894789,86.5251464303,83.5334160125,2.97173041782,0.02
 03/19  21:00:00,112.751299357,23.7258642862,5.99786545181,13.610764156,2.06121554724,15.9888894789,108.513347879,105.521617461,2.97173041782,0.02
 03/19  22:00:00,104.482402567,19.7778576174,4.38476780142,18.8665046266,2.06121554724,15.9888894789,88.1783979768,85.186667559,2.97173041782,0.02
 03/19  23:00:00,113.369293827,23.7258642862,5.30764849279,16.812889319,2.06121554724,15.9888894789,110.397763664,107.406033246,2.97173041782,0.02
 03/19  24:00:00,105.914204961,19.7778576174,4.19147731041,22.1226639712,2.06121554724,15.9888894789,89.4839710411,86.4922406233,2.97173041782,0.02
 03/20  01:00:00,116.168800308,23.7258642862,5.06098836964,18.4661506597,4.12243109448,15.9888894789,110.701402603,107.709672185,2.97173041782,0.02
 03/20  02:00:00,109.388972079,19.7778576174,3.64477316435,23.6523744727,4.12243109448,15.9888894789,89.2903855693,86.2986551515,2.97173041782,0.02
 03/20  03:00:00,117.836887784,23.7258642862,4.67276579183,19.9836206739,4.12243109448,15.9888894789,111.191930284,108.200199866,2.97173041782,0.02
 03/20  04:00:00,146.47540067,28.5596111644,5.65446333392,20.0817193666,12.3672932834,24.9413748627,126.778048792,121.805164762,4.9528840297,0.02
 03/20  05:00:00,180.261789143,28.1167410597,9.10453271108,52.0323367152,12.3672932834,24.9413748627,194.158577201,189.185693171,4.9528840297,0.02
 03/20  06:00:00,239.439066182,29.0024812691,9.34874315024,54.1231432206,24.7345865669,70.7195625826,185.735620989,175.80985293,9.90576805939,0.02
 03/20  07:00:00,243.459901064,29.0047982489,9.64005454009,38.3761476482,37.1018798503,92.3937384068,165.841676323,155.915908264,9.90576805939,0.02
 03/20  08:00:00,244.848173365,29.0123184862,10.4688716149,31.4444441047,37.1018798503,104.434947198,163.349496065,144.809320773,9.90576805939,8.63440723236
 03/20  09:00:00,250.676242337,29.0194429616,11.8668926761,25.3051903654,37.1018798503,116.476155989,144.01928286,134.093514801,9.90576805939,0.02
 03/20  10:00:00,245.671135499,29.0254279925,13.7317487703,20.8737147151,37.1018798503,116.476155989,141.901293479,123.349783213,9.90576805939,8.64574220588
 03/20  11:00:00,243.032520731,29.034383377,14.8893470816,18.3365074229,37.1018798503,116.476155989,134.404006529,115.850344206,9.90576805939,8.64789426397
 03/20  12:00:00,230.42373826,29.0425677886,15.6955280669,15.5525072886,37.1018798503,104.434947198,119.800657353,109.874889294,9.90576805939,0.02
 03/20  13:00:00,237.712033238,29.0507801593,16.3558716947,13.1190590465,37.1018798503,116.476155989,122.519456811,103.967354207,9.90576805939,8.64633454523
 03/20  14:00:00,235.280025528,29.0603244656,17.4242596018,10.7963219693,37.1018798503,116.476155989,118.858119718,100.306738506,9.90576805939,8.64561315329
 03/20  15:00:00,233.665053573,29.0736348331,18.6176730816,8.88130071433,37.1018798503,116.476155989,108.180243696,98.2544756366,9.90576805939,0.02
 03/20  16:00:00,231.414537563,29.0954951255,19.3204959191,7.11248709097,37.1018798503,116.476155989,114.768957529,96.2261252698,9.90576805939,8.63706419983
 03/20  17:00:00,229.970415755,29.134830363,19.2322519045,5.94098662823,37.1018798503,116.476155989,104.40018827,94.4744202102,9.90576805939,0.02
 03/20  18:00:00,139.320417987,26.3452606409,15.5474073654,0.0,24.7345865669,47.5788473902,79.6503506068,74.6774665771,4.9528840297,0.02
 03/20  19:00:00,151.883013429,27.673870955,13.872924516,0.0,24.7345865669,47.5788473902,86.2774849379,81.3046009082,4.9528840297,0.02
 03/20  20:00:00,131.400960949,26.3452606409,11.3297990648,0.0,12.3672932834,38.6892022431,108.62327591,97.0399360364,2.97173041782,8.61160945621
 03/20  21:00:00,104.655640542,20.198033158,8.79669870854,0.0,12.3672932834,27.0668015668,84.2142710189,81.222540601,2.97173041782,0.02
 03/20  22:00:00,79.0300847547,17.5635070939,6.73044603294,0.0,4.12243109448,15.9888894789,76.7431437127,73.7514132949,2.97173041782,0.02
 03/20  23:00:00,91.6695705855,21.9543838674,7.32360660225,0.0,4.12243109448,15.9888894789,98.4484707389,95.4567403211,2.97173041782,0.02
 03/20  24:00:00,80.5327391211,17.5635070939,5.76473298961,0.0,4.12243109448,15.9888894789,80.4492308621,77.4575004442,2.97173041782,0.02
 03/21  01:00:00,95.1612134505,23.0172721187,7.32933287117,2.10984095676,4.12243109448,15.9888894789,100.137120688,97.1453902705,2.97173041782,0.02
 03/21  02:00:00,80.7648278116,18.0063771986,5.72787510033,1.19502397445,4.12243109448,15.9888894789,81.1414997562,78.1497693384,2.97173041782,0.02
 03/21  03:00:00,100.183847342,24.1687343909,7.25961369745,7.68026288315,4.12243109448,15.9888894789,102.04619211,99.0544616925,2.97173041782,0.02
 03/21  04:00:00,124.095698847,28.1167410597,8.62617544243,5.1906621392,12.3672932834,24.9413748627,115.705968076,110.733084047,4.9528840297,0.02
 03/21  05:00:00,160.300186634,28.5810774377,11.9727043555,39.2052761835,12.3672932834,24.9413748627,181.499513446,176.526629417,4.9528840297,0.02
 03/21  06:00:00,204.909491135,29.0751407579,11.9441808113,28.2539361373,24.7345865669,70.7195625826,163.098885374,153.173117314,9.90576805939,0.02
 03/21  07:00:00,215.128364244,29.1311196583,11.9466005218,20.2882757169,37.1018798503,92.3937384068,144.117529668,134.191761609,9.90576805939,0.02
 03/21  08:00:00,218.718596435,29.152579226,12.2876537811,17.5783182443,37.1018798503,104.434947198,145.17955241,126.639489605,9.90576805939,8.63429474548
 03/21  09:00:00,227.814493252,29.1735189483,12.1940930652,15.6607674987,37.1018798503,116.476155989,132.713663433,122.787895373,9.90576805939,0.02
 03/21  10:00:00,224.657340087,29.2019244059,12.2934884889,13.552664297,37.1018798503,116.476155989,137.776361619,119.226639021,9.90576805939,8.64395453805
 03/21  11:00:00,222.690646853,29.2401490805,12.5283244694,11.7015938717,37.1018798503,116.476155989,133.255957896,114.702381123,9.90576805939,8.64780871448
 03/21  12:00:00,211.263358994,29.2807130005,12.1963209186,10.3252260914,37.1018798503,104.434947198,122.694310863,112.768542804,9.90576805939,0.02
 03/21  13:00:00,220.940540526,29.3241209763,11.9540561873,9.0910286536,37.1018798503,116.476155989,129.748616605,111.19485338,9.90576805939,8.64799516504
 03/21  14:00:00,219.367686329,29.3715505414,11.9500039225,7.91979928065,37.1018798503,116.476155989,127.182558545,108.632932957,9.90576805939,8.64385752891
 03/21  15:00:00,218.098866305,29.4106083203,11.9533499051,7.18059304181,37.1018798503,116.476155989,116.635862707,106.710094647,9.90576805939,0.02
 03/21  16:00:00,218.764319549,29.4408522381,11.9554175725,6.7161735166,37.1018798503,116.476155989,123.630893682,105.087997903,9.90576805939,8.63712771973
 03/21  17:00:00,219.627163569,29.4566078783,11.948566612,6.74465786008,37.1018798503,116.476155989,114.28658934,104.36082128,9.90576805939,0.02
 03/21  18:00:00,129.48610119,27.673870955,8.76165156586,0.0,24.7345865669,47.5788473902,82.5348010543,77.5619170246,4.9528840297,0.02
 03/21  19:00:00,141.326633021,27.9691176914,8.12323007437,0.00238825502859,24.7345865669,47.5788473902,87.7720416476,82.7991576179,4.9528840297,0.02
 03/21  20:00:00,122.259453919,26.7881307456,7.84083508592,0.0712873004399,12.3672932834,38.6892022431,109.136169604,97.5528211081,2.97173041782,8.61161807804
 03/21  21:00:00,102.268182575,22.3162448059,6.93152810618,0.863251812761,12.3672932834,27.0668015668,86.7768840019,83.7851535841,2.97173041782,0.02
 03/21  22:00:00,73.7690414121,17.5635070939,5.91544444361,0.0,4.12243109448,15.9888894789,76.9204186451,73.9286882273,2.97173041782,0.02
 03/21  23:00:00,87.2635644554,22.8401240768,7.58855935744,1.66840034023,4.12243109448,15.9888894789,98.430214373,95.4384839552,2.97173041782,0.02
 03/21  24:00:00,77.0231615259,18.4492473033,5.93035320023,2.01112368236,4.12243109448,15.9888894789,80.3229670696,77.3312366517,2.97173041782,0.02
 03/22  01:00:00,93.4578650867,24.1687343909,7.47762774393,6.91266217015,4.12243109448,15.9888894789,100.854854747,97.8631243288,2.97173041782,0.02
 03/22  02:00:00,82.3686421771,19.3349875127,5.82122401102,6.82947710233,4.12243109448,15.9888894789,81.7801454612,78.7884150434,2.97173041782,0.02
 03/22  03:00:00,96.1282624059,24.1687343909,7.27544704167,9.98045562523,4.12243109448,15.9888894789,101.998857244,99.0071268258,2.97173041782,0.02
 03/22  04:00:00,116.005519033,28.1167410597,8.61714022058,6.55969216823,12.3672932834,24.9413748627,115.585460712,110.612576682,4.9528840297,0.02
 03/22  05:00:00,152.246613696,28.5844524123,12.5721761237,39.9407846225,12.3672932834,24.9413748627,180.727261268,175.754377238,4.9528840297,0.02
 03/22  06:00:00,200.863156872,29.0825253487,13.302494292,29.0367467387,24.7345865669,70.7195625826,157.413706823,147.487938763,9.90576805939,0.02
 03/22  07:00:00,214.730741658,29.1549263352,13.5425428173,20.5564239267,37.1018798503,92.3937384068,136.388416956,126.462648896,9.90576805939,0.02
 03/22  08:00:00,224.489912998,29.1887367481,12.9642396226,17.4547787863,37.1018798503,104.434947198,139.531361945,120.991298782,9.90576805939,8.63429510363
 03/22  09:00:00,237.415300851,29.2192153873,12.2117723856,14.5784499473,37.1018798503,116.476155989,128.675123006,118.749354947,9.90576805939,0.02
 03/22  10:00:00,236.174774695,29.2752048044,11.3565890967,12.0486688282,37.1018798503,116.476155989,135.764844535,117.213411503,9.90576805939,8.64566497347
 03/22  11:00:00,234.967132744,29.3833673086,11.5355521357,8.60205625627,37.1018798503,116.476155989,127.982734729,109.429100655,9.90576805939,8.64786601497
 03/22  12:00:00,225.653876684,29.5172768748,12.3232667436,8.00048813293,37.1018798503,104.434947198,109.776367838,99.850599779,9.90576805939,0.02
 03/22  13:00:00,235.423177508,29.6068376578,12.2248564204,6.99800795245,37.1018798503,116.476155989,114.850635374,96.2983932026,9.90576805939,8.64647411184
 03/22  14:00:00,236.124846968,29.5570249962,11.706012075,6.23561628594,37.1018798503,116.476155989,117.506109973,98.9547669518,9.90576805939,8.64557496149
 03/22  15:00:00,236.454732123,29.6340707943,11.1674015732,5.41955716513,37.1018798503,116.476155989,107.710653184,97.7848851247,9.90576805939,0.02
 03/22  16:00:00,236.700075399,29.5861483073,10.0248438253,5.11556682753,37.1018798503,116.476155989,120.50854047,101.965765032,9.90576805939,8.63700737865
 03/22  17:00:00,238.209560137,29.5603679021,9.04109264768,5.34507370952,37.1018798503,116.476155989,117.725078319,107.79931026,9.90576805939,0.02
 03/22  18:00:00,144.089722155,27.673870955,4.64871686899,0.0,24.7345865669,47.5788473902,81.0430798804,76.0701958507,4.9528840297,0.02
 03/22  19:00:00,155.330055765,27.9691176914,3.31469769542,0.0211741089024,24.7345865669,47.5788473902,86.2712123815,81.2983283519,4.9528840297,0.02
 03/22  20:00:00,138.130257973,26.7881307456,2.41831930411,0.096821340357,12.3672932834,38.6892022431,108.013419478,96.4301946219,2.97173041782,8.61149443831
 03/22  21:00:00,116.172752077,22.1833837745,1.5290917556,0.946422892684,12.3672932834,27.0668015668,86.5944837097,83.6027532918,2.97173041782,0.02
 03/22  22:00:00,91.7731090073,18.892117408,0.36756633894,3.25299170806,4.12243109448,15.9888894789,76.4434284978,73.45169808,2.97173041782,0.02
 03/22  23:00:00,109.521932003,23.7258642862,0.156766225874,6.43232673106,4.12243109448,15.9888894789,102.265512392,99.2737819744,2.97173041782,0.02
 03/22  24:00:00,100.914153244,19.7778576174,0.0245797540091,10.902850686,4.12243109448,15.9888894789,88.2868328266,85.2951024087,2.97173041782,0.02
 03/23  01:00:00,114.110257338,23.7258642862,0.0,11.0321146176,4.12243109448,15.9888894789,115.925305561,112.933575143,2.97173041782,0.02
 03/23  02:00:00,105.574543203,19.7778576174,0.0,15.7040300404,4.12243109448,15.9888894789,98.4254120826,95.4336816647,2.97173041782,0.02
 03/23  03:00:00,117.850546824,23.7258642862,0.0,15.0338585448,4.12243109448,15.9888894789,128.705902489,125.714172072,2.97173041782,0.02
 03/23  04:00:00,149.276809464,28.5596111644,0.0,16.6718440904,12.3672932834,24.9413748627,153.617311949,148.644427919,4.9528840297,0.02
 03/23  05:00:00,175.013572854,28.1362993864,0.0,43.1039813781,12.3672932834,24.9413748627,201.92791575,196.95503172,4.9528840297,0.02
 03/23  06:00:00,234.111312362,29.0694392223,0.0,44.3446214544,24.7345865669,70.7195625826,228.479756086,218.553988027,9.90576805939,0.02
 03/23  07:00:00,241.42313135,29.1449644944,0.0,32.0448966384,37.1018798503,92.3937384068,216.249065307,206.323297247,9.90576805939,0.02
 03/23  08:00:00,242.235401508,29.1638982958,0.0,25.5301479645,37.1018798503,104.434947198,210.194427951,191.654385262,9.90576805939,8.63427462931
 03/23  09:00:00,248.730053084,29.1752797792,0.0,20.7107547509,37.1018798503,116.476155989,187.659103286,177.733335227,9.90576805939,0.02
 03/23  10:00:00,244.360742077,29.2050582588,0.447097927186,16.5902600041,37.1018798503,116.476155989,179.566559988,161.015140362,9.90576805939,8.64565156673
 03/23  11:00:00,242.302691029,29.2773897649,1.5817520663,13.8324260144,37.1018798503,116.476155989,167.289649909,148.73613311,9.90576805939,8.64774874024
 03/23  12:00:00,230.996225348,29.3636939736,2.72441352312,12.5793872993,37.1018798503,104.434947198,150.046476781,140.120708722,9.90576805939,0.02
 03/23  13:00:00,240.882685536,29.5128931397,4.33004587607,10.8983852037,37.1018798503,116.476155989,147.255558721,128.701908937,9.90576805939,8.64788172392
 03/23  14:00:00,240.220198469,29.6273963273,5.01961382944,9.5518057923,37.1018798503,116.476155989,140.004568638,121.453350569,9.90576805939,8.64545000982
 03/23  15:00:00,239.242791099,29.6803035109,5.35856968456,8.39358174415,37.1018798503,116.476155989,127.627511471,117.701743411,9.90576805939,0.02
 03/23  16:00:00,238.760778685,29.6224765369,5.88595363137,7.54540801574,37.1018798503,116.476155989,134.504626479,115.961829067,9.90576805939,8.6370293528
 03/23  17:00:00,239.793488034,29.5390985949,6.42168283331,7.18832047899,37.1018798503,116.476155989,125.836849224,115.911081165,9.90576805939,0.02
 03/23  18:00:00,149.145123881,27.5262475867,2.89690326311,0.0,24.7345865669,47.5788473902,79.5550607627,74.582176733,4.9528840297,0.02
 03/23  19:00:00,160.491300248,27.9691176914,1.45543168623,0.0733300678226,24.7345865669,47.5788473902,85.2689975447,80.296113515,4.9528840297,0.02
 03/23  20:00:00,140.722964137,26.7881307456,0.592926043107,0.155910580795,12.3672932834,38.6892022431,108.010149152,96.4269422405,2.97173041782,8.61147649413
 03/23  21:00:00,115.401250881,21.8733747012,0.50078379376,0.858633805337,12.3672932834,27.0668015668,87.2186892432,84.2269588254,2.97173041782,0.02
 03/23  22:00:00,91.5818857054,19.3349875127,0.139518257651,4.5846067673,4.12243109448,15.9888894789,77.6457279571,74.6539975393,2.97173041782,0.02
 03/23  23:00:00,109.573836581,24.1687343909,0.178703135713,8.8531297808,4.12243109448,15.9888894789,101.732531702,98.7408012839,2.97173041782,0.02
 03/23  24:00:00,96.0176027662,19.3349875127,0.0530530490088,9.19544402752,4.12243109448,15.9888894789,85.5565489419,82.5648185241,2.97173041782,0.02
 03/24  01:00:00,113.926043277,24.1687343909,0.0546726878495,14.0497277015,4.12243109448,15.9888894789,110.761943563,107.770213145,2.97173041782,0.02
 03/24  02:00:00,99.1920930168,19.3349875127,0.0,12.7594646885,4.12243109448,15.9888894789,92.9002826341,89.9085522163,2.97173041782,0.02
 03/24  03:00:00,118.162935478,24.1687343909,0.0,18.4289266571,4.12243109448,15.9888894789,119.734215934,116.742485517,2.97173041782,0.02
 03/24  04:00:00,140.657938406,28.1167410597,0.0,13.1288832551,12.3672932834,24.9413748627,140.961932118,135.989048088,4.9528840297,0.02
 03/24  05:00:00,181.658950848,28.5783396417,0.0,53.0242040817,12.3672932834,24.9413748627,193.917386553,188.944502523,4.9528840297,0.02
 03/24  06:00:00,230.126649963,29.0636331711,0.0,43.6942531976,24.7345865669,70.7195625826,225.300060804,215.374292745,9.90576805939,0.02
 03/24  07:00:00,236.949912261,29.1389701169,0.0,31.7792116593,37.1018798503,92.3937384068,201.805731546,191.879963486,9.90576805939,0.02
 03/24  08:00:00,237.422130549,29.1599293546,0.90922727891,25.1994805805,37.1018798503,104.434947198,186.559151335,168.019150402,9.90576805939,8.63423287353
 03/24  09:00:00,244.982863896,29.174984181,3.38865946988,19.8219489307,37.1018798503,116.476155989,163.229600591,153.303832531,9.90576805939,0.02
 03/24  10:00:00,242.580868701,29.2184031582,5.76818495782,15.2786327768,37.1018798503,116.476155989,157.320891273,138.769500865,9.90576805939,8.64562234848
