Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  11:00:00,242.792782666,29.3074878731,7.90179766839,12.4791149625,37.1018798503,116.476155989,142.918607805,124.365066782,9.90576805939,8.64777296377
 03/24  12:00:00,232.408792921,29.4571854099,9.75827811234,11.0448751874,37.1018798503,104.434947198,121.003230753,111.077462694,9.90576805939,0.02
 03/24  13:00:00,242.441435415,29.6774188634,11.0672442797,9.33657466498,37.1018798503,116.476155989,117.800861253,99.2472438554,9.90576805939,8.64784933821
 03/24  14:00:00,242.766444407,29.8559920348,12.1337009863,7.80520770724,37.1018798503,116.476155989,99.9615275641,90.0357595048,9.90576805939,0.02
 03/24  15:00:00,242.506333555,29.9642093614,13.1650892034,6.49139381389,37.1018798503,116.476155989,104.590450601,86.0414830981,9.90576805939,8.64319944313
 03/24  16:00:00,242.313059044,29.9014572049,13.5842828374,5.77838941569,37.1018798503,116.476155989,103.909439711,85.366641018,9.90576805939,8.63703063318
 03/24  17:00:00,242.82273574,29.7326704493,13.5882326343,5.33992963613,37.1018798503,116.476155989,96.2127560992,86.2869880398,9.90576805939,0.02
 03/24  18:00:00,153.854081004,27.4524359026,9.88863729194,0.0,24.7345865669,47.5788473902,74.1626368877,69.189752858,4.9528840297,0.02
 03/24  19:00:00,162.917996918,28.2643644279,8.43674216222,0.0,24.7345865669,47.5788473902,82.2172171414,77.2443331117,4.9528840297,0.02
 03/24  20:00:00,144.871559143,26.7881307456,7.57063138506,0.014555534006,12.3672932834,38.6892022431,96.3485415003,93.3568110825,2.97173041782,0.02
 03/24  21:00:00,116.739008118,21.297643565,6.06469051288,0.0250620392649,12.3672932834,27.0668015668,92.7623956516,81.1835655953,2.97173041782,8.60709963845
 03/24  22:00:00,87.7725055364,18.4492473033,5.09266802637,0.414531693691,4.12243109448,15.9888894789,75.0876136303,72.0958832125,2.97173041782,0.02
 03/24  23:00:00,99.8849980665,21.9543838674,6.74296620862,0.0,4.12243109448,15.9888894789,96.3822955959,93.3905651781,2.97173041782,0.02
 03/24  24:00:00,88.615406089,18.6263953452,5.19930542455,2.00592903984,4.12243109448,15.9888894789,78.5300913524,75.5383609346,2.97173041782,0.02
 03/25  01:00:00,107.740045235,24.1687343909,6.88895431566,6.3390023815,4.12243109448,15.9888894789,99.0797681432,96.0880377254,2.97173041782,0.02
 03/25  02:00:00,94.3441708095,19.3349875127,5.33547922684,6.57036842291,4.12243109448,15.9888894789,80.5926187946,77.6008883768,2.97173041782,0.02
 03/25  03:00:00,111.457058488,24.1687343909,6.54150903867,9.82660752487,4.12243109448,15.9888894789,101.428296197,98.4365657795,2.97173041782,0.02
 03/25  04:00:00,121.708557896,28.1167410597,6.98195324639,8.95390392925,4.12243109448,16.0517297156,120.292910724,117.301180306,2.97173041782,0.02
 03/25  05:00:00,125.603763011,28.5596111644,6.40279498555,12.7741794294,4.12243109448,16.0517297156,121.851008362,118.859277944,2.97173041782,0.02
 03/25  06:00:00,152.511561256,29.0024812691,5.87760633998,16.3892516057,4.12243109448,39.6058045677,133.644615091,130.652884673,2.97173041782,0.02
 03/25  07:00:00,209.985542796,29.0024812691,9.04884940929,52.2463268861,12.3672932834,65.3531420225,186.464688083,181.491804054,4.9528840297,0.02
 03/25  08:00:00,201.115180092,29.0024812691,10.5828237848,40.9431509141,12.3672932834,68.2430321324,176.544412617,171.571528587,4.9528840297,0.02
 03/25  09:00:00,217.516057092,29.0257225811,12.1123941535,29.1305478437,16.4897243779,93.1370602926,157.563069526,149.618455078,7.92461444751,0.02
 03/25  10:00:00,211.456170055,29.0299546837,13.1443423164,23.7833127048,16.4897243779,93.1370602926,156.060904477,139.517998715,7.92461444751,8.61829131437
 03/25  11:00:00,209.279393777,29.030913214,14.4601154833,20.8509944757,16.4897243779,93.1370602926,139.1665955,131.221981052,7.92461444751,0.02
 03/25  12:00:00,199.713685168,29.0309833056,15.1028803316,18.9117828815,16.4897243779,83.9857416113,134.506036309,126.561421862,7.92461444751,0.02
 03/25  13:00:00,196.552706063,29.0310221131,14.5244949784,17.6250741878,16.4897243779,83.9857416113,135.681100054,127.736485607,7.92461444751,0.02
 03/25  14:00:00,194.748856703,29.032321985,14.3790183701,15.9327449901,16.4897243779,83.9857416113,144.042175467,127.503206174,7.92461444751,8.61435484487
 03/25  15:00:00,158.87407376,29.0024812691,11.2605344957,0.00590574700987,12.3672932834,70.6512738906,83.3741067354,78.4012227057,4.9528840297,0.02
 03/25  16:00:00,160.229310854,29.0024812691,10.4582716758,0.0933794729869,12.3672932834,70.6512738906,85.8189036602,80.8460196305,4.9528840297,0.02
 03/25  17:00:00,149.536253303,29.0024812691,9.86842462181,0.378772784705,12.3672932834,58.1284167478,92.3187221617,87.345838132,4.9528840297,0.02
 03/25  18:00:00,114.976656091,26.3452606409,9.4226420121,0.0,12.3672932834,24.9413748627,97.7821106587,92.809226629,4.9528840297,0.02
 03/25  19:00:00,125.994356152,26.3452606409,8.48768613776,0.0,12.3672932834,24.9413748627,103.084393436,98.1115094064,4.9528840297,0.02
 03/25  20:00:00,114.073321624,26.3452606409,6.87643251249,0.0,4.12243109448,16.0517297156,112.629264057,109.637533639,2.97173041782,0.02
 03/25  21:00:00,97.580931343,21.0762085127,4.44133021615,0.0,4.12243109448,15.9888894789,95.1768242623,92.1850938445,2.97173041782,0.02
 03/25  22:00:00,93.0775575117,18.8035433871,2.97443771769,3.85828135005,4.12243109448,15.9888894789,81.9108844525,78.9191540346,2.97173041782,0.02
 03/25  23:00:00,112.804202837,24.1687343909,2.69517580173,9.73739701684,4.12243109448,15.9888894789,103.714175753,100.722445335,2.97173041782,0.02
 03/25  24:00:00,98.3419686603,19.3349875127,1.23035580401,9.7368920362,4.12243109448,15.9888894789,84.7277522053,81.7360217875,2.97173041782,0.02
 03/26  01:00:00,114.598517107,24.1687343909,0.633257673077,15.0739855997,2.06121554724,15.9888894789,107.497673599,104.505943182,2.97173041782,0.02
 03/26  02:00:00,98.9920848418,19.3349875127,0.049320210487,13.5673935251,2.06121554724,15.9888894789,97.8697967312,86.2960916991,2.97173041782,8.60197461431
 03/26  03:00:00,118.386880429,24.1687343909,0.0212992807976,19.5916823036,2.06121554724,15.9888894789,117.564203325,114.572472907,2.97173041782,0.02
 03/26  04:00:00,102.60597665,19.3349875127,0.0,16.9595094786,2.06121554724,15.9888894789,100.213687486,97.2219570686,2.97173041782,0.02
 03/26  05:00:00,123.26123224,24.1687343909,0.0,23.8125258303,2.06121554724,15.9888894789,128.808386012,125.816655594,2.97173041782,0.02
 03/26  06:00:00,105.983141849,19.3349875127,0.0,20.1260781709,2.06121554724,15.9888894789,105.512497389,102.520766971,2.97173041782,0.02
 03/26  07:00:00,111.043536306,24.1687343909,0.0,25.8414801139,2.06121554724,15.9888894789,129.471624689,126.479894271,2.97173041782,0.02
 03/26  08:00:00,115.285319112,19.3349875127,0.0392120629094,15.8592345071,4.12243109448,41.7362269337,92.7670423846,87.7941583549,4.9528840297,0.02
 03/26  09:00:00,130.859959838,24.1687343909,0.616532112158,17.299213619,4.12243109448,41.7362269337,103.141868886,98.1689848559,4.9528840297,0.02
 03/26  10:00:00,112.372551969,19.3349875127,1.30928175914,11.5505413567,4.12243109448,41.7362269337,81.4102897741,76.4374057444,4.9528840297,0.02
 03/26  11:00:00,129.78650537,24.1687343909,3.26466446687,12.3306599501,4.12243109448,41.7362269337,98.78093329,93.8080492603,4.9528840297,0.02
 03/26  12:00:00,112.188789438,19.3349875127,3.37487487736,8.93830587589,4.12243109448,41.7362269337,78.8993835791,73.9264995494,4.9528840297,0.02
 03/26  13:00:00,129.574571422,24.1687343909,5.52818831147,9.95034714717,4.12243109448,41.7362269337,96.3888748016,91.4159907719,4.9528840297,0.02
 03/26  14:00:00,112.610105801,19.3349875127,5.18072131021,6.98557102349,4.12243109448,41.7362269337,77.6698952626,72.6970112329,4.9528840297,0.02
 03/26  15:00:00,128.954893602,24.1687343909,7.47751406156,7.55385039371,4.12243109448,41.7362269337,94.4560298805,89.4831458508,4.9528840297,0.02
 03/26  16:00:00,94.5676122768,19.3349875127,6.16708678688,5.72312971928,4.12243109448,24.8785346261,76.3711954174,71.3983113877,4.9528840297,0.02
 03/26  17:00:00,102.01886287,24.1687343909,7.540805951,8.9123618413,2.06121554724,15.9888894789,98.9392324606,95.9475020428,2.97173041782,0.02
 03/26  18:00:00,85.0530932074,19.3349875127,5.73346918308,7.94459424599,2.06121554724,15.9888894789,82.458411725,79.4666813072,2.97173041782,0.02
 03/26  19:00:00,112.623982027,24.1687343909,6.21342133804,12.1397383564,2.06121554724,15.9888894789,105.177067429,102.185337011,2.97173041782,0.02
 03/26  20:00:00,100.912065487,19.3349875127,3.8923652401,11.7033627282,2.06121554724,15.9888894789,86.6341332822,83.6424028644,2.97173041782,0.02
 03/26  21:00:00,119.678407868,24.1687343909,4.00469306515,16.9786842258,2.06121554724,15.9888894789,108.845144347,105.85341393,2.97173041782,0.02
 03/26  22:00:00,101.987518175,19.3349875127,2.05818511517,15.3909926728,2.06121554724,15.9888894789,88.7798300012,85.7880995834,2.97173041782,0.02
 03/26  23:00:00,119.305854978,24.1687343909,1.01405586087,22.0138023749,2.06121554724,15.9888894789,111.547437419,108.555707001,2.97173041782,0.02
 03/26  24:00:00,102.871809239,19.3349875127,0.27604550113,19.0407627051,2.06121554724,15.9888894789,90.5759101404,87.5841797225,2.97173041782,0.02
 03/27  01:00:00,124.179723611,24.1687343909,0.0550972547424,25.4512190237,4.12243109448,15.9888894789,114.386350622,111.394620205,2.97173041782,0.02
 03/27  02:00:00,106.919498683,19.3349875127,0.0,21.4945405302,4.12243109448,15.9888894789,98.1075800243,95.1158496064,2.97173041782,0.02
 03/27  03:00:00,128.118099253,24.1687343909,0.0,29.2161973463,4.12243109448,15.9888894789,126.987525903,123.995795485,2.97173041782,0.02
 03/27  04:00:00,147.585345764,28.1167410597,0.0,19.9359087197,12.3672932834,24.9413748627,146.866865417,141.893981387,4.9528840297,0.02
 03/27  05:00:00,198.154505122,28.5596111644,0.307435542125,69.9269796777,12.3672932834,24.9413748627,206.988953925,193.43486913,4.9528840297,8.60120076594
 03/27  06:00:00,244.114466641,29.0025187781,0.0,59.4930473432,24.7345865669,70.7195625826,218.437692878,208.511924819,9.90576805939,0.02
 03/27  07:00:00,244.701410862,29.0107343845,3.59913829053,42.3404769688,37.1018798503,92.3937384068,191.088153313,181.162385253,9.90576805939,0.02
 03/27  08:00:00,247.736784549,29.0202936276,7.97891237899,34.132893954,37.1018798503,104.434947198,164.358614937,154.432846878,9.90576805939,0.02
 03/27  09:00:00,256.078122577,29.0304841416,10.6104739818,26.5885720642,37.1018798503,116.476155989,156.187927201,137.643457888,9.90576805939,8.63870125315
 03/27  10:00:00,252.420766446,29.0406077244,11.7920643033,20.0529896971,37.1018798503,116.476155989,136.609799372,126.684031312,9.90576805939,0.02
 03/27  11:00:00,249.139243136,29.0489402882,11.9976945363,16.0800554404,37.1018798503,116.476155989,139.202580533,120.649111898,9.90576805939,8.64770057567
 03/27  12:00:00,236.083662158,29.0645710213,11.995536788,13.4191169472,37.1018798503,104.434947198,135.86374611,117.317000244,9.90576805939,8.64097780608
 03/27  13:00:00,244.328428471,29.2123951682,14.9920011275,10.7514930757,37.1018798503,116.476155989,112.521172006,102.595403946,9.90576805939,0.02
 03/27  14:00:00,242.934719149,29.4069970209,17.9639444404,8.51850739426,37.1018798503,116.476155989,111.309507094,92.760111183,9.90576805939,8.6436278512
 03/27  15:00:00,241.217718885,29.5148597663,19.1463422469,6.69216235202,37.1018798503,116.476155989,108.571603121,90.0228124404,9.90576805939,8.64302262117
 03/27  16:00:00,237.905458652,29.5030655605,18.9831610175,5.42271931475,37.1018798503,116.476155989,98.9910359811,89.0652679217,9.90576805939,0.02
 03/27  17:00:00,234.225877033,29.3971220103,16.8287376182,4.67069302767,37.1018798503,116.476155989,108.683035923,90.1527678652,9.90576805939,8.62449999795
 03/27  18:00:00,143.397772316,26.3452606409,11.3517535484,0.0,24.7345865669,47.5788473902,77.4252960299,72.4524120002,4.9528840297,0.02
 03/27  19:00:00,152.86231761,28.1167410597,9.09254297965,0.0,24.7345865669,47.5788473902,84.5625208326,79.5896368029,4.9528840297,0.02
 03/27  20:00:00,138.303048327,27.2310008503,8.34917322624,0.000560090813341,12.3672932834,38.6892022431,98.4473902843,95.4556598665,2.97173041782,0.02
 03/27  21:00:00,114.344803788,21.0762085127,7.35209619667,0.0,12.3672932834,27.0668015668,84.8943634457,81.9026330278,2.97173041782,0.02
 03/27  22:00:00,84.7292439756,17.5635070939,6.29819906011,0.0,4.12243109448,15.9888894789,75.6424433031,72.6507128853,2.97173041782,0.02
 03/27  23:00:00,96.3512271569,21.9543838674,8.05681595236,0.0,4.12243109448,15.9888894789,97.100877181,94.1091467632,2.97173041782,0.02
 03/27  24:00:00,82.2996728815,17.5635070939,6.0953917362,0.0,4.12243109448,15.9888894789,79.4233791462,76.4316487284,2.97173041782,0.02
 03/28  01:00:00,92.2344181223,22.6629760349,6.86656938978,0.81750633556,4.12243109448,15.9888894789,99.5391420696,96.5474116518,2.97173041782,0.02
 03/28  02:00:00,78.714531171,18.2720992614,4.85813193348,1.20654341017,4.12243109448,15.9888894789,81.2169459543,78.2252155364,2.97173041782,0.02
 03/28  03:00:00,95.711826425,24.1687343909,5.95836219683,6.35014790391,4.12243109448,15.9888894789,101.95083114,98.9591007219,2.97173041782,0.02
 03/28  04:00:00,116.419508764,27.673870955,7.34245828579,2.9280805046,12.3672932834,24.9413748627,115.676309236,110.703425206,4.9528840297,0.02
 03/28  05:00:00,154.376821545,28.5892418001,10.9009324039,36.8196866383,12.3672932834,24.9413748627,181.488894156,176.516010126,4.9528840297,0.02
 03/28  06:00:00,202.220728916,29.0822887979,10.8838765349,26.8279553501,24.7345865669,70.7195625826,174.875371261,156.367626992,9.90576805939,8.60197620941
 03/28  07:00:00,211.949253087,29.1419171876,10.8790577583,19.4635522672,37.1018798503,92.3937384068,147.492809006,137.567040947,9.90576805939,0.02
 03/28  08:00:00,219.376339306,29.1636017015,10.8847201998,16.9806044801,37.1018798503,104.434947198,140.94116417,131.015396111,9.90576805939,0.02
 03/28  09:00:00,229.20216969,29.1880519999,11.2221625876,15.3010499893,37.1018798503,116.476155989,144.753370652,126.208909598,9.90576805939,8.63869299458
 03/28  10:00:00,227.597010877,29.2218344357,11.7525938284,13.1103152646,37.1018798503,116.476155989,130.277403728,120.351635669,9.90576805939,0.02
 03/28  11:00:00,227.01356883,29.2617275032,11.6802410681,11.5685617648,37.1018798503,116.476155989,135.523574591,116.970207589,9.90576805939,8.64759894232
 03/28  12:00:00,213.411981617,29.300098294,11.4766886392,10.286598505,37.1018798503,104.434947198,133.86526928,115.318419323,9.90576805939,8.64108189732
 03/28  13:00:00,221.254766627,29.3368934241,11.7524958348,9.26470331122,37.1018798503,116.476155989,122.20489707,112.279129011,9.90576805939,0.02
 03/28  14:00:00,220.373421972,29.380872687,12.5694105579,7.95345284794,37.1018798503,116.476155989,125.230585591,106.679464252,9.90576805939,8.64535327934
 03/28  15:00:00,221.192917564,29.4243014724,12.9963981273,7.03637095783,37.1018798503,116.476155989,120.416351807,101.867482557,9.90576805939,8.64310119092
 03/28  16:00:00,223.348717094,29.442770268,12.9994273939,7.02313988546,37.1018798503,116.476155989,110.976813704,101.051045645,9.90576805939,0.02
 03/28  17:00:00,226.913054968,29.4628610725,12.7329128885,6.96261182527,37.1018798503,116.476155989,110.852054338,100.926286278,9.90576805939,0.02
 03/28  18:00:00,135.938718745,27.673870955,9.00969675297,0.0,24.7345865669,47.5788473902,90.5547499957,76.9918474562,4.9528840297,8.61001850988
 03/28  19:00:00,143.088679096,27.9691176914,8.13154146884,0.0124467318572,24.7345865669,47.5788473902,87.7235730353,82.7506890056,4.9528840297,0.02
 03/28  20:00:00,125.882548989,26.7881307456,7.85827139033,0.106020422391,12.3672932834,38.6892022431,100.627760786,97.6360303678,2.97173041782,0.02
 03/28  21:00:00,105.987932542,22.4048188268,6.92585498095,1.13293610084,12.3672932834,27.0668015668,86.6470787384,83.6553483206,2.97173041782,0.02
 03/28  22:00:00,77.0025934969,17.5635070939,5.91545137795,0.0,4.12243109448,15.9888894789,76.8106235752,73.8188931574,2.97173041782,0.02
 03/28  23:00:00,91.1204235617,22.7515500559,7.5825885679,1.6405094014,4.12243109448,15.9888894789,98.2724648243,95.2807344065,2.97173041782,0.02
 03/28  24:00:00,83.4164142662,19.2464134918,5.7511371386,4.54362763136,4.12243109448,15.9888894789,80.2500280183,77.2582976004,2.97173041782,0.02
 03/29  01:00:00,96.0819833607,24.1687343909,7.05201374154,7.77011954612,4.12243109448,15.9888894789,100.92338652,97.9316561027,2.97173041782,0.02
 03/29  02:00:00,82.9233561897,19.3349875127,5.49939956706,7.35758109664,4.12243109448,15.9888894789,82.0255753376,79.0338449198,2.97173041782,0.02
 03/29  03:00:00,96.9335117521,24.1687343909,6.96834277226,10.6181055758,4.12243109448,15.9888894789,102.997959241,100.006228823,2.97173041782,0.02
 03/29  04:00:00,118.633276927,28.1167410597,7.80687882721,6.99691482804,12.3672932834,24.9413748627,115.929283443,110.956399414,4.9528840297,0.02
 03/29  05:00:00,154.342953836,28.586014181,11.1252236221,39.7970291264,12.3672932834,24.9413748627,179.955354564,174.982470534,4.9528840297,0.02
 03/29  06:00:00,201.70565484,29.0786092102,11.4505334769,30.1904964516,24.7345865669,70.7195625826,164.03266298,154.10689492,9.90576805939,0.02
 03/29  07:00:00,211.146906199,29.1511075912,11.4611259321,21.6400584829,37.1018798503,92.3937384068,153.370071917,134.85333391,9.90576805939,8.61096994728
 03/29  08:00:00,218.75609145,29.1752064861,11.4644627554,18.7660370797,37.1018798503,104.434947198,138.252792278,128.327024219,9.90576805939,0.02
 03/29  09:00:00,227.822898668,29.2049453433,11.7472513405,16.0694044596,37.1018798503,116.476155989,141.660252821,123.115928825,9.90576805939,8.63855593663
 03/29  10:00:00,224.614415181,29.2568231773,12.291245097,12.9218023192,37.1018798503,116.476155989,126.306565834,116.380797775,9.90576805939,0.02
 03/29  11:00:00,220.841442991,29.3643159609,13.7058889466,8.81838371631,37.1018798503,116.476155989,122.59400906,104.040720962,9.90576805939,8.64752003898
 03/29  12:00:00,209.486814098,29.5146509386,14.8667377735,7.62213773505,37.1018798503,104.434947198,112.632998361,94.0860705305,9.90576805939,8.64115977135
 03/29  13:00:00,217.785403423,29.7514552618,15.3512015727,6.52951460445,37.1018798503,116.476155989,101.091583884,91.1658158242,9.90576805939,0.02
 03/29  14:00:00,216.134184747,29.998173947,15.5412488894,5.18116742415,37.1018798503,116.476155989,107.403273673,88.8522446364,9.90576805939,8.645260977
 03/29  15:00:00,215.128804152,30.1504239843,16.694488253,3.74110429595,37.1018798503,116.476155989,105.545077057,86.9963118193,9.90576805939,8.64299717869
 03/29  16:00:00,214.633648977,30.1167705957,16.6797969326,2.86337248061,37.1018798503,116.476155989,96.3026784492,86.3769103898,9.90576805939,0.02
 03/29  17:00:00,216.803547628,29.986097844,15.7643116599,2.6248419746,37.1018798503,116.476155989,96.7774644939,86.8516964345,9.90576805939,0.02
 03/29  18:00:00,132.379587195,27.7845884812,11.957735582,0.0,24.7345865669,47.5788473902,82.3456625658,68.7812121367,4.9528840297,8.61156639945
 03/29  19:00:00,143.02731838,28.2643644279,9.90412945427,0.0,24.7345865669,47.5788473902,81.8007201656,76.8278361359,4.9528840297,0.02
 03/29  20:00:00,125.745339662,26.3452606409,8.31928269481,0.0,12.3672932834,38.6892022431,96.4110990035,93.4193685857,2.97173041782,0.02
 03/29  21:00:00,103.71352347,22.1833837745,6.67951708449,0.0648615305053,12.3672932834,27.0668015668,83.8804739161,80.8887434982,2.97173041782,0.02
 03/29  22:00:00,76.1045442852,17.5635070939,5.58415136756,0.0,4.12243109448,15.9888894789,74.6228962726,71.6311658548,2.97173041782,0.02
 03/29  23:00:00,87.4304005535,22.574402014,6.89596881957,0.275793699063,4.12243109448,15.9888894789,96.3424332175,93.3507027997,2.97173041782,0.02
 03/29  24:00:00,75.2624681304,18.0063771986,5.40548042362,0.338960240372,4.12243109448,15.9888894789,78.6277340252,75.6360036074,2.97173041782,0.02
 03/30  01:00:00,86.197519092,23.0615591291,7.07293136493,1.42799501653,4.12243109448,15.9888894789,99.5073228048,96.515592387,2.97173041782,0.02
 03/30  02:00:00,79.3073293654,19.3349875127,5.29215084931,3.65962828118,4.12243109448,15.9888894789,80.5565446291,77.5648142113,2.97173041782,0.02
 03/30  03:00:00,94.0168084442,24.1687343909,6.51059149949,6.42324737918,4.12243109448,15.9888894789,101.447832053,98.4561016349,2.97173041782,0.02
 03/30  04:00:00,118.092723478,28.1167410597,6.33931986002,4.45877883525,12.3672932834,24.9413748627,114.498844459,109.52596043,4.9528840297,0.02
 03/30  05:00:00,152.505087864,28.5998956648,9.03042540111,34.502180792,12.3672932834,24.9413748627,178.549595796,173.576711766,4.9528840297,0.02
 03/30  06:00:00,199.835048413,29.099955106,8.98601414201,25.4630681348,24.7345865669,70.7195625826,169.760084722,159.834316662,9.90576805939,0.02
 03/30  07:00:00,208.40207415,29.2000544845,10.3319969766,16.9229207318,37.1018798503,92.3937384068,154.867588934,136.350910072,9.90576805939,8.61091080192
 03/30  08:00:00,209.11352239,29.26186988,12.6817997176,12.233240157,37.1018798503,104.434947198,128.927590402,119.001822343,9.90576805939,0.02
 03/30  09:00:00,215.675025572,29.3456740513,15.0176173109,8.36247727128,37.1018798503,116.476155989,123.836624165,105.292276869,9.90576805939,8.63857923657
 03/30  10:00:00,216.102250373,29.465322946,18.0962041845,6.09402598224,37.1018798503,116.476155989,108.39732907,98.4715610108,9.90576805939,0.02
 03/30  11:00:00,218.772120075,29.708555925,20.6352823115,4.83131677251,37.1018798503,116.476155989,112.137338612,93.5841490266,9.90576805939,8.64742152623
 03/30  12:00:00,208.69048795,30.079817608,22.2980149102,3.83841379728,37.1018798503,104.434947198,108.333954496,89.7873624227,9.90576805939,8.64082401402
 03/30  13:00:00,219.826241437,30.4366648185,23.7139081167,2.65978669442,37.1018798503,116.476155989,96.6583313291,86.7325632697,9.90576805939,0.02
 03/30  14:00:00,221.325735433,30.6582542706,25.4483364362,1.51761467412,37.1018798503,116.476155989,103.151683982,84.6007678943,9.90576805939,8.64514802855
 03/30  15:00:00,223.970557058,30.7635809281,26.6599610001,1.01452488193,37.1018798503,116.476155989,92.8108565611,82.8850885017,9.90576805939,0.02
 03/30  16:00:00,225.836414803,30.7331137536,26.6498921676,0.751435166294,37.1018798503,116.476155989,100.787434563,82.2448410752,9.90576805939,8.63682542822
 03/30  17:00:00,226.525450326,30.6042574701,25.6754021654,0.758311353174,37.1018798503,116.476155989,92.4574559611,82.5316879017,9.90576805939,0.02
 03/30  18:00:00,141.830299702,28.2053150806,21.6902374759,0.0,24.7345865669,47.5788473902,78.4103040365,64.8458673182,4.9528840297,8.61155268854
 03/30  19:00:00,149.527635164,27.8953060073,19.0728635503,0.0,24.7345865669,47.5788473902,77.4723441619,72.4994601323,4.9528840297,0.02
 03/30  20:00:00,131.932098002,26.7881307456,17.4449447859,0.0,12.3672932834,38.6892022431,92.0499822673,89.0582518495,2.97173041782,0.02
 03/30  21:00:00,94.592452106,16.6928965939,9.99255835206,0.0,12.3672932834,27.0668015668,62.6289078381,59.6371774203,2.97173041782,0.02
 03/30  22:00:00,89.5063189472,21.9543838674,12.7600744131,0.0,4.12243109448,15.9888894789,89.8019799073,86.8102494895,2.97173041782,0.02
 03/30  23:00:00,80.5074380971,18.892117408,10.438940006,0.0,4.12243109448,15.9888894789,74.2201352714,71.2284048536,2.97173041782,0.02
 03/30  24:00:00,90.0792511148,21.9543838674,12.2166158379,0.0,4.12243109448,15.9888894789,95.095933217,92.1042027992,2.97173041782,0.02
 03/31  01:00:00,80.8584858266,18.892117408,9.65347579403,0.150445130649,4.12243109448,15.9888894789,77.7972262191,74.8054958013,2.97173041782,0.02
 03/31  02:00:00,89.8320366884,22.3972539721,11.2983141056,0.104230564549,4.12243109448,15.9888894789,97.954203045,94.9624726272,2.97173041782,0.02
 03/31  03:00:00,80.2730588759,18.4492473033,8.83979219668,0.396456613684,4.12243109448,15.9888894789,78.9652209792,75.9734905614,2.97173041782,0.02
 03/31  04:00:00,120.014893549,28.3234137752,12.9977718689,0.918309890101,12.3672932834,24.9413748627,111.407733309,106.434849279,4.9528840297,0.02
 03/31  05:00:00,140.354895054,28.1875366607,16.0367491881,18.4668588546,12.3672932834,24.9413748627,175.04899106,170.07610703,4.9528840297,0.02
 03/31  06:00:00,191.832274237,29.1797581924,15.501984667,16.7533983332,24.7345865669,70.7195625826,143.513875834,133.588107775,9.90576805939,0.02
 03/31  07:00:00,204.640013011,29.3905261783,15.9379418855,11.2359363438,37.1018798503,92.3937384068,123.200855012,113.275086952,9.90576805939,0.02
 03/31  08:00:00,209.956530404,29.4700268511,17.7212671649,8.1920610938,37.1018798503,104.434947198,124.765105059,106.226893246,9.90576805939,8.63244375286
 03/31  09:00:00,218.26188212,29.5341016761,19.9345699735,5.89311176572,37.1018798503,116.476155989,120.890402834,102.346162372,9.90576805939,8.63847240225
 03/31  10:00:00,217.508491679,29.6331053561,22.0812721368,3.88507090726,37.1018798503,116.476155989,108.29967102,98.3739029608,9.90576805939,0.02
 03/31  11:00:00,218.327775062,29.8442319449,22.9971341215,2.77211757905,37.1018798503,116.476155989,112.528377362,93.9751557273,9.90576805939,8.64745357575
 03/31  12:00:00,208.738920163,30.1828098933,24.070556205,2.01779589296,37.1018798503,104.434947198,100.299270524,90.3735024642,9.90576805939,0.02
 03/31  13:00:00,223.060192731,30.5161019215,27.6820216467,1.50575052111,37.1018798503,116.476155989,105.90752809,87.3541508717,9.90576805939,8.64760915905
 03/31  14:00:00,227.275812017,30.8777697016,31.7027911255,1.02222528371,37.1018798503,116.476155989,102.792390713,84.2414584987,9.90576805939,8.64516415442
 03/31  15:00:00,231.297706183,31.055960763,34.2738460864,0.618877289478,37.1018798503,116.476155989,92.0417994767,82.1160314173,9.90576805939,0.02
 03/31  16:00:00,232.862717458,31.0596890913,35.052827296,0.459723942274,37.1018798503,116.476155989,99.9078125982,81.3652527992,9.90576805939,8.6367917396
 03/31  17:00:00,233.928769184,30.9718623062,34.9825807949,0.388354231945,37.1018798503,116.476155989,91.7205440739,81.7947760145,9.90576805939,0.02
 03/31  18:00:00,143.820380497,28.2053150806,25.434622891,0.0,24.7345865669,47.5788473902,69.5700031499,64.5971191202,4.9528840297,0.02
 03/31  19:00:00,146.867744034,28.0060235335,20.9657166743,0.0,24.7345865669,47.5788473902,85.6673688802,72.1034376914,4.9528840297,8.61104715916
 03/31  20:00:00,127.890390253,27.673870955,18.8583374756,0.0,12.3672932834,38.6892022431,91.4627650405,88.4710346227,2.97173041782,0.02
 03/31  21:00:00,88.3943241359,14.4051017589,10.6943959553,0.0,12.3672932834,27.0668015668,59.8550387818,56.863308364,2.97173041782,0.02
 03/31  22:00:00,83.2384295641,20.2055980127,13.2464359089,0.0,4.12243109448,15.9888894789,83.0762125656,80.0844821478,2.97173041782,0.02
 03/31  23:00:00,80.2201743244,17.5635070939,10.436732665,0.0,4.12243109448,15.9888894789,75.4249369284,72.4332065106,2.97173041782,0.02
 03/31  24:00:00,91.5096039901,23.2829941815,11.4150754514,0.00264342352192,4.12243109448,15.9888894789,94.4040908456,91.4123604277,2.97173041782,0.02
 04/01  01:00:00,79.2039878014,17.5635070939,8.15138801743,0.0,4.12243109448,15.9888894789,77.243290893,74.2515604752,2.97173041782,0.02
 04/01  02:00:00,91.2481582137,23.0615591291,8.59328379114,0.14540315536,4.12243109448,15.9888894789,97.6387755834,94.6470451655,2.97173041782,0.02
 04/01  03:00:00,81.4461201739,18.892117408,5.85273446096,0.864897823056,4.12243109448,15.9888894789,79.6190440926,76.6273136748,2.97173041782,0.02
 04/01  04:00:00,100.744651732,26.3452606409,6.47388387964,0.0,4.12243109448,16.0517297156,118.259334531,115.267604114,2.97173041782,0.02
 04/01  05:00:00,104.780481168,27.8953060073,5.32815736145,2.29403421914,4.12243109448,16.0517297156,119.84676333,116.855032912,2.97173041782,0.02
 04/01  06:00:00,130.167825299,29.0024812691,5.69240501417,5.84996979063,4.12243109448,39.6058045677,130.569889968,127.57815955,2.97173041782,0.02
 04/01  07:00:00,179.311111403,29.0466822934,10.4726256324,31.4136396432,12.3672932834,65.3531420225,177.151954606,172.179070577,4.9528840297,0.02
 04/01  08:00:00,176.433496753,29.0333597188,12.6822636248,24.0132434078,12.3672932834,68.2430321324,164.154571761,159.181687732,4.9528840297,0.02
 04/01  09:00:00,200.173730722,29.069833147,14.1367086476,16.4176907833,16.4897243779,93.1370602926,154.609124166,138.067380947,7.92461444751,8.61712877104
 04/01  10:00:00,197.696586241,29.0706978388,15.1421330732,13.0342829216,16.4897243779,93.1370602926,136.681661177,128.737046729,7.92461444751,0.02
 04/01  11:00:00,195.357510331,29.0803901486,16.1306178531,10.2482829395,16.4897243779,93.1370602926,128.421711842,120.477097395,7.92461444751,0.02
 04/01  12:00:00,185.949524154,29.1324110749,16.8467113767,9.39356876097,16.4897243779,83.9857416113,123.564598081,115.619983633,7.92461444751,0.02
 04/01  13:00:00,187.144091631,29.2523300178,17.3262030459,8.406777431,16.4897243779,83.9857416113,129.541978338,113.002569686,7.92461444751,8.6147942042
 04/01  14:00:00,187.373897543,29.3280246739,17.8229928957,7.17291028571,16.4897243779,83.9857416113,119.045973379,111.101358931,7.92461444751,0.02
 04/01  15:00:00,160.148197055,29.0024812691,15.1961342932,0.0,12.3672932834,70.6512738906,63.3343399921,58.3614559624,4.9528840297,0.02
 04/01  16:00:00,160.820964579,29.0024812691,14.925034989,0.0,12.3672932834,70.6512738906,62.6710317959,57.6981477662,4.9528840297,0.02
 04/01  17:00:00,148.852924949,29.0024812691,14.5908865105,0.0,12.3672932834,58.1284167478,66.8697201374,61.8968361077,4.9528840297,0.02
 04/01  18:00:00,114.608817483,27.4524359026,13.9110802267,0.0,12.3672932834,24.9413748627,89.5055428013,84.5326587716,4.9528840297,0.02
 04/01  19:00:00,120.983126849,27.673870955,11.8813000397,0.00077500245263,12.3672932834,24.9413748627,98.2609020323,93.2880180026,4.9528840297,0.02
 04/01  20:00:00,112.002851886,26.3452606409,9.58418853098,0.0,4.12243109448,16.0517297156,117.191986955,105.619351101,2.97173041782,8.60090543652
 04/01  21:00:00,97.934200839,21.0762085127,7.51599623082,0.0,4.12243109448,15.9888894789,92.6413706969,89.6496402791,2.97173041782,0.02
 04/01  22:00:00,87.6646402557,17.5635070939,6.53103169711,0.0,4.12243109448,15.9888894789,79.971812376,76.9800819582,2.97173041782,0.02
 04/01  23:00:00,100.826018437,21.9543838674,7.89976407118,0.0,4.12243109448,15.9888894789,100.382024823,97.3902944048,2.97173041782,0.02
 04/01  24:00:00,87.0283844976,17.8292291567,5.77466973734,0.139246379467,4.12243109448,15.9888894789,80.5449291279,77.5531987101,2.97173041782,0.02
 04/02  01:00:00,100.41368467,23.9030123281,5.77743874522,3.19170066629,2.06121554724,15.9888894789,102.414058883,99.4223284654,2.97173041782,0.02
 04/02  02:00:00,89.277405643,19.3349875127,4.16849645413,5.06957564109,2.06121554724,15.9888894789,83.5187544585,80.5270240407,2.97173041782,0.02
 04/02  03:00:00,106.531349491,24.1687343909,5.43254171208,8.45380423018,2.06121554724,15.9888894789,104.800082865,101.808352447,2.97173041782,0.02
 04/02  04:00:00,92.4088945587,19.3349875127,3.93344962269,8.40213346025,2.06121554724,15.9888894789,85.0571104488,82.065380031,2.97173041782,0.02
 04/02  05:00:00,110.128981624,24.1687343909,4.7284692533,12.0474713913,2.06121554724,15.9888894789,106.66385005,103.672119632,2.97173041782,0.02
 04/02  06:00:00,94.1396638156,19.3349875127,4.29860442877,10.9255633002,2.06121554724,15.9888894789,86.2101441186,83.2184137008,2.97173041782,0.02
 04/02  07:00:00,98.8318665734,24.1687343909,7.10928538848,11.9592867487,2.06121554724,15.9888894789,105.863159493,102.871429075,2.97173041782,0.02
 04/02  08:00:00,108.020153827,19.3349875127,7.54852616143,6.33748755527,4.12243109448,41.7362269337,81.6613670611,76.6884830314,4.9528840297,0.02
 04/02  09:00:00,125.236235019,24.1687343909,12.8640845068,6.02118886852,4.12243109448,41.7362269337,97.2762079024,92.3033238727,4.9528840297,0.02
 04/02  10:00:00,108.430625796,19.3349875127,11.9821696824,3.66857878463,4.12243109448,41.7362269337,76.5756143436,71.6027303139,4.9528840297,0.02
 04/02  11:00:00,125.800736272,24.1687343909,16.3792096178,3.81162114507,4.12243109448,41.7362269337,91.5606764018,86.5877923721,4.9528840297,0.02
 04/02  12:00:00,107.507871646,18.892117408,13.778197792,1.7827938193,4.12243109448,41.7362269337,72.7808627571,67.8079787274,4.9528840297,0.02
 04/02  13:00:00,121.930138446,23.2829941815,18.6371005787,0.99954195068,4.12243109448,41.7362269337,88.9654398775,83.9925558478,4.9528840297,0.02
 04/02  14:00:00,109.439658017,19.7778576174,16.0591295062,1.34813106247,4.12243109448,41.7362269337,71.3221836489,66.3492996192,4.9528840297,0.02
 04/02  15:00:00,125.66337446,23.7258642862,21.3365508344,0.644048561451,4.12243109448,41.7362269337,87.2272786965,82.2543946668,4.9528840297,0.02
 04/02  16:00:00,94.1389073828,19.7778576174,18.3680895036,0.357383405125,4.12243109448,24.8785346261,71.001971372,66.0290873423,4.9528840297,0.02
 04/02  17:00:00,88.3255103303,20.8256161593,19.7937026905,0.270651347948,2.06121554724,15.9888894789,81.7001109027,78.7083804849,2.97173041782,0.02
 04/02  18:00:00,69.5867988074,14.9289810298,13.8654413424,0.0,2.06121554724,15.9888894789,69.8767496885,66.8850192707,2.97173041782,0.02
 04/02  19:00:00,98.4540120746,21.9543838674,17.3496425174,0.0,2.06121554724,15.9888894789,99.3833207461,96.3915903282,2.97173041782,0.02
 04/02  20:00:00,88.8702716092,17.5635070939,12.737129317,0.0,2.06121554724,15.9888894789,81.4896662416,78.4979358238,2.97173041782,0.02
 04/02  21:00:00,102.462523847,21.9543838674,15.686861606,0.0,2.06121554724,15.9888894789,103.229179918,100.237449501,2.97173041782,0.02
 04/02  22:00:00,87.0000347152,17.5635070939,12.2223674083,0.0,2.06121554724,15.9888894789,93.4397051858,81.8659957393,2.97173041782,8.60197902868
 04/02  23:00:00,95.4504753012,21.9543838674,14.73336613,0.0,2.06121554724,15.9888894789,107.001635645,104.009905227,2.97173041782,0.02
 04/02  24:00:00,75.8493774505,17.5635070939,11.0384218072,0.0,2.06121554724,15.9888894789,87.1729766242,84.1812462063,2.97173041782,0.02
 04/03  01:00:00,83.5845821388,21.9543838674,12.9774814965,0.0,4.12243109448,15.9888894789,108.179173104,105.187442686,2.97173041782,0.02
 04/03  02:00:00,71.7478558554,17.5635070939,9.56220166895,0.0,4.12243109448,15.9888894789,86.5474234283,83.5556930105,2.97173041782,0.02
 04/03  03:00:00,82.6800506163,22.5079714983,11.1799698363,0.781489492757,4.12243109448,15.9888894789,108.051130265,105.059399847,2.97173041782,0.02
 04/03  04:00:00,109.081287765,27.8214943232,11.9962070923,1.87216624774,12.3672932834,24.9413748627,122.742628603,117.769744573,4.9528840297,0.02
 04/03  05:00:00,144.865171379,28.587051814,14.4459136976,32.2127811454,12.3672932834,24.9413748627,188.096829012,183.123944983,4.9528840297,0.02
 04/03  06:00:00,194.638849647,29.0687246126,14.2718262857,23.9489450187,24.7345865669,70.7195625826,162.566302416,152.640534357,9.90576805939,0.02
 04/03  07:00:00,208.893049834,29.1100094796,14.0915156258,14.8187224384,37.1018798503,92.3937384068,141.140844596,131.215076536,9.90576805939,0.02
 04/03  08:00:00,216.716093396,29.1409697417,14.3639303432,9.73929739594,37.1018798503,104.434947198,130.139040447,120.213272387,9.90576805939,0.02
 04/03  09:00:00,226.422039599,29.1901169287,15.450973868,7.08605665267,37.1018798503,116.476155989,128.801716214,110.257510422,9.90576805939,8.63843773264
 04/03  10:00:00,227.979376714,29.3152778403,16.9272515695,5.92800599822,37.1018798503,116.476155989,121.910276621,103.359395987,9.90576805939,8.64511257489
 04/03  11:00:00,229.642708106,29.5756286678,18.3968748978,4.76235786614,37.1018798503,116.476155989,108.446212885,98.5204448255,9.90576805939,0.02
 04/03  12:00:00,218.700115109,29.8438623978,19.3237949934,3.54710404619,37.1018798503,104.434947198,113.426662412,94.8801250557,9.90576805939,8.64076929646
 04/03  13:00:00,227.293167656,29.820359937,19.5352025581,2.57612594723,37.1018798503,116.476155989,112.83939553,94.2871209794,9.90576805939,8.64650649071
 04/03  14:00:00,225.279837058,29.8922842086,19.2268754662,1.64091914348,37.1018798503,116.476155989,102.935088945,93.0093208858,9.90576805939,0.02
 04/03  15:00:00,225.152030665,30.0981011569,18.1395979369,1.2446502669,37.1018798503,116.476155989,108.438980689,89.8905169325,9.90576805939,8.64269569761
 04/03  16:00:00,224.730974621,29.9410630376,17.2607189281,1.23543233963,37.1018798503,116.476155989,100.226855159,90.3010871001,9.90576805939,0.02
 04/03  17:00:00,227.314761144,29.8645654707,17.0761802806,1.2565854287,37.1018798503,116.476155989,108.672951503,90.1428907703,9.90576805939,8.62429267289
 04/03  18:00:00,143.793917636,27.4524359026,14.1131568356,0.0,24.7345865669,47.5788473902,74.1958832527,69.222999223,4.9528840297,0.02
 04/03  19:00:00,149.531429067,28.338176112,12.8522252873,0.0,24.7345865669,47.5788473902,81.5609573195,76.5880732898,4.9528840297,0.02
 04/03  20:00:00,133.063004335,26.3452606409,11.222747297,0.0,12.3672932834,38.6892022431,96.4839472318,93.4922168139,2.97173041782,0.02
 04/03  21:00:00,108.476857639,21.5266434721,8.13046365358,0.0,12.3672932834,27.0668015668,81.2293037382,78.2375733204,2.97173041782,0.02
 04/03  22:00:00,81.8401481981,17.5635070939,6.43065851952,0.0,4.12243109448,15.9888894789,74.5093588665,71.5176284487,2.97173041782,0.02
 04/03  23:00:00,95.8209448739,23.2829941815,7.79248374529,0.162552421845,4.12243109448,15.9888894789,96.2055037061,93.2137732882,2.97173041782,0.02
 04/03  24:00:00,81.2442317791,17.5635070939,5.71292240732,0.0,4.12243109448,15.9888894789,78.4458096254,75.4540792075,2.97173041782,0.02
 04/04  01:00:00,95.8808716579,23.0615591291,6.79944738948,0.724098887981,4.12243109448,15.9888894789,107.738942691,96.1652165458,2.97173041782,8.60199572752
 04/04  02:00:00,82.6461631189,18.0063771986,4.89518108359,0.591655983819,4.12243109448,15.9888894789,80.352776328,77.3610459101,2.97173041782,0.02
 04/04  03:00:00,98.3987935331,23.6372902653,5.70540024273,3.36685292272,4.12243109448,15.9888894789,100.68598398,97.6942535622,2.97173041782,0.02
 04/04  04:00:00,125.069087175,27.8214943232,5.8788146606,2.82456107096,12.3672932834,24.9413748627,114.391168461,109.418284431,4.9528840297,0.02
 04/04  05:00:00,158.023776547,28.6159764981,8.68195690418,31.9521567377,12.3672932834,24.9413748627,179.301232256,174.328348226,4.9528840297,0.02
 04/04  06:00:00,202.852438197,29.1062281957,8.7572958817,24.2444988984,24.7345865669,70.7195625826,171.264105365,161.338337306,9.90576805939,0.02
 04/04  07:00:00,216.080593136,29.1938990541,9.72171088707,15.9471083139,37.1018798503,92.3937384068,148.219790267,138.294022208,9.90576805939,0.02
 04/04  08:00:00,224.996289165,29.2527611966,11.3239116024,13.1486857164,37.1018798503,104.434947198,134.489553999,124.56378594,9.90576805939,0.02
 04/04  09:00:00,237.078269957,29.311728793,12.3141439271,11.6894988049,37.1018798503,116.476155989,134.958073833,116.41390487,9.90576805939,8.63840090394
 04/04  10:00:00,234.961538274,29.3886729814,13.4660802335,8.73179280495,37.1018798503,116.476155989,125.450943218,106.900305216,9.90576805939,8.64486994327
 04/04  11:00:00,235.751088648,29.5108035813,14.6992028749,6.27370573841,37.1018798503,116.476155989,105.960438433,96.0346703739,9.90576805939,0.02
 04/04  12:00:00,227.089003376,29.7705070186,15.3807787025,5.5256789508,37.1018798503,104.434947198,110.064388057,91.517946091,9.90576805939,8.64067390669
 04/04  13:00:00,237.056382184,30.1160006447,16.4542621387,4.38134628476,37.1018798503,116.476155989,103.696356599,88.4184372434,9.90576805939,5.37215129614
 04/04  14:00:00,236.47527297,30.3757402069,17.9644229356,2.86356869655,37.1018798503,116.476155989,99.2027096979,86.0044938215,9.90576805939,3.29244781701
 04/04  15:00:00,234.694361545,30.4982417965,18.5885098044,1.97319490442,37.1018798503,116.476155989,102.905142922,84.3580332903,9.90576805939,8.64134157251
 04/04  16:00:00,234.412550674,30.471610559,18.2787733882,1.56470162533,37.1018798503,116.476155989,93.7322691612,83.8065011018,9.90576805939,0.02
 04/04  17:00:00,236.498336783,30.3773971759,18.3664746219,1.45000951692,37.1018798503,116.476155989,102.483035522,83.952980625,9.90576805939,8.62428683762
 04/04  18:00:00,151.865470563,28.2053150806,14.818382861,0.0,24.7345865669,47.5788473902,70.4717167731,65.4988327434,4.9528840297,0.02
 04/04  19:00:00,156.914430181,27.8953060073,12.3032105704,0.0,24.7345865669,47.5788473902,78.5452981771,73.5724141474,4.9528840297,0.02
 04/04  20:00:00,141.939085554,27.2310008503,10.4764421419,0.0,12.3672932834,38.6892022431,93.4937601277,90.5020297098,2.97173041782,0.02
 04/04  21:00:00,112.484301298,20.6409032627,7.75422557203,0.0,12.3672932834,27.0668015668,78.9845332592,75.9928028414,2.97173041782,0.02
 04/04  22:00:00,84.6976985836,17.7406551358,6.13253074246,0.0,4.12243109448,15.9888894789,73.5805531713,70.5888227535,2.97173041782,0.02
 04/04  23:00:00,96.818889731,22.8401240768,7.37018773023,0.121676878333,4.12243109448,15.9888894789,94.5692456515,91.5775152336,2.97173041782,0.02
 04/04  24:00:00,82.8446474912,18.6706823557,5.39563411342,0.54716108287,4.12243109448,15.9888894789,77.7389185403,74.7471881224,2.97173041782,0.02
 04/05  01:00:00,93.7986770971,21.9543838674,6.9166060724,0.0,4.12243109448,15.9888894789,98.260682518,95.2689521002,2.97173041782,0.02
 04/05  02:00:00,84.3454683172,18.7592563766,5.30235271865,1.31802639543,4.12243109448,15.9888894789,79.6689754648,76.677245047,2.97173041782,0.02
 04/05  03:00:00,101.399487931,24.1687343909,6.30724053222,4.762943284,4.12243109448,15.9888894789,100.452052081,97.4603216627,2.97173041782,0.02
 04/05  04:00:00,125.899122091,28.1167410597,7.06587877865,3.50611350799,12.3672932834,24.9413748627,122.072747671,108.517876464,4.9528840297,8.60198717701
 04/05  05:00:00,155.617102181,28.6109461097,10.6042912929,31.1004115538,12.3672932834,24.9413748627,177.598788115,172.625904085,4.9528840297,0.02
 04/05  06:00:00,199.785926682,29.1185479967,10.8835104659,22.698568671,24.7345865669,70.7195625826,162.097261659,152.171493599,9.90576805939,0.02
 04/05  07:00:00,217.625737992,29.2423592468,12.1408449054,13.9622221331,37.1018798503,92.3937384068,136.244248913,126.318480853,9.90576805939,0.02
 04/05  08:00:00,227.284500238,29.3293926566,14.2433308493,9.41005468277,37.1018798503,104.434947198,118.172860831,108.247092772,9.90576805939,0.02
 04/05  09:00:00,237.639797689,29.4104527404,15.9509602903,6.91958516186,37.1018798503,116.476155989,118.446834929,99.9027874953,9.90576805939,8.63827937457
 04/05  10:00:00,235.097674389,29.5267695796,17.4271018301,5.28236557926,37.1018798503,116.476155989,105.847124392,95.9213563325,9.90576805939,0.02
 04/05  11:00:00,233.368227077,29.688965125,19.4782022969,3.92669843943,37.1018798503,116.476155989,110.957074129,92.4059703613,9.90576805939,8.64533570837
 04/05  12:00:00,221.662378281,29.619089069,19.9297240219,3.37658318344,37.1018798503,104.434947198,111.895161761,93.3488587588,9.90576805939,8.64053494243
 04/05  13:00:00,230.058323399,29.6522786761,18.365228539,2.79021928639,37.1018798503,116.476155989,103.083170019,93.1574019596,9.90576805939,0.02
 04/05  14:00:00,229.067455432,29.6987713609,17.267321275,2.49221459535,37.1018798503,116.476155989,110.854606699,92.3039343757,9.90576805939,8.64490426361
 04/05  15:00:00,227.239480315,29.9923548588,18.2161699942,1.65848013483,37.1018798503,116.476155989,106.433062902,87.8846422635,9.90576805939,8.64265257904
 04/05  16:00:00,225.181750049,30.0681833969,19.5746439819,1.51857444714,37.1018798503,116.476155989,96.0583747717,86.1326067123,9.90576805939,0.02
 04/05  17:00:00,224.479014736,29.9023809628,19.720635034,1.57230521881,37.1018798503,116.476155989,106.813602577,88.2836083311,9.90576805939,8.62422618644
 04/05  18:00:00,137.984171838,27.673870955,15.4737611085,0.0,24.7345865669,47.5788473902,75.5979499074,70.6250658777,4.9528840297,0.02
 04/05  19:00:00,142.100944593,28.1905527438,13.6741634224,0.0,24.7345865669,47.5788473902,82.2661660137,77.293281984,4.9528840297,0.02
 04/05  20:00:00,127.191407374,26.7881307456,13.4996417159,0.0,12.3672932834,38.6892022431,95.6171607989,92.6254303811,2.97173041782,0.02
 04/05  21:00:00,101.807116129,20.2941720336,10.4976889265,0.0,12.3672932834,27.0668015668,77.5185718331,74.5268414153,2.97173041782,0.02
 04/05  22:00:00,77.4616407429,17.5635070939,8.97780352422,0.0,4.12243109448,15.9888894789,74.1407378087,71.1490073909,2.97173041782,0.02
 04/05  23:00:00,90.8486632934,23.2829941815,10.9054792432,0.088630989042,4.12243109448,15.9888894789,94.4425993866,91.4508689688,2.97173041782,0.02
 04/05  24:00:00,78.0990806247,17.7406551358,8.48154318775,0.00403600894185,4.12243109448,15.9888894789,77.8462085091,74.8544780912,2.97173041782,0.02
 04/06  01:00:00,89.7586822579,22.8401240768,9.94013684439,0.508471494677,4.12243109448,15.9888894789,98.0520181068,95.060287689,2.97173041782,0.02
 04/06  02:00:00,79.8299432614,18.8035433871,7.18047729894,1.43711985448,4.12243109448,15.9888894789,80.1071178492,77.1153874314,2.97173041782,0.02
 04/06  03:00:00,89.2825252352,22.1758189197,9.12664788135,0.28841450862,4.12243109448,15.9888894789,100.737343608,97.7456131899,2.97173041782,0.02
 04/06  04:00:00,119.265855126,28.4119877961,11.1925037855,2.76240942729,12.3672932834,24.9413748627,112.887932459,107.915048429,4.9528840297,0.02
 04/06  05:00:00,140.149964225,28.1926464977,14.8354917239,21.883813261,12.3672932834,24.9413748627,176.69136135,171.71847732,4.9528840297,0.02
 04/06  06:00:00,189.702997715,29.1567105643,15.0825515149,20.9792085396,24.7345865669,70.7195625826,146.485929236,136.560161177,9.90576805939,0.02
 04/06  07:00:00,200.343180052,29.3326829428,15.9198741208,12.4125515789,37.1018798503,92.3937384068,131.430345509,112.913733041,9.90576805939,8.61084440825
 04/06  08:00:00,205.286570453,29.4181928216,17.7166460812,8.23444036167,37.1018798503,104.434947198,114.64211046,104.7163424,9.90576805939,0.02
 04/06  09:00:00,213.274662264,29.5059690878,19.3764589545,5.9139259414,37.1018798503,116.476155989,119.042304265,100.49831406,9.90576805939,8.63822214629
 04/06  10:00:00,210.228480435,29.6608768837,21.3635481173,4.49205488838,37.1018798503,116.476155989,106.456816907,96.5310488481,9.90576805939,0.02
 04/06  11:00:00,211.989603201,30.0197289806,23.438800658,3.28458167257,37.1018798503,116.476155989,110.592607636,92.0397784552,9.90576805939,8.6470611215
 04/06  12:00:00,209.237486421,30.457503056,25.4231894459,2.10574785091,37.1018798503,104.434947198,106.470496697,87.9239982278,9.90576805939,8.64073041024
 04/06  13:00:00,226.243109227,30.8719172685,29.3362008264,1.16649237196,37.1018798503,116.476155989,94.50103665,84.5752685906,9.90576805939,0.02
 04/06  14:00:00,231.791787029,31.1597247958,32.4810909238,0.691421766039,37.1018798503,116.476155989,100.605039763,82.0545021019,9.90576805939,8.64476960202
 04/06  15:00:00,236.835375273,31.3295340359,34.4568969291,0.391934980139,37.1018798503,116.476155989,93.8243826127,80.0181177512,9.90576805939,3.90049680202
 04/06  16:00:00,238.776120456,31.3395561712,35.2600902684,0.269950718206,37.1018798503,116.476155989,93.9632378402,79.300547869,9.90576805939,4.75692191176
 04/06  17:00:00,239.992954826,31.2841897921,34.1056129874,0.189717599365,37.1018798503,116.476155989,89.3705849488,79.4448168895,9.90576805939,0.02
 04/06  18:00:00,152.269624996,28.294795585,26.4347968022,0.0,24.7345865669,47.5788473902,76.0410407462,62.4766933081,4.9528840297,8.61146340837
 04/06  19:00:00,159.349485741,28.1167410597,23.0986420814,0.0,24.7345865669,47.5788473902,73.7756605474,68.8027765177,4.9528840297,0.02
 04/06  20:00:00,142.848333208,27.4524359026,19.5447247977,0.0,12.3672932834,38.6892022431,88.8460730331,85.8543426153,2.97173041782,0.02
 04/06  21:00:00,95.1973742324,15.2908419683,9.90475926211,0.0,12.3672932834,27.0668015668,57.3674924374,54.3757620196,2.97173041782,0.02
 04/06  22:00:00,94.955777685,21.9543838674,12.6626766357,0.0,4.12243109448,15.9888894789,89.3875426896,86.3958122718,2.97173041782,0.02
