Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  23:00:00,83.4652942186,18.5378213243,9.06216640081,0.0,4.12243109448,15.9888894789,73.7020415278,70.71031111,2.97173041782,0.02
 04/06  24:00:00,93.6564260397,21.9543838674,10.3640427853,0.0,4.12243109448,15.9888894789,94.105239399,91.1135089812,2.97173041782,0.02
 04/07  01:00:00,84.6968447622,18.8035433871,8.74366071829,0.0,4.12243109448,15.9888894789,76.9058293327,73.9140989149,2.97173041782,0.02
 04/07  02:00:00,96.229561165,22.1758189197,11.236417306,0.0,4.12243109448,15.9888894789,96.776502498,93.7847720802,2.97173041782,0.02
 04/07  03:00:00,84.3884407266,18.4492473033,10.237074701,0.106015037956,4.12243109448,15.9888894789,77.9586573441,74.9669269263,2.97173041782,0.02
 04/07  04:00:00,124.1858314,28.3234137752,15.7461393511,0.319050656071,12.3672932834,24.9413748627,109.38326926,104.410385231,4.9528840297,0.02
 04/07  05:00:00,142.529793033,28.2048895376,19.3372776606,15.2148354359,12.3672932834,24.9413748627,172.567674521,167.594790492,4.9528840297,0.02
 04/07  06:00:00,194.467961251,29.2197725105,19.9605990634,12.9748703412,24.7345865669,70.7195625826,138.964312596,129.038544537,9.90576805939,0.02
 04/07  07:00:00,211.753832852,29.4923681881,20.518383231,7.62204852235,37.1018798503,92.3937384068,128.066318946,109.5497312,9.90576805939,8.61081968732
 04/07  08:00:00,221.046195953,29.5829942807,20.6643367706,6.66196488793,37.1018798503,104.434947198,114.518957117,104.593189058,9.90576805939,0.02
 04/07  09:00:00,234.129760196,29.669084205,21.579532718,5.07637742607,37.1018798503,116.476155989,119.459384437,100.915488369,9.90576805939,8.63812800812
 04/07  10:00:00,232.370316821,29.7733076747,23.0488982895,3.04439002458,37.1018798503,116.476155989,107.002165332,97.0763972727,9.90576805939,0.02
 04/07  11:00:00,228.183152512,29.8566854954,23.2300943983,2.41966785619,37.1018798503,116.476155989,113.663301417,95.1106013235,9.90576805939,8.64693203367
 04/07  12:00:00,215.46621672,29.9287673797,22.624605025,2.12796354617,37.1018798503,104.434947198,103.425528805,93.4997607457,9.90576805939,0.02
 04/07  13:00:00,224.482767103,29.9608021517,23.0484198141,1.95535844077,37.1018798503,116.476155989,111.314117829,92.7611895374,9.90576805939,8.64716023178
 04/07  14:00:00,221.863966109,29.9960745838,22.8506004255,1.75525790966,37.1018798503,116.476155989,110.524804241,91.9742667679,9.90576805939,8.64476941334
 04/07  15:00:00,221.250201771,30.0111100888,22.0568689969,1.69053878781,37.1018798503,116.476155989,101.081344609,91.15557655,9.90576805939,0.02
 04/07  16:00:00,220.423573073,29.993957842,21.3046414918,1.82745903493,37.1018798503,116.476155989,109.57455512,91.032342595,9.90576805939,8.63644446541
 04/07  17:00:00,214.468693067,29.9729303925,20.3565623774,2.01337827113,37.1018798503,116.476155989,101.352129848,91.4263617885,9.90576805939,0.02
 04/07  18:00:00,120.535979185,27.4893417447,16.2653530418,0.0,24.7345865669,47.5788473902,78.4528803924,73.4799963627,4.9528840297,0.02
 04/07  19:00:00,124.860662389,28.4119877961,14.6907307518,0.0,24.7345865669,47.5788473902,93.3037514464,79.7394541259,4.9528840297,8.61141329078
 04/07  20:00:00,110.41382356,26.7881307456,13.8990213122,0.0,12.3672932834,38.6892022431,97.8862321179,94.8945017001,2.97173041782,0.02
 04/07  21:00:00,89.5682268219,20.2055980127,10.5922260312,0.0,12.3672932834,27.0668015668,80.0653509379,77.0736205201,2.97173041782,0.02
 04/07  22:00:00,65.6234249631,17.5635070939,9.12861427831,0.0,4.12243109448,15.9888894789,75.4093195526,72.4175891348,2.97173041782,0.02
 04/07  23:00:00,76.3548240046,23.1944201606,11.6096685196,0.457870402291,4.12243109448,15.9888894789,96.6779007634,93.6861703456,2.97173041782,0.02
 04/07  24:00:00,68.2007244891,18.227812251,8.61296813573,0.468880737384,4.12243109448,15.9888894789,78.934503731,75.9427733132,2.97173041782,0.02
 04/08  01:00:00,77.6166005757,22.3972539721,10.4364127745,0.438155550825,4.12243109448,15.9888894789,98.6600274473,95.6682970295,2.97173041782,0.02
 04/08  02:00:00,70.8073854414,18.8035433871,8.38682023539,1.51628213373,4.12243109448,15.9888894789,80.5098707793,77.5181403615,2.97173041782,0.02
 04/08  03:00:00,80.2223734029,22.8401240768,10.3736157366,1.49704554391,4.12243109448,15.9888894789,101.112897134,98.1211667161,2.97173041782,0.02
 04/08  04:00:00,85.1672812507,26.7881307456,11.6051916216,0.81577123484,4.12243109448,16.0517297156,119.891555403,116.899824986,2.97173041782,0.02
 04/08  05:00:00,89.2235519458,28.1167410597,11.8380028598,3.73126842972,4.12243109448,16.0517297156,121.148411438,118.15668102,2.97173041782,0.02
 04/08  06:00:00,112.846414595,29.0024812691,12.0422045167,7.32867493771,4.12243109448,39.6058045677,111.77724482,108.785514402,2.97173041782,0.02
 04/08  07:00:00,166.767141736,29.0437305838,15.5479158625,35.0034147816,12.3672932834,65.3531420225,159.900559835,154.927675805,4.9528840297,0.02
 04/08  08:00:00,165.92687643,29.0318917263,14.8780727634,29.4401532131,12.3672932834,68.2430321324,158.646839495,153.673955466,4.9528840297,0.02
 04/08  09:00:00,190.602633516,29.068880872,14.3405463597,23.4560158194,16.4897243779,93.1370602926,159.723581411,143.182014936,7.92461444751,8.6169520276
 04/08  10:00:00,187.626260014,29.0699756744,15.1169838203,20.9038408883,16.4897243779,93.1370602926,143.569594949,135.624980502,7.92461444751,0.02
 04/08  11:00:00,185.534190524,29.0685901147,16.1069465716,18.5365302166,16.4897243779,93.1370602926,136.55091473,128.606300282,7.92461444751,0.02
 04/08  12:00:00,176.911515528,29.0667802798,16.5162477189,17.3703569512,16.4897243779,83.9857416113,132.633922383,124.689307935,7.92461444751,0.02
 04/08  13:00:00,178.108329627,29.0650129662,16.5229157091,16.5269138322,16.4897243779,83.9857416113,140.0073756,123.468043025,7.92461444751,8.61471812781
 04/08  14:00:00,177.162247786,29.0635050804,17.4153433628,14.9394125898,16.4897243779,83.9857416113,129.630070325,121.685455877,7.92461444751,0.02
 04/08  15:00:00,145.224033222,29.0024812691,14.8040526073,0.0,12.3672932834,70.6512738906,73.9801353985,69.0072513688,4.9528840297,0.02
 04/08  16:00:00,148.948108481,29.0024812691,14.0693900538,0.0720691443748,12.3672932834,70.6512738906,72.4517088208,67.4788247911,4.9528840297,0.02
 04/08  17:00:00,139.514051844,29.0024812691,14.4517962593,0.260339145607,12.3672932834,58.1284167478,74.9770288192,70.0041447895,4.9528840297,0.02
 04/08  18:00:00,104.628537799,26.3452606409,14.386693453,0.0,12.3672932834,24.9413748627,95.0412045683,90.0683205386,4.9528840297,0.02
 04/08  19:00:00,110.05372861,27.0095657979,13.5415156291,0.0428109627116,12.3672932834,24.9413748627,102.361598649,97.3887146189,4.9528840297,0.02
 04/08  20:00:00,104.579767187,26.7881307456,12.2428049348,0.175902778032,4.12243109448,16.0517297156,111.710151768,108.71842135,2.97173041782,0.02
 04/08  21:00:00,91.4683953744,21.0762085127,9.16168449951,0.0,4.12243109448,15.9888894789,103.389144882,91.8154217299,2.97173041782,8.6019927345
 04/08  22:00:00,82.0136886619,17.5635070939,7.01871055354,0.0,4.12243109448,15.9888894789,81.7830752006,78.7913447827,2.97173041782,0.02
 04/08  23:00:00,93.2666792703,21.9543838674,7.95901751752,0.0,4.12243109448,15.9888894789,103.178405717,100.186675299,2.97173041782,0.02
 04/08  24:00:00,88.0792474132,19.7778576174,5.77124863095,5.67841859323,4.12243109448,15.9888894789,82.3922061894,79.4004757716,2.97173041782,0.02
 04/09  01:00:00,98.999741855,23.7258642862,7.08600535895,6.49355285465,2.06121554724,15.9888894789,104.145567345,101.153836927,2.97173041782,0.02
 04/09  02:00:00,91.34781946,19.7778576174,4.4141599106,10.4451409108,2.06121554724,15.9888894789,84.7149009614,81.7231705436,2.97173041782,0.02
 04/09  03:00:00,102.05120062,23.7258642862,5.08242461117,9.81956642121,2.06121554724,15.9888894789,106.663589412,103.671858994,2.97173041782,0.02
 04/09  04:00:00,94.7706054441,19.7778576174,4.26797325117,14.0552056235,2.06121554724,15.9888894789,86.2828930654,83.2911626476,2.97173041782,0.02
 04/09  05:00:00,104.218867296,23.7258642862,5.19366667906,12.3864268935,2.06121554724,15.9888894789,108.204555829,105.212825411,2.97173041782,0.02
 04/09  06:00:00,90.3202322223,19.7778576174,3.71053842414,16.9935307908,2.06121554724,15.9888894789,87.466072398,84.4743419802,2.97173041782,0.02
 04/09  07:00:00,90.5220927034,23.7258642862,5.30395663499,12.2315669647,2.06121554724,15.9888894789,107.245936737,104.25420632,2.97173041782,0.02
 04/09  08:00:00,106.763298451,19.7778576174,5.46635979365,11.5070187835,4.12243109448,41.7362269337,82.5121573527,77.5392733231,4.9528840297,0.02
 04/09  09:00:00,116.648339759,23.7258642862,8.30676785663,7.78882307907,4.12243109448,41.7362269337,99.6275104668,94.6546264371,4.9528840297,0.02
 04/09  10:00:00,105.766264988,19.7778576174,7.04169318051,8.55553295978,4.12243109448,41.7362269337,80.2690590176,75.2961749879,4.9528840297,0.02
 04/09  11:00:00,114.68111776,23.7258642862,9.66714301096,5.28337658453,4.12243109448,41.7362269337,97.2851301885,92.3122461588,4.9528840297,0.02
 04/09  12:00:00,101.716637526,19.7778576174,8.31203346983,5.19355394801,4.12243109448,41.7362269337,77.8973279174,72.9244438877,4.9528840297,0.02
 04/09  13:00:00,114.155729129,23.7258642862,10.6529307338,3.777370304,4.12243109448,41.7362269337,95.9560980567,90.983214027,4.9528840297,0.02
 04/09  14:00:00,100.637224176,19.1873641445,8.07476528764,2.91585512054,4.12243109448,41.7362269337,78.7326659546,73.7597819249,4.9528840297,0.02
 04/09  15:00:00,111.895240957,22.8401240768,9.71479855124,1.73665656414,4.12243109448,41.7362269337,97.4608046504,92.4879206207,4.9528840297,0.02
 04/09  16:00:00,82.4789923794,18.892117408,7.34515070759,2.44194264632,4.12243109448,24.8785346261,79.8611451216,74.8882610919,4.9528840297,0.02
 04/09  17:00:00,84.4139837773,23.1501331501,8.87141859232,3.26819793893,2.06121554724,15.9888894789,103.293175745,100.301445327,2.97173041782,0.02
 04/09  18:00:00,75.0080999254,19.3349875127,6.5868572889,7.3572263009,2.06121554724,15.9888894789,85.6412212941,82.6494908762,2.97173041782,0.02
 04/09  19:00:00,92.8627691124,23.5044292339,7.87631286576,7.58397705657,2.06121554724,15.9888894789,107.571664452,104.579934034,2.97173041782,0.02
 04/09  20:00:00,93.1751565482,19.5564225651,5.64023107192,11.4982677473,2.06121554724,15.9888894789,87.1703609466,84.1786305288,2.97173041782,0.02
 04/09  21:00:00,103.695572713,23.7258642862,6.41505575442,11.5032173198,2.06121554724,15.9888894789,109.117630892,106.125900474,2.97173041782,0.02
 04/09  22:00:00,96.4061030252,19.7778576174,4.9020072292,15.9422871302,2.06121554724,15.9888894789,88.4186637208,85.426933303,2.97173041782,0.02
 04/09  23:00:00,105.408333225,23.7258642862,6.69160215258,13.5955693264,2.06121554724,15.9888894789,118.817091341,107.243370483,2.97173041782,8.60199043986
 04/09  24:00:00,98.6948920421,19.7778576174,5.43045679715,18.5394952397,2.06121554724,15.9888894789,89.1760189904,86.1842885725,2.97173041782,0.02
 04/10  01:00:00,108.32987523,23.7258642862,6.89785527163,14.8931968283,4.12243109448,15.9888894789,110.271220082,107.279489664,2.97173041782,0.02
 04/10  02:00:00,102.37338138,19.7778576174,5.60919737173,19.6069115221,4.12243109448,15.9888894789,88.8114452909,85.8197148731,2.97173041782,0.02
 04/10  03:00:00,110.703846682,23.7258642862,6.84478930704,16.1675391858,4.12243109448,15.9888894789,110.484765541,107.493035124,2.97173041782,0.02
 04/10  04:00:00,138.543076538,28.5596111644,7.15834324448,17.0572966506,12.3672932834,24.9413748627,126.338803869,121.365919839,4.9528840297,0.02
 04/10  05:00:00,171.030575442,28.1169806529,9.80831105233,47.5588998498,12.3672932834,24.9413748627,193.524710379,188.55182635,4.9528840297,0.02
 04/10  06:00:00,221.060131936,29.00617756,9.82250289713,47.0423532401,24.7345865669,70.7195625826,183.432095995,173.506327936,9.90576805939,0.02
 04/10  07:00:00,228.777866378,29.0260572935,10.1620347679,31.5841102587,37.1018798503,92.3937384068,161.665130865,151.739362806,9.90576805939,0.02
 04/10  08:00:00,232.570703281,29.0427644618,11.0281854151,25.0135544487,37.1018798503,104.434947198,149.827412096,139.901644036,9.90576805939,0.02
 04/10  09:00:00,240.174704052,29.053420489,12.3758609887,19.4197328832,37.1018798503,116.476155989,148.005796963,129.461981539,9.90576805939,8.63804736421
 04/10  10:00:00,239.557193334,29.0613938127,12.7419804702,16.9838152677,37.1018798503,116.476155989,142.914906391,124.364505331,9.90576805939,8.64463300101
 04/10  11:00:00,239.355334734,29.0704508772,13.1468458047,13.631410499,37.1018798503,116.476155989,129.115990744,119.190222685,9.90576805939,0.02
 04/10  12:00:00,229.618119553,29.0840196212,13.892005442,11.6002326664,37.1018798503,104.434947198,131.544111396,112.997834723,9.90576805939,8.64050861341
 04/10  13:00:00,239.239611312,29.0997514071,14.1175494548,10.5506133686,37.1018798503,116.476155989,128.687124086,110.136167652,9.90576805939,8.64518837409
 04/10  14:00:00,238.12633551,29.1130762389,14.3824005253,8.33237053603,37.1018798503,116.476155989,116.178222652,106.252454592,9.90576805939,0.02
 04/10  15:00:00,237.34874947,29.1350245856,14.5783519323,6.25295532673,37.1018798503,116.476155989,120.452051934,101.903937416,9.90576805939,8.64234645874
 04/10  16:00:00,236.878163611,29.178233024,14.8923120916,5.53840827823,37.1018798503,116.476155989,108.702625645,98.7768575853,9.90576805939,0.02
 04/10  17:00:00,237.890340713,29.2208719256,14.5357788102,5.23092262045,37.1018798503,116.476155989,116.506122492,97.9763082469,9.90576805939,8.62404618592
 04/10  18:00:00,149.426541575,26.5666956932,11.0454568771,0.0,24.7345865669,47.5788473902,80.1025535044,75.1296694747,4.9528840297,0.02
 04/10  19:00:00,155.315450197,28.1167410597,10.3152736926,0.0,24.7345865669,47.5788473902,85.3699878929,80.3971038632,4.9528840297,0.02
 04/10  20:00:00,140.635615789,26.7881307456,9.66651121045,0.0,12.3672932834,38.6892022431,99.2334403877,96.2417099698,2.97173041782,0.02
 04/10  21:00:00,111.061888611,20.198033158,7.64952333623,0.0,12.3672932834,27.0668015668,83.8544996205,80.8627692027,2.97173041782,0.02
 04/10  22:00:00,83.7610712721,17.5635070939,6.08727156801,0.0,4.12243109448,15.9888894789,76.3238135274,73.3320831096,2.97173041782,0.02
 04/10  23:00:00,96.345684426,21.9543838674,7.33636154546,0.0,4.12243109448,15.9888894789,97.7533329107,94.7616024929,2.97173041782,0.02
 04/10  24:00:00,85.0389640259,18.6706823557,5.31982186853,1.51540419342,4.12243109448,15.9888894789,79.5403436254,76.5486132076,2.97173041782,0.02
 04/11  01:00:00,94.528978922,21.9543838674,6.5359927027,0.0,4.12243109448,15.9888894789,100.378166821,97.3864364035,2.97173041782,0.02
 04/11  02:00:00,88.363751723,19.2464134918,4.8524061524,4.66744024878,4.12243109448,15.9888894789,80.8516277602,77.8598973423,2.97173041782,0.02
 04/11  03:00:00,105.756236846,24.1687343909,5.69979464211,8.38484721166,4.12243109448,15.9888894789,101.58114203,98.5894116126,2.97173041782,0.02
 04/11  04:00:00,130.380100929,28.1167410597,5.54640323926,5.88607046118,12.3672932834,24.9413748627,124.039150587,110.484274979,4.9528840297,8.60199157861
 04/11  05:00:00,167.093726828,28.5874553368,8.54660357991,39.7182524275,12.3672932834,24.9413748627,181.258055888,176.285171858,4.9528840297,0.02
 04/11  06:00:00,203.76191461,29.083866764,8.75774510806,28.8179166702,24.7345865669,70.7195625826,172.863345736,162.937577677,9.90576805939,0.02
 04/11  07:00:00,215.788832323,29.1474274959,9.37903091802,19.1700292678,37.1018798503,92.3937384068,151.569901435,141.644133375,9.90576805939,0.02
 04/11  08:00:00,223.579325364,29.1679634288,10.4472578598,16.5426954102,37.1018798503,104.434947198,141.03764991,131.111881851,9.90576805939,0.02
 04/11  09:00:00,232.571598082,29.1883106779,11.2327927108,14.2871555108,37.1018798503,116.476155989,142.721519547,124.177772788,9.90576805939,8.63797869983
 04/11  10:00:00,230.010999048,29.2252195234,11.4731883036,12.8683292745,37.1018798503,116.476155989,129.907529732,119.981761672,9.90576805939,0.02
 04/11  11:00:00,227.625579304,29.2614844864,11.7604618207,11.3712135844,37.1018798503,116.476155989,134.814945921,116.263317459,9.90576805939,8.64586040297
 04/11  12:00:00,217.715660596,29.3014651826,12.8976903418,9.86528390859,37.1018798503,104.434947198,128.092239223,109.547765342,9.90576805939,8.63870582166
 04/11  13:00:00,230.820857523,29.3621980122,13.5593684278,7.98931588619,37.1018798503,116.476155989,112.505709377,102.579941318,9.90576805939,0.02
 04/11  14:00:00,228.313123569,29.394477243,13.2379938585,7.83985816994,37.1018798503,116.476155989,120.953159888,102.402921262,9.90576805939,8.64447056678
 04/11  15:00:00,225.123293002,29.4534193887,13.3275852436,6.32736814326,37.1018798503,116.476155989,118.050476815,99.5024988092,9.90576805939,8.64220994606
 04/11  16:00:00,227.157800703,29.4962613757,13.241113016,5.27665723455,37.1018798503,116.476155989,106.120691477,96.1949234173,9.90576805939,0.02
 04/11  17:00:00,228.326670596,29.5123904799,12.7411706124,5.12280233997,37.1018798503,116.476155989,106.755730153,96.8299620935,9.90576805939,0.02
 04/11  18:00:00,140.218486625,27.673870955,9.03815813468,0.0,24.7345865669,47.5788473902,86.9439026488,73.3813567138,4.9528840297,8.6096619054
 04/11  19:00:00,144.930618949,27.9691176914,7.81362162291,0.0,24.7345865669,47.5788473902,84.6206994281,79.6478153984,4.9528840297,0.02
 04/11  20:00:00,130.862889955,26.7881307456,7.00467038445,0.0105299269752,12.3672932834,38.6892022431,98.7954212495,95.8036908317,2.97173041782,0.02
 04/11  21:00:00,107.662521172,22.4048188268,5.58627608873,0.722059819625,12.3672932834,27.0668015668,85.8424711703,82.8507407525,2.97173041782,0.02
 04/11  22:00:00,78.1690044753,17.5635070939,4.49526095821,0.0,4.12243109448,15.9888894789,76.3826819069,73.3909514891,2.97173041782,0.02
 04/11  23:00:00,92.6546593053,22.9286980977,5.58191626856,1.82953174519,4.12243109448,15.9888894789,97.9354508046,94.9437203867,2.97173041782,0.02
 04/11  24:00:00,82.5153724054,18.892117408,4.07538473747,3.55038705284,4.12243109448,15.9888894789,79.1972277964,76.2054973786,2.97173041782,0.02
 04/12  01:00:00,96.5204361784,23.7258642862,4.9231923988,6.10607658172,4.12243109448,15.9888894789,99.9419427885,96.9502123707,2.97173041782,0.02
 04/12  02:00:00,89.6843985376,19.7778576174,3.42386557073,9.52118590188,4.12243109448,15.9888894789,81.2112829069,78.2195524891,2.97173041782,0.02
 04/12  03:00:00,101.349508922,23.7258642862,4.16488233114,9.22639498077,4.12243109448,15.9888894789,102.292124474,99.3003940562,2.97173041782,0.02
 04/12  04:00:00,130.043089953,28.5596111644,4.24003122573,9.8326229441,12.3672932834,24.9413748627,115.703406933,110.730522904,4.9528840297,0.02
 04/12  05:00:00,157.360749413,28.1455197671,7.41777363912,34.0388931267,12.3672932834,24.9413748627,180.35420751,175.38132348,4.9528840297,0.02
 04/12  06:00:00,206.779347815,29.0841488851,7.68714759641,32.5745668181,24.7345865669,70.7195625826,175.636545321,165.710777261,9.90576805939,0.02
 04/12  07:00:00,216.198283754,29.1595424771,9.26657671111,20.4567580723,37.1018798503,92.3937384068,159.164910435,140.648353797,9.90576805939,8.61078857814
 04/12  08:00:00,218.229640871,29.1918879288,11.0205653887,14.9701125868,37.1018798503,104.434947198,135.027605334,125.101837275,9.90576805939,0.02
 04/12  09:00:00,226.84529056,29.2290700222,12.3684505055,11.3464571941,37.1018798503,116.476155989,134.120892408,115.577283811,9.90576805939,8.63784053716
 04/12  10:00:00,227.539655322,29.2977235033,13.6488714261,8.0294129114,37.1018798503,116.476155989,115.173020957,105.247252898,9.90576805939,0.02
 04/12  11:00:00,231.590349825,29.3935736802,14.3843992438,6.1293465273,37.1018798503,116.476155989,115.004039827,96.4516173973,9.90576805939,8.64665437007
 04/12  12:00:00,223.339502039,29.4234748941,14.5749735275,5.32115915241,37.1018798503,104.434947198,112.943098558,94.3971978145,9.90576805939,8.64013268399
 04/12  13:00:00,233.702941852,29.477514575,15.14965021,4.35733853354,37.1018798503,116.476155989,103.501159812,93.5753917527,9.90576805939,0.02
 04/12  14:00:00,233.393806454,29.5711512066,15.8789332179,3.1412710241,37.1018798503,116.476155989,109.650221406,91.0999729823,9.90576805939,8.64448036391
 04/12  15:00:00,231.914294505,29.6170999298,16.107187961,2.49464976867,37.1018798503,116.476155989,99.9842145976,90.0584465382,9.90576805939,0.02
 04/12  16:00:00,232.043786909,29.6655224895,16.1073887857,1.98897695014,37.1018798503,116.476155989,106.850078883,88.3082300354,9.90576805939,8.63608078793
 04/12  17:00:00,232.712126211,29.7043272847,16.1023774586,1.87146926585,37.1018798503,116.476155989,97.0313096946,87.1055416352,9.90576805939,0.02
 04/12  18:00:00,146.788745001,27.673870955,12.8353112289,0.0,24.7345865669,47.5788473902,73.0207545703,68.0478705406,4.9528840297,0.02
 04/12  19:00:00,151.693890324,28.1167410597,11.0029738396,0.0,24.7345865669,47.5788473902,89.0983416014,75.5341005598,4.9528840297,8.61135701192
 04/12  20:00:00,137.621400656,26.7881307456,9.40494278384,0.0,12.3672932834,38.6892022431,95.3927785704,92.4010481526,2.97173041782,0.02
 04/12  21:00:00,111.187009692,21.5266434721,7.58292679173,0.0,12.3672932834,27.0668015668,81.6495134607,78.6577830429,2.97173041782,0.02
 04/12  22:00:00,83.1994339449,17.5635070939,6.1314370346,0.0,4.12243109448,15.9888894789,74.3576445113,71.3659140934,2.97173041782,0.02
 04/12  23:00:00,95.4433352586,22.1758189197,6.90124890091,0.0136659669491,4.12243109448,15.9888894789,95.6772818759,92.6855514581,2.97173041782,0.02
 04/12  24:00:00,82.6973824177,18.4492473033,5.065211366,0.573356680814,4.12243109448,15.9888894789,78.1873223769,75.195591959,2.97173041782,0.02
 04/13  01:00:00,95.4811946358,23.1944201606,6.92064281377,1.72333152567,4.12243109448,15.9888894789,99.0056997592,96.0139693414,2.97173041782,0.02
 04/13  02:00:00,81.0566893376,17.5635070939,5.54230219477,0.0,4.12243109448,15.9888894789,80.2682116276,77.2764812098,2.97173041782,0.02
 04/13  03:00:00,101.932679816,23.991586349,7.02547950468,5.36142579371,4.12243109448,15.9888894789,100.950350379,97.9586199616,2.97173041782,0.02
 04/13  04:00:00,126.979611592,27.8214943232,7.84308988301,3.42709143631,12.3672932834,24.9413748627,113.405155567,108.432271538,4.9528840297,0.02
 04/13  05:00:00,159.793992909,28.6224065859,10.1904387909,32.5039996926,12.3672932834,24.9413748627,177.057430765,172.084546735,4.9528840297,0.02
 04/13  06:00:00,201.912782248,29.1279096073,10.1643812995,24.6285456874,24.7345865669,70.7195625826,164.183182674,154.257414615,9.90576805939,0.02
 04/13  07:00:00,213.95646584,29.2491052648,12.5868291474,14.6593602871,37.1018798503,92.3937384068,134.727886016,124.802117957,9.90576805939,0.02
 04/13  08:00:00,220.77556803,29.3148319926,16.1036899337,10.0271443363,37.1018798503,104.434947198,123.555412185,105.016239852,9.90576805939,8.63340427379
 04/13  09:00:00,234.306040396,29.3999350983,18.7013435369,7.25514347765,37.1018798503,116.476155989,109.495552908,99.5697848489,9.90576805939,0.02
 04/13  10:00:00,233.401977898,29.5232954204,20.8921390142,5.29052158616,37.1018798503,116.476155989,113.947905885,95.3977196517,9.90576805939,8.64441817372
 04/13  11:00:00,233.288394653,29.7503813963,22.4864673317,3.93599542411,37.1018798503,116.476155989,109.837970949,91.285691667,9.90576805939,8.6465112222
 04/13  12:00:00,222.021574531,30.1186486938,24.050769321,2.52709205774,37.1018798503,104.434947198,97.8468905703,87.9211225109,9.90576805939,0.02
 04/13  13:00:00,231.94720703,30.2856322169,26.6519731367,1.46550304388,37.1018798503,116.476155989,104.934389511,86.3837438406,9.90576805939,8.64487761065
 04/13  14:00:00,233.659556448,30.4472909053,26.2038221835,0.918191770278,37.1018798503,116.476155989,103.180136751,84.6300660643,9.90576805939,8.64430262731
 04/13  15:00:00,233.179690522,30.3034097157,24.0702720664,0.566105972854,37.1018798503,116.476155989,95.1984155316,85.2726474722,9.90576805939,0.02
 04/13  16:00:00,232.430018983,30.3707710703,25.0044314353,0.378053464381,37.1018798503,116.476155989,102.99606762,84.4542094045,9.90576805939,8.63609015563
 04/13  17:00:00,232.843149803,30.3103940741,24.5024968787,0.289860889917,37.1018798503,116.476155989,94.228722396,84.3029543366,9.90576805939,0.02
 04/13  18:00:00,148.190007286,27.673870955,20.0941051738,0.0,24.7345865669,47.5788473902,71.7803120923,66.8074280626,4.9528840297,0.02
 04/13  19:00:00,151.683113752,28.338176112,18.7037571514,0.0,24.7345865669,47.5788473902,78.183662052,73.2107780223,4.9528840297,0.02
 04/13  20:00:00,137.893605563,26.7881307456,17.6610433434,0.0,12.3672932834,38.6892022431,100.524420611,88.9414274464,2.97173041782,8.61126274639
 04/13  21:00:00,93.3458911328,14.9365458845,9.8075279852,0.0,12.3672932834,27.0668015668,55.1683570046,52.1766265868,2.97173041782,0.02
 04/13  22:00:00,87.0738886647,19.3198578033,13.0986205833,0.0,4.12243109448,15.9888894789,81.1489456036,78.1572151858,2.97173041782,0.02
 04/13  23:00:00,81.8265638219,18.7149693661,10.7710785552,0.0,4.12243109448,15.9888894789,74.9996399207,72.0079095029,2.97173041782,0.02
 04/13  24:00:00,91.5004161073,22.6186890244,11.9410261463,0.0,4.12243109448,15.9888894789,94.7547248103,91.7629943925,2.97173041782,0.02
 04/14  01:00:00,81.3889602494,18.0063771986,9.09717030709,0.0,4.12243109448,15.9888894789,77.3615951779,74.3698647601,2.97173041782,0.02
 04/14  02:00:00,94.9758261852,23.0615591291,10.9393664271,0.0741973212204,4.12243109448,15.9888894789,97.031138869,94.0394084511,2.97173041782,0.02
 04/14  03:00:00,85.9370268762,18.6706823557,8.6892012231,0.466244238307,4.12243109448,15.9888894789,78.8625895256,75.8708591078,2.97173041782,0.02
 04/14  04:00:00,126.594349782,27.5262475867,12.1621386415,0.357138994555,12.3672932834,24.9413748627,110.233045259,105.260161229,4.9528840297,0.02
 04/14  05:00:00,151.578755009,28.6537205007,15.2788195084,20.1567481105,12.3672932834,24.9413748627,173.184113956,168.211229926,4.9528840297,0.02
 04/14  06:00:00,194.387513962,29.1653677149,15.2891831179,15.3613152623,24.7345865669,70.7195625826,142.220738555,132.294970495,9.90576805939,0.02
 04/14  07:00:00,215.322208122,29.4144698952,15.1068758654,9.68765894432,37.1018798503,92.3937384068,121.048931079,111.12316302,9.90576805939,0.02
 04/14  08:00:00,225.565655378,29.4888958892,15.3750091097,8.07116922153,37.1018798503,104.434947198,123.744410588,105.205328643,9.90576805939,8.6333138851
 04/14  09:00:00,237.764395882,29.5634334109,16.1420781677,6.16672731757,37.1018798503,116.476155989,111.215482682,101.289714622,9.90576805939,0.02
 04/14  10:00:00,237.270364567,29.6472676963,17.4330695837,4.22357293183,37.1018798503,116.476155989,116.248623756,97.698475872,9.90576805939,8.64437982499
 04/14  11:00:00,237.230868081,29.7401694828,18.6200766492,2.99215310474,37.1018798503,116.476155989,113.018410661,94.4661488632,9.90576805939,8.64649373813
 04/14  12:00:00,225.216670708,29.9477906404,19.0242459521,2.34551446524,37.1018798503,104.434947198,100.489389064,90.563621005,9.90576805939,0.02
 04/14  13:00:00,235.341757829,29.9593463189,18.4594711624,2.10788013259,37.1018798503,116.476155989,108.527899843,89.9772817991,9.90576805939,8.64484998495
 04/14  14:00:00,237.554367782,30.0723963807,18.9271982551,1.57593670907,37.1018798503,116.476155989,98.6137255791,88.6879575197,9.90576805939,0.02
 04/14  15:00:00,237.487171202,30.3220060301,19.546601878,1.03203343868,37.1018798503,116.476155989,104.444456605,85.8966488214,9.90576805939,8.64203972399
 04/14  16:00:00,239.041806925,30.328445868,19.7985372759,0.882352918463,37.1018798503,116.476155989,103.5366826,84.9948425621,9.90576805939,8.6360719786
 04/14  17:00:00,243.784738406,30.3560257074,20.2823056138,0.799710184294,37.1018798503,116.476155989,93.6072848537,83.6815167943,9.90576805939,0.02
 04/14  18:00:00,161.849764044,27.673870955,16.5550770413,0.0,24.7345865669,47.5788473902,70.7692937461,65.7964097164,4.9528840297,0.02
 04/14  19:00:00,168.370482155,28.338176112,15.0692407101,0.0,24.7345865669,47.5788473902,77.5874088566,72.6145248269,4.9528840297,0.02
 04/14  20:00:00,154.275620397,26.7881307456,14.4376190048,0.0,12.3672932834,38.6892022431,91.6131162177,88.6213857999,2.97173041782,0.02
 04/14  21:00:00,107.952459213,16.6928965939,9.18306542364,0.0,12.3672932834,27.0668015668,62.2993447626,59.3076143448,2.97173041782,0.02
 04/14  22:00:00,107.910510956,22.1020072356,11.8584533012,0.0,4.12243109448,15.9888894789,97.7997166453,86.2259910206,2.97173041782,8.6019952069
 04/14  23:00:00,94.1938217949,18.4492473033,9.23676495459,0.0,4.12243109448,15.9888894789,73.8414840473,70.8497536295,2.97173041782,0.02
 04/14  24:00:00,107.060900008,22.9286980977,10.5245078185,0.120563477169,4.12243109448,15.9888894789,94.5044340483,91.5127036304,2.97173041782,0.02
 04/15  01:00:00,92.0699151757,17.9178031777,8.29735251954,0.0940569340685,4.12243109448,15.9888894789,77.2366489954,74.2449185776,2.97173041782,0.02
 04/15  02:00:00,107.961174023,22.8401240768,10.1484069271,0.630641433272,4.12243109448,15.9888894789,97.466396634,94.4746662162,2.97173041782,0.02
 04/15  03:00:00,94.9563563799,18.892117408,8.60942315106,1.43332650077,4.12243109448,15.9888894789,78.5750224447,75.5832920269,2.97173041782,0.02
 04/15  04:00:00,116.815124053,26.7881307456,12.7503144214,0.627814722818,4.12243109448,16.0517297156,116.972953235,113.981222817,2.97173041782,0.02
 04/15  05:00:00,116.02408039,27.4524359026,12.6617597883,1.79707102141,4.12243109448,16.0517297156,118.246888131,115.255157713,2.97173041782,0.02
 04/15  06:00:00,133.991454786,29.0024812691,12.6565250731,5.45424662032,4.12243109448,39.6058045677,106.547861916,103.556131498,2.97173041782,0.02
 04/15  07:00:00,187.810976581,29.052063891,16.0659731824,30.7809920273,12.3672932834,65.3531420225,153.323325755,148.350441725,4.9528840297,0.02
 04/15  08:00:00,178.337853079,29.038887412,17.3954816372,22.6805520202,12.3672932834,68.2430321324,145.98248564,141.00960161,4.9528840297,0.02
 04/15  09:00:00,197.127734952,29.0745897761,18.5991012688,14.8128354479,16.4897243779,93.1370602926,135.042562692,127.097948244,7.92461444751,0.02
 04/15  10:00:00,192.29570372,29.0749664871,19.8655654037,11.1795417731,16.4897243779,93.1370602926,138.465503023,121.923015976,7.92461444751,8.61787259903
 04/15  11:00:00,188.939228396,29.0745570474,21.2808286441,8.66221631025,16.4897243779,93.1370602926,126.381614563,118.437000115,7.92461444751,0.02
 04/15  12:00:00,180.338682466,29.1039767551,22.784894253,7.45045601679,16.4897243779,83.9857416113,123.216638105,115.272023658,7.92461444751,0.02
 04/15  13:00:00,180.445796927,29.1702277778,23.2184443673,6.32396317791,16.4897243779,83.9857416113,120.984286002,113.039671555,7.92461444751,0.02
 04/15  14:00:00,181.549724512,29.2611522531,24.0398318301,5.23139590143,16.4897243779,83.9857416113,118.765357917,110.82074347,7.92461444751,0.02
 04/15  15:00:00,158.383132313,29.0024812691,21.6833027285,0.0,12.3672932834,70.6512738906,71.0298685124,57.4629163512,4.9528840297,8.61406813148
 04/15  16:00:00,157.253671668,29.0024812691,20.794053704,0.0,12.3672932834,70.6512738906,62.1543166306,57.1814326009,4.9528840297,0.02
 04/15  17:00:00,142.480118053,29.0024812691,19.4660236122,0.0,12.3672932834,58.1284167478,66.1607687885,61.1878847588,4.9528840297,0.02
 04/15  18:00:00,104.175360006,27.4524359026,18.0717702751,0.0,12.3672932834,24.9413748627,89.0258493413,84.0529653116,4.9528840297,0.02
 04/15  19:00:00,100.122780449,26.3452606409,16.4924460195,0.0,12.3672932834,24.9413748627,97.881277428,92.9083933983,4.9528840297,0.02
 04/15  20:00:00,91.8634101824,26.3452606409,15.6531341763,0.0,4.12243109448,16.0517297156,108.304638052,105.312907635,2.97173041782,0.02
 04/15  21:00:00,79.4018087027,20.198033158,12.6595955885,0.0,4.12243109448,15.9888894789,90.8064461407,87.8147157228,2.97173041782,0.02
 04/15  22:00:00,72.9765265417,17.5635070939,10.4992893561,0.0,4.12243109448,15.9888894789,80.0165178342,77.0247874164,2.97173041782,0.02
 04/15  23:00:00,83.3391435157,23.1058461396,13.1476063599,0.0056729784393,4.12243109448,15.9888894789,101.03873408,98.0470036625,2.97173041782,0.02
 04/15  24:00:00,70.839942953,17.5635070939,10.4738481156,0.0,4.12243109448,15.9888894789,81.3095240464,78.3177936285,2.97173041782,0.02
 04/16  01:00:00,75.2824406942,22.3972539721,14.0318814882,0.0571691680269,2.06121554724,15.9888894789,104.677879723,101.686149305,2.97173041782,0.02
 04/16  02:00:00,65.8370922196,18.4492473033,11.5709062004,0.189168625484,2.06121554724,15.9888894789,83.597507397,80.6057769792,2.97173041782,0.02
 04/16  03:00:00,74.4858986621,22.3972539721,14.3640452235,0.178601527036,2.06121554724,15.9888894789,105.526209368,102.53447895,2.97173041782,0.02
 04/16  04:00:00,66.3388119643,18.4492473033,10.8477589822,0.601520566199,2.06121554724,15.9888894789,84.7715056526,81.7797752348,2.97173041782,0.02
 04/16  05:00:00,76.5873385431,23.0172721187,12.773970611,1.21439900147,2.06121554724,15.9888894789,106.880876752,103.889146334,2.97173041782,0.02
 04/16  06:00:00,56.605709982,17.5635070939,9.32911331722,0.0,2.06121554724,15.9888894789,86.2756796991,83.2839492813,2.97173041782,0.02
 04/16  07:00:00,63.240877067,23.0615591291,11.7277125176,0.926284212384,2.06121554724,15.9888894789,114.709162355,103.135450886,2.97173041782,8.60198105124
 04/16  08:00:00,82.1335049538,19.3054628391,10.0648016721,0.491165438391,4.12243109448,41.7362269337,80.6461826602,75.6732986305,4.9528840297,0.02
 04/16  09:00:00,93.5110890429,23.4306175497,13.9348069351,0.441112522684,4.12243109448,41.7362269337,96.7473038707,91.774419841,4.9528840297,0.02
 04/16  10:00:00,84.8851846209,18.980691429,11.9897518092,0.304494498127,4.12243109448,41.7362269337,77.5063373732,72.5334533435,4.9528840297,0.02
 04/16  11:00:00,97.2610399956,23.8144383071,16.470330392,0.210813307392,4.12243109448,41.7362269337,93.6410036363,88.6681196066,4.9528840297,0.02
 04/16  12:00:00,86.9574517755,18.892117408,13.8358198679,0.130690211951,4.12243109448,41.7362269337,75.9786005465,71.0057165168,4.9528840297,0.02
 04/16  13:00:00,98.2953754543,23.3715682024,18.6011053571,0.0984312172285,4.12243109448,41.7362269337,92.9811293861,88.0082453564,4.9528840297,0.02
 04/16  14:00:00,89.5021417716,19.3349875127,16.554452151,0.104500598993,4.12243109448,41.7362269337,75.6024848106,70.629600781,4.9528840297,0.02
 04/16  15:00:00,100.977907539,23.7258642862,22.0088665588,0.0704962061323,4.12243109448,41.7362269337,93.7078534312,88.7349694015,4.9528840297,0.02
 04/16  16:00:00,72.011757853,18.5378213243,17.7618462216,0.0243181687756,4.12243109448,24.8785346261,76.888515568,71.9156315383,4.9528840297,0.02
 04/16  17:00:00,66.6899596529,19.7702927627,19.9560386391,0.0500715137395,2.06121554724,15.9888894789,83.6646377453,80.6729073275,2.97173041782,0.02
 04/16  18:00:00,53.5072266497,14.2703495138,13.9431135729,0.0,2.06121554724,15.9888894789,73.4320551904,70.4403247726,2.97173041782,0.02
 04/16  19:00:00,54.3442410066,15.5989598279,12.6710234448,0.0225971681989,2.06121554724,15.9888894789,71.1588047384,68.1670743206,2.97173041782,0.02
 04/16  20:00:00,79.6957818187,21.9543838674,17.4083211495,0.0,2.06121554724,15.9888894789,104.080248924,101.088518506,2.97173041782,0.02
 04/16  21:00:00,71.5303174373,18.8035433871,13.0875122699,0.0600466294233,2.06121554724,15.9888894789,84.3947173492,81.4029869314,2.97173041782,0.02
 04/16  22:00:00,79.9480626451,23.0615591291,15.4607837433,0.140554725373,2.06121554724,15.9888894789,106.125070855,103.133340438,2.97173041782,0.02
 04/16  23:00:00,71.003404981,17.5635070939,12.2087879417,0.0,2.06121554724,15.9888894789,86.13298549,83.1412550722,2.97173041782,0.02
 04/16  24:00:00,79.7182252638,23.2829941815,13.8752099557,0.489858196572,2.06121554724,15.9888894789,107.735460816,104.743730398,2.97173041782,0.02
 04/17  01:00:00,74.6013532064,18.892117408,10.9320236771,1.20462293902,4.12243109448,15.9888894789,86.2653801949,83.2736497771,2.97173041782,0.02
 04/17  02:00:00,82.2239092504,22.3972539721,12.8867014509,0.540552575424,4.12243109448,15.9888894789,107.47661475,104.484884333,2.97173041782,0.02
 04/17  03:00:00,75.1990015601,18.4492473033,10.0319901671,1.65457504955,4.12243109448,15.9888894789,86.7118439596,83.7201135418,2.97173041782,0.02
 04/17  04:00:00,111.489763662,28.3234137752,14.0836365134,2.67708440086,12.3672932834,24.9413748627,122.747528693,117.774644664,4.9528840297,0.02
 04/17  05:00:00,139.608813344,28.1469532699,16.8118139089,27.6493618345,12.3672932834,24.9413748627,188.424065711,183.451181681,4.9528840297,0.02
 04/17  06:00:00,182.435245556,29.0974946155,16.1549367613,22.6572261185,24.7345865669,70.7195625826,154.793275015,144.867506956,9.90576805939,0.02
 04/17  07:00:00,197.704951519,29.1361900196,16.1078947744,12.3599609456,37.1018798503,92.3937384068,140.095827589,121.581021282,9.90576805939,8.60903824838
 04/17  08:00:00,204.594382343,29.1558744249,17.712873398,8.70452588061,37.1018798503,104.434947198,121.929127352,112.003359293,9.90576805939,0.02
 04/17  09:00:00,216.61506112,29.2285575997,19.3709734148,6.46778660854,37.1018798503,116.476155989,125.71176419,107.168398102,9.90576805939,8.63759802791
 04/17  10:00:00,216.06931021,29.3688241128,21.0625188726,4.93405839955,37.1018798503,116.476155989,112.700285726,102.774517667,9.90576805939,0.02
 04/17  11:00:00,214.488760456,29.5964923372,22.1477297155,3.6817341665,37.1018798503,116.476155989,117.26725472,98.7151913044,9.90576805939,8.64629535609
 04/17  12:00:00,203.285868896,29.9236771059,23.0526029911,2.37363949548,37.1018798503,104.434947198,104.994493348,95.0687252883,9.90576805939,0.02
 04/17  13:00:00,213.849776267,30.2496463014,24.3051791928,1.42892521197,37.1018798503,116.476155989,110.272729238,91.7204902919,9.90576805939,8.64647088639
 04/17  14:00:00,215.763588045,30.3376529343,27.7029505679,0.773865994253,37.1018798503,116.476155989,109.028528207,90.4786753814,9.90576805939,8.64408476627
 04/17  15:00:00,216.206488735,30.5205548049,28.7515980422,0.343578884688,37.1018798503,116.476155989,98.3461172795,88.4203492201,9.90576805939,0.02
 04/17  16:00:00,213.453554308,30.5198325842,25.6041083158,0.20376650513,37.1018798503,116.476155989,106.871004565,88.3293995449,9.90576805939,8.63583696055
 04/17  17:00:00,212.718745197,30.4753752041,23.8368386227,0.141902641569,37.1018798503,116.476155989,98.6905270964,88.764759037,9.90576805939,0.02
 04/17  18:00:00,128.552114177,27.8953060073,20.4130120442,0.0,24.7345865669,47.5788473902,72.8261274351,67.8532434054,4.9528840297,0.02
 04/17  19:00:00,131.854734161,28.4488936382,19.1447814318,0.0,24.7345865669,47.5788473902,88.3960360515,74.8319123634,4.9528840297,8.61123965846
 04/17  20:00:00,123.668154421,27.673870955,18.3762058728,0.0,12.3672932834,38.6892022431,94.1954267321,91.2036963143,2.97173041782,0.02
 04/17  21:00:00,86.4201689824,15.3794159892,10.2473608388,0.0,12.3672932834,27.0668015668,55.7890349396,52.7973045218,2.97173041782,0.02
 04/17  22:00:00,76.7569484424,18.4416824486,12.6714382069,0.0,4.12243109448,15.9888894789,77.9410392953,74.9493088775,2.97173041782,0.02
 04/17  23:00:00,74.7501232418,18.2720992614,11.0009538276,0.0,4.12243109448,15.9888894789,76.3647222948,73.372991877,2.97173041782,0.02
 04/17  24:00:00,82.7932811744,22.3972539721,13.1054618816,0.0,4.12243109448,15.9888894789,95.7414419783,92.7497115605,2.97173041782,0.02
 04/18  01:00:00,73.6096276839,18.4492473033,10.9677269628,0.003430213388,4.12243109448,15.9888894789,77.4757504933,74.4840200755,2.97173041782,0.02
 04/18  02:00:00,80.7554833913,22.3972539721,12.9464351881,0.0,4.12243109448,15.9888894789,97.1064231627,94.1146927449,2.97173041782,0.02
 04/18  03:00:00,72.3950132671,18.5378213243,10.1581354527,0.0303535997279,4.12243109448,15.9888894789,79.503519899,76.5117894811,2.97173041782,0.02
 04/18  04:00:00,106.862491303,28.087216386,15.0281295348,0.059756851922,12.3672932834,24.9413748627,112.125593015,107.152708985,4.9528840297,0.02
 04/18  05:00:00,121.039484016,28.1757936279,17.4456920157,15.52465548,12.3672932834,24.9413748627,177.731342887,172.758458857,4.9528840297,0.02
 04/18  06:00:00,164.340043306,29.1468449967,17.0387436472,14.2958742355,24.7345865669,70.7195625826,144.929584879,135.00381682,9.90576805939,0.02
 04/18  07:00:00,186.240623005,29.3169467304,16.7299904359,9.82187441582,37.1018798503,92.3937384068,126.29464662,116.368878561,9.90576805939,0.02
 04/18  08:00:00,197.31559572,29.3957120499,16.845895898,8.73788664601,37.1018798503,104.434947198,129.608511608,111.069637551,9.90576805939,8.63310599838
 04/18  09:00:00,207.996167458,29.4526390565,16.5014501252,7.66431157408,37.1018798503,116.476155989,117.482540282,107.556772222,9.90576805939,0.02
 04/18  10:00:00,207.032414722,29.4874934818,16.0715513125,7.09490643015,37.1018798503,116.476155989,123.805495496,105.255640531,9.90576805939,8.64408690613
 04/18  11:00:00,207.020110059,29.5274115384,16.6460774145,6.46790321768,37.1018798503,116.476155989,121.673012141,103.121088836,9.90576805939,8.64615524531
 04/18  12:00:00,194.97634507,29.5623171831,17.066958837,6.00178985715,37.1018798503,104.434947198,111.434193733,101.508425673,9.90576805939,0.02
 04/18  13:00:00,206.781162806,29.597023361,17.2442110116,5.56122307247,37.1018798503,116.476155989,118.408936347,99.858594741,9.90576805939,8.64457354689
 04/18  14:00:00,206.658811565,29.6324521539,17.6447304921,5.00314935539,37.1018798503,116.476155989,109.254051767,98.3447840839,9.90576805939,1.00349962388
 04/18  15:00:00,206.670133969,29.6985817107,18.889874673,3.70346108081,37.1018798503,116.476155989,113.004237351,95.4405927536,9.90576805939,7.65787653797
 04/18  16:00:00,206.278217053,29.7248926204,18.7163158245,3.45939089881,37.1018798503,116.476155989,112.725359632,94.1837806177,9.90576805939,8.63581095457
 04/18  17:00:00,206.533973382,29.7146849652,18.3778516648,4.06513442453,37.1018798503,116.476155989,104.899539088,94.973771029,9.90576805939,0.02
 04/18  18:00:00,116.929386009,27.673870955,16.145134896,0.0,24.7345865669,47.5788473902,81.556513072,76.5836290423,4.9528840297,0.02
 04/18  19:00:00,120.09459089,28.1167410597,16.5182972341,0.0,24.7345865669,47.5788473902,86.5579536214,81.5850695918,4.9528840297,0.02
 04/18  20:00:00,109.419573799,26.7881307456,16.6829893167,0.0,12.3672932834,38.6892022431,99.0699767209,96.0782463031,2.97173041782,0.02
 04/18  21:00:00,85.8906288002,19.415996679,12.0677029692,0.0179326512367,12.3672932834,27.0668015668,85.133661774,73.5550335692,2.97173041782,8.60689778701
 04/18  22:00:00,63.8609871708,17.5635070939,11.2049810233,0.0,4.12243109448,15.9888894789,75.8788637169,72.887133299,2.97173041782,0.02
 04/18  23:00:00,73.5703278012,23.2829941815,14.1111610419,0.647209147906,4.12243109448,15.9888894789,96.9750886068,93.983358189,2.97173041782,0.02
 04/18  24:00:00,64.374269971,18.227812251,10.3813726051,0.510273357051,4.12243109448,15.9888894789,79.369428283,76.3776978652,2.97173041782,0.02
 04/19  01:00:00,72.700993455,22.3972539721,12.0973523819,0.483269566737,4.12243109448,15.9888894789,99.2578162832,96.2660858654,2.97173041782,0.02
 04/19  02:00:00,68.4723570752,18.8035433871,9.4315555814,1.66714856046,4.12243109448,15.9888894789,80.9832493024,77.9915188846,2.97173041782,0.02
 04/19  03:00:00,79.0061388555,22.8401240768,11.4211304797,1.61219690431,4.12243109448,15.9888894789,101.688685987,98.6969555691,2.97173041782,0.02
 04/19  04:00:00,105.92129682,27.9691176914,12.3421958031,2.40461980686,12.3672932834,24.9413748627,113.886607989,108.913723959,4.9528840297,0.02
 04/19  05:00:00,133.518214654,28.6345600596,15.2255115609,25.5616573941,12.3672932834,24.9413748627,177.257567952,172.284683923,4.9528840297,0.02
 04/19  06:00:00,175.767330682,29.1390421084,15.5249131621,19.7101702945,24.7345865669,70.7195625826,146.123967914,136.198199855,9.90576805939,0.02
 04/19  07:00:00,196.645396946,29.3097500811,15.5308741158,14.0362900169,37.1018798503,92.3937384068,125.379669562,115.453901503,9.90576805939,0.02
 04/19  08:00:00,205.728759852,29.3985369628,15.8442555878,10.9889428632,37.1018798503,104.434947198,126.917161103,108.37994313,9.90576805939,8.63144991411
 04/19  09:00:00,216.181487294,29.4715729657,16.3392332263,6.75497193639,37.1018798503,116.476155989,112.614173145,102.688405086,9.90576805939,0.02
 04/19  10:00:00,213.865184271,29.563443542,16.8423479654,4.59543737264,37.1018798503,116.476155989,117.62359279,99.0739563071,9.90576805939,8.64386842391
 04/19  11:00:00,212.219409369,29.6327955231,17.3176791541,4.12099565053,37.1018798503,116.476155989,107.468038889,97.5422708297,9.90576805939,0.02
 04/19  12:00:00,200.899253643,29.7314163058,18.3788615891,3.21743798019,37.1018798503,104.434947198,113.683828286,95.1381359095,9.90576805939,8.63992431686
 04/19  13:00:00,212.260973387,30.0708408753,19.8619469915,2.35291586209,37.1018798503,116.476155989,108.844903379,90.2930960856,9.90576805939,8.64603923395
 04/19  14:00:00,212.633563321,30.3681939453,21.0209275581,1.76169689902,37.1018798503,116.476155989,97.1636937837,87.2379257243,9.90576805939,0.02
 04/19  15:00:00,213.192740171,30.5057343623,21.6664253637,1.29355133087,37.1018798503,116.476155989,104.149720253,85.602163346,9.90576805939,8.6417888476
 04/19  16:00:00,217.695922148,30.5779054104,22.1426924513,0.905098530206,37.1018798503,116.476155989,94.2152644237,84.2894963644,9.90576805939,0.02
 04/19  17:00:00,220.273980125,30.6106334488,22.729858787,0.684961873551,37.1018798503,116.476155989,102.212886021,83.6834317432,9.90576805939,8.6236862188
 04/19  18:00:00,136.566839,28.2942253533,19.5617646527,0.0,24.7345865669,47.5788473902,70.2156586294,65.2427745997,4.9528840297,0.02
 04/19  19:00:00,135.506317983,28.1167410597,17.3456235638,0.0,24.7345865669,47.5788473902,76.9983771069,72.0254930772,4.9528840297,0.02
 04/19  20:00:00,125.0025138,27.673870955,15.955034492,0.0,12.3672932834,38.6892022431,92.4190025976,89.4272721798,2.97173041782,0.02
 04/19  21:00:00,91.3122843323,16.7814706149,9.91167696487,0.0,12.3672932834,27.0668015668,63.0518414946,60.0601110767,2.97173041782,0.02
 04/19  22:00:00,83.9764147896,21.9543838674,12.1673174564,0.0,4.12243109448,15.9888894789,90.1888946885,87.1971642707,2.97173041782,0.02
 04/19  23:00:00,75.7766951759,18.1835252405,9.29410443089,0.0,4.12243109448,15.9888894789,75.4057197169,72.4139892991,2.97173041782,0.02
 04/19  24:00:00,83.7952038864,22.3972539721,10.4856606177,0.0,4.12243109448,15.9888894789,95.4289425742,92.4372121564,2.97173041782,0.02
 04/20  01:00:00,74.3561198889,18.6706823557,8.0371817252,0.172910385579,4.12243109448,15.9888894789,78.341384159,75.3496537412,2.97173041782,0.02
 04/20  02:00:00,82.6557625414,21.9543838674,9.54768377424,0.0,4.12243109448,15.9888894789,106.693118707,95.1194168827,2.97173041782,8.60197140684
 04/20  03:00:00,75.732619436,18.8035433871,7.58853339049,0.806951063967,4.12243109448,15.9888894789,80.0880307463,77.0963003285,2.97173041782,0.02
 04/20  04:00:00,110.954135185,28.175790407,10.2472393312,1.25990607977,12.3672932834,24.9413748627,112.661573311,107.688689282,4.9528840297,0.02
 04/20  05:00:00,129.978178888,28.1945370629,13.3948350652,18.328963377,12.3672932834,24.9413748627,176.52857631,171.55569228,4.9528840297,0.02
 04/20  06:00:00,173.757838899,29.1893103042,13.6542973943,16.7724724673,24.7345865669,70.7195625826,150.208305614,140.282537555,9.90576805939,0.02
 04/20  07:00:00,196.307122873,29.4086861636,15.893778464,8.41937110573,37.1018798503,92.3937384068,122.094906357,112.169138298,9.90576805939,0.02
 04/20  08:00:00,202.062579492,29.4999445246,17.5021850498,5.33417010952,37.1018798503,104.434947198,113.085629229,103.15986117,9.90576805939,0.02
 04/20  09:00:00,209.293886089,29.6028049679,18.1181405422,3.858420543,37.1018798503,116.476155989,118.5462161,100.002995394,9.90576805939,8.63745264619
 04/20  10:00:00,206.462477265,29.7579377752,19.1227674089,2.83493538906,37.1018798503,116.476155989,106.602911696,96.6771436369,9.90576805939,0.02
