Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  11:00:00,206.632045977,30.0500780207,20.3310212648,1.87226722965,37.1018798503,116.476155989,111.627543956,93.0757973545,9.90576805939,8.64597854219
 04/20  12:00:00,195.219513286,30.4315858493,21.2116021751,1.23945933241,37.1018798503,104.434947198,108.496028723,89.9521405623,9.90576805939,8.63812010122
 04/20  13:00:00,206.900910733,30.5767661479,21.1268220752,0.818638103287,37.1018798503,116.476155989,98.3578284125,88.4320603531,9.90576805939,0.02
 04/20  14:00:00,206.882428104,30.5354838452,21.4653606186,0.50312581181,37.1018798503,116.476155989,106.935297728,88.3857446177,9.90576805939,8.64378505089
 04/20  15:00:00,206.77223888,30.466884773,21.6090411338,0.318062260978,37.1018798503,116.476155989,107.043435912,88.496003919,9.90576805939,8.641663934
 04/20  16:00:00,205.978772355,30.4028877999,20.8812030314,0.317109982698,37.1018798503,116.476155989,98.7388434921,88.8130754327,9.90576805939,0.02
 04/20  17:00:00,205.659877981,30.2828763791,19.6202666611,0.41389373336,37.1018798503,116.476155989,99.2054875609,89.2797195016,9.90576805939,0.02
 04/20  18:00:00,121.203200528,27.673870955,15.2317722172,0.0,24.7345865669,47.5788473902,84.6061623646,71.0420267312,4.9528840297,8.61125160366
 04/20  19:00:00,123.435950488,28.338176112,13.9784220115,0.0,24.7345865669,47.5788473902,82.2906974663,77.3178134366,4.9528840297,0.02
 04/20  20:00:00,115.557947919,26.7881307456,13.402003551,0.0,12.3672932834,38.6892022431,95.8170939149,92.8253634971,2.97173041782,0.02
 04/20  21:00:00,91.0175470821,18.4492473033,9.38204563445,0.0,12.3672932834,27.0668015668,70.3946949423,67.4029645245,2.97173041782,0.02
 04/20  22:00:00,80.444934869,21.9543838674,11.3694381665,0.0,4.12243109448,15.9888894789,91.817552599,88.8258221812,2.97173041782,0.02
 04/20  23:00:00,74.2048575844,18.892117408,9.31713006785,0.0117610405767,4.12243109448,15.9888894789,76.1606869955,73.1689565777,2.97173041782,0.02
 04/20  24:00:00,82.7025058235,22.6186890244,11.1810375967,0.0315136459338,4.12243109448,15.9888894789,96.5918351916,93.6001047738,2.97173041782,0.02
 04/21  01:00:00,72.4799154703,18.0063771986,8.7349684209,0.10396250699,4.12243109448,15.9888894789,78.7792280813,75.7874976634,2.97173041782,0.02
 04/21  02:00:00,82.4090985956,23.0615591291,10.7350802731,0.561011058074,4.12243109448,15.9888894789,98.8854647118,95.893734294,2.97173041782,0.02
 04/21  03:00:00,74.792109364,18.6706823557,8.67630516584,0.987503089725,4.12243109448,15.9888894789,80.4355023291,77.4437719113,2.97173041782,0.02
 04/21  04:00:00,108.413581978,27.673870955,12.1357365693,0.875085180957,12.3672932834,24.9413748627,112.497006288,107.524122259,4.9528840297,0.02
 04/21  05:00:00,132.555884395,28.650662972,15.2551107096,22.0780158616,12.3672932834,24.9413748627,175.713503807,170.740619777,4.9528840297,0.02
 04/21  06:00:00,170.350104521,29.1611145722,15.2625542856,16.3515451022,24.7345865669,70.7195625826,144.885433008,134.959664948,9.90576805939,0.02
 04/21  07:00:00,192.679405211,29.4020225847,15.3444750675,10.0950217182,37.1018798503,92.3937384068,131.776217298,113.259833154,9.90576805939,8.61061608512
 04/21  08:00:00,200.983967255,29.4957597674,15.8463562411,9.01110586528,37.1018798503,104.434947198,117.869646421,107.943878362,9.90576805939,0.02
 04/21  09:00:00,208.80892026,29.5660493016,16.6382382698,7.73566099205,37.1018798503,116.476155989,123.623349019,105.0802182,9.90576805939,8.63736276042
 04/21  10:00:00,208.380849735,29.6562192694,18.7361874292,5.61000393761,37.1018798503,116.476155989,111.402979132,101.477211073,9.90576805939,0.02
 04/21  11:00:00,209.377056474,29.7481076981,21.6792897519,3.57095890826,37.1018798503,116.476155989,116.349296315,97.7976320058,9.90576805939,8.6458962497
 04/21  12:00:00,197.96088505,29.793399565,22.7573179191,3.07331798345,37.1018798503,104.434947198,106.506696203,96.5809281437,9.90576805939,0.02
 04/21  13:00:00,209.833479691,29.841091454,22.7967518504,2.8169557364,37.1018798503,116.476155989,114.07464208,95.5227518187,9.90576805939,8.64612220166
 04/21  14:00:00,209.348389821,29.8755820026,22.4797640664,2.61456618613,37.1018798503,116.476155989,113.144633483,94.5950588111,9.90576805939,8.64380661249
 04/21  15:00:00,208.208567313,29.893027502,21.3547189027,2.58260500769,37.1018798503,116.476155989,103.857636703,93.9318686437,9.90576805939,0.02
 04/21  16:00:00,207.346138663,29.9188990766,20.648203031,2.40143931631,37.1018798503,116.476155989,111.57601469,93.0346802574,9.90576805939,8.63556637356
 04/21  17:00:00,207.747207839,29.9393092563,21.1724570983,2.25913516107,37.1018798503,116.476155989,102.080922073,92.1551540132,9.90576805939,0.02
 04/21  18:00:00,118.682516193,27.5631534288,18.0089772903,0.0,24.7345865669,47.5788473902,78.2475820878,73.2746980581,4.9528840297,0.02
 04/21  19:00:00,121.45409806,28.338176112,16.9971293178,0.0,24.7345865669,47.5788473902,83.4598595461,78.4869755165,4.9528840297,0.02
 04/21  20:00:00,118.96317892,26.7881307456,16.4504777317,0.0,12.3672932834,38.6892022431,105.03462266,93.4516817603,2.97173041782,8.61121048225
 04/21  21:00:00,90.8741099702,16.6928965939,9.97374737775,0.0,12.3672932834,27.0668015668,64.5275259125,61.5357954947,2.97173041782,0.02
 04/21  22:00:00,84.9377932812,21.9543838674,12.1618634509,0.0,4.12243109448,15.9888894789,92.1771567606,89.1854263427,2.97173041782,0.02
 04/21  23:00:00,78.0355709835,18.892117408,9.25256007019,0.402006204576,4.12243109448,15.9888894789,76.4512269189,73.4594965011,2.97173041782,0.02
 04/21  24:00:00,86.902360289,22.6186890244,10.4978221389,0.463011768652,4.12243109448,15.9888894789,97.02787736,94.0361469422,2.97173041782,0.02
 04/22  01:00:00,77.4596514247,18.0063771986,8.46737284669,0.434116918902,4.12243109448,15.9888894789,79.0086686595,76.0169382417,2.97173041782,0.02
 04/22  02:00:00,90.7367161474,23.0615591291,10.2121437617,1.37987356422,4.12243109448,15.9888894789,98.9182267144,95.9264962966,2.97173041782,0.02
 04/22  03:00:00,82.2129890078,18.6706823557,7.97068903188,1.91724591016,4.12243109448,15.9888894789,80.5036150211,77.5118846033,2.97173041782,0.02
 04/22  04:00:00,101.199628519,26.5666956932,10.8058382205,0.41892583806,4.12243109448,16.0517297156,118.984986664,115.993256246,2.97173041782,0.02
 04/22  05:00:00,109.038167832,28.5596111644,10.1726402714,5.48699617696,4.12243109448,16.0517297156,119.835819908,116.84408949,2.97173041782,0.02
 04/22  06:00:00,123.76223478,29.0024812691,9.58634988089,7.8898385188,4.12243109448,39.6058045677,118.188919318,115.197188901,2.97173041782,0.02
 04/22  07:00:00,185.861195103,29.0398064782,13.6116184687,33.6421899441,12.3672932834,65.3531420225,163.720165541,158.747281511,4.9528840297,0.02
 04/22  08:00:00,179.33163291,29.0301428571,14.8561112895,25.0435244903,12.3672932834,68.2430321324,153.698490601,148.725606572,4.9528840297,0.02
 04/22  09:00:00,199.397337537,29.0676383923,15.6741841212,17.2595543486,16.4897243779,93.1370602926,148.203380162,131.66219446,7.92461444751,8.61657125464
 04/22  10:00:00,197.075614256,29.0690541084,16.353863605,13.8190815964,16.4897243779,93.1370602926,131.652033139,123.707418691,7.92461444751,0.02
 04/22  11:00:00,193.639801136,29.0679956514,17.1101784502,11.1663895655,16.4897243779,93.1370602926,127.717005852,119.772391405,7.92461444751,0.02
 04/22  12:00:00,181.911996116,29.0676219539,17.8174695321,9.65884769053,16.4897243779,83.9857416113,125.19402771,117.249413263,7.92461444751,0.02
 04/22  13:00:00,181.379238413,29.0868014198,18.3492331474,8.33972306371,16.4897243779,83.9857416113,131.467275337,114.928319882,7.92461444751,8.61434100772
 04/22  14:00:00,181.422353664,29.1268437479,19.1309126968,6.87586512636,16.4897243779,83.9857416113,121.026808292,113.082193845,7.92461444751,0.02
 04/22  15:00:00,152.943257433,29.0024812691,16.1077685198,0.0,12.3672932834,70.6512738906,65.1835540723,60.2106700426,4.9528840297,0.02
 04/22  16:00:00,153.950818332,29.0024812691,15.7037333889,0.0,12.3672932834,70.6512738906,64.8030522028,59.8301681731,4.9528840297,0.02
 04/22  17:00:00,146.717150503,29.0024812691,15.6241549442,0.0,12.3672932834,58.1284167478,67.9555694678,62.9826854381,4.9528840297,0.02
 04/22  18:00:00,115.899177438,27.673870955,14.9427317818,0.0,12.3672932834,24.9413748627,89.4347041691,84.4618201394,4.9528840297,0.02
 04/22  19:00:00,119.171346485,26.3452606409,13.5237084557,0.0,12.3672932834,24.9413748627,97.1367284063,92.1638443766,4.9528840297,0.02
 04/22  20:00:00,115.916614672,26.3452606409,11.7259245531,0.0,4.12243109448,16.0517297156,107.781709107,104.78997869,2.97173041782,0.02
 04/22  21:00:00,100.165438728,21.0762085127,9.00089321838,0.0,4.12243109448,15.9888894789,92.2487520377,89.2570216199,2.97173041782,0.02
 04/22  22:00:00,87.1024424136,17.5635070939,6.85705033409,0.0,4.12243109448,15.9888894789,79.9141821494,76.9224517316,2.97173041782,0.02
 04/22  23:00:00,95.3457224609,21.9543838674,8.08132348132,0.0,4.12243109448,15.9888894789,101.430094369,98.4383639512,2.97173041782,0.02
 04/22  24:00:00,81.9321921976,18.892117408,6.04735171132,0.503611095921,4.12243109448,15.9888894789,90.4424015439,78.870420668,2.97173041782,8.60025045804
 04/23  01:00:00,88.9325797258,21.9543838674,7.40889394477,0.0,2.06121554724,15.9888894789,103.92755612,100.935825702,2.97173041782,0.02
 04/23  02:00:00,78.9664625393,18.7149693661,5.76100479213,2.00734738332,2.06121554724,15.9888894789,84.0630863131,81.0713558952,2.97173041782,0.02
 04/23  03:00:00,89.9893425359,23.2829941815,7.23477710432,3.5371488798,2.06121554724,15.9888894789,105.347882466,102.356152048,2.97173041782,0.02
 04/23  04:00:00,83.0704486182,19.7778576174,5.6880012692,7.5894895086,2.06121554724,15.9888894789,85.4285511161,82.4368206983,2.97173041782,0.02
 04/23  05:00:00,92.5450497538,23.7258642862,7.20253521621,7.44979859043,2.06121554724,15.9888894789,106.987380022,103.995649604,2.97173041782,0.02
 04/23  06:00:00,73.126524166,19.7778576174,5.87479935213,10.3067933072,2.06121554724,15.9888894789,86.4202201877,83.4284897699,2.97173041782,0.02
 04/23  07:00:00,78.1943114829,23.578240918,9.27699031289,5.95322017415,2.06121554724,15.9888894789,105.743106502,102.751376084,2.97173041782,0.02
 04/23  08:00:00,96.8816619715,19.7778576174,9.75626716893,5.36674860834,4.12243109448,41.7362269337,81.0652888878,76.0924048581,4.9528840297,0.02
 04/23  09:00:00,106.359782687,23.7258642862,14.3406418261,3.79286720892,4.12243109448,41.7362269337,98.6802899773,93.7074059476,4.9528840297,0.02
 04/23  10:00:00,91.0007134658,19.3349875127,12.1670260662,2.15219885204,4.12243109448,41.7362269337,78.6099753018,73.6370912721,4.9528840297,0.02
 04/23  11:00:00,98.2121982702,22.3972539721,16.6851247824,0.525125566822,4.12243109448,41.7362269337,94.7334224091,89.7605383794,4.9528840297,0.02
 04/23  12:00:00,89.1686197703,17.5635070939,14.4302785038,0.0,4.12243109448,41.7362269337,75.4603492277,70.487465198,4.9528840297,0.02
 04/23  13:00:00,105.658515972,23.2829941815,17.7201083126,0.317219456397,4.12243109448,41.7362269337,91.2348785236,86.2619944939,4.9528840297,0.02
 04/23  14:00:00,95.5095606177,18.892117408,13.7742186487,0.206225761789,4.12243109448,41.7362269337,73.5259467645,68.5530627348,4.9528840297,0.02
 04/23  15:00:00,115.87683982,23.7258642862,17.6002160746,0.215851848197,4.12243109448,41.7362269337,90.5271481172,85.5542640875,4.9528840297,0.02
 04/23  16:00:00,86.2413316694,18.0063771986,13.5607255365,0.0496543039799,4.12243109448,24.8785346261,73.5134001581,68.5405161284,4.9528840297,0.02
 04/23  17:00:00,91.1540706874,22.9286980977,16.5571523453,0.0767811587586,2.06121554724,15.9888894789,94.5990644677,91.6073340499,2.97173041782,0.02
 04/23  18:00:00,76.2935563621,18.7149693661,12.5256498575,0.119608002882,2.06121554724,15.9888894789,77.8109835348,74.819253117,2.97173041782,0.02
 04/23  19:00:00,90.602570396,21.9543838674,14.6820115905,0.0,2.06121554724,15.9888894789,98.5621301686,95.5703997508,2.97173041782,0.02
 04/23  20:00:00,87.172405513,17.5635070939,10.5718637567,0.0,2.06121554724,15.9888894789,82.3985724694,79.4068420515,2.97173041782,0.02
 04/23  21:00:00,100.570434969,21.9543838674,12.2570151826,0.0,2.06121554724,15.9888894789,105.706733617,102.715003199,2.97173041782,0.02
 04/23  22:00:00,86.774854312,18.892117408,8.91089445664,0.736614675746,2.06121554724,15.9888894789,84.8184282099,81.826697792,2.97173041782,0.02
 04/23  23:00:00,97.3666880032,21.9543838674,10.3380367431,0.0,2.06121554724,15.9888894789,106.299178465,103.307448047,2.97173041782,0.02
 04/23  24:00:00,86.2824314088,18.892117408,7.49371670354,1.9386479045,2.06121554724,15.9888894789,86.3561638691,83.3644334513,2.97173041782,0.02
 04/24  01:00:00,103.039450654,23.1944201606,8.77798705487,2.86695837142,4.12243109448,15.9888894789,107.144668961,104.152938543,2.97173041782,0.02
 04/24  02:00:00,86.479542811,18.0063771986,6.33754342326,1.4424837267,4.12243109448,15.9888894789,86.2511215544,83.2593911366,2.97173041782,0.02
 04/24  03:00:00,107.756261825,24.1687343909,7.57026604639,8.62210630701,4.12243109448,15.9888894789,116.189598278,104.617578125,2.97173041782,8.60028973451
 04/24  04:00:00,132.106020298,28.1167410597,8.85299845016,5.95919174657,12.3672932834,24.9413748627,123.087761046,118.114877017,4.9528840297,0.02
 04/24  05:00:00,170.276216855,28.5790057568,12.2473661444,42.1678638605,12.3672932834,24.9413748627,189.281114785,184.308230755,4.9528840297,0.02
 04/24  06:00:00,203.157540993,29.0732367678,13.1332723796,30.2308362806,24.7345865669,70.7195625826,167.343330224,157.417562165,9.90576805939,0.02
 04/24  07:00:00,218.681779419,29.1126484626,14.4568687551,17.2842903325,37.1018798503,92.3937384068,138.94662743,129.020859371,9.90576805939,0.02
 04/24  08:00:00,222.409891996,29.1332294294,15.3618729996,11.9461175144,37.1018798503,104.434947198,125.584685319,115.65891726,9.90576805939,0.02
 04/24  09:00:00,229.654327755,29.1483293298,16.4389032748,8.98039678943,37.1018798503,116.476155989,127.111865914,108.56892228,9.90576805939,8.63717557522
 04/24  10:00:00,228.842342873,29.1956140046,17.9495185341,6.7566900534,37.1018798503,116.476155989,113.937355544,104.011587485,9.90576805939,0.02
 04/24  11:00:00,230.222067418,29.3068511187,19.1385550882,5.32664644529,37.1018798503,116.476155989,118.457673943,99.9078448377,9.90576805939,8.6440610464
 04/24  12:00:00,218.855976641,29.5438702893,20.3454412871,3.97882132212,37.1018798503,104.434947198,114.849504004,96.3042308899,9.90576805939,8.63950505439
 04/24  13:00:00,229.938742895,29.8226469565,20.6646854833,2.74152583131,37.1018798503,116.476155989,102.995269638,93.069501579,9.90576805939,0.02
 04/24  14:00:00,230.723408816,30.0159290447,20.7365730896,1.61550353905,37.1018798503,116.476155989,109.156295088,90.6070411977,9.90576805939,8.64348583058
 04/24  15:00:00,231.073422761,30.1162318823,20.9194987255,1.07545350633,37.1018798503,116.476155989,107.287850309,88.7407302883,9.90576805939,8.64135196169
 04/24  16:00:00,228.776190444,30.0367205476,20.6678819954,0.71044670344,37.1018798503,116.476155989,98.8410525337,88.9152844743,9.90576805939,0.02
 04/24  17:00:00,226.827140017,29.8977030025,19.6323600667,0.644325410421,37.1018798503,116.476155989,100.276166449,90.35039839,9.90576805939,0.02
 04/24  18:00:00,144.480805671,27.5631534288,14.9419974085,0.0,24.7345865669,47.5788473902,84.4781812528,70.9141228789,4.9528840297,8.61117434421
 04/24  19:00:00,147.042531005,28.4488936382,13.1837495586,0.0,24.7345865669,47.5788473902,82.1738149657,77.200930936,4.9528840297,0.02
 04/24  20:00:00,138.383449375,26.3452606409,12.7010831085,0.0,12.3672932834,38.6892022431,95.888589773,92.8968593552,2.97173041782,0.02
 04/24  21:00:00,107.549200313,20.6484681174,9.9141960625,0.0,12.3672932834,27.0668015668,79.53497809,76.5432476722,2.97173041782,0.02
 04/24  22:00:00,79.5962958949,17.5635070939,8.26838324234,0.0,4.12243109448,15.9888894789,74.6552922971,71.6635618793,2.97173041782,0.02
 04/24  23:00:00,87.2396277058,23.0615591291,9.7959672902,0.0,4.12243109448,15.9888894789,95.9110480813,92.9193176635,2.97173041782,0.02
 04/24  24:00:00,72.0000980154,18.0063771986,7.40100400749,0.0986381562561,4.12243109448,15.9888894789,79.0916866292,76.0999562114,2.97173041782,0.02
 04/25  01:00:00,80.9366609985,22.8401240768,9.17276377733,0.425301345413,4.12243109448,15.9888894789,99.7271424398,96.735412022,2.97173041782,0.02
 04/25  02:00:00,72.4399806965,18.6263953452,7.0358703968,1.16974964681,4.12243109448,15.9888894789,81.3169736725,78.3252432547,2.97173041782,0.02
 04/25  03:00:00,80.9990385994,22.574402014,8.66227375491,1.00630093422,4.12243109448,15.9888894789,102.458036804,99.4663063866,2.97173041782,0.02
 04/25  04:00:00,107.797697803,27.9691176914,9.92239001066,2.39989871027,12.3672932834,24.9413748627,116.137377334,111.164493305,4.9528840297,0.02
 04/25  05:00:00,137.618862562,28.6213740955,13.2062386943,28.386761362,12.3672932834,24.9413748627,180.774554776,175.801670747,4.9528840297,0.02
 04/25  06:00:00,176.533779066,29.1156834294,13.8357536103,21.2696440878,24.7345865669,70.7195625826,155.927891523,146.002123464,9.90576805939,0.02
 04/25  07:00:00,197.634176031,29.2187619327,14.0775621131,14.2984428584,37.1018798503,92.3937384068,133.318699816,123.392931757,9.90576805939,0.02
 04/25  08:00:00,204.211290472,29.3018061299,14.661917225,12.0972066578,37.1018798503,104.434947198,131.924151932,113.385646346,9.90576805939,8.63273752654
 04/25  09:00:00,212.16413361,29.3587848417,15.6571156318,10.5009225395,37.1018798503,116.476155989,117.68557429,107.75980623,9.90576805939,0.02
 04/25  10:00:00,209.872299772,29.3974549167,16.6433587314,9.41260609421,37.1018798503,116.476155989,124.073685851,105.524374005,9.90576805939,8.64354378597
 04/25  11:00:00,209.365267644,29.4437138188,17.328363795,8.21449416278,37.1018798503,116.476155989,121.841896079,103.290496853,9.90576805939,8.64563116627
 04/25  12:00:00,196.666861858,29.5024740142,18.0661119029,6.76144630959,37.1018798503,104.434947198,110.828380735,100.902612676,9.90576805939,0.02
 04/25  13:00:00,208.899188174,29.588677681,20.424271294,4.50756100746,37.1018798503,116.476155989,115.664133167,97.1126783683,9.90576805939,8.64568673923
 04/25  14:00:00,210.857895341,29.6355134524,23.3109396255,3.5329713797,37.1018798503,116.476155989,113.745660233,95.1975372621,9.90576805939,8.64235491105
 04/25  15:00:00,216.548085732,29.8106877816,25.041660302,2.49470580862,37.1018798503,116.476155989,100.562366882,90.636598823,9.90576805939,0.02
 04/25  16:00:00,228.916582008,29.892611751,25.5365622773,2.00225851719,37.1018798503,116.476155989,106.537919393,87.9967583086,9.90576805939,8.63539302472
 04/25  17:00:00,231.853225311,29.9622383535,24.8261610259,1.61117832804,37.1018798503,116.476155989,97.3920423615,87.4662743021,9.90576805939,0.02
 04/25  18:00:00,146.720548576,27.5631534288,21.9998410154,0.0,24.7345865669,47.5788473902,71.9714057998,66.9985217701,4.9528840297,0.02
 04/25  19:00:00,146.231546173,28.338176112,20.613897632,0.0,24.7345865669,47.5788473902,77.850171047,72.8772870173,4.9528840297,0.02
 04/25  20:00:00,137.481768294,26.3452606409,18.2837562634,0.0,12.3672932834,38.6892022431,101.270808707,89.68799462,2.97173041782,8.61108366942
 04/25  21:00:00,92.4349526351,15.3794159892,9.78842749523,0.0,12.3672932834,27.0668015668,58.967623234,55.9758928162,2.97173041782,0.02
 04/25  22:00:00,87.6419115165,19.3198578033,13.8564715378,0.0,4.12243109448,15.9888894789,83.6713402834,80.6796098656,2.97173041782,0.02
 04/25  23:00:00,81.7262687066,18.8035433871,12.3305471061,0.0,4.12243109448,15.9888894789,76.1416518477,73.1499214299,2.97173041782,0.02
 04/25  24:00:00,87.4079802394,22.6186890244,13.8163002195,0.0160608703889,4.12243109448,15.9888894789,95.3268117538,92.335081336,2.97173041782,0.02
 04/26  01:00:00,76.5835844014,18.0063771986,10.2169869288,0.0393833080284,4.12243109448,15.9888894789,77.9435340251,74.9518036073,2.97173041782,0.02
 04/26  02:00:00,86.541409158,23.2829941815,12.1095043739,0.567106439235,4.12243109448,15.9888894789,97.6873638518,94.6956334339,2.97173041782,0.02
 04/26  03:00:00,75.599060894,18.3606732824,9.04103313177,0.607581223957,4.12243109448,15.9888894789,79.9774111863,76.9856807685,2.97173041782,0.02
 04/26  04:00:00,111.64758245,27.9691176914,12.1299396353,1.1302082219,12.3672932834,24.9413748627,112.094897821,107.122013791,4.9528840297,0.02
 04/26  05:00:00,140.238785116,28.6483334556,14.6562205257,21.0601426301,12.3672932834,24.9413748627,174.980201978,170.007317948,4.9528840297,0.02
 04/26  06:00:00,180.396653445,29.1469424683,14.540480244,16.5243463005,24.7345865669,70.7195625826,147.028158605,137.102390546,9.90576805939,0.02
 04/26  07:00:00,203.011555512,29.3643429669,14.5465997576,10.8329107504,37.1018798503,92.3937384068,124.430887641,114.505119582,9.90576805939,0.02
 04/26  08:00:00,208.961937294,29.4449352342,14.8632754204,9.07733748435,37.1018798503,104.434947198,125.934977684,107.396523719,9.90576805939,8.63268590519
 04/26  09:00:00,221.963992672,29.5034967063,14.7753992481,7.55034740617,37.1018798503,116.476155989,113.695766761,103.769998701,9.90576805939,0.02
 04/26  10:00:00,225.375167511,29.5468480278,14.5618773652,7.12507929959,37.1018798503,116.476155989,120.242733266,101.693632295,9.90576805939,8.64333291147
 04/26  11:00:00,226.551313423,29.6162567464,14.8805989204,5.62259448744,37.1018798503,116.476155989,108.567317838,98.6415497782,9.90576805939,0.02
 04/26  12:00:00,215.577046333,29.6609976094,14.7938809357,4.87453635961,37.1018798503,104.434947198,115.232380308,96.6869110769,9.90576805939,8.63970117215
 04/26  13:00:00,225.446212949,29.7197944334,15.1445278659,3.89318918527,37.1018798503,116.476155989,113.122779443,94.5714681182,9.90576805939,8.64554326503
 04/26  14:00:00,226.058176134,29.8193771654,16.1361686135,3.09866677278,37.1018798503,116.476155989,101.186841122,91.2610730624,9.90576805939,0.02
 04/26  15:00:00,227.03435374,29.9082962555,16.5496441291,2.63360508855,37.1018798503,116.476155989,107.710978275,89.1640344434,9.90576805939,8.64117577213
 04/26  16:00:00,229.708230287,29.9673470323,17.1219868696,2.40567240525,37.1018798503,116.476155989,97.5804503284,87.654682269,9.90576805939,0.02
 04/26  17:00:00,232.530267993,30.0062542478,17.5303243842,2.23490280893,37.1018798503,116.476155989,105.373779079,86.84457384,9.90576805939,8.62343717932
 04/26  18:00:00,148.481214776,28.0060235335,14.6410429654,0.0,24.7345865669,47.5788473902,72.4343508926,67.4614668629,4.9528840297,0.02
 04/26  19:00:00,149.920215982,28.338176112,13.4260628632,0.0,24.7345865669,47.5788473902,78.8085276228,73.8356435931,4.9528840297,0.02
 04/26  20:00:00,141.945442025,26.3452606409,12.1332570499,0.0,12.3672932834,38.6892022431,93.6530578834,90.6613274656,2.97173041782,0.02
 04/26  21:00:00,114.610849484,21.5266434721,9.18500686431,0.0,12.3672932834,27.0668015668,80.5475302878,77.5557998699,2.97173041782,0.02
 04/26  22:00:00,85.2884534871,17.5635070939,6.85084908229,0.0,4.12243109448,15.9888894789,73.6235374103,70.6318069925,2.97173041782,0.02
 04/26  23:00:00,98.0467239238,22.9286980977,7.26977831744,0.363615714207,4.12243109448,15.9888894789,94.2385124735,91.2467820556,2.97173041782,0.02
 04/26  24:00:00,84.5470774827,18.4492473033,5.04052156229,0.939705155378,4.12243109448,15.9888894789,77.7715092887,74.7797788708,2.97173041782,0.02
 04/27  01:00:00,95.8885481678,22.3972539721,5.89232267383,0.586719880915,4.12243109448,15.9888894789,97.7077786343,94.7160482165,2.97173041782,0.02
 04/27  02:00:00,87.3607341275,19.2464134918,4.66140749285,3.33274922881,4.12243109448,15.9888894789,88.8020163044,77.2283099869,2.97173041782,8.60197589967
 04/27  03:00:00,103.196765371,24.1687343909,5.86198203275,6.08042853049,4.12243109448,15.9888894789,100.660004748,97.6682743304,2.97173041782,0.02
 04/27  04:00:00,127.277781065,28.1167410597,5.57588903504,4.5173003857,12.3672932834,24.9413748627,113.705496999,108.73261297,4.9528840297,0.02
 04/27  05:00:00,160.506823006,28.608456584,8.47032119707,33.2340819295,12.3672932834,24.9413748627,177.573601733,172.600717703,4.9528840297,0.02
 04/27  06:00:00,195.057549063,29.1212504623,10.626775432,24.5527762029,24.7345865669,70.7195625826,163.132946705,153.207178646,9.90576805939,0.02
 04/27  07:00:00,217.650989537,29.2537646619,12.5813921811,16.2628763859,37.1018798503,92.3937384068,135.003568741,125.077800682,9.90576805939,0.02
 04/27  08:00:00,226.15403473,29.3250531595,14.5059037212,11.2827032651,37.1018798503,104.434947198,118.73732849,108.811560431,9.90576805939,0.02
 04/27  09:00:00,237.415299397,29.3944162863,16.4542909624,8.61407023787,37.1018798503,116.476155989,119.752532346,101.209823151,9.90576805939,8.63694113558
 04/27  10:00:00,235.130532208,29.4637941302,17.3404360858,7.08880972691,37.1018798503,116.476155989,108.564996557,98.6392284978,9.90576805939,0.02
 04/27  11:00:00,232.245167682,29.5041123758,17.269535399,6.80641995836,37.1018798503,116.476155989,116.570311375,98.0190760239,9.90576805939,8.64546729191
 04/27  12:00:00,218.260597604,29.5894815935,17.960832971,5.10831000598,37.1018798503,104.434947198,114.471197354,95.9261378006,9.90576805939,8.63929149429
 04/27  13:00:00,225.721477403,29.7197365589,19.6936047073,3.38609202205,37.1018798503,116.476155989,102.267353492,92.3415854329,9.90576805939,0.02
 04/27  14:00:00,223.925708074,29.9551971913,21.2866501757,2.38642977691,37.1018798503,116.476155989,107.119714037,88.5707149103,9.90576805939,8.64323106677
 04/27  15:00:00,222.742978575,30.151565672,22.7974548406,1.97998030442,37.1018798503,116.476155989,104.815719127,86.2688583795,9.90576805939,8.64109268849
 04/27  16:00:00,222.43393681,30.2416249038,23.2320348139,1.564472887,37.1018798503,116.476155989,95.1358303374,85.210062278,9.90576805939,0.02
 04/27  17:00:00,223.456602027,30.2316286395,22.6260091394,1.19875444942,37.1018798503,116.476155989,95.1266437987,85.2008757393,9.90576805939,0.02
 04/27  18:00:00,132.576858662,27.5631534288,18.7255689106,0.0,24.7345865669,47.5788473902,82.159081352,68.595097852,4.9528840297,8.61109947029
 04/27  19:00:00,124.29711711,28.338176112,16.6193797587,0.0,24.7345865669,47.5788473902,81.1892484518,76.2163644221,4.9528840297,0.02
 04/27  20:00:00,112.763676999,26.3452606409,15.4559492608,0.0,12.3672932834,38.6892022431,95.1372960415,92.1455656237,2.97173041782,0.02
 04/27  21:00:00,82.4996650663,15.3794159892,9.24729973822,0.0,12.3672932834,27.0668015668,59.8727901715,56.8810597536,2.97173041782,0.02
 04/27  22:00:00,76.1077661064,21.9543838674,12.6365515751,0.0,4.12243109448,15.9888894789,93.0324625154,90.0407320976,2.97173041782,0.02
 04/27  23:00:00,70.116547208,18.6263953452,9.64166248676,0.0,4.12243109448,15.9888894789,75.7387826097,72.7470521919,2.97173041782,0.02
 04/27  24:00:00,77.3772612184,22.1758189197,11.8823421362,0.0,4.12243109448,15.9888894789,96.6775721261,93.6858417082,2.97173041782,0.02
 04/28  01:00:00,69.0390642181,18.4492473033,9.34576629773,0.0871197750843,4.12243109448,15.9888894789,78.2654198553,75.2736894375,2.97173041782,0.02
 04/28  02:00:00,77.9756400286,23.1944201606,11.6083928632,0.541213611563,4.12243109448,15.9888894789,99.1040868543,96.1123564364,2.97173041782,0.02
 04/28  03:00:00,68.5851144957,17.9178031777,9.15273694222,0.2140261641,4.12243109448,15.9888894789,80.5450346657,77.5533042479,2.97173041782,0.02
 04/28  04:00:00,103.012407137,28.4119877961,12.9711437647,1.4283347732,12.3672932834,24.9413748627,112.936440843,107.963556814,4.9528840297,0.02
 04/28  05:00:00,122.224442815,28.2100324115,16.2610192876,17.4081418344,12.3672932834,24.9413748627,176.193212706,171.220328676,4.9528840297,0.02
 04/28  06:00:00,164.0814547,29.168317654,17.0811004362,16.1792077715,24.7345865669,70.7195625826,142.439210541,132.513442481,9.90576805939,0.02
 04/28  07:00:00,186.393432739,29.4197698213,18.3681106767,7.76334387267,37.1018798503,92.3937384068,120.540982508,110.615214448,9.90576805939,0.02
 04/28  08:00:00,196.974431729,29.5377568435,20.1176331744,4.98297586948,37.1018798503,104.434947198,121.206416152,102.668093911,9.90576805939,8.63255418236
 04/28  09:00:00,210.212114694,29.7033058178,22.671070541,3.45997631427,37.1018798503,116.476155989,108.866038226,98.9402701667,9.90576805939,0.02
 04/28  10:00:00,214.489084564,29.9228650588,27.77984921,2.40794281856,37.1018798503,116.476155989,113.734580521,95.1854890695,9.90576805939,8.6433233922
 04/28  11:00:00,223.082423202,30.2744520316,36.8831125159,1.54616888561,37.1018798503,116.476155989,109.954667505,91.4036045572,9.90576805939,8.6452948886
 04/28  12:00:00,221.207686933,30.7171065883,47.111988094,1.04177332374,37.1018798503,104.434947198,97.786238597,87.8604705376,9.90576805939,0.02
 04/28  13:00:00,239.071489605,31.1335417831,52.9276781491,0.631596544533,37.1018798503,116.476155989,103.237505102,84.6863073257,9.90576805939,8.64542971722
 04/28  14:00:00,240.806747683,31.5158787866,54.6099397406,0.302466829279,37.1018798503,116.476155989,101.200645318,82.6517307851,9.90576805939,8.64314647379
 04/28  15:00:00,235.620568924,31.7767323225,49.312372368,0.153274346906,37.1018798503,116.476155989,91.3526578055,81.4268897461,9.90576805939,0.02
 04/28  16:00:00,223.470562868,31.8184508795,37.2051243634,0.0693909111823,37.1018798503,116.476155989,99.9049730338,81.3640246643,9.90576805939,8.63518031011
 04/28  17:00:00,212.52303732,31.6953015506,26.4432773235,0.00816897012669,37.1018798503,116.476155989,91.8899418421,81.9641737827,9.90576805939,0.02
 04/28  18:00:00,121.586835473,28.2053150806,20.2711445975,0.0,24.7345865669,47.5788473902,70.1221111051,65.1492270754,4.9528840297,0.02
 04/28  19:00:00,128.169166898,28.1167410597,26.942044198,0.0,24.7345865669,47.5788473902,76.5643217509,71.5914377212,4.9528840297,0.02
 04/28  20:00:00,126.916399211,28.1167410597,32.8512087145,0.0,12.3672932834,38.6892022431,89.933539563,86.9418091451,2.97173041782,0.02
 04/28  21:00:00,95.4458868936,17.3129147405,24.1257543422,0.0,12.3672932834,27.0668015668,68.9988277393,57.4202908064,2.97173041782,8.60680651503
 04/28  22:00:00,76.7465796383,19.762727908,22.0213980677,0.0,4.12243109448,15.9888894789,80.8685157158,77.876785298,2.97173041782,0.02
 04/28  23:00:00,59.360734355,12.5972665569,12.059353811,0.0,4.12243109448,15.9888894789,52.2680129468,49.276282529,2.97173041782,0.02
 04/28  24:00:00,71.9253034306,18.4416824486,18.7201099772,0.0,4.12243109448,15.9888894789,79.5842124674,76.5924820496,2.97173041782,0.02
 04/29  01:00:00,56.520711311,11.6009925076,10.3949790869,0.0,4.12243109448,15.9888894789,46.9052211559,43.9134907381,2.97173041782,0.02
 04/29  02:00:00,69.0649236701,18.4416824486,15.5034064415,0.0,4.12243109448,15.9888894789,82.488826592,79.4970961742,2.97173041782,0.02
 04/29  03:00:00,67.7348875274,18.6706823557,12.2789220324,0.0,4.12243109448,15.9888894789,78.5004026473,75.5086722295,2.97173041782,0.02
 04/29  04:00:00,83.8714731214,26.3452606409,15.8973494424,0.0,4.12243109448,16.0517297156,114.891710937,111.899980519,2.97173041782,0.02
 04/29  05:00:00,88.7673223742,27.673870955,14.3029845139,0.0,4.12243109448,16.0517297156,116.305913676,113.314183258,2.97173041782,0.02
 04/29  06:00:00,103.229294373,29.0024812691,12.7273770743,0.502270664922,4.12243109448,39.6058045677,102.432993083,99.4412626655,2.97173041782,0.02
 04/29  07:00:00,161.523222412,29.0436087997,15.2449545626,19.1899544133,12.3672932834,65.3531420225,155.025810113,150.052926083,4.9528840297,0.02
 04/29  08:00:00,161.584714705,29.0303558446,15.512632392,15.642596715,12.3672932834,68.2430321324,150.698487337,145.725603307,4.9528840297,0.02
 04/29  09:00:00,187.556805675,29.066134979,16.1153567211,12.2045300622,16.4897243779,93.1370602926,139.064765003,131.120150555,7.92461444751,0.02
 04/29  10:00:00,188.790804087,29.0683985316,16.5353767801,11.6447320349,16.4897243779,93.1370602926,142.062046194,125.51998885,7.92461444751,8.61744289653
 04/29  11:00:00,189.924419263,29.0674229602,16.8419621235,11.6825011986,16.4897243779,93.1370602926,131.833567469,123.888953021,7.92461444751,0.02
 04/29  12:00:00,179.880620658,29.0661091122,18.1968779371,10.8545171014,16.4897243779,83.9857416113,130.200249625,122.255635178,7.92461444751,0.02
 04/29  13:00:00,177.611800012,29.0645687889,19.5646658243,7.61388172639,16.4897243779,83.9857416113,126.363707231,118.419092783,7.92461444751,0.02
 04/29  14:00:00,175.798493376,29.0677557272,21.0700079881,5.53724163016,16.4897243779,83.9857416113,131.407335845,114.869130195,7.92461444751,8.61359120197
 04/29  15:00:00,152.273144558,29.0024812691,19.3670991147,0.0,12.3672932834,70.6512738906,65.9196877693,60.9468037396,4.9528840297,0.02
 04/29  16:00:00,154.929585903,29.0024812691,19.3398389448,0.0,12.3672932834,70.6512738906,65.0526630273,60.0797789976,4.9528840297,0.02
 04/29  17:00:00,142.103248145,29.0024812691,19.0165896132,0.0,12.3672932834,58.1284167478,67.9032134074,62.9303293777,4.9528840297,0.02
 04/29  18:00:00,108.121955104,28.0060235335,18.3785599723,0.0,12.3672932834,24.9413748627,89.3193599542,84.3464759245,4.9528840297,0.02
 04/29  19:00:00,107.587279139,27.2310008503,17.2849738722,0.0,12.3672932834,24.9413748627,96.574225872,91.6013418423,4.9528840297,0.02
 04/29  20:00:00,101.651090419,26.3452606409,16.0640892889,0.0,4.12243109448,16.0517297156,107.232798305,104.241067887,2.97173041782,0.02
 04/29  21:00:00,85.1980309654,19.3198578033,12.3405373486,0.0,4.12243109448,15.9888894789,88.1182977026,85.1265672848,2.97173041782,0.02
 04/29  22:00:00,79.8137523615,17.5635070939,10.3073675714,0.0,4.12243109448,15.9888894789,79.5016689296,76.5099385118,2.97173041782,0.02
 04/29  23:00:00,92.1000141387,21.9543838674,12.2172745282,0.0,4.12243109448,15.9888894789,100.318993118,97.3272627,2.97173041782,0.02
 04/29  24:00:00,81.3685316019,17.5635070939,9.48090538933,0.0,4.12243109448,15.9888894789,81.042408762,78.0506783442,2.97173041782,0.02
 04/30  01:00:00,92.7845089062,23.0172721187,11.15262314,0.547399044387,2.06121554724,15.9888894789,102.336449818,99.3447193999,2.97173041782,0.02
 04/30  02:00:00,78.5460898752,17.5635070939,8.1626078352,0.0,2.06121554724,15.9888894789,83.0723176147,80.0805871969,2.97173041782,0.02
 04/30  03:00:00,92.0693535338,22.8401240768,9.88493380947,1.16889778313,2.06121554724,15.9888894789,104.864696152,101.872965734,2.97173041782,0.02
 04/30  04:00:00,80.1186550069,18.2720992614,7.4655552793,1.10513199587,2.06121554724,15.9888894789,85.1817566684,82.1900262505,2.97173041782,0.02
 04/30  05:00:00,97.7926211757,24.1687343909,8.36891145835,5.11015082636,2.06121554724,15.9888894789,114.585411205,103.011714759,2.97173041782,8.60196602773
 04/30  06:00:00,68.2387649342,18.892117408,6.43423296535,3.84273973679,2.06121554724,15.9888894789,85.0776315405,82.0859011227,2.97173041782,0.02
 04/30  07:00:00,76.771931738,21.9543838674,10.60508493,0.0,2.06121554724,15.9888894789,105.356051332,102.364320914,2.97173041782,0.02
 04/30  08:00:00,95.8813084104,18.8035433871,10.2620692252,0.735399711885,4.12243109448,41.7362269337,79.9686626959,74.9957786662,4.9528840297,0.02
 04/30  09:00:00,113.109554353,23.6372902653,14.6613897017,0.800264618899,4.12243109448,41.7362269337,96.1726671734,91.1997831437,4.9528840297,0.02
 04/30  10:00:00,100.086878475,19.1135524604,12.5790101434,0.444170090137,4.12243109448,41.7362269337,77.1040843607,72.131200331,4.9528840297,0.02
 04/30  11:00:00,112.513429134,23.2829941815,16.9130835241,0.227088489974,4.12243109448,41.7362269337,92.8428524862,87.8699684565,4.9528840297,0.02
 04/30  12:00:00,97.7881093874,18.8035433871,14.4037462068,0.126027637411,4.12243109448,41.7362269337,73.9940719877,69.021187958,4.9528840297,0.02
 04/30  13:00:00,111.969159874,23.5044292339,20.2754353197,0.117554736793,4.12243109448,41.7362269337,90.9176346803,85.9447506506,4.9528840297,0.02
 04/30  14:00:00,97.8677080853,19.3349875127,16.6673775935,0.102403959144,4.12243109448,41.7362269337,74.9621422499,69.9892582202,4.9528840297,0.02
 04/30  15:00:00,108.458643828,23.7258642862,19.0584939101,0.0663682689761,4.12243109448,41.7362269337,93.2819602704,88.3090762407,4.9528840297,0.02
 04/30  16:00:00,78.9334922457,18.892117408,14.5665714492,0.0299252504866,4.12243109448,24.8785346261,76.156239037,71.1833550073,4.9528840297,0.02
 04/30  17:00:00,73.0808883308,18.4416824486,15.3546391285,0.0,2.06121554724,15.9888894789,82.3419766042,79.3502461864,2.97173041782,0.02
 04/30  18:00:00,71.4870196519,18.8035433871,13.394620748,0.0128430301577,2.06121554724,15.9888894789,82.4481521005,79.4564216826,2.97173041782,0.02
 04/30  19:00:00,68.4488477254,17.5635070939,11.935959654,0.0,2.06121554724,15.9888894789,80.7072285778,77.71549816,2.97173041782,0.02
 04/30  20:00:00,93.3876327907,23.2829941815,13.3506166778,0.0301706881988,2.06121554724,15.9888894789,102.936632243,99.9449018249,2.97173041782,0.02
 04/30  21:00:00,84.289440938,17.7849421463,10.1002645235,0.0,2.06121554724,15.9888894789,84.9200031893,81.9282727715,2.97173041782,0.02
 04/30  22:00:00,97.5830446784,22.8401240768,11.4099678397,0.102639455705,2.06121554724,15.9888894789,105.515821557,102.524091139,2.97173041782,0.02
 04/30  23:00:00,88.3906835318,18.892117408,8.4880568487,0.949296532075,2.06121554724,15.9888894789,85.3026254776,82.3108950598,2.97173041782,0.02
 04/30  24:00:00,99.2196879328,21.9543838674,9.50106132174,0.0,2.06121554724,15.9888894789,106.949289824,103.957559406,2.97173041782,0.02
 05/01  01:00:00,86.4003988761,18.892117408,6.92919695819,2.22075817652,4.12243109448,15.9888894789,86.3014233367,83.3096929189,2.97173041782,0.02
 05/01  02:00:00,95.6685799669,23.2829941815,7.48952903653,3.51130426693,4.12243109448,15.9888894789,108.003543245,105.011812827,2.97173041782,0.02
 05/01  03:00:00,85.084596179,18.4492473033,5.27492213806,3.21750802054,4.12243109448,15.9888894789,86.8975455349,83.9058151171,2.97173041782,0.02
 05/01  04:00:00,126.552240924,27.9691176914,6.4765773868,4.94068265033,12.3672932834,24.9413748627,123.74190655,118.76902252,4.9528840297,0.02
 05/01  05:00:00,163.588517472,28.5957593298,9.24379381107,38.7380531358,12.3672932834,24.9413748627,189.55551317,184.58262914,4.9528840297,0.02
 05/01  06:00:00,194.600631023,29.0845530785,9.40811672185,27.380541987,24.7345865669,70.7195625826,178.489607773,168.563839714,9.90576805939,0.02
 05/01  07:00:00,215.090665715,29.1271891324,10.7028831104,15.7735422172,37.1018798503,92.3937384068,160.968504927,142.452282752,9.90576805939,8.61045411488
 05/01  08:00:00,224.006690082,29.1458039759,13.006829638,11.9294396694,37.1018798503,104.434947198,134.700654275,124.774886216,9.90576805939,0.02
 05/01  09:00:00,237.575672415,29.1612720659,15.1973705543,9.40503498876,37.1018798503,116.476155989,129.773047492,111.230623191,9.90576805939,8.63665624212
 05/01  10:00:00,237.475988979,29.2028742558,16.8845064544,6.7867754497,37.1018798503,116.476155989,113.537629041,103.611860982,9.90576805939,0.02
 05/01  11:00:00,237.599414608,29.2950020031,18.1631349064,5.18226251884,37.1018798503,116.476155989,118.321141748,99.7702907651,9.90576805939,8.64508292361
 05/01  12:00:00,227.497921006,29.5043642316,19.4374962795,3.78369086481,37.1018798503,104.434947198,106.13948534,96.2137172803,9.90576805939,0.02
 05/01  13:00:00,236.463501608,29.7773751589,20.2729307889,2.4032420619,37.1018798503,116.476155989,111.646129519,93.0951058003,9.90576805939,8.64525565945
 05/01  14:00:00,235.09674714,29.9763474591,20.7327611169,1.3001551674,37.1018798503,116.476155989,109.332695098,90.7839946164,9.90576805939,8.64293242256
 05/01  15:00:00,233.627965839,30.0689241318,21.2132116622,0.756181130762,37.1018798503,116.476155989,99.0383046215,89.1125365621,9.90576805939,0.02
 05/01  16:00:00,233.970166615,30.1110998009,21.5249132879,0.463001519115,37.1018798503,116.476155989,106.399920333,87.8592279374,9.90576805939,8.63492433644
 05/01  17:00:00,236.962879931,30.1630452628,21.6461279866,0.32296331616,37.1018798503,116.476155989,96.6083583877,86.6825903283,9.90576805939,0.02
 05/01  18:00:00,155.985551264,28.2938928972,18.9877088675,0.0,24.7345865669,47.5788473902,70.8653815907,65.892497561,4.9528840297,0.02
 05/01  19:00:00,154.420982166,28.1167410597,17.5744203837,0.0,24.7345865669,47.5788473902,77.1893561429,72.2164721132,4.9528840297,0.02
 05/01  20:00:00,142.298237654,27.4524359026,15.5498397832,0.0,12.3672932834,38.6892022431,101.331282365,89.7485773384,2.97173041782,8.61097460835
 05/01  21:00:00,109.75980236,19.6817187418,10.1975319495,0.0,12.3672932834,27.0668015668,74.0212162999,71.0294858821,2.97173041782,0.02
 05/01  22:00:00,85.1773141614,17.5635070939,8.51961906759,0.0,4.12243109448,15.9888894789,73.1537945964,70.1620641786,2.97173041782,0.02
 05/01  23:00:00,98.1411324842,22.6629760349,10.04020397,0.0,4.12243109448,15.9888894789,94.2155910978,91.22386068,2.97173041782,0.02
 05/01  24:00:00,83.7591160585,18.0063771986,7.28592435385,0.0,4.12243109448,15.9888894789,77.1227556063,74.1310251884,2.97173041782,0.02
 05/02  01:00:00,95.7225695751,23.2829941815,8.51385091518,0.297051272712,4.12243109448,15.9888894789,97.6202470433,94.6285166255,2.97173041782,0.02
 05/02  02:00:00,80.185356205,17.5635070939,6.10974251089,0.0,4.12243109448,15.9888894789,78.7931253534,75.8013949356,2.97173041782,0.02
 05/02  03:00:00,92.2721601634,22.9286980977,7.15522471506,0.80602706414,4.12243109448,15.9888894789,99.8701576293,96.8784272115,2.97173041782,0.02
 05/02  04:00:00,119.654045488,28.175790407,8.08716129791,1.6404094785,12.3672932834,24.9413748627,113.307554787,108.334670757,4.9528840297,0.02
 05/02  05:00:00,140.171044161,28.1673502204,12.0345104595,21.6647874021,12.3672932834,24.9413748627,178.395454889,173.42257086,4.9528840297,0.02
 05/02  06:00:00,181.662095583,29.1308509993,12.7992277473,17.4467678811,24.7345865669,70.7195625826,154.214233377,144.288465318,9.90576805939,0.02
 05/02  07:00:00,206.664388798,29.2454857763,15.0710098233,9.36514604617,37.1018798503,92.3937384068,124.873014746,114.947246686,9.90576805939,0.02
 05/02  08:00:00,220.049608096,29.3355471418,18.542718975,7.00334968195,37.1018798503,104.434947198,122.536582267,103.998524195,9.90576805939,8.63229001221
 05/02  09:00:00,239.93404197,29.4325815515,21.9687889089,4.84497707912,37.1018798503,116.476155989,108.640956814,98.7151887549,9.90576805939,0.02
 05/02  10:00:00,243.56795371,29.575723574,24.4718686603,3.28332773321,37.1018798503,116.476155989,113.0756219,94.5279308656,9.90576805939,8.64192297524
 05/02  11:00:00,243.944336032,29.780280146,27.3278385186,2.11279029962,37.1018798503,116.476155989,101.213466383,91.2876983241,9.90576805939,0.02
 05/02  12:00:00,233.972202835,30.1378347896,30.9921653748,1.33434661218,37.1018798503,104.434947198,106.972261974,88.4272771314,9.90576805939,8.63921678348
 05/02  13:00:00,244.872258196,30.4771925913,33.1101606677,0.850305650314,37.1018798503,116.476155989,104.315452578,85.7655640294,9.90576805939,8.6441204889
 05/02  14:00:00,246.395756677,30.7238944851,33.8959947188,0.496279453267,37.1018798503,116.476155989,93.5100239859,83.5842559266,9.90576805939,0.02
 05/02  15:00:00,247.387009146,30.9604890771,34.6911521342,0.233901025914,37.1018798503,116.476155989,100.562429927,82.0159650298,9.90576805939,8.64069683781
 05/02  16:00:00,246.626460178,31.1633067817,35.1156115744,0.130479696422,37.1018798503,116.476155989,91.0370956758,81.1113276164,9.90576805939,0.02
 05/02  17:00:00,246.063180232,31.2692692636,35.1934460721,0.0581623777908,37.1018798503,116.476155989,98.9559728664,80.4280709017,9.90576805939,8.62213390521
 05/02  18:00:00,157.195744442,28.2955766149,29.1780296262,0.0,24.7345865669,47.5788473902,67.3355301215,62.3626460918,4.9528840297,0.02
 05/02  19:00:00,152.281830655,28.1170263477,26.2523819897,0.0,24.7345865669,47.5788473902,72.8870370383,67.9141530086,4.9528840297,0.02
 05/02  20:00:00,139.290941789,28.1167410597,22.6269623202,0.0,12.3672932834,38.6892022431,88.1331594912,85.1414290734,2.97173041782,0.02
 05/02  21:00:00,94.5321283478,15.6451380521,11.4489974249,0.0,12.3672932834,27.0668015668,53.716455574,50.7247251562,2.97173041782,0.02
 05/02  22:00:00,89.8040083617,19.762727908,15.0899128019,0.0,4.12243109448,15.9888894789,80.8184101583,77.8266797404,2.97173041782,0.02
 05/02  23:00:00,78.6548472041,16.0361562916,11.5983063121,0.0,4.12243109448,15.9888894789,67.4562479889,64.4645175711,2.97173041782,0.02
 05/02  24:00:00,95.1909351655,21.9543838674,15.3061396723,0.0,4.12243109448,15.9888894789,91.931504074,88.9397736562,2.97173041782,0.02
 05/03  01:00:00,82.5629216466,17.5635070939,11.6364451759,0.0,4.12243109448,15.9888894789,75.7076345152,72.7159040974,2.97173041782,0.02
 05/03  02:00:00,93.2154772914,23.1944201606,12.9207422735,0.0,4.12243109448,15.9888894789,95.8126229621,92.8208925443,2.97173041782,0.02
 05/03  03:00:00,80.00178265,17.5635070939,9.3304337342,0.0,4.12243109448,15.9888894789,86.7002570677,75.1265556535,2.97173041782,8.60197099638
 05/03  04:00:00,117.974309135,28.3234137752,12.8380232765,0.0337682774996,12.3672932834,24.9413748627,109.741405261,104.768521231,4.9528840297,0.02
 05/03  05:00:00,130.497793958,28.2027491874,16.0822216548,12.9028934176,12.3672932834,24.9413748627,173.465800011,168.492915981,4.9528840297,0.02
 05/03  06:00:00,172.363780565,29.2040251382,16.4515036004,9.7240377165,24.7345865669,70.7195625826,138.958244573,129.032476514,9.90576805939,0.02
 05/03  07:00:00,197.046661401,29.4845146957,18.8449884633,3.83345685735,37.1018798503,92.3937384068,117.796246693,107.870478634,9.90576805939,0.02
 05/03  08:00:00,206.325810415,29.6985588433,22.8543596147,2.20367580031,37.1018798503,104.434947198,110.313035548,100.387267489,9.90576805939,0.02
 05/03  09:00:00,226.432894521,29.940711359,32.0205936122,1.55790113353,37.1018798503,116.476155989,114.640118768,96.0987726194,9.90576805939,8.63557808887
 05/03  10:00:00,233.633934559,30.2072364587,39.0033082185,1.19181235448,37.1018798503,116.476155989,102.623698784,92.6979307251,9.90576805939,0.02
 05/03  11:00:00,237.253556252,30.5816064282,42.0074289826,0.847039769025,37.1018798503,116.476155989,107.858437436,89.3081918495,9.90576805939,8.6444775266
 05/03  12:00:00,233.71090226,30.9739579301,48.9993667757,0.540426780401,37.1018798503,104.434947198,104.77258753,86.2281916523,9.90576805939,8.63862781835
 05/03  13:00:00,240.642167889,31.3847340545,45.3727394238,0.254216704954,37.1018798503,116.476155989,93.899774244,83.9740061846,9.90576805939,0.02
 05/03  14:00:00,236.250353385,31.739481871,39.7668943201,0.119361734879,37.1018798503,116.476155989,100.812219603,82.2636292948,9.90576805939,8.64282224922
 05/03  15:00:00,232.882983941,31.9330073062,35.5156067695,0.0400430823898,37.1018798503,116.476155989,91.1281786041,81.2024105447,9.90576805939,0.02
 05/03  16:00:00,231.724382898,31.9440328969,30.9760201778,0.000232727774233,37.1018798503,116.476155989,99.05909843,80.5185267967,9.90576805939,8.63480357387
 05/03  17:00:00,232.02269568,31.8198101215,26.5892596531,0.0,37.1018798503,116.476155989,90.0898529893,80.1640849299,9.90576805939,0.02
 05/03  18:00:00,148.543133668,28.2940851992,20.9770488383,0.0,24.7345865669,47.5788473902,67.1729087618,62.2000247321,4.9528840297,0.02
 05/03  19:00:00,147.649859654,28.1167410597,19.0469922877,0.0,24.7345865669,47.5788473902,82.113690572,68.5498204358,4.9528840297,8.61098610645
 05/03  20:00:00,136.152782569,27.8953060073,17.6326684835,0.0,12.3672932834,38.6892022431,88.7202756886,85.7285452708,2.97173041782,0.02
 05/03  21:00:00,92.97903464,15.2022679474,9.47869469265,0.0,12.3672932834,27.0668015668,54.0808935362,51.0891631184,2.97173041782,0.02
 05/03  22:00:00,88.5859038044,20.2055980127,12.3651380171,0.0,4.12243109448,15.9888894789,79.7957991123,76.8040686945,2.97173041782,0.02
 05/03  23:00:00,82.8073865256,17.5635070939,10.5537770605,0.0,4.12243109448,15.9888894789,74.1375717839,71.1458413661,2.97173041782,0.02
 05/03  24:00:00,94.0036759432,21.9543838674,12.4794568912,0.0,4.12243109448,15.9888894789,93.3813362903,90.3896058725,2.97173041782,0.02
