Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  01:00:00,83.3726304764,18.892117408,9.94906815668,0.0,4.12243109448,15.9888894789,76.0343555702,73.0426251524,2.97173041782,0.02
 05/04  02:00:00,93.422592008,21.9543838674,12.2254126025,0.0,4.12243109448,15.9888894789,96.3028064326,93.3110760148,2.97173041782,0.02
 05/04  03:00:00,82.8349798488,18.8035433871,9.882164073,0.0301010004105,4.12243109448,15.9888894789,78.1074558778,75.11572546,2.97173041782,0.02
 05/04  04:00:00,122.059741558,28.087216386,14.0951335212,0.117302856489,12.3672932834,24.9413748627,109.334975294,104.362091265,4.9528840297,0.02
 05/04  05:00:00,135.88843737,28.2166122783,17.0533318556,12.7087080501,12.3672932834,24.9413748627,172.617397402,167.644513372,4.9528840297,0.02
 05/04  06:00:00,179.872997011,29.2364007474,17.1403707431,9.93402177475,24.7345865669,70.7195625826,138.473438022,128.547669962,9.90576805939,0.02
 05/04  07:00:00,205.97229832,29.5424470669,18.1058603365,4.56429436432,37.1018798503,92.3937384068,118.432036383,108.506268324,9.90576805939,0.02
 05/04  08:00:00,213.561841806,29.6540115491,19.8997396456,3.28902300887,37.1018798503,104.434947198,121.442143676,102.904222166,9.90576805939,8.63215345105
 05/04  09:00:00,222.993494913,29.7485803773,21.6497745106,2.27314154663,37.1018798503,116.476155989,109.604044313,99.6782762536,9.90576805939,0.02
 05/04  10:00:00,221.921771265,29.8863092897,22.917406705,1.39077720828,37.1018798503,116.476155989,114.581614289,96.0330492721,9.90576805939,8.64279695751
 05/04  11:00:00,223.008925332,30.1175457636,23.9867751436,0.990837033175,37.1018798503,116.476155989,110.550391165,92.0008373104,9.90576805939,8.64378579477
 05/04  12:00:00,214.072384555,30.4816975428,25.5976435042,0.717581275954,37.1018798503,104.434947198,98.5940970018,88.6683289424,9.90576805939,0.02
 05/04  13:00:00,228.621222638,30.7840871031,26.6605895195,0.499058189058,37.1018798503,116.476155989,104.497477606,85.9468788061,9.90576805939,8.64483074058
 05/04  14:00:00,233.548724136,31.001458811,26.7178781052,0.281659681454,37.1018798503,116.476155989,93.729691147,83.8039230876,9.90576805939,0.02
 05/04  15:00:00,238.463058107,31.189641508,26.7612609848,0.196459344535,37.1018798503,116.476155989,100.534051172,81.9877484426,9.90576805939,8.64053467002
 05/04  16:00:00,238.380056518,31.2163782793,24.905942878,0.143788113607,37.1018798503,116.476155989,99.9535640763,81.4131280544,9.90576805939,8.63466796254
 05/04  17:00:00,237.346842034,31.1358653876,23.1611541345,0.103399327785,37.1018798503,116.476155989,91.4468244126,81.5210563532,9.90576805939,0.02
 05/04  18:00:00,152.235156861,28.2053150806,19.1302265904,0.0,24.7345865669,47.5788473902,68.6927988407,63.719914811,4.9528840297,0.02
 05/04  19:00:00,151.096106923,28.0060235335,17.7520229396,0.0,24.7345865669,47.5788473902,75.3571846807,70.384300651,4.9528840297,0.02
 05/04  20:00:00,141.652256566,27.673870955,16.6922984176,0.0,12.3672932834,38.6892022431,89.801503177,86.8097727592,2.97173041782,0.02
 05/04  21:00:00,97.0950264792,14.6708238217,9.6615025216,0.0,12.3672932834,27.0668015668,59.1291260093,56.1373955914,2.97173041782,0.02
 05/04  22:00:00,100.446795651,22.3972539721,13.0685629856,0.0,4.12243109448,15.9888894789,89.7694226802,86.7776922624,2.97173041782,0.02
 05/04  23:00:00,86.9837732393,17.5635070939,10.0305240149,0.0,4.12243109448,15.9888894789,82.4511774504,70.8774763071,2.97173041782,8.60197072547
 05/04  24:00:00,99.3582563894,23.2829941815,11.5964026459,0.0,4.12243109448,15.9888894789,92.9778502506,89.9861198327,2.97173041782,0.02
 05/05  01:00:00,85.7985253154,17.8292291567,9.22057198948,0.0,4.12243109448,15.9888894789,76.5371098051,73.5453793873,2.97173041782,0.02
 05/05  02:00:00,97.726314838,22.8401240768,11.1603094462,0.170986562448,4.12243109448,15.9888894789,96.549921379,93.5581909612,2.97173041782,0.02
 05/05  03:00:00,85.5955174015,18.6706823557,8.96073709692,0.552861370428,4.12243109448,15.9888894789,78.6702242786,75.6784938608,2.97173041782,0.02
 05/05  04:00:00,124.848488358,27.9986423651,12.7266698286,0.73175877517,12.3672932834,24.9413748627,109.984657044,105.011773015,4.9528840297,0.02
 05/05  05:00:00,139.362014428,28.211894504,15.8481720533,15.6737054982,12.3672932834,24.9413748627,173.411692041,168.438808011,4.9528840297,0.02
 05/05  06:00:00,181.9752848,29.2238927164,16.083744709,13.2781668678,24.7345865669,70.7195625826,139.732443254,129.806675194,9.90576805939,0.02
 05/05  07:00:00,206.763232307,29.5058171968,17.4372292512,7.02033789799,37.1018798503,92.3937384068,119.309359338,109.383591279,9.90576805939,0.02
 05/05  08:00:00,214.619028471,29.615486293,19.7170626392,4.16320223665,37.1018798503,104.434947198,111.859636272,101.933868212,9.90576805939,0.02
 05/05  09:00:00,225.797125264,29.7403304332,21.976079506,2.51247337695,37.1018798503,116.476155989,116.152961301,97.6108355127,9.90576805939,8.63635772913
 05/05  10:00:00,226.653837919,29.9384865127,23.4531676554,1.67877248245,37.1018798503,116.476155989,112.518150626,93.9697876807,9.90576805939,8.64259488547
 05/05  11:00:00,228.751312999,30.2234619044,24.310718985,1.24417700732,37.1018798503,116.476155989,100.44246167,90.516693611,9.90576805939,0.02
 05/05  12:00:00,220.927810458,30.5845445685,25.8290358969,0.826690396305,37.1018798503,104.434947198,106.025597684,87.4812206596,9.90576805939,8.63860896502
 05/05  13:00:00,233.443357338,30.9053104672,26.3691649812,0.512293749171,37.1018798503,116.476155989,94.7845701963,84.8588021369,9.90576805939,0.02
 05/05  14:00:00,234.583021869,31.1236270706,25.862351716,0.28594202706,37.1018798503,116.476155989,101.479828056,82.9314877019,9.90576805939,8.64257229488
 05/05  15:00:00,235.528259014,31.3054865133,25.3353595077,0.201821369373,37.1018798503,116.476155989,100.067141651,81.5209410475,9.90576805939,8.64043254414
 05/05  16:00:00,234.84804768,31.3622937217,24.5086717187,0.142730850144,37.1018798503,116.476155989,90.9855623204,81.059794261,9.90576805939,0.02
 05/05  17:00:00,234.207855948,31.300676223,23.836239179,0.095048844708,37.1018798503,116.476155989,90.9424235243,81.016655465,9.90576805939,0.02
 05/05  18:00:00,148.918629983,28.2053150806,20.4876009839,0.0,24.7345865669,47.5788473902,76.6600155013,63.0972432276,4.9528840297,8.60988824403
 05/05  19:00:00,147.427062077,28.1167410597,18.8387807095,0.0,24.7345865669,47.5788473902,74.9332819291,69.9603978994,4.9528840297,0.02
 05/05  20:00:00,137.758525527,27.673870955,17.1321083902,0.0,12.3672932834,38.6892022431,89.7713486355,86.7796182177,2.97173041782,0.02
 05/05  21:00:00,95.1082214446,15.1579809369,9.35255488463,0.0,12.3672932834,27.0668015668,57.621374208,54.6296437902,2.97173041782,0.02
 05/05  22:00:00,96.7905274762,21.9543838674,12.5679590125,0.0,4.12243109448,15.9888894789,89.5550946764,86.5633642586,2.97173041782,0.02
 05/05  23:00:00,84.3674839947,17.5635070939,9.48230825383,0.0,4.12243109448,15.9888894789,73.9500172826,70.9582868648,2.97173041782,0.02
 05/05  24:00:00,96.4703123298,23.0615591291,10.8564364358,0.0,4.12243109448,15.9888894789,93.7815494578,90.78981904,2.97173041782,0.02
 05/06  01:00:00,83.5796342136,18.3606732824,8.42428862473,0.00358591925528,4.12243109448,15.9888894789,76.9329415072,73.9412110893,2.97173041782,0.02
 05/06  02:00:00,93.5079312932,22.3972539721,9.80697215609,0.0407854918874,4.12243109448,15.9888894789,96.8674092362,93.8756788184,2.97173041782,0.02
 05/06  03:00:00,82.1391551469,18.6263953452,7.59812360687,0.446818149533,4.12243109448,15.9888894789,78.8024388328,75.810708415,2.97173041782,0.02
 05/06  04:00:00,103.2427291,27.2310008503,11.1199838534,0.698455427663,4.12243109448,16.0517297156,117.080282421,114.088552003,2.97173041782,0.02
 05/06  05:00:00,100.424621818,26.7881307456,11.9036838422,0.426996122398,4.12243109448,16.0517297156,118.015299672,115.023569254,2.97173041782,0.02
 05/06  06:00:00,116.288594946,29.0024812691,12.7620490297,2.10096271982,4.12243109448,39.6058045677,103.098230755,100.106500337,2.97173041782,0.02
 05/06  07:00:00,173.450478152,29.0564630393,17.2318588373,22.6153752092,12.3672932834,65.3531420225,148.162986013,143.190101983,4.9528840297,0.02
 05/06  08:00:00,170.716155923,29.0401602418,19.1172974471,17.0612681329,12.3672932834,68.2430321324,151.509425274,137.944678669,4.9528840297,8.61186257557
 05/06  09:00:00,194.247764495,29.0833029807,20.7384816662,11.5848096617,16.4897243779,93.1370602926,132.9185148,124.973900352,7.92461444751,0.02
 05/06  10:00:00,192.135869243,29.0819762121,21.7650031887,8.76946745546,16.4897243779,93.1370602926,128.549682175,120.605067728,7.92461444751,0.02
 05/06  11:00:00,189.798884546,29.074296829,22.4314037595,6.2615738728,16.4897243779,93.1370602926,126.002482398,118.05786795,7.92461444751,0.02
 05/06  12:00:00,180.058582391,29.0780799469,23.2173211708,4.94715979913,16.4897243779,83.9857416113,124.396129897,115.849842652,7.92461444751,0.621672797621
 05/06  13:00:00,180.192696519,29.0906398935,23.6708234755,4.16743172193,16.4897243779,83.9857416113,130.070753408,114.134214805,7.92461444751,8.01192415579
 05/06  14:00:00,179.489405906,29.106375763,23.8995462379,3.2024681036,16.4897243779,83.9857416113,120.387938882,112.443324435,7.92461444751,0.02
 05/06  15:00:00,156.811338623,29.0024812691,21.3332897801,0.0,12.3672932834,70.6512738906,64.058901129,59.0860170993,4.9528840297,0.02
 05/06  16:00:00,155.986985093,29.0024812691,20.659543635,0.0,12.3672932834,70.6512738906,63.587596425,58.6147123953,4.9528840297,0.02
 05/06  17:00:00,142.620396125,29.0024812691,19.8357118155,0.0,12.3672932834,58.1284167478,66.8010220975,61.8281380678,4.9528840297,0.02
 05/06  18:00:00,107.327110387,27.7845884812,18.9240362917,0.0,12.3672932834,24.9413748627,88.6975340652,83.7246500355,4.9528840297,0.02
 05/06  19:00:00,105.072254528,27.2310008503,17.6749974583,0.0,12.3672932834,24.9413748627,96.1909025122,91.2180184825,4.9528840297,0.02
 05/06  20:00:00,98.3323222849,26.3452606409,16.0116890279,0.0,4.12243109448,16.0517297156,115.38857014,103.816630821,2.97173041782,8.6002089017
 05/06  21:00:00,85.9032258135,20.198033158,11.624890545,0.0,4.12243109448,15.9888894789,90.0827854707,87.0910550529,2.97173041782,0.02
 05/06  22:00:00,78.9833931534,17.5635070939,9.33092636608,0.0,4.12243109448,15.9888894789,79.6100629847,76.6183325669,2.97173041782,0.02
 05/06  23:00:00,90.4959778768,21.9543838674,11.3697378728,0.0,4.12243109448,15.9888894789,100.346111034,97.3543806161,2.97173041782,0.02
 05/06  24:00:00,79.253925743,18.0063771986,8.60071126403,0.0109932565575,4.12243109448,15.9888894789,81.2152446076,78.2235141898,2.97173041782,0.02
 05/07  01:00:00,89.3738246898,22.8401240768,10.5305372189,0.130140899143,2.06121554724,15.9888894789,102.811703616,99.8199731978,2.97173041782,0.02
 05/07  02:00:00,76.611356588,17.5635070939,8.20704829965,0.0,2.06121554724,15.9888894789,83.656040176,80.6643097582,2.97173041782,0.02
 05/07  03:00:00,90.2157367306,23.2829941815,10.2228569445,1.25033891525,2.06121554724,15.9888894789,104.914712454,101.922982037,2.97173041782,0.02
 05/07  04:00:00,76.2399078328,17.5635070939,8.17402906299,0.0,2.06121554724,15.9888894789,84.8202276185,81.8284972007,2.97173041782,0.02
 05/07  05:00:00,88.1724576809,23.2829941815,10.7646875008,2.27141552367,2.06121554724,15.9888894789,106.232029785,103.240299367,2.97173041782,0.02
 05/07  06:00:00,61.4246185192,17.5635070939,8.83288770431,0.0,2.06121554724,15.9888894789,85.3337113485,82.3419809307,2.97173041782,0.02
 05/07  07:00:00,76.4282133543,23.1722766553,12.3464619816,1.76578391745,2.06121554724,15.9888894789,105.672076751,102.680346333,2.97173041782,0.02
 05/07  08:00:00,91.4459566178,19.3054628391,10.8690503688,0.908977104289,4.12243109448,41.7362269337,80.2735238472,75.3006398175,4.9528840297,0.02
 05/07  09:00:00,103.448816679,23.7258642862,15.2490335592,0.746856131927,4.12243109448,41.7362269337,96.2722443231,91.2993602934,4.9528840297,0.02
 05/07  10:00:00,91.4680701276,18.6263953452,13.2800362993,0.198148035657,4.12243109448,41.7362269337,77.137769603,72.1648855733,4.9528840297,0.02
 05/07  11:00:00,107.018508509,23.7258642862,18.8121591476,0.222817257651,4.12243109448,41.7362269337,93.8269672884,88.8540832587,4.9528840297,0.02
 05/07  12:00:00,96.6450815132,18.980691429,17.3030093023,0.13355561251,4.12243109448,41.7362269337,75.1889322218,70.2160481921,4.9528840297,0.02
 05/07  13:00:00,111.821468674,23.2829941815,22.4662115338,0.115828993047,4.12243109448,41.7362269337,91.2540320704,86.2811480407,4.9528840297,0.02
 05/07  14:00:00,99.6456873423,19.3349875127,18.0454656345,0.102986288405,4.12243109448,41.7362269337,73.7561902801,68.7833062504,4.9528840297,0.02
 05/07  15:00:00,114.099558988,23.8144383071,21.6471464356,0.0843703422017,4.12243109448,41.7362269337,90.6371664832,85.6642824535,4.9528840297,0.02
 05/07  16:00:00,81.4510839914,18.892117408,16.0001142825,0.0356155228095,4.12243109448,24.8785346261,74.4494909439,69.4766069142,4.9528840297,0.02
 05/07  17:00:00,71.3736058708,18.4416824486,15.8349742311,0.0,2.06121554724,15.9888894789,82.4034852005,79.4117547827,2.97173041782,0.02
 05/07  18:00:00,58.8241465124,15.0251199055,11.7063622195,0.00938487131523,2.06121554724,15.9888894789,70.8034615223,67.8117311045,2.97173041782,0.02
 05/07  19:00:00,65.7175808271,18.3606732824,13.3016982852,0.00369207539374,2.06121554724,15.9888894789,81.3389223107,78.3471918929,2.97173041782,0.02
 05/07  20:00:00,85.8082568075,22.3972539721,15.9006046204,0.00924533232138,2.06121554724,15.9888894789,103.023346699,100.031616282,2.97173041782,0.02
 05/07  21:00:00,77.1634320238,18.6706823557,12.5446169264,0.0305101505867,2.06121554724,15.9888894789,83.938574404,80.9468439862,2.97173041782,0.02
 05/07  22:00:00,82.5449944562,22.3972539721,14.9949914247,0.0618989972409,2.06121554724,15.9888894789,114.144994368,102.571302269,2.97173041782,8.60196168138
 05/07  23:00:00,70.1912836772,18.4492473033,11.7910433022,0.112654101004,2.06121554724,15.9888894789,86.6209640979,83.6292336801,2.97173041782,0.02
 05/07  24:00:00,74.4157824164,23.2829941815,13.9290783554,0.682640155427,2.06121554724,15.9888894789,108.580914216,105.589183798,2.97173041782,0.02
 05/08  01:00:00,67.0098506987,18.4492473033,11.000702134,0.727937194847,4.12243109448,15.9888894789,86.4703144866,83.4785840688,2.97173041782,0.02
 05/08  02:00:00,72.5010502086,22.3972539721,13.4176080129,0.555251225219,4.12243109448,15.9888894789,107.930279934,104.938549516,2.97173041782,0.02
 05/08  03:00:00,67.806926392,18.892117408,10.7568364347,1.98344294793,4.12243109448,15.9888894789,87.0406415456,84.0489111278,2.97173041782,0.02
 05/08  04:00:00,98.3295579682,28.3234137752,15.66137496,2.14513963364,12.3672932834,24.9413748627,123.051090882,118.078206852,4.9528840297,0.02
 05/08  05:00:00,120.398368641,28.1453482835,18.7520973543,25.9996267742,12.3672932834,24.9413748627,188.50589044,183.53300641,4.9528840297,0.02
 05/08  06:00:00,165.263918311,29.0966332707,19.1499488259,20.7672256773,24.7345865669,70.7195625826,154.103601524,144.177833465,9.90576805939,0.02
 05/08  07:00:00,192.473756597,29.1345479519,19.6093096103,13.437404169,37.1018798503,92.3937384068,132.836591135,122.910823076,9.90576805939,0.02
 05/08  08:00:00,202.324624771,29.1534717096,19.9324866424,10.9025957023,37.1018798503,104.434947198,125.758033481,115.832265422,9.90576805939,0.02
 05/08  09:00:00,213.140858037,29.1881122951,20.1434215855,9.43160631885,37.1018798503,116.476155989,130.580342494,112.03840845,9.90576805939,8.63616598459
 05/08  10:00:00,211.644678106,29.259562351,20.6682986107,7.33838195195,37.1018798503,116.476155989,126.796344409,108.248169158,9.90576805939,8.64240719135
 05/08  11:00:00,210.630669925,29.3418033793,21.4803613496,5.42988266559,37.1018798503,116.476155989,114.589151211,104.663383151,9.90576805939,0.02
 05/08  12:00:00,198.371193651,29.4022944777,22.2142154161,4.41786400985,37.1018798503,104.434947198,121.171634317,102.627462085,9.90576805939,8.63840417293
 05/08  13:00:00,209.09845174,29.4805294654,22.0259021094,3.21338103542,37.1018798503,116.476155989,109.705482178,99.7797141191,9.90576805939,0.02
 05/08  14:00:00,207.579080245,29.543175367,20.9411831083,2.71631338448,37.1018798503,116.476155989,116.275458604,97.7273760606,9.90576805939,8.64231448419
 05/08  15:00:00,206.390704177,29.584708078,19.8512611619,2.57652768429,37.1018798503,116.476155989,115.468302612,96.9223634521,9.90576805939,8.64017110074
 05/08  16:00:00,205.699239689,29.6395632605,19.44047123,2.24167296246,37.1018798503,116.476155989,105.541691713,95.6159236539,9.90576805939,0.02
 05/08  17:00:00,205.656154025,29.6754211464,19.5165541229,2.08787710697,37.1018798503,116.476155989,104.663639953,94.7378718933,9.90576805939,0.02
 05/08  18:00:00,117.14189788,27.4524359026,16.5790799541,0.0,24.7345865669,47.5788473902,87.8737717645,74.3099990018,4.9528840297,8.610888733
 05/08  19:00:00,117.632518925,28.338176112,16.1839760395,0.0,24.7345865669,47.5788473902,85.1019059853,80.1290219556,4.9528840297,0.02
 05/08  20:00:00,103.617330848,26.3452606409,16.0219794446,0.0,12.3672932834,38.6892022431,98.6686489102,95.6769184924,2.97173041782,0.02
 05/08  21:00:00,79.403166293,15.2022679474,9.59866573273,0.0,12.3672932834,27.0668015668,61.3053021439,58.3135717261,2.97173041782,0.02
 05/08  22:00:00,71.7679358657,22.1758189197,14.1369588425,0.0,4.12243109448,15.9888894789,95.5479629017,92.5562324839,2.97173041782,0.02
 05/08  23:00:00,65.5280744558,18.4492473033,11.3169724718,0.00246454882597,4.12243109448,15.9888894789,77.347894613,74.3561641952,2.97173041782,0.02
 05/08  24:00:00,72.6386077925,23.0172721187,14.0774580232,0.139683916637,4.12243109448,15.9888894789,98.2780032996,95.2862728817,2.97173041782,0.02
 05/09  01:00:00,65.1669932052,18.0063771986,11.2660919287,0.166804654686,4.12243109448,15.9888894789,79.0731383069,76.0814078891,2.97173041782,0.02
 05/09  02:00:00,72.6633763333,22.8401240768,13.7605470589,0.53691741865,4.12243109448,15.9888894789,100.569439981,97.5777095631,2.97173041782,0.02
 05/09  03:00:00,66.4859399221,18.6706823557,10.9593881562,0.896727202028,4.12243109448,15.9888894789,81.3853755645,78.3936451467,2.97173041782,0.02
 05/09  04:00:00,97.5813037482,27.9986423651,15.4884467386,0.990694216065,12.3672932834,24.9413748627,113.760889619,108.788005589,4.9528840297,0.02
 05/09  05:00:00,116.154298465,28.1700289301,18.2519856181,18.3108680662,12.3672932834,24.9413748627,177.78314,172.81025597,4.9528840297,0.02
 05/09  06:00:00,165.033380227,29.1408731091,18.1668564106,16.1060790364,24.7345865669,70.7195625826,143.547865893,133.622097834,9.90576805939,0.02
 05/09  07:00:00,191.353460255,29.312766839,18.028293053,10.4658018337,37.1018798503,92.3937384068,124.143867233,114.218099173,9.90576805939,0.02
 05/09  08:00:00,198.731922377,29.4125166889,18.0283021614,8.54299730522,37.1018798503,104.434947198,126.916687833,108.379115951,9.90576805939,8.63180382218
 05/09  09:00:00,208.833816004,29.4923344945,18.0316114941,6.93213433112,37.1018798503,116.476155989,114.770298378,104.844530319,9.90576805939,0.02
 05/09  10:00:00,207.905496457,29.5712045729,18.60323499,5.35265922191,37.1018798503,116.476155989,120.348815007,101.80072689,9.90576805939,8.64232005774
 05/09  11:00:00,207.512022582,29.6461965248,19.5644293752,3.92273618097,37.1018798503,116.476155989,117.524202918,98.9741118874,9.90576805939,8.64432297095
 05/09  12:00:00,196.3969888,29.7207013715,20.5187072105,3.06740377905,37.1018798503,104.434947198,106.473462394,96.5476943344,9.90576805939,0.02
 05/09  13:00:00,208.060713676,29.805309228,21.3628398143,2.51391828508,37.1018798503,116.476155989,112.682478091,94.1322703259,9.90576805939,8.64443970615
 05/09  14:00:00,208.483719531,29.9079255977,22.1917979451,2.0055713942,37.1018798503,116.476155989,101.82711029,91.9013422311,9.90576805939,0.02
 05/09  15:00:00,209.057776119,29.9971442701,23.148241699,1.53422508947,37.1018798503,116.476155989,108.791115963,90.2452065214,9.90576805939,8.64014138228
 05/09  16:00:00,209.613590413,30.086285835,23.957712413,1.19201700624,37.1018798503,116.476155989,107.098490115,88.5583887896,9.90576805939,8.6343332664
 05/09  17:00:00,210.44588447,30.1732340862,24.5938350667,1.06668314527,37.1018798503,116.476155989,97.249182405,87.3234143456,9.90576805939,0.02
 05/09  18:00:00,127.851285359,27.7845884812,22.6470625675,0.0,24.7345865669,47.5788473902,72.3135567736,67.3406727439,4.9528840297,0.02
 05/09  19:00:00,128.05694763,28.338176112,21.1555281126,0.0,24.7345865669,47.5788473902,78.2191814383,73.2462974086,4.9528840297,0.02
 05/09  20:00:00,113.986410852,26.7881307456,19.0748996633,0.0,12.3672932834,38.6892022431,92.8740902764,89.8823598586,2.97173041782,0.02
 05/09  21:00:00,83.9918166281,14.9365458845,10.0311742554,0.0,12.3672932834,27.0668015668,55.9046730911,52.9129426733,2.97173041782,0.02
 05/09  22:00:00,76.3980934837,19.3198578033,13.4284856129,0.0,4.12243109448,15.9888894789,92.4568718288,80.8831766794,2.97173041782,8.60196473153
 05/09  23:00:00,73.4528043774,18.892117408,11.5754504881,0.0,4.12243109448,15.9888894789,76.622954812,73.6312243942,2.97173041782,0.02
 05/09  24:00:00,81.9353933333,22.6186890244,14.0383511569,0.00227812951413,4.12243109448,15.9888894789,95.2789654062,92.2872349884,2.97173041782,0.02
 05/10  01:00:00,72.9641005388,18.0063771986,11.0314951883,0.0216365082398,4.12243109448,15.9888894789,77.7003238891,74.7085934713,2.97173041782,0.02
 05/10  02:00:00,82.5136973505,23.0615591291,12.957348752,0.283045807689,4.12243109448,15.9888894789,97.6612121369,94.6694817191,2.97173041782,0.02
 05/10  03:00:00,74.3237889296,18.6706823557,10.0648125241,0.65328394564,4.12243109448,15.9888894789,79.5857457173,76.5940152995,2.97173041782,0.02
 05/10  04:00:00,108.15672927,27.673870955,14.3841179152,0.559117593531,12.3672932834,24.9413748627,111.318730399,106.34584637,4.9528840297,0.02
 05/10  05:00:00,126.940099879,28.650037192,17.7950704683,19.960871018,12.3672932834,24.9413748627,174.551148059,169.578264029,4.9528840297,0.02
 05/10  06:00:00,168.381240636,29.1652343101,18.4065945726,13.2374061466,24.7345865669,70.7195625826,140.030112971,130.104344912,9.90576805939,0.02
 05/10  07:00:00,192.024299402,29.4423157343,20.2313689283,6.63816347638,37.1018798503,92.3937384068,119.57530296,109.6495349,9.90576805939,0.02
 05/10  08:00:00,200.141231898,29.5710626786,23.3948250619,4.46203395064,37.1018798503,104.434947198,113.429812227,103.504044168,9.90576805939,0.02
 05/10  09:00:00,217.074841316,29.6882336212,30.4408947249,2.56800142727,37.1018798503,116.476155989,117.560375563,99.0196998669,9.90576805939,8.63490763714
 05/10  10:00:00,222.631473969,29.8567278495,36.5621991192,1.83411686953,37.1018798503,116.476155989,113.582194406,95.0344924626,9.90576805939,8.64193388445
 05/10  11:00:00,227.289050976,30.1426401088,41.3697530998,1.39804178803,37.1018798503,116.476155989,101.664928439,91.7391603797,9.90576805939,0.02
 05/10  12:00:00,221.900492697,30.4746203107,48.1044349093,0.984623097931,37.1018798503,104.434947198,107.671652013,89.1276385486,9.90576805939,8.63824540478
 05/10  13:00:00,237.712481269,30.8227389981,51.88913203,0.62197733535,37.1018798503,116.476155989,96.2966345783,86.3708665189,9.90576805939,0.02
 05/10  14:00:00,241.411819083,31.2121401706,55.4606330582,0.360643152659,37.1018798503,116.476155989,102.537094509,83.9892020473,9.90576805939,8.64212440268
 05/10  15:00:00,245.25229252,31.5637369448,59.1379700513,0.172383759729,37.1018798503,116.476155989,100.405708276,81.8599616633,9.90576805939,8.63997855323
 05/10  16:00:00,246.744173616,31.7585043894,60.5215551485,0.0865866457968,37.1018798503,116.476155989,90.5197666792,80.5939986198,9.90576805939,0.02
 05/10  17:00:00,246.575639964,31.8153952815,60.3609240451,0.0230228579915,37.1018798503,116.476155989,89.9734919904,80.047723931,9.90576805939,0.02
 05/10  18:00:00,149.549023642,28.2956423139,48.1430002762,0.0,24.7345865669,47.5788473902,75.7235848912,62.1598541566,4.9528840297,8.61084670491
 05/10  19:00:00,145.790322122,28.1169036638,44.5630521911,0.0,24.7345865669,47.5788473902,72.14986619,67.1769821603,4.9528840297,0.02
 05/10  20:00:00,130.856400367,28.2274585859,41.378852453,0.0,12.3672932834,38.6892022431,87.0298384118,84.038107994,2.97173041782,0.02
 05/10  21:00:00,96.0727714344,17.5786368033,23.7033735372,0.0,12.3672932834,27.0668015668,60.4937254187,57.5019950009,2.97173041782,0.02
 05/10  22:00:00,81.391339933,20.5598940965,25.055471704,0.0,4.12243109448,15.9888894789,79.7605028444,76.7687724266,2.97173041782,0.02
 05/10  23:00:00,62.207481312,12.3830289867,14.5872347545,0.0,4.12243109448,15.9888894789,55.2499398099,52.258209392,2.97173041782,0.02
 05/10  24:00:00,79.8786145228,20.2055980127,24.8450026877,0.0,4.12243109448,15.9888894789,84.9572134361,81.9654830183,2.97173041782,0.02
 05/11  01:00:00,60.7414604757,11.8572585021,14.3263000441,0.0,4.12243109448,15.9888894789,54.4063374977,51.4146070799,2.97173041782,0.02
 05/11  02:00:00,78.6083582004,19.327422658,24.5174250263,0.0,4.12243109448,15.9888894789,81.7665866918,78.774856274,2.97173041782,0.02
 05/11  03:00:00,58.1376382113,10.757648095,12.8486182584,0.0,4.12243109448,15.9888894789,49.6556425361,46.6639121183,2.97173041782,0.02
 05/11  04:00:00,117.15053168,28.2496020911,36.7013002031,0.0,12.3672932834,24.9413748627,106.74497586,101.77209183,4.9528840297,0.02
 05/11  05:00:00,118.518726757,28.3089377709,38.4591042498,4.24938864367,12.3672932834,24.9413748627,168.130783081,163.157899051,4.9528840297,0.02
 05/11  06:00:00,169.619566328,29.591842383,41.6357979739,2.14181549961,24.7345865669,70.7195625826,134.845995264,124.920227205,9.90576805939,0.02
 05/11  07:00:00,204.495717147,30.0084099055,43.6934051123,0.501401009653,37.1018798503,92.3937384068,115.203700917,105.277932857,9.90576805939,0.02
 05/11  08:00:00,220.178021298,30.2540156584,47.2066836719,0.381282997605,37.1018798503,104.434947198,117.141686514,98.6042373028,9.90576805939,8.63168115139
 05/11  09:00:00,236.975924105,30.7919825015,51.4918813203,0.314331725996,37.1018798503,116.476155989,103.673291819,93.7475237599,9.90576805939,0.02
 05/11  10:00:00,238.773687359,31.2055519561,52.9538065852,0.235935268517,37.1018798503,116.476155989,109.322899268,90.7749569959,9.90576805939,8.64217421225
 05/11  11:00:00,240.047382025,31.5510764445,53.9860799447,0.131570079245,37.1018798503,116.476155989,106.639664823,88.0898221315,9.90576805939,8.64407463216
 05/11  12:00:00,229.314403495,31.8801576658,55.0470667545,0.0504007219407,37.1018798503,104.434947198,95.8289755373,85.9032074779,9.90576805939,0.02
 05/11  13:00:00,241.668945801,32.2933582957,54.9926443979,0.00430054440538,37.1018798503,116.476155989,101.888062388,83.338028889,9.90576805939,8.6442654392
 05/11  14:00:00,240.727864302,32.5809752467,53.7684748487,0.0,37.1018798503,116.476155989,91.4564478366,81.5306797772,9.90576805939,0.02
 05/11  15:00:00,239.542575744,32.7553107718,52.4091021097,0.0,37.1018798503,116.476155989,98.8218107811,80.2775011343,9.90576805939,8.63854158746
 05/11  16:00:00,238.008947943,32.7235408996,50.9078387554,0.0,37.1018798503,116.476155989,98.4366579775,79.896682871,9.90576805939,8.63420704705
 05/11  17:00:00,233.176264913,32.6107678507,46.1892215502,0.0,37.1018798503,116.476155989,90.0452115388,80.1194434794,9.90576805939,0.02
 05/11  18:00:00,135.023493189,28.2059759809,33.7071546179,0.0,24.7345865669,47.5788473902,67.4862980717,62.513414042,4.9528840297,0.02
 05/11  19:00:00,131.588424963,28.1174846024,30.3605726394,0.0,24.7345865669,47.5788473902,73.7534247681,68.7805407384,4.9528840297,0.02
 05/11  20:00:00,115.810304621,28.2643644279,26.2958383158,0.0,12.3672932834,38.6892022431,88.2287354714,85.2370050536,2.97173041782,0.02
 05/11  21:00:00,84.0255611614,15.8222860939,12.939821694,0.0,12.3672932834,27.0668015668,55.6438438121,52.6521133943,2.97173041782,0.02
 05/11  22:00:00,73.7021371478,20.0948804865,16.0746843554,0.0,4.12243109448,15.9888894789,79.3818067285,76.3900763107,2.97173041782,0.02
 05/11  23:00:00,60.9020395385,12.7373250704,10.1403507193,0.0,4.12243109448,15.9888894789,63.8903440999,52.3166593191,2.97173041782,8.60195436296
 05/11  24:00:00,75.3415310448,19.3198578033,15.3161279749,0.0,4.12243109448,15.9888894789,89.4607810639,86.4690506461,2.97173041782,0.02
 05/12  01:00:00,64.1821561655,15.2908419683,10.3620898828,0.0,4.12243109448,15.9888894789,62.741015176,59.7492847582,2.97173041782,0.02
 05/12  02:00:00,77.8380855944,21.9543838674,15.1996110191,0.0,4.12243109448,15.9888894789,95.7239158014,92.7321853836,2.97173041782,0.02
 05/12  03:00:00,69.499547073,17.7406551358,12.0628091954,0.0,4.12243109448,15.9888894789,77.9205819777,74.9288515598,2.97173041782,0.02
 05/12  04:00:00,102.356697074,28.4119877961,16.9413787538,0.0,12.3672932834,24.9413748627,108.594575701,103.621691671,4.9528840297,0.02
 05/12  05:00:00,106.410340827,28.3303138011,19.4612676782,7.1567072632,12.3672932834,24.9413748627,171.953231116,166.980347087,4.9528840297,0.02
 05/12  06:00:00,152.456567382,29.3112899182,19.2055977045,5.82590628286,24.7345865669,70.7195625826,138.930621474,129.004853415,9.90576805939,0.02
 05/12  07:00:00,182.852572773,29.7347586236,19.0980390564,3.68046288574,37.1018798503,92.3937384068,120.556779829,110.631011769,9.90576805939,0.02
 05/12  08:00:00,194.401780362,29.8296661683,19.2750380397,2.96101656838,37.1018798503,104.434947198,114.838841716,104.913073657,9.90576805939,0.02
 05/12  09:00:00,206.039246372,29.9130864956,19.4494618144,2.29898621505,37.1018798503,116.476155989,120.095162496,101.553541098,9.90576805939,8.6358533396
 05/12  10:00:00,205.738651734,29.9998240111,19.7263079025,1.63410014125,37.1018798503,116.476155989,117.227506247,98.679846538,9.90576805939,8.64189164936
 05/12  11:00:00,205.84051762,30.0788830168,20.0244315018,1.35859155422,37.1018798503,116.476155989,106.277272472,96.3515044124,9.90576805939,0.02
 05/12  12:00:00,194.46527037,30.1724233048,20.3330389209,1.0958137228,37.1018798503,104.434947198,112.664390003,94.1207331846,9.90576805939,8.63788875857
 05/12  13:00:00,206.08971259,30.29513059,20.5799835784,0.835979110062,37.1018798503,116.476155989,101.91000539,91.9842373309,9.90576805939,0.02
 05/12  14:00:00,206.17099994,30.4226681766,20.7050868946,0.664842334317,37.1018798503,116.476155989,108.605667122,90.0579739052,9.90576805939,8.6419251579
 05/12  15:00:00,206.272661638,30.5173922308,20.8432878823,0.533791391389,37.1018798503,116.476155989,98.7688574793,88.8430894199,9.90576805939,0.02
 05/12  16:00:00,205.960802813,30.5215551705,20.5587713712,0.502948411796,37.1018798503,116.476155989,106.914085321,88.3741319327,9.90576805939,8.63418532934
 05/12  17:00:00,207.365773132,30.5025247674,19.8973432915,0.54944259705,37.1018798503,116.476155989,98.0208401775,88.0950721181,9.90576805939,0.02
 05/12  18:00:00,124.217088711,27.673870955,16.4114866814,0.0,24.7345865669,47.5788473902,74.652139034,69.6792550043,4.9528840297,0.02
 05/12  19:00:00,125.276559174,28.338176112,15.5863788803,0.0,24.7345865669,47.5788473902,89.0341912266,75.4705050344,4.9528840297,8.61080216243
 05/12  20:00:00,112.771055961,26.3452606409,15.2076622117,0.0,12.3672932834,38.6892022431,94.2150807154,91.2233502976,2.97173041782,0.02
 05/12  21:00:00,85.0078935799,15.3794159892,9.03948385465,0.0,12.3672932834,27.0668015668,59.4789661635,56.4872357456,2.97173041782,0.02
 05/12  22:00:00,80.1019081422,21.9543838674,13.0509626415,0.0,4.12243109448,15.9888894789,92.3356703844,89.3439399666,2.97173041782,0.02
 05/12  23:00:00,72.6291002979,18.8035433871,10.5888047336,0.0,4.12243109448,15.9888894789,75.8020679192,72.8103375013,2.97173041782,0.02
 05/12  24:00:00,79.7445977847,22.1758189197,13.1184320637,0.0,4.12243109448,15.9888894789,95.8517345353,92.8600041175,2.97173041782,0.02
 05/13  01:00:00,71.9944649217,18.4492473033,10.7607721812,0.0849078605805,4.12243109448,15.9888894789,77.3497200335,74.3579896157,2.97173041782,0.02
 05/13  02:00:00,83.4183253007,23.1944201606,13.5219276506,0.490431366075,4.12243109448,15.9888894789,97.8546832251,94.8629528073,2.97173041782,0.02
 05/13  03:00:00,74.8151711556,17.9178031777,11.1791299395,0.154879335501,4.12243109448,15.9888894789,79.2595844516,76.2678540338,2.97173041782,0.02
 05/13  04:00:00,94.5990493298,27.2310008503,16.0542180821,0.715304894348,4.12243109448,16.0517297156,117.013529376,114.021798959,2.97173041782,0.02
 05/13  05:00:00,91.4858063095,27.673870955,15.6717789784,1.35995754517,4.12243109448,16.0517297156,117.961390327,114.969659909,2.97173041782,0.02
 05/13  06:00:00,109.217292681,29.0024812691,15.3493208304,3.22036070943,4.12243109448,39.6058045677,98.5113178728,95.519587455,2.97173041782,0.02
 05/13  07:00:00,169.570052484,29.0456499292,19.0425758399,25.7796276368,12.3672932834,65.3531420225,150.783224048,145.810340018,4.9528840297,0.02
 05/13  08:00:00,169.296341639,29.0333432693,20.551213996,20.3171672758,12.3672932834,68.2430321324,146.669483283,141.696599253,4.9528840297,0.02
 05/13  09:00:00,194.15184113,29.0702842126,21.8198844827,13.3022314497,16.4897243779,93.1370602926,143.82105226,127.280499758,7.92461444751,8.61593805428
 05/13  10:00:00,193.143079312,29.0716527521,23.3003838135,9.65776053828,16.4897243779,93.1370602926,129.670517304,121.725902857,7.92461444751,0.02
 05/13  11:00:00,193.777644517,29.0702270217,25.2273745389,7.17958494528,16.4897243779,93.1370602926,126.45530124,118.510686792,7.92461444751,0.02
 05/13  12:00:00,187.959211447,29.0696327667,28.5453195866,5.53584652354,16.4897243779,83.9857416113,123.804852262,115.860237815,7.92461444751,0.02
 05/13  13:00:00,190.571498386,29.0870959189,31.4176716743,4.389506154,16.4897243779,83.9857416113,129.774338853,113.235855256,7.92461444751,8.61386914982
 05/13  14:00:00,192.446995814,29.1003497364,33.9534304134,3.14370152915,16.4897243779,83.9857416113,119.194657197,111.250042749,7.92461444751,0.02
 05/13  15:00:00,172.422158927,29.0024812691,33.364675093,0.0,12.3672932834,70.6512738906,62.5477031583,57.5748191286,4.9528840297,0.02
 05/13  16:00:00,171.013271895,29.0024812691,32.6889230115,0.0,12.3672932834,70.6512738906,61.7141138537,56.741229824,4.9528840297,0.02
 05/13  17:00:00,153.819208769,29.0024812691,30.1488418657,0.0,12.3672932834,58.1284167478,64.7136847008,59.7408006711,4.9528840297,0.02
 05/13  18:00:00,113.548008297,27.5631534288,26.0620507827,0.0,12.3672932834,24.9413748627,87.0098871488,82.0370031191,4.9528840297,0.02
 05/13  19:00:00,110.125782312,27.673870955,23.8914207542,0.0,12.3672932834,24.9413748627,94.7200198608,89.7471358311,4.9528840297,0.02
 05/13  20:00:00,97.2432916654,26.3452606409,21.0335060414,0.0,4.12243109448,16.0517297156,104.952139771,101.960409353,2.97173041782,0.02
 05/13  21:00:00,63.2226403215,10.9771919337,8.98628419877,0.0,4.12243109448,15.9888894789,53.9048446912,50.9131142734,2.97173041782,0.02
 05/13  22:00:00,86.9783867475,20.5598940965,15.1317481452,0.0,4.12243109448,15.9888894789,93.9006292944,90.9088988766,2.97173041782,0.02
 05/13  23:00:00,80.6218788985,17.5635070939,12.6378302478,0.0,4.12243109448,15.9888894789,86.7486336982,75.1749482465,2.97173041782,8.60195503387
 05/13  24:00:00,94.8271740014,21.9543838674,15.8473835889,0.0,4.12243109448,15.9888894789,98.9349013342,95.9431709164,2.97173041782,0.02
 05/14  01:00:00,80.7295786544,17.5635070939,12.3315411167,0.0,2.06121554724,15.9888894789,80.6232629132,77.6315324953,2.97173041782,0.02
 05/14  02:00:00,93.1056121516,21.9543838674,15.2719989793,0.0,2.06121554724,15.9888894789,101.702975098,98.71124468,2.97173041782,0.02
 05/14  03:00:00,81.2903693846,18.892117408,11.8431791058,0.0389354915698,2.06121554724,15.9888894789,81.8754162053,78.8836857875,2.97173041782,0.02
 05/14  04:00:00,92.6495004558,21.9543838674,14.6454418076,0.0,2.06121554724,15.9888894789,103.186709703,100.194979285,2.97173041782,0.02
 05/14  05:00:00,76.9029557514,18.892117408,11.3822666644,0.570294678723,2.06121554724,15.9888894789,83.4362191089,80.4444886911,2.97173041782,0.02
 05/14  06:00:00,78.1561849803,21.9543838674,14.0788234813,0.0,2.06121554724,15.9888894789,103.641584074,100.649853656,2.97173041782,0.02
 05/14  07:00:00,67.3506039777,18.892117408,11.8844779691,0.193125427624,2.06121554724,15.9888894789,82.5319933507,79.5402629329,2.97173041782,0.02
 05/14  08:00:00,109.476412862,23.6372902653,16.9918525725,0.0220474477945,4.12243109448,41.7362269337,97.3538660684,92.3809820387,4.9528840297,0.02
 05/14  09:00:00,99.265737858,18.980691429,15.9626155467,0.0424062929479,4.12243109448,41.7362269337,76.1942594043,71.2213753746,4.9528840297,0.02
 05/14  10:00:00,115.267459778,23.2829941815,22.858225177,0.0468347565039,4.12243109448,41.7362269337,92.527489577,87.5546055473,4.9528840297,0.02
 05/14  11:00:00,102.643704141,19.3349875127,20.9015612759,0.0510840501566,4.12243109448,41.7362269337,74.1303244913,69.1574404616,4.9528840297,0.02
 05/14  12:00:00,118.00698988,23.8144383071,28.1936819762,0.0332060505555,4.12243109448,41.7362269337,90.0410932347,85.068209205,4.9528840297,0.02
 05/14  13:00:00,100.317603245,18.892117408,22.0205103056,0.00266187210338,4.12243109448,41.7362269337,73.0241477024,68.0512636727,4.9528840297,0.02
 05/14  14:00:00,109.203079219,23.2829941815,25.2353339617,0.0,4.12243109448,41.7362269337,89.9103258901,84.9374418604,4.9528840297,0.02
 05/14  15:00:00,94.6961143153,19.3349875127,19.7783162279,0.0,4.12243109448,41.7362269337,73.790490034,68.8176060043,4.9528840297,0.02
 05/14  16:00:00,85.7642061851,23.7258642862,22.3501499456,0.0,4.12243109448,24.8785346261,92.1464458769,87.1735618472,4.9528840297,0.02
 05/14  17:00:00,53.5744188794,15.3718511345,13.9839433598,0.0,2.06121554724,15.9888894789,69.1306415496,66.1389111318,2.97173041782,0.02
 05/14  18:00:00,56.9281544803,17.7943982147,14.6006228542,0.0,2.06121554724,15.9888894789,80.7674231597,77.7756927419,2.97173041782,0.02
 05/14  19:00:00,52.8368217548,17.5635070939,13.7981912079,0.0,2.06121554724,15.9888894789,82.988587121,79.9968567031,2.97173041782,0.02
 05/14  20:00:00,55.3412351219,14.5012406345,9.7558258758,0.0,2.06121554724,15.9888894789,62.4944939486,59.5027635308,2.97173041782,0.02
 05/14  21:00:00,67.0735041569,17.8956596724,12.326625181,0.0,2.06121554724,15.9888894789,83.7484872511,80.7567568333,2.97173041782,0.02
 05/14  22:00:00,74.4622178573,22.8401240768,14.9315602402,0.0,2.06121554724,15.9888894789,105.823130512,102.831400094,2.97173041782,0.02
 05/14  23:00:00,65.9814026993,18.892117408,12.0301923693,0.021313322871,2.06121554724,15.9888894789,85.3618251675,82.3700947497,2.97173041782,0.02
 05/14  24:00:00,70.6918378009,21.9543838674,14.8523632453,0.0,2.06121554724,15.9888894789,106.940319074,103.948588657,2.97173041782,0.02
 05/15  01:00:00,66.6187870474,18.8035433871,11.8605889773,0.0601869879691,4.12243109448,15.9888894789,85.7524377192,82.7607073014,2.97173041782,0.02
 05/15  02:00:00,73.236654026,23.2829941815,14.2617825574,0.325850580224,4.12243109448,15.9888894789,115.674245062,104.100557178,2.97173041782,8.60195746598
 05/15  03:00:00,65.8309078206,18.4492473033,11.3067070745,0.461535173162,4.12243109448,15.9888894789,86.4273416623,83.4356112445,2.97173041782,0.02
 05/15  04:00:00,97.0213967065,27.9691176914,16.253483862,0.599165658003,12.3672932834,24.9413748627,122.066771127,117.093887097,4.9528840297,0.02
 05/15  05:00:00,118.522648237,28.597202243,18.9423379091,23.4818119887,12.3672932834,24.9413748627,186.840984848,181.868100818,4.9528840297,0.02
 05/15  06:00:00,160.17303907,29.0923541477,19.0558694824,15.774705062,24.7345865669,70.7195625826,153.010515657,143.084747597,9.90576805939,0.02
 05/15  07:00:00,189.202826886,29.137012899,19.4387041555,10.3346203763,37.1018798503,92.3937384068,132.025723382,122.099955323,9.90576805939,0.02
 05/15  08:00:00,200.01198181,29.1973891541,20.1126617359,8.36588978576,37.1018798503,104.434947198,125.289051417,115.363283358,9.90576805939,0.02
 05/15  09:00:00,211.10911212,29.2725592344,20.6867394376,6.7720969239,37.1018798503,116.476155989,129.631637322,111.090301613,9.90576805939,8.63556764916
 05/15  10:00:00,210.322011233,29.347571647,21.2548039365,5.34124095694,37.1018798503,116.476155989,117.593866767,107.668098708,9.90576805939,0.02
 05/15  11:00:00,209.39845708,29.4288966069,21.6561959538,3.93475186089,37.1018798503,116.476155989,123.150681156,104.601305583,9.90576805939,8.64360751323
 05/15  12:00:00,196.976241468,29.5100622429,22.0049532245,3.12441761447,37.1018798503,104.434947198,120.333742928,101.790089489,9.90576805939,8.63788538014
 05/15  13:00:00,210.000859938,29.6105654731,23.3583899279,2.65330369046,37.1018798503,116.476155989,108.099765848,98.1739977888,9.90576805939,0.02
 05/15  14:00:00,211.419979724,29.7754289732,25.269973961,1.99617116238,37.1018798503,116.476155989,113.687761533,95.1402731104,9.90576805939,8.6417203628
 05/15  15:00:00,214.932330867,29.9490434286,29.1595955658,1.44552864899,37.1018798503,116.476155989,102.299053804,92.3732857444,9.90576805939,0.02
 05/15  16:00:00,216.049225854,30.0690602404,30.5432525076,1.05937558147,37.1018798503,116.476155989,109.056006884,90.516300518,9.90576805939,8.63393830636
 05/15  17:00:00,214.254168968,30.2212369131,28.8428246513,0.813833280883,37.1018798503,116.476155989,99.1789873794,89.2532193201,9.90576805939,0.02
 05/15  18:00:00,125.315806094,28.2938891016,23.9115455743,0.0,24.7345865669,47.5788473902,73.2333784294,68.2604943997,4.9528840297,0.02
 05/15  19:00:00,123.785214217,28.1167410597,22.5580957367,0.0,24.7345865669,47.5788473902,87.5559622935,73.9923328268,4.9528840297,8.61074543697
 05/15  20:00:00,110.598468221,27.673870955,21.6745024769,0.0,12.3672932834,38.6892022431,94.0356209304,91.0438905126,2.97173041782,0.02
 05/15  21:00:00,80.9170294915,15.1136939264,11.8491919212,0.0,12.3672932834,27.0668015668,56.5393039257,53.5475735079,2.97173041782,0.02
 05/15  22:00:00,68.2423961311,18.4416824486,15.0372036175,0.0,4.12243109448,15.9888894789,78.5742829763,75.5825525585,2.97173041782,0.02
 05/15  23:00:00,61.1311871294,15.2022679474,11.07860401,0.0,4.12243109448,15.9888894789,61.2895103255,58.2977799077,2.97173041782,0.02
 05/15  24:00:00,73.370821971,21.9543838674,16.3244774542,0.0,4.12243109448,15.9888894789,96.0367737429,93.0450433251,2.97173041782,0.02
 05/16  01:00:00,66.8890944974,18.892117408,12.7758615637,0.00317657716261,4.12243109448,15.9888894789,77.5155746625,74.5238442447,2.97173041782,0.02
 05/16  02:00:00,72.5951877186,21.9543838674,15.535844316,0.0,4.12243109448,15.9888894789,97.3869556159,94.3952251981,2.97173041782,0.02
 05/16  03:00:00,66.3315373298,18.5378213243,12.4909864027,0.0814131173665,4.12243109448,15.9888894789,79.7355995266,76.7438691088,2.97173041782,0.02
 05/16  04:00:00,98.9250944234,28.175790407,18.382176321,0.16749877633,12.3672932834,24.9413748627,111.971325814,106.998441784,4.9528840297,0.02
 05/16  05:00:00,108.464305802,28.1891677574,21.7218735694,13.4011355273,12.3672932834,24.9413748627,176.098433376,171.125549346,4.9528840297,0.02
 05/16  06:00:00,158.677161681,29.1733330912,22.6528706441,10.6008479611,24.7345865669,70.7195625826,141.74314511,131.817377051,9.90576805939,0.02
 05/16  07:00:00,187.989720989,29.4593307858,24.2331936539,4.00470472009,37.1018798503,92.3937384068,120.098656586,110.172888527,9.90576805939,0.02
 05/16  08:00:00,200.48100299,29.5918941809,26.620029414,1.93302509488,37.1018798503,104.434947198,120.688763152,102.151677254,9.90576805939,8.63131783851
 05/16  09:00:00,217.301180068,29.7881282264,31.5645102048,1.57085089653,37.1018798503,116.476155989,108.012789015,98.0870209556,9.90576805939,0.02
 05/16  10:00:00,222.5387563,30.0188397815,36.9187395615,1.22277635167,37.1018798503,116.476155989,113.689503406,95.1420617219,9.90576805939,8.64167362422
 05/16  11:00:00,227.268914257,30.2994512054,41.7733204647,0.817517919067,37.1018798503,116.476155989,102.240424038,92.3146559789,9.90576805939,0.02
 05/16  12:00:00,221.635525382,30.6853719614,48.0838335982,0.529549399207,37.1018798503,104.434947198,107.999941858,89.4571244008,9.90576805939,8.63704939752
 05/16  13:00:00,237.995280032,31.1786476109,52.1655927349,0.272398318284,37.1018798503,116.476155989,105.157139711,86.6077867938,9.90576805939,8.64358485826
 05/16  14:00:00,240.362063135,31.5677473721,54.336629043,0.0793171882893,37.1018798503,116.476155989,94.4759623018,84.5501942424,9.90576805939,0.02
 05/16  15:00:00,242.85137163,31.9002574173,56.5668594924,0.00607933709236,37.1018798503,116.476155989,101.370148282,82.8248309455,9.90576805939,8.6395492769
 05/16  16:00:00,242.985810748,32.1260104558,56.4822748515,0.0,37.1018798503,116.476155989,91.3967231974,81.470955138,9.90576805939,0.02
 05/16  17:00:00,241.367085301,32.2657392167,54.7250463319,0.0,37.1018798503,116.476155989,99.1792061693,80.6509474168,9.90576805939,8.62249069316
 05/16  18:00:00,144.674217872,28.3879657739,43.1758937972,0.0,24.7345865669,47.5788473902,67.74150756,62.7686235303,4.9528840297,0.02
 05/16  19:00:00,139.064666638,28.1216685868,37.8326410113,0.0,24.7345865669,47.5788473902,72.5588696945,67.5859856648,4.9528840297,0.02
 05/16  20:00:00,120.358540705,28.4127946967,33.0448234744,0.0,12.3672932834,38.6892022431,87.2770940246,84.2853636068,2.97173041782,0.02
 05/16  21:00:00,86.1401453321,15.5270393575,16.6589582929,0.0,12.3672932834,27.0668015668,55.3964155623,52.4046851445,2.97173041782,0.02
 05/16  22:00:00,74.6358992689,20.5377505912,19.3081079365,0.0,4.12243109448,15.9888894789,78.1777475339,75.186017116,2.97173041782,0.02
 05/16  23:00:00,55.9311253502,11.8667145705,9.53967137748,0.0,4.12243109448,15.9888894789,44.6646623763,41.6729319585,2.97173041782,0.02
 05/16  24:00:00,69.2343645094,18.4416824486,16.0222027419,0.0,4.12243109448,15.9888894789,78.3713072565,75.3795768387,2.97173041782,0.02
 05/17  01:00:00,54.8133333894,11.5124184867,8.76582935448,0.0,4.12243109448,15.9888894789,46.6583916337,43.6666612159,2.97173041782,0.02
 05/17  02:00:00,75.0309080376,21.9543838674,17.9549926132,0.0,4.12243109448,15.9888894789,95.839922038,92.8481916202,2.97173041782,0.02
 05/17  03:00:00,67.8875927554,18.6706823557,14.0509173011,0.0,4.12243109448,15.9888894789,77.6397439587,74.6480135409,2.97173041782,0.02
 05/17  04:00:00,100.101828484,27.3417183764,20.5604805511,0.0,12.3672932834,24.9413748627,107.965284656,102.992400626,4.9528840297,0.02
 05/17  05:00:00,105.133595592,28.8513665077,23.7369456865,7.39315379884,12.3672932834,24.9413748627,170.966841854,165.993957824,4.9528840297,0.02
 05/17  06:00:00,152.801440725,29.2809306244,24.5698690973,2.70053036054,24.7345865669,70.7195625826,144.610206158,126.1024848,9.90576805939,8.60195329838
 05/17  07:00:00,188.137589479,29.8437166665,27.1809914243,0.820392230859,37.1018798503,92.3937384068,114.62270393,104.696935871,9.90576805939,0.02
 05/17  08:00:00,207.847800842,30.2102252984,34.6285147408,0.673042445142,37.1018798503,104.434947198,107.742655654,97.8168875948,9.90576805939,0.02
 05/17  09:00:00,227.870348254,30.514622652,42.4408736184,0.537124976489,37.1018798503,116.476155989,112.780212281,94.2390708048,9.90576805939,8.63537341654
 05/17  10:00:00,236.228420772,30.919368136,50.5218388881,0.408846549105,37.1018798503,116.476155989,101.371735845,91.4459677856,9.90576805939,0.02
 05/17  11:00:00,240.985064045,31.3349836337,55.0111010989,0.260355209825,37.1018798503,116.476155989,107.273110606,88.723804386,9.90576805939,8.64353816079
 05/17  12:00:00,233.716442078,31.8424079861,59.4563787346,0.080873179047,37.1018798503,104.434947198,95.9298148406,86.0040467812,9.90576805939,0.02
 05/17  13:00:00,249.124274304,32.3911253867,62.3515187672,0.00302280047539,37.1018798503,116.476155989,101.859109931,83.3096910707,9.90576805939,8.64365080063
 05/17  14:00:00,251.315635991,32.877257601,64.0599672759,0.0,37.1018798503,116.476155989,99.8726015346,81.325415091,9.90576805939,8.64141838421
 05/17  15:00:00,253.076482936,33.2790535732,65.4192922197,0.0,37.1018798503,116.476155989,89.516445321,79.5906772616,9.90576805939,0.02
