Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  16:00:00,252.75463054,33.5071781909,64.8698986204,0.0,37.1018798503,116.476155989,96.9518044919,78.4122259488,9.90576805939,8.6338104837
 05/17  17:00:00,251.120881763,33.6084384897,63.1361833522,0.0,37.1018798503,116.476155989,87.6748643997,77.7490963403,9.90576805939,0.02
 05/17  18:00:00,149.606559467,28.3952811299,48.1009156938,0.0,24.7345865669,47.5788473902,66.2352259013,61.2623418716,4.9528840297,0.02
 05/17  19:00:00,144.615319763,28.1297651447,43.3751862533,0.0,24.7345865669,47.5788473902,70.9241965046,65.9513124749,4.9528840297,0.02
 05/17  20:00:00,125.925285094,28.5663025272,38.458046522,0.0,12.3672932834,38.6892022431,85.2815986477,82.2898682299,2.97173041782,0.02
 05/17  21:00:00,91.2381208333,17.4310134351,19.7998943336,0.0,12.3672932834,27.0668015668,69.3230525025,57.7447400734,2.97173041782,8.60658201127
 05/17  22:00:00,75.7443443578,20.6779927911,20.2476901614,0.0,4.12243109448,15.9888894789,79.4866021937,76.4948717758,2.97173041782,0.02
 05/17  23:00:00,58.1258150749,12.6563159042,10.9182297507,0.0,4.12243109448,15.9888894789,48.4780748263,45.4863444085,2.97173041782,0.02
 05/17  24:00:00,70.4212383788,19.327422658,16.3303052638,0.0,4.12243109448,15.9888894789,77.8654097192,74.8736793014,2.97173041782,0.02
 05/18  01:00:00,54.5572731415,10.8924003401,9.14013365452,0.0,4.12243109448,15.9888894789,46.2370603597,43.2453299419,2.97173041782,0.02
 05/18  02:00:00,70.9162022967,19.327422658,16.8252693013,0.0,4.12243109448,15.9888894789,79.9299099863,76.9381795685,2.97173041782,0.02
 05/18  03:00:00,55.0179151055,10.5381042563,9.95507176609,0.0,4.12243109448,15.9888894789,48.4816482428,45.489917825,2.97173041782,0.02
 05/18  04:00:00,107.444830148,28.175790407,27.0694106539,0.0,12.3672932834,24.9413748627,107.996190691,103.023306662,4.9528840297,0.02
 05/18  05:00:00,110.043110595,28.2950286395,32.31957526,4.27637762289,12.3672932834,24.9413748627,168.707048724,163.734164694,4.9528840297,0.02
 05/18  06:00:00,165.181129562,29.5469614972,38.3256573591,1.05840063743,24.7345865669,70.7195625826,133.304475015,123.378706956,9.90576805939,0.02
 05/18  07:00:00,206.796786769,30.2471751467,46.0738228237,0.183299785018,37.1018798503,92.3937384068,111.936878321,102.011110262,9.90576805939,0.02
 05/18  08:00:00,228.072720407,30.7901384225,54.786725625,0.159797696673,37.1018798503,104.434947198,113.582661318,95.0457089676,9.90576805939,8.6311842909
 05/18  09:00:00,247.674909048,31.2402219181,61.9315763631,0.125429831253,37.1018798503,116.476155989,101.368576597,91.4428085373,9.90576805939,0.02
 05/18  10:00:00,252.874736772,31.672203405,66.745541111,0.0785842798882,37.1018798503,116.476155989,107.216586708,88.6694752858,9.90576805939,8.64134336236
 05/18  11:00:00,255.812771884,32.1053727468,69.3108522643,0.0179549357164,37.1018798503,116.476155989,94.3983958859,84.4726278266,9.90576805939,0.02
 05/18  12:00:00,247.212400825,32.7691414501,72.1064702614,0.0,37.1018798503,104.434947198,98.013699259,79.4705458634,9.90576805939,8.63738533617
 05/18  13:00:00,261.785443308,33.2741401486,74.1326914849,0.0,37.1018798503,116.476155989,85.539847133,75.6140790736,9.90576805939,0.02
 05/18  14:00:00,264.034580791,33.752934223,75.9032708744,0.0,37.1018798503,116.476155989,91.4204489784,72.8732441503,9.90576805939,8.64143676872
 05/18  15:00:00,266.336431799,34.1870896127,77.7711622887,0.0,37.1018798503,116.476155989,89.0150187501,70.4699646908,9.90576805939,8.63928599988
 05/18  16:00:00,266.923804062,34.4727303868,78.0735664312,0.0,37.1018798503,116.476155989,79.278561617,69.3527935576,9.90576805939,0.02
 05/18  17:00:00,265.867607776,34.6006393667,76.890683759,0.0,37.1018798503,116.476155989,80.0650235571,70.1392554977,9.90576805939,0.02
 05/18  18:00:00,159.79148072,28.4048498354,58.2762550558,0.0,24.7345865669,47.5788473902,72.9119694314,59.3484140759,4.9528840297,8.61067132584
 05/18  19:00:00,154.503072383,28.1446782499,53.2480324208,0.0,24.7345865669,47.5788473902,69.0901184101,64.1172343804,4.9528840297,0.02
 05/18  20:00:00,137.817655843,28.5808337474,50.3359051574,0.0,12.3672932834,38.6892022431,82.3525999746,79.3608695567,2.97173041782,0.02
 05/18  21:00:00,101.346919493,17.5786368033,29.7610793685,0.0,12.3672932834,27.0668015668,56.9750565426,53.9833261248,2.97173041782,0.02
 05/18  22:00:00,90.9910055402,22.117136945,34.0572982115,0.0,4.12243109448,15.9888894789,79.2740624743,76.2823320565,2.97173041782,0.02
 05/18  23:00:00,71.3344420214,14.9441107392,21.7860019691,0.0,4.12243109448,15.9888894789,54.6283066642,51.6365762464,2.97173041782,0.02
 05/18  24:00:00,80.4929203645,20.4713200755,25.2315599991,0.0,4.12243109448,15.9888894789,81.2483676033,78.2566371854,2.97173041782,0.02
 05/19  01:00:00,64.6942899977,13.4754419116,16.6410488999,0.0,4.12243109448,15.9888894789,54.4393449242,51.4476145064,2.97173041782,0.02
 05/19  02:00:00,77.6997822566,19.9103512762,22.999390674,0.0,4.12243109448,15.9888894789,87.6373106249,84.6455802071,2.97173041782,0.02
 05/19  03:00:00,58.0196873292,10.980974361,12.5139739908,0.0,4.12243109448,15.9888894789,47.6057950085,44.6140645907,2.97173041782,0.02
 05/19  04:00:00,111.791119238,27.9395930178,31.6518971816,0.0,12.3672932834,24.9413748627,105.128360619,100.155476589,4.9528840297,0.02
 05/19  05:00:00,113.518521605,28.8116654778,35.8702480351,3.68447901379,12.3672932834,24.9413748627,167.018144468,162.045260439,4.9528840297,0.02
 05/19  06:00:00,164.268679706,29.44547169,38.197332063,0.375765829605,24.7345865669,70.7195625826,133.188014355,123.262246295,9.90576805939,0.02
 05/19  07:00:00,200.448973373,30.2602320697,39.881603041,0.0146430934148,37.1018798503,92.3937384068,112.693989179,102.768221119,9.90576805939,0.02
 05/19  08:00:00,213.737225421,30.5923186524,40.7846316174,0.0242513292714,37.1018798503,104.434947198,115.270476678,96.7335486112,9.90576805939,8.63116000708
 05/19  09:00:00,226.246753362,30.577991727,41.2674920048,0.023566036815,37.1018798503,116.476155989,105.2058583,95.2800902402,9.90576805939,0.02
 05/19  10:00:00,229.39624926,30.7532211296,44.2548589061,0.00979600807261,37.1018798503,116.476155989,111.761706254,93.2145349603,9.90576805939,8.64140323421
 05/19  11:00:00,235.904886044,31.1219061014,50.404347705,0.0,37.1018798503,116.476155989,108.832497091,90.2843226989,9.90576805939,8.642406333
 05/19  12:00:00,227.756020103,31.4885346757,53.9307341357,0.0,37.1018798503,104.434947198,97.5533179265,87.6275498671,9.90576805939,0.02
 05/19  13:00:00,244.433701128,31.8590569816,58.1960203054,0.0,37.1018798503,116.476155989,103.541585966,84.9925277593,9.90576805939,8.64329014757
 05/19  14:00:00,249.188696899,32.142433078,62.6678866868,0.0,37.1018798503,116.476155989,93.1248323353,83.1990642759,9.90576805939,0.02
 05/19  15:00:00,254.129092429,32.4251692942,67.3257727834,0.0,37.1018798503,116.476155989,100.018525574,81.4752315014,9.90576805939,8.63752601285
 05/19  16:00:00,256.464164225,32.7552838936,69.3313446071,0.0,37.1018798503,116.476155989,89.1942467745,79.2684787151,9.90576805939,0.02
 05/19  17:00:00,255.853283613,32.7458906031,68.7311137409,0.0,37.1018798503,116.476155989,97.621229269,79.0930815685,9.90576805939,8.62237964111
 05/19  18:00:00,154.301925663,28.2070055396,52.9845657201,0.0,24.7345865669,47.5788473902,66.2783712995,61.3054872698,4.9528840297,0.02
 05/19  19:00:00,150.094125466,28.1183893526,48.8653779596,0.0,24.7345865669,47.5788473902,72.0064092463,67.0335252166,4.9528840297,0.02
 05/19  20:00:00,132.538358715,28.449749926,45.1876836294,0.0,12.3672932834,38.6892022431,86.1668053958,83.175074978,2.97173041782,0.02
 05/19  21:00:00,96.0107282141,17.357201751,24.6463168147,0.0,12.3672932834,27.0668015668,59.4913295045,56.4995990867,2.97173041782,0.02
 05/19  22:00:00,83.2432903907,21.5266434721,26.9000758668,0.0,4.12243109448,15.9888894789,79.6577319783,76.6660015605,2.97173041782,0.02
 05/19  23:00:00,65.3261104497,13.2687691961,17.4795414038,0.0,4.12243109448,15.9888894789,52.9202546723,49.9285242545,2.97173041782,0.02
 05/19  24:00:00,82.1242957822,20.3532213809,26.9810334335,0.0,4.12243109448,15.9888894789,85.6522423482,82.6605119304,2.97173041782,0.02
 05/20  01:00:00,64.0349387585,12.7448899252,16.7387791005,0.0,4.12243109448,15.9888894789,52.1988661387,49.2071357209,2.97173041782,0.02
 05/20  02:00:00,75.1819198811,18.4416824486,21.9767265752,0.0,4.12243109448,15.9888894789,88.9323987873,77.3587331464,2.97173041782,8.60193522302
 05/20  03:00:00,56.98759819,10.5381042563,11.9247543381,0.0,4.12243109448,15.9888894789,48.6530645656,45.6613341478,2.97173041782,0.02
 05/20  04:00:00,89.3577628116,26.7881307456,27.5045098793,0.0,4.12243109448,16.0517297156,114.447908195,111.456177777,2.97173041782,0.02
 05/20  05:00:00,79.6559303154,27.2310008503,24.407307364,0.0,4.12243109448,16.0517297156,113.390739607,110.399009189,2.97173041782,0.02
 05/20  06:00:00,95.5480180758,29.0024812691,22.0213399277,0.0,4.12243109448,39.6058045677,94.8428639602,91.8511335424,2.97173041782,0.02
 05/20  07:00:00,140.230891459,29.0247623034,23.8365811195,8.85315157714,12.3672932834,65.3531420225,147.9505958,142.97771177,4.9528840297,0.02
 05/20  08:00:00,142.289506124,29.015646767,24.1760155313,7.69047945661,12.3672932834,68.2430321324,144.923245661,139.950361631,4.9528840297,0.02
 05/20  09:00:00,168.589260184,29.0739253018,24.3050019695,4.78605584922,16.4897243779,93.1370602926,135.27493732,127.330322872,7.92461444751,0.02
 05/20  10:00:00,167.875401177,29.0844699178,24.2296571112,4.13687122354,16.4897243779,93.1370602926,131.331059041,123.386444594,7.92461444751,0.02
 05/20  11:00:00,167.189422338,29.0902915518,24.0849179854,3.58980117164,16.4897243779,93.1370602926,137.80484417,121.263691563,7.92461444751,8.6165381595
 05/20  12:00:00,157.519965482,29.0948519985,23.9040517904,3.24833560303,16.4897243779,83.9857416113,127.477179052,119.532564604,7.92461444751,0.02
 05/20  13:00:00,157.161487784,29.1046125756,24.0120116183,2.77213701384,16.4897243779,83.9857416113,125.94806191,118.003447463,7.92461444751,0.02
 05/20  14:00:00,157.000891674,29.1084557577,24.2510031336,2.36875486539,16.4897243779,83.9857416113,124.52037314,116.575758692,7.92461444751,0.02
 05/20  15:00:00,134.581448954,29.0024812691,21.7631792857,0.0,12.3672932834,70.6512738906,67.6590484686,62.6861644389,4.9528840297,0.02
 05/20  16:00:00,134.561061211,29.0024812691,21.7427875501,0.0,12.3672932834,70.6512738906,74.5425768712,60.97661813,4.9528840297,8.61307471153
 05/20  17:00:00,122.328212033,29.0024812691,22.0335500672,0.0,12.3672932834,58.1284167478,68.362394225,63.3895101953,4.9528840297,0.02
 05/20  18:00:00,88.2844380166,27.7845884812,22.3952207968,0.0,12.3672932834,24.9413748627,89.7861887106,84.8133046809,4.9528840297,0.02
 05/20  19:00:00,86.6071284944,27.2310008503,21.0488125823,0.0,12.3672932834,24.9413748627,96.660100793,91.6872167633,4.9528840297,0.02
 05/20  20:00:00,78.8449471464,27.673870955,19.0162445972,0.0,4.12243109448,16.0517297156,106.711548564,103.719818146,2.97173041782,0.02
 05/20  21:00:00,58.751780356,10.9771919337,8.18669605628,0.0,4.12243109448,15.9888894789,54.4028685195,51.4111381017,2.97173041782,0.02
 05/20  22:00:00,79.6074326652,21.9543838674,14.208853745,0.0,4.12243109448,15.9888894789,98.6329745808,95.641244163,2.97173041782,0.02
 05/20  23:00:00,69.8820646223,17.5635070939,10.8185914621,0.0,4.12243109448,15.9888894789,79.8860929994,76.8943625816,2.97173041782,0.02
 05/20  24:00:00,78.3137730191,21.9543838674,13.0807017741,0.0,4.12243109448,15.9888894789,101.056051505,98.0643210872,2.97173041782,0.02
 05/21  01:00:00,67.3937228584,17.5635070939,9.88225127157,0.0,2.06121554724,15.9888894789,82.4290008947,79.4372704769,2.97173041782,0.02
 05/21  02:00:00,78.1296079577,21.9543838674,11.8812089236,0.0,2.06121554724,15.9888894789,103.951423211,100.959692793,2.97173041782,0.02
 05/21  03:00:00,69.7228443894,17.6520811148,8.92687423225,0.0,2.06121554724,15.9888894789,84.1110260855,81.1192956676,2.97173041782,0.02
 05/21  04:00:00,81.1104462018,22.8401240768,11.1321998853,0.847371704456,2.06121554724,15.9888894789,104.552555152,101.560824734,2.97173041782,0.02
 05/21  05:00:00,62.8227877253,17.8292291567,9.19895758245,0.199344047854,2.06121554724,15.9888894789,85.0911502524,82.0994198346,2.97173041782,0.02
 05/21  06:00:00,66.6196055283,22.8401240768,12.0865114145,0.847206607665,2.06121554724,15.9888894789,104.499842156,101.508111739,2.97173041782,0.02
 05/21  07:00:00,54.9890508219,18.227812251,10.3849830351,0.114037978483,2.06121554724,15.9888894789,82.5494164256,79.5576860078,2.97173041782,0.02
 05/21  08:00:00,90.9768980861,23.4306175497,14.5912274941,0.13148966542,4.12243109448,41.7362269337,97.5830638836,92.6101798539,4.9528840297,0.02
 05/21  09:00:00,80.883360173,19.0397407763,12.7687731662,0.0691040473886,4.12243109448,41.7362269337,77.4531506912,72.4802666615,4.9528840297,0.02
 05/21  10:00:00,91.1095326807,23.8144383071,17.8068379659,0.0881682105688,4.12243109448,41.7362269337,94.8229707079,89.8500866782,4.9528840297,0.02
 05/21  11:00:00,82.8097767015,18.892117408,16.2296292524,0.0494813780439,4.12243109448,41.7362269337,76.6817320543,71.7088480246,4.9528840297,0.02
 05/21  12:00:00,95.076974802,23.3715682024,23.0979076087,0.0228147882901,4.12243109448,41.7362269337,93.005404516,88.0325204863,4.9528840297,0.02
 05/21  13:00:00,88.3792955741,19.3349875127,21.7479390872,0.00360294026947,4.12243109448,41.7362269337,74.6461245965,69.6732405668,4.9528840297,0.02
 05/21  14:00:00,100.899021251,23.7258642862,29.3118603719,0.0,4.12243109448,41.7362269337,91.3446052047,86.371721175,4.9528840297,0.02
 05/21  15:00:00,92.1435705987,18.892117408,26.34991848,0.0,4.12243109448,41.7362269337,82.7212927705,69.1671864256,4.9528840297,8.60122231517
 05/21  16:00:00,85.6983273246,23.3937117077,31.7650788956,0.0,4.12243109448,24.8785346261,90.9342348634,85.9613508337,4.9528840297,0.02
 05/21  17:00:00,59.9881232824,17.8738835398,23.5865352887,0.0,2.06121554724,15.9888894789,69.4651076787,66.4733772609,2.97173041782,0.02
 05/21  18:00:00,58.8185509227,18.456812158,21.807504241,0.0,2.06121554724,15.9888894789,73.2955529549,70.3038225371,2.97173041782,0.02
 05/21  19:00:00,48.9472264801,14.9365458845,15.4513687123,0.0,2.06121554724,15.9888894789,64.2989230361,61.3071926183,2.97173041782,0.02
 05/21  20:00:00,51.7298160176,13.9697965089,11.6202836244,0.0,2.06121554724,15.9888894789,60.7215612613,57.7298308435,2.97173041782,0.02
 05/21  21:00:00,66.9552777993,18.0063771986,13.8184105839,0.0,2.06121554724,15.9888894789,81.6141246448,78.622394227,2.97173041782,0.02
 05/21  22:00:00,75.979906672,23.2829941815,15.8509427259,0.0,2.06121554724,15.9888894789,103.439422964,100.447692546,2.97173041782,0.02
 05/21  23:00:00,67.6057969225,17.5635070939,12.5087941034,0.0,2.06121554724,15.9888894789,84.1741198892,81.1823894713,2.97173041782,0.02
 05/21  24:00:00,75.9045201991,22.3972539721,15.0314148767,0.0122082441354,2.06121554724,15.9888894789,105.712470159,102.720739742,2.97173041782,0.02
 05/22  01:00:00,70.8404849265,18.4492473033,11.8500893296,0.00152675148804,4.12243109448,15.9888894789,84.6622409967,81.6705105788,2.97173041782,0.02
 05/22  02:00:00,78.6626488006,21.9543838674,14.2217975571,0.0,4.12243109448,15.9888894789,105.944242461,102.952512043,2.97173041782,0.02
 05/22  03:00:00,72.1717393676,18.892117408,11.1756419923,0.0911279156467,4.12243109448,15.9888894789,85.4341339374,82.4424035195,2.97173041782,0.02
 05/22  04:00:00,105.481787003,28.087216386,16.6683800817,0.0208164676388,12.3672932834,24.9413748627,120.696559743,115.723675713,4.9528840297,0.02
 05/22  05:00:00,118.755354077,28.1442146092,20.5187347618,16.8023303416,12.3672932834,24.9413748627,185.667748796,180.694864766,4.9528840297,0.02
 05/22  06:00:00,163.471186425,29.1022835729,21.5118520116,10.3327986281,24.7345865669,70.7195625826,149.266170668,139.340402608,9.90576805939,0.02
 05/22  07:00:00,187.478372491,29.1843095121,23.0416738894,4.2826089184,37.1018798503,92.3937384068,126.701696216,116.775928156,9.90576805939,0.02
 05/22  08:00:00,200.918896266,29.3319454971,26.4012957065,2.84960866554,37.1018798503,104.434947198,127.871365829,109.334643765,9.90576805939,8.6309540044
 05/22  09:00:00,218.918582188,29.5267141762,33.0264227169,1.98777523408,37.1018798503,116.476155989,114.535776362,104.610008303,9.90576805939,0.02
 05/22  10:00:00,225.180193069,29.7508943532,39.5672194647,1.48369149598,37.1018798503,116.476155989,119.398322985,100.851442576,9.90576805939,8.6411123492
 05/22  11:00:00,232.136385499,30.0173571664,46.6879675892,1.05246630073,37.1018798503,116.476155989,107.413496061,97.4877280014,9.90576805939,0.02
 05/22  12:00:00,226.759809381,30.3670090186,53.3969312137,0.659106819067,37.1018798503,104.434947198,112.69346345,94.150494562,9.90576805939,8.637200829
 05/22  13:00:00,240.744917889,30.7874593672,55.2114814216,0.367358815798,37.1018798503,116.476155989,109.567869389,91.0189523222,9.90576805939,8.64314900699
 05/22  14:00:00,239.277310125,31.084131444,53.6785628134,0.136266381606,37.1018798503,116.476155989,99.270268716,89.3445006566,9.90576805939,0.02
 05/22  15:00:00,237.898094534,31.3908337452,52.0991656325,0.0299288211616,37.1018798503,116.476155989,105.984873147,87.4401213906,9.90576805939,8.63898369659
 05/22  16:00:00,236.257767171,31.5290914863,50.3511756827,0.0,37.1018798503,116.476155989,96.2263225645,86.3005545051,9.90576805939,0.02
 05/22  17:00:00,234.963930833,31.614859679,48.9727835708,0.0,37.1018798503,116.476155989,95.2031999432,85.2774318838,9.90576805939,0.02
 05/22  18:00:00,139.756911838,28.2059857289,38.4405607075,0.0,24.7345865669,47.5788473902,77.8117859349,64.2483165153,4.9528840297,8.61058538992
 05/22  19:00:00,133.698836428,28.1176197817,32.4708635994,0.0,24.7345865669,47.5788473902,75.5310086184,70.5581245887,4.9528840297,0.02
 05/22  20:00:00,115.152015478,28.2644585859,27.9866417843,0.0,12.3672932834,38.6892022431,90.5188444926,87.5271140748,2.97173041782,0.02
 05/22  21:00:00,84.8158297633,15.8222860939,13.5736296288,0.0,12.3672932834,27.0668015668,56.3355788624,53.3438484446,2.97173041782,0.02
 05/22  22:00:00,74.5980962244,20.5598940965,16.6648497419,0.0,4.12243109448,15.9888894789,82.6120611611,79.6203307432,2.97173041782,0.02
 05/22  23:00:00,55.4826049902,10.5381042563,8.75597596123,0.0,4.12243109448,15.9888894789,48.256104798,45.2643743802,2.97173041782,0.02
 05/22  24:00:00,71.5308419705,19.5931447208,14.5649010801,0.0,4.12243109448,15.9888894789,82.6754987537,79.6837683359,2.97173041782,0.02
 05/23  01:00:00,61.7450001581,14.0508056751,10.5942463525,0.0,4.12243109448,15.9888894789,63.5906581862,60.5989277684,2.97173041782,0.02
 05/23  02:00:00,74.2813790944,21.9543838674,14.8917041406,0.0,4.12243109448,15.9888894789,95.4971070759,92.5053766581,2.97173041782,0.02
 05/23  03:00:00,68.3483405476,18.8035433871,11.6275919175,0.0,4.12243109448,15.9888894789,77.7747316669,74.7830012491,2.97173041782,0.02
 05/23  04:00:00,101.042758444,28.087216386,17.061839545,0.0,12.3672932834,24.9413748627,109.973448913,105.000564883,4.9528840297,0.02
 05/23  05:00:00,107.075888568,28.2047461511,20.7323743999,8.7849157053,12.3672932834,24.9413748627,173.978499106,169.005615077,4.9528840297,0.02
 05/23  06:00:00,155.944312175,29.236423091,21.5848525453,5.12439526103,24.7345865669,70.7195625826,139.1569417,129.231173641,9.90576805939,0.02
 05/23  07:00:00,185.311589379,29.5605570351,23.4972648173,1.73525286628,37.1018798503,92.3937384068,127.231486623,108.715748846,9.90576805939,8.6099697177
 05/23  08:00:00,203.361018696,29.7477059441,30.2100550449,1.06725560863,37.1018798503,104.434947198,111.220816713,101.295048653,9.90576805939,0.02
 05/23  09:00:00,225.26119017,30.0168887394,40.0089016753,0.857693728359,37.1018798503,116.476155989,106.912150155,96.986382096,9.90576805939,0.02
 05/23  10:00:00,233.653605532,30.396196724,48.2517601787,0.627298971657,37.1018798503,116.476155989,112.029632291,93.4828592276,9.90576805939,8.64100500439
 05/23  11:00:00,238.100172102,30.820943072,52.4713776816,0.429234800285,37.1018798503,116.476155989,109.110688414,90.5619740937,9.90576805939,8.64294626064
 05/23  12:00:00,229.611563025,31.2854945244,55.7644044581,0.224918455928,37.1018798503,104.434947198,97.9222356695,87.9964676101,9.90576805939,0.02
 05/23  13:00:00,245.077297273,31.8081699395,58.8287463445,0.0617768537348,37.1018798503,116.476155989,103.675871398,85.1270379757,9.90576805939,8.64306536317
 05/23  14:00:00,248.040867136,32.2523220334,61.408240742,0.00192969880429,37.1018798503,116.476155989,92.7112533459,82.7854852865,9.90576805939,0.02
 05/23  15:00:00,250.811582297,32.6052707136,63.8281811466,0.0,37.1018798503,116.476155989,99.5624467127,81.0178187775,9.90576805939,8.6388598758
 05/23  16:00:00,249.861027705,32.8153995147,62.6680948979,0.0,37.1018798503,116.476155989,89.8766380537,79.9508699943,9.90576805939,0.02
 05/23  17:00:00,246.485951687,32.9388682377,59.1708193862,0.0,37.1018798503,116.476155989,97.7440407579,79.2160850655,9.90576805939,8.622187633
 05/23  18:00:00,146.176340453,28.3890959811,44.676892118,0.0,24.7345865669,47.5788473902,66.7889891526,61.8161051229,4.9528840297,0.02
 05/23  19:00:00,141.346526932,28.1234340382,40.1127360148,0.0,24.7345865669,47.5788473902,71.5941289728,66.6212449432,4.9528840297,0.02
 05/23  20:00:00,121.313815372,28.5622544117,33.8506368447,0.0,12.3672932834,38.6892022431,86.377536766,83.3858063482,2.97173041782,0.02
 05/23  21:00:00,88.1707938229,16.5528380804,17.6372767759,0.0,12.3672932834,27.0668015668,57.9241591456,54.9324287278,2.97173041782,0.02
 05/23  22:00:00,74.8102596057,20.4417954019,19.5007552414,0.0,4.12243109448,15.9888894789,80.3086238384,77.3168934206,2.97173041782,0.02
 05/23  23:00:00,57.758435418,12.4791678623,10.727997896,0.0,4.12243109448,15.9888894789,48.7733315229,45.7816011051,2.97173041782,0.02
 05/23  24:00:00,70.3909807949,19.327422658,16.2554269787,0.0,4.12243109448,15.9888894789,78.2806013028,75.288870885,2.97173041782,0.02
 05/24  01:00:00,53.9187289671,10.5381042563,8.78676407421,0.0,4.12243109448,15.9888894789,55.0528248063,43.479677246,2.97173041782,8.60141714248
 05/24  02:00:00,69.4184043201,19.415996679,14.8454966379,0.0,4.12243109448,15.9888894789,80.7483070892,77.7565766713,2.97173041782,0.02
 05/24  03:00:00,66.61181146,17.5635070939,13.1472110323,0.0,4.12243109448,15.9888894789,78.0633536702,75.0716232524,2.97173041782,0.02
 05/24  04:00:00,99.4862828583,28.175790407,19.1108631527,0.0,12.3672932834,24.9413748627,107.582766747,102.609882717,4.9528840297,0.02
 05/24  05:00:00,101.788540881,28.261023882,22.9773213496,5.39806642466,12.3672932834,24.9413748627,170.9044844,165.931600371,4.9528840297,0.02
 05/24  06:00:00,152.80434159,29.4377920561,24.6698480602,2.44659130978,24.7345865669,70.7195625826,136.062997798,126.137229738,9.90576805939,0.02
 05/24  07:00:00,191.472650345,29.8611781901,30.8049462989,0.514040868516,37.1018798503,92.3937384068,115.276433225,105.350665166,9.90576805939,0.02
 05/24  08:00:00,215.475419651,30.0587247223,42.6889797363,0.391692955332,37.1018798503,104.434947198,109.285569462,99.3598014028,9.90576805939,0.02
 05/24  09:00:00,240.913389857,30.2800198298,55.9309264199,0.324750995341,37.1018798503,116.476155989,114.67994185,96.1393252176,9.90576805939,8.63484857324
 05/24  10:00:00,247.344208623,30.7681710064,61.9469685612,0.250703915888,37.1018798503,116.476155989,100.088578303,90.1628102435,9.90576805939,0.02
 05/24  11:00:00,250.450549357,31.3348905823,64.6013825184,0.135691799122,37.1018798503,116.476155989,102.83108196,84.2824625254,9.90576805939,8.64285137556
 05/24  12:00:00,241.179249725,31.847242748,66.9503765252,0.0448490301551,37.1018798503,104.434947198,98.2378282049,79.6950928125,9.90576805939,8.63696733305
 05/24  13:00:00,255.886649505,32.3839767724,69.1241019566,0.0,37.1018798503,116.476155989,85.4956396484,75.569871589,9.90576805939,0.02
 05/24  14:00:00,258.445246088,32.8832314465,71.1836315331,0.0,37.1018798503,116.476155989,90.7344697316,72.1878675027,9.90576805939,8.64083416952
 05/24  15:00:00,260.697301628,33.2882981596,73.0308762362,0.0,37.1018798503,116.476155989,79.4611520119,69.5353839525,9.90576805939,0.02
 05/24  16:00:00,260.708517359,33.5183129052,72.8126795871,0.0,37.1018798503,116.476155989,87.0719513979,68.5329341931,9.90576805939,8.63324914537
 05/24  17:00:00,258.985523986,33.5799788111,71.0292921627,0.0,37.1018798503,116.476155989,80.4849856898,70.5592176304,9.90576805939,0.02
 05/24  18:00:00,155.621600477,28.3925411391,54.1186979086,0.0,24.7345865669,47.5788473902,65.3195437643,60.3466597346,4.9528840297,0.02
 05/24  19:00:00,150.131678013,28.1268386255,48.8944720816,0.0,24.7345865669,47.5788473902,70.5904869312,65.6176029015,4.9528840297,0.02
 05/24  20:00:00,130.761182609,28.5646003923,45.6448172566,0.0,12.3672932834,38.6892022431,93.5632752415,81.9810139032,2.97173041782,8.61053092051
 05/24  21:00:00,95.8587842241,17.4679192772,24.3836618272,0.0,12.3672932834,27.0668015668,59.2119700651,56.2202396472,2.97173041782,0.02
 05/24  22:00:00,81.703544643,20.9141901802,25.9993145045,0.0,4.12243109448,15.9888894789,78.4309482651,75.4392178473,2.97173041782,0.02
 05/24  23:00:00,64.3861353525,13.7116393008,16.0966972008,0.0,4.12243109448,15.9888894789,50.8094068406,47.8176764227,2.97173041782,0.02
 05/24  24:00:00,74.5282622791,19.1059876057,20.6587648799,0.0,4.12243109448,15.9888894789,79.3287430076,76.3370125898,2.97173041782,0.02
 05/25  01:00:00,57.7930879885,11.4238444658,11.8445050025,0.0,4.12243109448,15.9888894789,45.6734486956,42.6817182778,2.97173041782,0.02
 05/25  02:00:00,72.4212153939,18.4416824486,19.2160231985,0.0,4.12243109448,15.9888894789,79.1055122567,76.1137818389,2.97173041782,0.02
 05/25  03:00:00,58.1619004727,11.8667145705,11.7704473762,0.0,4.12243109448,15.9888894789,46.6261834214,43.6344530036,2.97173041782,0.02
 05/25  04:00:00,108.856231323,27.673870955,28.9827318063,0.0,12.3672932834,24.9413748627,105.506287557,100.533403527,4.9528840297,0.02
 05/25  05:00:00,112.040392595,29.0163683405,35.5079426205,4.71311972439,12.3672932834,24.9413748627,167.863055346,162.890171317,4.9528840297,0.02
 05/25  06:00:00,168.826849661,29.3707777813,40.6163079613,2.5896543198,24.7345865669,70.7195625826,135.607415393,125.681647334,9.90576805939,0.02
 05/25  07:00:00,203.092326329,29.9145013312,42.0831148115,0.802226364733,37.1018798503,92.3937384068,116.672834389,106.747066329,9.90576805939,0.02
 05/25  08:00:00,213.167396109,30.1091127792,40.1753499305,0.54689008967,37.1018798503,104.434947198,119.546975643,101.010477521,9.90576805939,8.63073006248
 05/25  09:00:00,222.982756147,30.2546127993,37.9679599707,0.382525037149,37.1018798503,116.476155989,107.832936664,97.9071686042,9.90576805939,0.02
 05/25  10:00:00,225.857372869,30.4193153671,40.8468139348,0.212859848514,37.1018798503,116.476155989,113.672553347,95.1260536257,9.90576805939,8.64073166221
 05/25  11:00:00,232.546239962,30.636666735,47.4436942199,0.0873046005611,37.1018798503,116.476155989,102.328106122,92.4023380628,9.90576805939,0.02
 05/25  12:00:00,227.893507623,30.974804089,54.5300166809,0.0519239465844,37.1018798503,104.434947198,108.216962971,89.6742134956,9.90576805939,8.63698141614
 05/25  13:00:00,247.820651308,31.358017058,62.0682891602,0.0157494464402,37.1018798503,116.476155989,91.6324140928,81.7066460334,9.90576805939,0.02
 05/25  14:00:00,253.986783806,31.8571617927,67.7512733643,0.0,37.1018798503,116.476155989,79.5752950752,61.0287888004,9.90576805939,8.64073821544
 05/25  15:00:00,260.672240113,32.2700581996,74.024021654,0.0,37.1018798503,116.476155989,57.6906291389,39.1461457141,9.90576805939,8.63871536544
 05/25  16:00:00,261.138617864,32.5647002142,74.1964292279,0.0,37.1018798503,116.476155989,44.7076583882,34.7818903288,9.90576805939,0.02
 05/25  17:00:00,257.016306645,32.6698902639,69.9701422343,0.0,37.1018798503,116.476155989,60.4280623794,50.50229432,9.90576805939,0.02
 05/25  18:00:00,154.017493588,28.2987375866,52.6083852563,0.0,24.7345865669,47.5788473902,71.5855554237,58.0221403424,4.9528840297,8.61053105164
 05/25  19:00:00,149.847272052,28.121028131,48.6158880258,0.0,24.7345865669,47.5788473902,72.0639226501,67.0910386204,4.9528840297,0.02
 05/25  20:00:00,132.994529897,28.4503244275,47.9924604409,0.0,12.3672932834,38.6892022431,86.5932574285,83.6015270107,2.97173041782,0.02
 05/25  21:00:00,98.385554806,16.4790263963,27.9258580777,0.0,12.3672932834,27.0668015668,56.402158797,53.4104283792,2.97173041782,0.02
 05/25  22:00:00,87.1165293308,20.5894187701,31.7370705978,0.0,4.12243109448,15.9888894789,77.9199739723,74.9282435545,2.97173041782,0.02
 05/25  23:00:00,69.6007370315,13.7116393008,21.3112988385,0.0,4.12243109448,15.9888894789,51.071334735,48.0796043172,2.97173041782,0.02
 05/25  24:00:00,80.8930552795,19.327422658,26.8021227523,0.0,4.12243109448,15.9888894789,78.8840279179,75.8922975,2.97173041782,0.02
 05/26  01:00:00,61.5954133456,11.4238444658,15.646830252,0.0,4.12243109448,15.9888894789,45.0321545183,42.0404241005,2.97173041782,0.02
 05/26  02:00:00,79.6978088323,19.5045706999,25.4297282481,0.0,4.12243109448,15.9888894789,78.8296775783,75.8379471605,2.97173041782,0.02
 05/26  03:00:00,57.755068066,10.5381042563,12.6922251181,0.0,4.12243109448,15.9888894789,48.0058180429,45.0140876251,2.97173041782,0.02
 05/26  04:00:00,113.619095696,27.9395930178,33.4798739253,0.0,12.3672932834,24.9413748627,105.750419558,100.777535528,4.9528840297,0.02
 05/26  05:00:00,111.97257866,28.8015558427,35.1704684881,5.19759220312,12.3672932834,24.9413748627,167.752376641,162.779492612,4.9528840297,0.02
 05/26  06:00:00,162.933925589,29.4115451279,34.4348558475,2.83741477574,24.7345865669,70.7195625826,135.543715496,125.617947437,9.90576805939,0.02
 05/26  07:00:00,197.37318246,29.9989494615,36.1508044671,0.930938210511,37.1018798503,92.3937384068,116.54413918,106.618371121,9.90576805939,0.02
 05/26  08:00:00,212.763092719,30.2072110934,39.6147472284,0.605126941127,37.1018798503,104.434947198,119.175921423,100.63950328,9.90576805939,8.63065008352
 05/26  09:00:00,228.170993534,30.3628318012,43.0627204664,0.367758139424,37.1018798503,116.476155989,107.245871829,97.3201037695,9.90576805939,0.02
 05/26  10:00:00,234.193763049,30.5625970789,49.1573394711,0.0954736719694,37.1018798503,116.476155989,112.642373636,94.095918741,9.90576805939,8.64068683563
 05/26  11:00:00,243.524093432,31.0088905729,58.0726799304,0.0639141373667,37.1018798503,116.476155989,108.46332215,89.914947919,9.90576805939,8.64260617179
 05/26  12:00:00,237.333872644,31.5736396287,63.3983287031,0.0251745226076,37.1018798503,104.434947198,88.1366619316,78.2108938722,9.90576805939,0.02
 05/26  13:00:00,254.994169909,31.9594962487,68.6560687619,0.0,37.1018798503,116.476155989,79.5937239746,61.0452404333,9.90576805939,8.64271548199
 05/26  14:00:00,262.226114412,32.5361400744,75.3116276397,0.0,37.1018798503,116.476155989,52.7516649164,42.825896857,9.90576805939,0.02
 05/26  15:00:00,269.988060445,33.1175466657,82.4923767533,0.0,37.1018798503,116.476155989,45.2446294995,26.7002533862,9.90576805939,8.63860805387
 05/26  16:00:00,269.043827149,33.4197962371,81.2465228805,0.0,37.1018798503,116.476155989,34.3288709712,24.4031029118,9.90576805939,0.02
 05/26  17:00:00,261.309230689,33.3100976513,73.6228544947,0.0,37.1018798503,116.476155989,59.4479541941,40.9201706196,9.90576805939,8.62201551511
 05/26  18:00:00,153.346791194,28.2073246475,52.0291174431,0.0,24.7345865669,47.5788473902,60.5037988596,55.5309148299,4.9528840297,0.02
 05/26  19:00:00,149.959200706,28.1193889629,48.7294611986,0.0,24.7345865669,47.5788473902,73.3469985157,68.374114486,4.9528840297,0.02
 05/26  20:00:00,134.781751521,28.4503904914,49.7796109016,0.0,12.3672932834,38.6892022431,86.9686095835,83.9768791657,2.97173041782,0.02
 05/26  21:00:00,102.746068971,17.357201751,31.3816623551,0.0,12.3672932834,27.0668015668,59.0997079447,56.1079775269,2.97173041782,0.02
 05/26  22:00:00,93.5131022261,21.5561681458,37.1403635103,0.0,4.12243109448,15.9888894789,80.8080680717,77.8163376539,2.97173041782,0.02
 05/26  23:00:00,75.9328905044,14.6783886764,26.6501723241,0.0,4.12243109448,15.9888894789,53.8529748631,50.8612444452,2.97173041782,0.02
 05/26  24:00:00,90.3094539361,20.5008447492,35.0185687019,0.0,4.12243109448,15.9888894789,83.1204330763,80.1287026584,2.97173041782,0.02
 05/27  01:00:00,69.7621810784,13.0916211542,22.09276054,0.0,4.12243109448,15.9888894789,55.0934063486,52.1016759308,2.97173041782,0.02
 05/27  02:00:00,87.8981614692,20.2055980127,32.9025229482,0.0,4.12243109448,15.9888894789,88.4017991787,85.4100687609,2.97173041782,0.02
 05/27  03:00:00,67.4683543037,11.975540883,20.9614417037,0.0,4.12243109448,15.9888894789,49.1035452249,46.1118148071,2.97173041782,0.02
 05/27  04:00:00,98.7903294866,26.3452606409,37.3799469337,0.0,4.12243109448,16.0517297156,112.729425697,109.737695279,2.97173041782,0.02
 05/27  05:00:00,94.2251638336,27.4524359026,41.1042726568,0.0,4.12243109448,16.0517297156,120.448708564,108.875049783,2.97173041782,8.60192836357
 05/27  06:00:00,120.711697902,29.0024812691,47.185019914,0.0,4.12243109448,39.6058045677,92.491340366,89.4996099482,2.97173041782,0.02
 05/27  07:00:00,164.527912042,29.0140671914,50.707300061,6.2901485142,12.3672932834,65.3531420225,145.355588977,140.382704947,4.9528840297,0.02
 05/27  08:00:00,168.07097543,29.009385378,52.8817085088,4.7725238251,12.3672932834,68.2430321324,142.340915551,137.368031521,4.9528840297,0.02
 05/27  09:00:00,196.609267486,29.0934766378,54.6532205145,2.43830635836,16.4897243779,93.1370602926,131.507955953,123.563341505,7.92461444751,0.02
 05/27  10:00:00,197.380106973,29.1312110549,56.4473621655,1.37714601052,16.4897243779,93.1370602926,120.462941796,112.518327349,7.92461444751,0.02
 05/27  11:00:00,199.305331063,29.1718867242,58.91517488,0.793866441019,16.4897243779,93.1370602926,108.53342601,100.588811562,7.92461444751,0.02
 05/27  12:00:00,192.557919641,29.2381004441,61.6005627401,0.44652540234,16.4897243779,83.9857416113,106.081565368,89.5452438923,7.92461444751,8.6117070282
 05/27  13:00:00,192.953731172,29.3202590591,62.0898201752,0.270934542554,16.4897243779,83.9857416113,92.8083525742,84.8637381267,7.92461444751,0.02
 05/27  14:00:00,191.667459818,29.3702909836,60.7927697976,0.231732778084,16.4897243779,83.9857416113,96.3556009215,88.410986474,7.92461444751,0.02
 05/27  15:00:00,170.924183759,29.0024812691,58.1059264604,0.0,12.3672932834,70.6512738906,56.2998934418,51.3270094121,4.9528840297,0.02
 05/27  16:00:00,169.821813411,29.0024812691,57.0035466431,0.0,12.3672932834,70.6512738906,61.7867389705,56.8138549408,4.9528840297,0.02
 05/27  17:00:00,155.886142058,29.0024812691,55.5914744158,0.0,12.3672932834,58.1284167478,74.6020032844,61.0426558562,4.9528840297,8.60646339857
 05/27  18:00:00,113.356921393,27.7845884812,47.467703884,0.0,12.3672932834,24.9413748627,88.7502775852,83.7773935555,4.9528840297,0.02
 05/27  19:00:00,114.405896189,28.338176112,47.9630911168,0.0,12.3672932834,24.9413748627,95.5438860718,90.5710020421,4.9528840297,0.02
 05/27  20:00:00,94.0025433684,27.4524359026,40.8816525669,0.0,4.12243109448,16.0517297156,104.775437432,101.783707014,2.97173041782,0.02
 05/27  21:00:00,71.1424370345,14.5012406345,22.0368671638,0.0,4.12243109448,15.9888894789,57.1396589422,54.1479285244,2.97173041782,0.02
 05/27  22:00:00,68.7978458174,14.0583705298,20.1336647355,0.00148135637516,4.12243109448,15.9888894789,57.1037966272,54.1120662094,2.97173041782,0.02
 05/27  23:00:00,77.675930308,18.0063771986,24.9325732649,0.0,4.12243109448,15.9888894789,75.7780076922,72.7862772743,2.97173041782,0.02
 05/27  24:00:00,78.6466053883,17.6172501728,26.3255380664,0.0,4.12243109448,15.9888894789,73.2862490616,70.2945186438,2.97173041782,0.02
 05/28  01:00:00,68.683613114,15.3680687072,20.7061055356,0.0,2.06121554724,15.9888894789,75.2875462775,72.2958158597,2.97173041782,0.02
 05/28  02:00:00,58.1306777724,10.9771919337,14.6766976604,0.0,2.06121554724,15.9888894789,56.6726625068,53.6809320889,2.97173041782,0.02
 05/28  03:00:00,62.8624407127,13.1726303204,17.1466968792,0.0,2.06121554724,15.9888894789,61.2048038903,58.2130734725,2.97173041782,0.02
 05/28  04:00:00,67.1684487836,14.2355185717,20.389816699,0.0,2.06121554724,15.9888894789,65.4346648029,62.4429343851,2.97173041782,0.02
 05/28  05:00:00,59.0667145071,15.3680687072,20.4858736081,0.0,2.06121554724,15.9888894789,74.4846293411,71.4928989233,2.97173041782,0.02
 05/28  06:00:00,59.7284829361,17.5635070939,23.5842116332,0.0,2.06121554724,15.9888894789,84.573023036,81.5812926182,2.97173041782,0.02
 05/28  07:00:00,75.5598736452,23.2829941815,33.5576075479,0.00585701134243,2.06121554724,15.9888894789,100.763135349,97.7714049308,2.97173041782,0.02
 05/28  08:00:00,90.9113772596,18.6263953452,25.8956646705,0.0,4.12243109448,41.7362269337,77.9942172432,73.0213332135,4.9528840297,0.02
 05/28  09:00:00,101.306325938,23.327281192,31.4570767986,0.0,4.12243109448,41.7362269337,95.0099958629,90.0371118332,4.9528840297,0.02
 05/28  10:00:00,92.597096615,19.3349875127,26.8727918095,0.0,4.12243109448,41.7362269337,76.3840158407,71.411131811,4.9528840297,0.02
 05/28  11:00:00,103.179207743,23.7258642862,32.9313754534,0.0,4.12243109448,41.7362269337,93.0290495219,88.0561654922,4.9528840297,0.02
 05/28  12:00:00,90.508692166,18.6263953452,25.4929794653,0.0,4.12243109448,41.7362269337,75.7678552484,70.7949712187,4.9528840297,0.02
 05/28  13:00:00,104.989245635,23.9030123281,34.5642652339,0.0,4.12243109448,41.7362269337,93.0821178703,88.1092338406,4.9528840297,0.02
 05/28  14:00:00,92.3734701052,18.892117408,27.0920352667,0.0,4.12243109448,41.7362269337,74.6573818488,69.6844978191,4.9528840297,0.02
 05/28  15:00:00,106.327057063,23.991586349,35.8135025605,0.0,4.12243109448,41.7362269337,92.1465435344,87.1736595047,4.9528840297,0.02
 05/28  16:00:00,76.4630382668,18.980691429,27.9507216292,0.0,4.12243109448,24.8785346261,75.1155527109,70.1426686812,4.9528840297,0.02
 05/28  17:00:00,69.959268726,20.8256161593,30.4998277335,0.0,2.06121554724,15.9888894789,84.3485192833,81.3567888655,2.97173041782,0.02
 05/28  18:00:00,58.9919796732,16.2575913439,24.2258667125,0.00734741602222,2.06121554724,15.9888894789,69.9780526746,66.9863222568,2.97173041782,0.02
 05/28  19:00:00,59.5714584068,16.9586186567,24.0851353898,0.0,2.06121554724,15.9888894789,80.7899249225,69.2162642759,2.97173041782,8.60193022872
 05/28  20:00:00,64.7798549913,18.0063771986,23.4943799041,0.0,2.06121554724,15.9888894789,81.0455803712,78.0538499534,2.97173041782,0.02
 05/28  21:00:00,67.3045011086,14.5012406345,20.2414190109,0.018727666159,2.06121554724,15.9888894789,61.5132775315,58.5215471137,2.97173041782,0.02
 05/28  22:00:00,61.7187116721,13.1726303204,15.9932303764,0.0,2.06121554724,15.9888894789,61.4729195108,58.481189093,2.97173041782,0.02
 05/28  23:00:00,63.631633905,13.4035214412,17.6860069688,0.0321544910078,2.06121554724,15.9888894789,56.6096318463,53.6179014285,2.97173041782,0.02
 05/28  24:00:00,61.329795459,13.1726303204,15.6140515116,0.0,2.06121554724,15.9888894789,62.0524868681,59.0607564503,2.97173041782,0.02
 05/29  01:00:00,61.193005295,13.1726303204,15.4772614286,0.0,2.06121554724,15.9888894789,62.1627189187,59.1709885009,2.97173041782,0.02
 05/29  02:00:00,62.2000193217,13.504782899,16.1433720157,0.00875089220771,2.06121554724,15.9888894789,62.3288994185,59.3371690007,2.97173041782,0.02
 05/29  03:00:00,57.6839223638,11.1311193475,14.0778240373,0.0202992752716,2.06121554724,15.9888894789,52.3601949294,49.3684645116,2.97173041782,0.02
 05/29  04:00:00,74.2355391828,19.7589454806,21.7345042061,0.0,2.06121554724,15.9888894789,92.7349126532,89.7431822354,2.97173041782,0.02
 05/29  05:00:00,58.9693451894,18.4492473033,17.1554171898,0.0855832179625,2.06121554724,15.9888894789,86.1708547255,83.1791243077,2.97173041782,0.02
 05/29  06:00:00,59.9810437714,22.3972539721,18.8222402967,0.0481346812224,2.06121554724,15.9888894789,106.260359767,103.268629349,2.97173041782,0.02
 05/29  07:00:00,50.3262417048,17.5635070939,14.1819704699,0.0,2.06121554724,15.9888894789,85.7122488352,82.7205184174,2.97173041782,0.02
 05/29  08:00:00,88.6965731223,23.7258642862,18.0992873321,0.0799532846462,4.12243109448,41.7362269337,102.340377323,97.3674932935,4.9528840297,0.02
 05/29  09:00:00,80.348645053,18.980691429,14.6437296484,0.0804484975521,4.12243109448,41.7362269337,81.5596313988,76.5867473691,4.9528840297,0.02
 05/29  10:00:00,90.1821100205,23.2829941815,19.8680448602,0.0776802459749,4.12243109448,41.7362269337,99.2878659488,94.3149819191,4.9528840297,0.02
 05/29  11:00:00,84.0400253629,19.3349875127,18.1412599694,0.0786538881349,4.12243109448,41.7362269337,79.6948710143,74.7219869846,4.9528840297,0.02
 05/29  12:00:00,98.0750458777,23.7258642862,27.7873223556,0.0293715337879,4.12243109448,41.7362269337,97.1693959657,92.196511936,4.9528840297,0.02
 05/29  13:00:00,90.787768254,19.3349875127,25.0443297478,0.0191337491373,4.12243109448,41.7362269337,78.3717593027,73.398875273,4.9528840297,0.02
 05/29  14:00:00,98.6989818756,23.0615591291,29.1154547905,0.0,4.12243109448,41.7362269337,95.9951531013,91.0222690716,4.9528840297,0.02
 05/29  15:00:00,89.9838380617,18.892117408,24.6839538145,0.018449530793,4.12243109448,41.7362269337,77.6752496792,72.7023656495,4.9528840297,0.02
 05/29  16:00:00,83.773485498,23.8144383071,30.2771013548,0.0176701176565,4.12243109448,24.8785346261,96.0515681551,91.0786841254,4.9528840297,0.02
 05/29  17:00:00,52.5817244588,15.7261472183,18.3500233863,0.00437988058337,2.06121554724,15.9888894789,70.9507557513,67.9590253335,2.97173041782,0.02
 05/29  18:00:00,52.2400035202,16.0342650779,17.6957554948,0.00217639774047,2.06121554724,15.9888894789,75.4360244388,72.444294021,2.97173041782,0.02
 05/29  19:00:00,50.4936262062,15.421811786,16.5747355865,0.0158023755752,2.06121554724,15.9888894789,73.311157511,70.3194270932,2.97173041782,0.02
 05/29  20:00:00,50.7367011017,13.1726303204,14.353665328,0.0,2.06121554724,15.9888894789,63.0065873089,60.0148568911,2.97173041782,0.02
 05/29  21:00:00,64.2024212983,14.5012406345,16.9857435994,0.111402708685,2.06121554724,15.9888894789,63.0691070699,60.0773766521,2.97173041782,0.02
 05/29  22:00:00,55.5440077375,10.9771919337,12.0900272403,0.0,2.06121554724,15.9888894789,63.3196567759,51.7459885237,2.97173041782,8.6019378344
 05/29  23:00:00,61.7350129963,14.4126666136,14.5317243444,0.168303855467,2.06121554724,15.9888894789,64.3971099106,61.4053794927,2.97173041782,0.02
 05/29  24:00:00,75.8366932809,21.9543838674,20.9285662178,0.0,2.06121554724,15.9888894789,104.819789894,101.828059476,2.97173041782,0.02
 05/30  01:00:00,70.0677116918,18.892117408,16.1484261837,0.290188230273,4.12243109448,15.9888894789,84.9777255318,81.9859951139,2.97173041782,0.02
 05/30  02:00:00,79.2519800399,23.2829941815,20.5661326974,0.53322266598,4.12243109448,15.9888894789,105.96308145,102.971351032,2.97173041782,0.02
 05/30  03:00:00,69.2158940607,17.8292291567,16.609441536,0.0402436009994,4.12243109448,15.9888894789,85.5056597177,82.5139292999,2.97173041782,0.02
 05/30  04:00:00,106.261789935,28.4119877961,25.1071592405,0.54301423449,12.3672932834,24.9413748627,120.942863544,115.969979514,4.9528840297,0.02
 05/30  05:00:00,114.050081198,28.1497357814,27.4858380743,15.6115453759,12.3672932834,24.9413748627,185.418833068,180.445949038,4.9528840297,0.02
 05/30  06:00:00,165.94417672,29.0797566115,27.8358534889,12.7784570065,24.7345865669,70.7195625826,151.370934289,141.445166229,9.90576805939,0.02
 05/30  07:00:00,194.850101208,29.2026210494,28.4274126288,6.92758783267,37.1018798503,92.3937384068,130.077462597,120.151694538,9.90576805939,0.02
 05/30  08:00:00,206.001143775,29.2893282618,29.28464351,5.09115181052,37.1018798503,104.434947198,122.930928745,113.005160685,9.90576805939,0.02
 05/30  09:00:00,218.258739779,29.3773307612,30.7426254883,3.76112228053,37.1018798503,116.476155989,126.962033342,108.421861258,9.90576805939,8.63440402398
 05/30  10:00:00,220.735623647,29.4811205221,34.0657449645,2.81039623225,37.1018798503,116.476155989,114.567623462,104.641855403,9.90576805939,0.02
 05/30  11:00:00,224.549217828,29.5949223,38.5932037308,1.98253930959,37.1018798503,116.476155989,119.584032149,101.035941224,9.90576805939,8.64232286549
 05/30  12:00:00,216.32634589,29.7198609308,42.8203557664,1.44936266291,37.1018798503,104.434947198,117.251060493,98.7088613627,9.90576805939,8.63643107075
 05/30  13:00:00,229.332156139,29.9845728841,44.0669732941,0.902059252816,37.1018798503,116.476155989,105.635525461,95.7097574019,9.90576805939,0.02
 05/30  14:00:00,228.157792475,30.2021126621,42.9577520023,0.61957040054,37.1018798503,116.476155989,112.199683291,93.65372721,9.90576805939,8.64018802182
 05/30  15:00:00,226.620333256,30.2680452305,41.4337695405,0.540401507611,37.1018798503,116.476155989,102.720158388,92.7943903283,9.90576805939,0.02
 05/30  16:00:00,225.737483394,30.4085980497,40.5844519881,0.366931343172,37.1018798503,116.476155989,109.993707618,91.4552330772,9.90576805939,8.63270648165
 05/30  17:00:00,225.239282588,30.4866156419,40.1083558552,0.268065014135,37.1018798503,116.476155989,100.283657786,90.3578897263,9.90576805939,0.02
 05/30  18:00:00,134.288803164,28.0281670387,33.1502773509,0.0,24.7345865669,47.5788473902,74.3591680144,69.3862839847,4.9528840297,0.02
 05/30  19:00:00,134.638930804,28.5596111644,32.9689549688,0.0,24.7345865669,47.5788473902,79.9805384123,75.0076543826,4.9528840297,0.02
 05/30  20:00:00,113.726731879,27.3786242185,29.7963506415,0.0,12.3672932834,38.6892022431,102.439963874,90.8578507298,2.97173041782,8.61038272662
 05/30  21:00:00,86.6196965733,15.3794159892,17.2861419974,0.0,12.3672932834,27.0668015668,59.0823440523,56.0906136345,2.97173041782,0.02
 05/30  22:00:00,76.7785602327,20.2055980127,21.7829226023,0.0,4.12243109448,15.9888894789,83.9963912571,81.0046608393,2.97173041782,0.02
 05/30  23:00:00,58.0329903164,11.416279611,12.0654423198,0.0,4.12243109448,15.9888894789,53.8793083908,50.8875779729,2.97173041782,0.02
 05/30  24:00:00,73.9325536276,19.5488577104,19.6201864422,0.0,4.12243109448,15.9888894789,82.8357057471,79.8439753292,2.97173041782,0.02
 05/31  01:00:00,55.4879571828,10.5381042563,10.4251147157,0.0,4.12243109448,15.9888894789,47.8576557188,44.865925301,2.97173041782,0.02
 05/31  02:00:00,72.5439366034,19.415996679,18.364430478,0.0,4.12243109448,15.9888894789,82.9310800637,79.9393496459,2.97173041782,0.02
 05/31  03:00:00,55.3622892161,10.7152522982,10.1222986835,0.0,4.12243109448,15.9888894789,48.4279248686,45.4361944508,2.97173041782,0.02
 05/31  04:00:00,105.611873106,28.4119877961,25.000257032,0.0,12.3672932834,24.9413748627,110.980453907,106.007569877,4.9528840297,0.02
 05/31  05:00:00,106.18225345,28.2603927099,26.6555582671,8.46334083997,12.3672932834,24.9413748627,172.81625626,167.84337223,4.9528840297,0.02
 05/31  06:00:00,158.82696857,29.2236525279,26.6916026945,6.66160401797,24.7345865669,70.7195625826,139.160050281,129.234282221,9.90576805939,0.02
 05/31  07:00:00,190.560710511,29.5855603033,27.2114038974,3.47126633115,37.1018798503,92.3937384068,119.746162897,109.820394838,9.90576805939,0.02
 05/31  08:00:00,202.633883512,29.7177646909,28.2147267186,2.36536523257,37.1018798503,104.434947198,122.158697517,103.622683939,9.90576805939,8.63024551821
 05/31  09:00:00,215.754787161,29.8217161178,29.7630456789,1.79238289227,37.1018798503,116.476155989,109.953881677,100.028113618,9.90576805939,0.02
 05/31  10:00:00,214.892240643,29.9892178213,29.1621367504,1.36252260999,37.1018798503,116.476155989,115.73675749,97.1907860476,9.90576805939,8.64020338271
 05/31  11:00:00,213.119327602,30.1605408692,27.5950204937,0.985211169267,37.1018798503,116.476155989,104.748144686,94.8223766268,9.90576805939,0.02
