Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  12:00:00,200.111346778,30.3691687111,26.7492164249,0.656217050025,37.1018798503,104.434947198,111.407436675,92.8651921632,9.90576805939,8.63647645212
 05/31  13:00:00,210.990661927,30.5957626025,25.5810762015,0.435248545365,37.1018798503,116.476155989,100.691801984,90.7660339251,9.90576805939,0.02
 05/31  14:00:00,209.574934206,30.72043195,24.1689044604,0.307268008522,37.1018798503,116.476155989,108.001653079,89.4557480959,9.90576805939,8.64013692398
 05/31  15:00:00,208.261340091,30.6676106154,22.8640181173,0.351569441353,37.1018798503,116.476155989,107.821577203,89.277705427,9.90576805939,8.63810371626
 05/31  16:00:00,207.127752472,30.7063265559,21.7512844241,0.292668960756,37.1018798503,116.476155989,98.4522673356,88.5264992762,9.90576805939,0.02
 05/31  17:00:00,206.076719504,30.6457925823,20.7089631233,0.34570265269,37.1018798503,116.476155989,98.2066731399,88.2809050805,9.90576805939,0.02
 05/31  18:00:00,117.756436646,27.8953060073,16.7507645581,0.0,24.7345865669,47.5788473902,75.0761703378,69.9822400263,4.9528840297,0.141046281823
 05/31  19:00:00,117.084645236,28.338176112,15.5908701137,0.0,24.7345865669,47.5788473902,89.3225006739,75.8803669019,4.9528840297,8.48924974232
 05/31  20:00:00,101.32336034,26.7881307456,15.1885510918,0.0,12.3672932834,38.6892022431,94.4171723702,91.4254419524,2.97173041782,0.02
 05/31  21:00:00,81.5815094575,14.9365458845,8.70552926425,0.0,12.3672932834,27.0668015668,56.3819806152,53.3902501974,2.97173041782,0.02
 05/31  22:00:00,72.3529941174,19.3198578033,12.2562160898,0.0,4.12243109448,15.9888894789,84.4128587405,81.4211283227,2.97173041782,0.02
 05/31  23:00:00,63.3393583542,15.9918692811,9.75489802007,0.0,4.12243109448,15.9888894789,68.4342581333,65.4425277155,2.97173041782,0.02
 05/31  24:00:00,72.543444639,22.6186890244,13.6393367858,0.0,4.12243109448,15.9888894789,96.0583924812,93.0666620634,2.97173041782,0.02
 06/01  01:00:00,68.4510865661,18.0063771986,11.3457819798,0.00669927931822,4.12243109448,15.9888894789,77.9454072107,74.9536767929,2.97173041782,0.02
 06/01  02:00:00,76.3465748537,23.0615591291,14.2522672014,0.159928090791,4.12243109448,15.9888894789,97.7380811199,94.7463507021,2.97173041782,0.02
 06/01  03:00:00,66.4781747967,18.4492473033,11.7880018935,0.343544623661,4.12243109448,15.9888894789,78.8546636941,75.8629332762,2.97173041782,0.02
 06/01  04:00:00,98.1736954655,27.9691176914,17.5241294869,0.480819859533,12.3672932834,24.9413748627,110.810879582,105.837995552,4.9528840297,0.02
 06/01  05:00:00,107.588214611,28.6971476811,20.9451600652,15.1429450658,12.3672932834,24.9413748627,173.427017649,168.454133619,4.9528840297,0.02
 06/01  06:00:00,156.061478801,29.1939212257,21.3742784555,9.24316961015,24.7345865669,70.7195625826,138.869290427,128.943522368,9.90576805939,0.02
 06/01  07:00:00,186.771565578,29.5591791365,22.1248656755,4.79503613928,37.1018798503,92.3937384068,119.398394966,109.472626907,9.90576805939,0.02
 06/01  08:00:00,199.665022218,29.6671982481,23.1049759282,4.55684856472,37.1018798503,104.434947198,123.148829854,104.612885645,9.90576805939,8.63017614984
 06/01  09:00:00,211.65048972,29.7287046316,23.2365887451,4.30753670276,37.1018798503,116.476155989,112.238243417,102.312475358,9.90576805939,0.02
 06/01  10:00:00,210.70063619,29.8034769941,23.0834027633,3.43541644019,37.1018798503,116.476155989,118.379317081,99.8334279826,9.90576805939,8.64012103895
 06/01  11:00:00,210.370050234,29.8666167979,23.3255978207,2.79925345354,37.1018798503,116.476155989,107.259237293,97.3334692335,9.90576805939,0.02
 06/01  12:00:00,198.684826777,29.9235664601,24.1231328285,2.30141168739,37.1018798503,104.434947198,113.96739634,95.424947158,9.90576805939,8.63668112263
 06/01  13:00:00,210.927111357,30.0194035,24.6584143775,1.87070433617,37.1018798503,116.476155989,111.530558177,92.9827775425,9.90576805939,8.64201257504
 06/01  14:00:00,211.270958858,30.124814754,25.286809117,1.48101763494,37.1018798503,116.476155989,100.89522683,90.9694587704,9.90576805939,0.02
 06/01  15:00:00,211.284413217,30.2375739813,25.4647932137,1.20391634929,37.1018798503,116.476155989,107.861464374,89.3176606401,9.90576805939,8.63803567447
 06/01  16:00:00,210.60666421,30.2364367001,24.7418723635,1.25087546715,37.1018798503,116.476155989,99.1937258179,89.2679577585,9.90576805939,0.02
 06/01  17:00:00,209.474780835,30.2344285422,23.5699350129,1.29414230994,37.1018798503,116.476155989,107.777178285,89.2497357246,9.90576805939,8.62167450111
 06/01  18:00:00,120.610880206,27.673870955,19.826658512,0.0,24.7345865669,47.5788473902,76.0940225428,71.1211385131,4.9528840297,0.02
 06/01  19:00:00,119.913048562,28.338176112,18.4645278052,0.0,24.7345865669,47.5788473902,81.5355249756,76.5626409459,4.9528840297,0.02
 06/01  20:00:00,99.7086222633,26.3452606409,16.811619689,0.0,12.3672932834,38.6892022431,95.0008441248,92.009113707,2.97173041782,0.02
 06/01  21:00:00,79.5510625688,15.3794159892,9.55332315047,0.0,12.3672932834,27.0668015668,60.0811452713,57.0894148534,2.97173041782,0.02
 06/01  22:00:00,67.1504304597,19.3198578033,12.4594197313,0.0,4.12243109448,15.9888894789,83.7269943864,80.7352639685,2.97173041782,0.02
 06/01  23:00:00,65.5892572563,18.8035433871,11.0873596488,0.0111554367524,4.12243109448,15.9888894789,76.6478346312,73.6561042133,2.97173041782,0.02
 06/01  24:00:00,72.1686790032,22.6186890244,14.2741318692,0.0393516766381,4.12243109448,15.9888894789,96.1162148479,93.1244844301,2.97173041782,0.02
 06/02  01:00:00,65.6082371349,18.0063771986,12.2364795808,0.123131286216,4.12243109448,15.9888894789,78.1046264208,75.112896003,2.97173041782,0.02
 06/02  02:00:00,74.1215135455,23.0615591291,15.5415930644,0.463763574405,4.12243109448,15.9888894789,97.8649177394,94.8731873215,2.97173041782,0.02
 06/02  03:00:00,67.2330691949,18.6706823557,12.7464730073,0.729751080624,4.12243109448,15.9888894789,79.5098278408,76.518097423,2.97173041782,0.02
 06/02  04:00:00,99.0906711585,27.673870955,18.6611141695,0.556057294289,12.3672932834,24.9413748627,110.822553539,105.849669509,4.9528840297,0.02
 06/02  05:00:00,111.903540917,28.6640690901,22.1139455675,18.3225641449,12.3672932834,24.9413748627,173.30361484,168.33073081,4.9528840297,0.02
 06/02  06:00:00,160.518811689,29.1956017426,22.985228796,12.0878713219,24.7345865669,70.7195625826,139.429423017,129.503654957,9.90576805939,0.02
 06/02  07:00:00,190.803442515,29.5412170293,23.7049879744,7.26475202054,37.1018798503,92.3937384068,128.883245914,110.367675845,9.90576805939,8.60980200968
 06/02  08:00:00,201.522611409,29.6779366176,24.7441607557,4.76453799065,37.1018798503,104.434947198,113.44875359,103.522985531,9.90576805939,0.02
 06/02  09:00:00,212.735144724,29.7873132155,26.1429585952,2.42719092277,37.1018798503,116.476155989,117.187078526,98.6472539886,9.90576805939,8.63405647802
 06/02  10:00:00,213.432755386,29.835924232,26.5390189425,2.67949800913,37.1018798503,116.476155989,107.601705973,97.6759379134,9.90576805939,0.02
 06/02  11:00:00,213.404799169,29.9079957997,26.7940702846,2.32414944643,37.1018798503,116.476155989,114.622011326,96.0743236116,9.90576805939,8.64191965522
 06/02  12:00:00,201.647235706,29.9828908629,27.4243193937,1.90331148923,37.1018798503,104.434947198,103.926758728,94.0009906684,9.90576805939,0.02
 06/02  13:00:00,213.513025139,30.1322409305,27.583294385,1.41891664098,37.1018798503,116.476155989,109.571402575,91.0241375662,9.90576805939,8.64149694947
 06/02  14:00:00,213.29227272,30.2499575426,27.6154078841,1.04857175744,37.1018798503,116.476155989,98.9008747351,88.9751066758,9.90576805939,0.02
 06/02  15:00:00,212.538723982,30.3107033713,26.9078838366,0.942030965944,37.1018798503,116.476155989,106.941966555,88.398268845,9.90576805939,8.63792965047
 06/02  16:00:00,210.726125403,30.3119695841,25.0405332548,0.996124395538,37.1018798503,116.476155989,98.565227886,88.6394598266,9.90576805939,0.02
 06/02  17:00:00,210.004694609,30.3688050348,24.3625006678,0.897130093299,37.1018798503,116.476155989,106.638837921,88.1113694577,9.90576805939,8.62170040394
 06/02  18:00:00,123.175581282,27.7845884812,22.2806493573,0.0,24.7345865669,47.5788473902,74.0883274887,69.115443459,4.9528840297,0.02
 06/02  19:00:00,123.92818858,28.338176112,22.4796658618,0.0,24.7345865669,47.5788473902,79.5310868387,74.558202809,4.9528840297,0.02
 06/02  20:00:00,106.41060113,27.673870955,22.1849834865,0.0,12.3672932834,38.6892022431,92.6592110222,89.6674806044,2.97173041782,0.02
 06/02  21:00:00,80.5911263096,14.0508056751,12.5861778873,0.0,12.3672932834,27.0668015668,60.5483788818,57.556648464,2.97173041782,0.02
 06/02  22:00:00,70.8620506724,20.6484681174,15.4158023654,0.00773993919741,4.12243109448,15.9888894789,82.4386796433,79.4469492254,2.97173041782,0.02
 06/02  23:00:00,56.1520258073,12.2944549657,9.25851416234,0.0,4.12243109448,15.9888894789,55.1375123411,52.1457819233,2.97173041782,0.02
 06/02  24:00:00,73.895510222,23.1058461396,15.4762133288,0.0,4.12243109448,15.9888894789,99.8448207872,96.8530903694,2.97173041782,0.02
 06/03  01:00:00,64.3755861967,17.5635070939,11.3296051375,0.0,4.12243109448,15.9888894789,77.4856984555,74.4939680377,2.97173041782,0.02
 06/03  02:00:00,71.6986887869,23.0615591291,13.2288547853,0.0631479963603,4.12243109448,15.9888894789,97.5594963125,94.5677658947,2.97173041782,0.02
 06/03  03:00:00,66.1154632787,18.892117408,10.7758457304,0.534110979559,4.12243109448,15.9888894789,79.1793822428,76.1876518249,2.97173041782,0.02
 06/03  04:00:00,76.8821438365,26.3452606409,15.4717615119,0.0,4.12243109448,16.0517297156,125.4575815,113.883925446,2.97173041782,8.60192563646
 06/03  05:00:00,69.0613553216,27.4524359026,15.1928060152,0.747013904467,4.12243109448,16.0517297156,117.709298818,114.7175684,2.97173041782,0.02
 06/03  06:00:00,91.1035688266,29.0024812691,16.0366916008,1.37844669705,4.12243109448,39.6058045677,96.6113670177,93.6196365999,2.97173041782,0.02
 06/03  07:00:00,146.616790652,29.0512541496,20.2233047363,18.8258358412,12.3672932834,65.3531420225,146.597325981,141.624441952,4.9528840297,0.02
 06/03  08:00:00,146.264125182,29.0356231375,21.7275706596,14.015652365,12.3672932834,68.2430321324,142.442928323,137.470044294,4.9528840297,0.02
 06/03  09:00:00,172.567681831,29.0711258284,23.4319071111,8.91100134866,16.4897243779,93.1370602926,132.333648575,124.389034128,7.92461444751,0.02
 06/03  10:00:00,170.907483225,29.0719611836,24.2308298922,6.94387636967,16.4897243779,93.1370602926,128.468007982,120.523393535,7.92461444751,0.02
 06/03  11:00:00,169.036262322,29.0718610095,24.5739797604,4.96602525019,16.4897243779,93.1370602926,135.147365115,118.606675306,7.92461444751,8.61607536172
 06/03  12:00:00,159.551850208,29.0731959255,25.7738217734,3.43211383402,16.4897243779,83.9857416113,124.70476225,116.760147802,7.92461444751,0.02
 06/03  13:00:00,159.899715497,29.0744918455,27.1727159391,2.36332198724,16.4897243779,83.9857416113,122.881356283,114.936741836,7.92461444751,0.02
 06/03  14:00:00,162.348059835,29.0897502358,30.3570098258,1.62863911102,16.4897243779,83.9857416113,121.237918235,113.293303787,7.92461444751,0.02
 06/03  15:00:00,141.235713607,29.0024812691,28.4174617431,0.0,12.3672932834,70.6512738906,64.4688117698,59.4959277401,4.9528840297,0.02
 06/03  16:00:00,140.230841212,29.0024812691,27.4125798899,0.0,12.3672932834,70.6512738906,63.170190432,58.1973064023,4.9528840297,0.02
 06/03  17:00:00,129.005198575,29.0024812691,27.2846495473,0.0,12.3672932834,58.1284167478,74.2502664642,60.6910215995,4.9528840297,8.60636083496
 06/03  18:00:00,95.5338276335,27.7845884812,25.7295238524,0.0,12.3672932834,24.9413748627,87.2194422822,82.2465582525,4.9528840297,0.02
 06/03  19:00:00,92.5651653337,28.1167410597,24.18738059,0.0,12.3672932834,24.9413748627,94.1989632334,89.2260792037,4.9528840297,0.02
 06/03  20:00:00,74.4194791717,26.7881307456,21.1675179448,0.0,4.12243109448,16.0517297156,104.610563561,101.618833143,2.97173041782,0.02
 06/03  21:00:00,58.0070973146,12.1581788796,8.94711222903,0.0,4.12243109448,15.9888894789,53.6243358581,50.6326054403,2.97173041782,0.02
 06/03  22:00:00,71.3873381573,19.3198578033,14.2053650119,0.0,4.12243109448,15.9888894789,90.0898023344,87.0980719165,2.97173041782,0.02
 06/03  23:00:00,66.3963022326,18.0063771986,11.4868169379,0.0,4.12243109448,15.9888894789,78.614932509,75.6232020912,2.97173041782,0.02
 06/03  24:00:00,73.8090614404,22.8401240768,13.952916421,0.0,4.12243109448,15.9888894789,100.553836749,97.5621063316,2.97173041782,0.02
 06/04  01:00:00,62.4173367732,17.5635070939,10.6342106964,0.0,2.06121554724,15.9888894789,81.8562514931,78.8645210753,2.97173041782,0.02
 06/04  02:00:00,73.2467857875,21.9543838674,13.4498644271,0.0,2.06121554724,15.9888894789,103.087848397,100.096117979,2.97173041782,0.02
 06/04  03:00:00,65.5558076072,17.5635070939,10.3917014822,0.0,2.06121554724,15.9888894789,83.2902305675,80.2985001497,2.97173041782,0.02
 06/04  04:00:00,73.723711112,21.9543838674,12.4646176483,0.0,2.06121554724,15.9888894789,104.770376065,101.778645647,2.97173041782,0.02
 06/04  05:00:00,56.1068234596,18.5378213243,9.84511885495,0.441271023626,2.06121554724,15.9888894789,84.1184518072,81.1267213893,2.97173041782,0.02
 06/04  06:00:00,58.415091276,21.9543838674,13.6777289961,0.0,2.06121554724,15.9888894789,104.18282422,101.191093803,2.97173041782,0.02
 06/04  07:00:00,50.9916897116,18.8035433871,12.0841073129,0.0336689661677,2.06121554724,15.9888894789,82.1063868495,79.1146564317,2.97173041782,0.02
 06/04  08:00:00,89.2636813765,23.5487162443,16.7000970527,0.00465383438987,4.12243109448,41.7362269337,96.6269167931,91.6540327634,4.9528840297,0.02
 06/04  09:00:00,81.862605831,19.3349875127,14.012268041,0.0522129970833,4.12243109448,41.7362269337,76.3531080657,71.380224036,4.9528840297,0.02
 06/04  10:00:00,92.2830405462,23.2829941815,19.2126481619,0.0395050538661,4.12243109448,41.7362269337,93.8408099999,88.8679259702,4.9528840297,0.02
 06/04  11:00:00,83.6224545576,18.892117408,16.6469610048,0.0295437303716,4.12243109448,41.7362269337,75.2522546345,70.2793706048,4.9528840297,0.02
 06/04  12:00:00,94.8366206351,23.7258642862,21.7020752879,0.0228367154434,4.12243109448,41.7362269337,92.9199309078,87.9470468782,4.9528840297,0.02
 06/04  13:00:00,84.9532416919,19.3349875127,17.9856417062,0.00248083707125,4.12243109448,41.7362269337,74.6289333945,69.6560493648,4.9528840297,0.02
 06/04  14:00:00,96.2337368684,23.7258642862,23.2762646715,0.0,4.12243109448,41.7362269337,91.3843259793,86.4114419496,4.9528840297,0.02
 06/04  15:00:00,86.0427889035,18.892117408,19.310785256,0.0,4.12243109448,41.7362269337,74.0374401254,69.0645560957,4.9528840297,0.02
 06/04  16:00:00,80.9926939967,23.3937117077,23.6641450746,0.0,4.12243109448,24.8785346261,90.7388309649,85.7659469352,4.9528840297,0.02
 06/04  17:00:00,55.1462001622,15.8147212392,15.9234354818,0.0,2.06121554724,15.9888894789,65.7695591726,62.7778287548,2.97173041782,0.02
 06/04  18:00:00,59.2299925366,17.6596459696,17.2011986549,0.0,2.06121554724,15.9888894789,83.6014761007,72.0278271567,2.97173041782,8.60191852616
 06/04  19:00:00,51.3492558618,15.3775247756,13.5083613755,0.0,2.06121554724,15.9888894789,67.1880388019,64.1963083841,2.97173041782,0.02
 06/04  20:00:00,49.703089394,14.5012406345,10.9119563777,0.0,2.06121554724,15.9888894789,60.7877915818,57.7960611639,2.97173041782,0.02
 06/04  21:00:00,76.2364507064,20.8218337319,15.2188976621,0.0,2.06121554724,15.9888894789,93.2984930625,90.3067626447,2.97173041782,0.02
 06/04  22:00:00,69.289629917,17.5635070939,12.3803568146,0.0,2.06121554724,15.9888894789,82.4879221252,79.4961917074,2.97173041782,0.02
 06/04  23:00:00,82.3096751264,23.2829941815,14.8013761619,0.020780694277,2.06121554724,15.9888894789,103.985807463,100.994077045,2.97173041782,0.02
 06/04  24:00:00,71.7213982557,17.5635070939,11.417819958,0.0,2.06121554724,15.9888894789,84.1913538106,81.1996233927,2.97173041782,0.02
 06/05  01:00:00,84.3325220856,23.2829941815,13.971925175,0.077437187154,4.12243109448,15.9888894789,104.762812522,101.771082105,2.97173041782,0.02
 06/05  02:00:00,72.6838735875,17.5635070939,10.9523620105,0.0,4.12243109448,15.9888894789,84.4602997241,81.4685693062,2.97173041782,0.02
 06/05  03:00:00,84.5679876737,23.1722766553,13.8502407563,0.352593153728,4.12243109448,15.9888894789,105.982478817,102.990748399,2.97173041782,0.02
 06/05  04:00:00,108.654179004,28.175790407,16.1771592047,0.380982956596,12.3672932834,24.9413748627,119.536784264,114.563900234,4.9528840297,0.02
 06/05  05:00:00,120.24500529,28.1452210089,19.2843954869,19.4223069684,12.3672932834,24.9413748627,184.897277876,179.924393846,4.9528840297,0.02
 06/05  06:00:00,165.004857214,29.1028689519,19.765906053,12.5777903129,24.7345865669,70.7195625826,148.666356872,138.740588812,9.90576805939,0.02
 06/05  07:00:00,187.401562737,29.1669198473,21.3582909691,5.74420050608,37.1018798503,92.3937384068,126.750917368,116.825149308,9.90576805939,0.02
 06/05  08:00:00,198.695618568,29.2389539104,23.0251983772,4.09544780121,37.1018798503,104.434947198,128.926485295,110.390825314,9.90576805939,8.62989192174
 06/05  09:00:00,212.125741879,29.3260007844,25.710789398,2.71132343904,37.1018798503,116.476155989,116.326618603,106.400850543,9.90576805939,0.02
 06/05  10:00:00,213.849749803,29.4253235885,28.03988808,2.00618608761,37.1018798503,116.476155989,121.713836209,103.168302863,9.90576805939,8.63976528657
 06/05  11:00:00,214.706617428,29.5073810295,29.1085079303,1.71220164727,37.1018798503,116.476155989,110.636453633,100.710685573,9.90576805939,0.02
 06/05  12:00:00,204.278603934,29.5755312171,30.8883113395,1.47801832253,37.1018798503,104.434947198,117.434766004,98.8930742849,9.90576805939,8.63592365926
 06/05  13:00:00,216.94121772,29.6688057173,31.7175719677,1.1763018081,37.1018798503,116.476155989,106.254504893,96.3287368333,9.90576805939,0.02
 06/05  14:00:00,217.426683717,29.796459678,32.3514686235,0.900426208079,37.1018798503,116.476155989,112.44396719,93.8985140054,9.90576805939,8.63968512557
 06/05  15:00:00,217.109066339,29.9015471881,32.0994529216,0.729958062955,37.1018798503,116.476155989,102.222103723,92.2963356638,9.90576805939,0.02
 06/05  16:00:00,214.678075085,29.9324562081,29.7056255709,0.662516196463,37.1018798503,116.476155989,110.319699163,91.7816110057,9.90576805939,8.6323200977
 06/05  17:00:00,212.016574447,30.0116638137,27.1086847306,0.519986049325,37.1018798503,116.476155989,100.827920617,90.9021525576,9.90576805939,0.02
 06/05  18:00:00,123.125485032,27.673870955,22.3412577903,0.0,24.7345865669,47.5788473902,75.9813409383,71.0084569086,4.9528840297,0.02
 06/05  19:00:00,123.051762723,28.338176112,21.6032244249,0.0,24.7345865669,47.5788473902,85.0910292599,76.8471807848,4.9528840297,3.29096444543
 06/05  20:00:00,101.77032773,26.3452606409,21.2224872176,0.0,12.3672932834,38.6892022431,100.710976547,92.4016613087,2.97173041782,5.33758482028
 06/05  21:00:00,81.1805136953,15.2908419683,11.9355368071,0.0,12.3672932834,27.0668015668,59.6410957874,56.6493653696,2.97173041782,0.02
 06/05  22:00:00,70.4323275743,19.3198578033,16.1997902045,0.0,4.12243109448,15.9888894789,84.7531856917,81.7614552738,2.97173041782,0.02
 06/05  23:00:00,57.0470054797,12.7448899252,9.60305182213,0.0,4.12243109448,15.9888894789,53.2061883693,50.2144579515,2.97173041782,0.02
 06/05  24:00:00,69.0349411604,19.1502746161,14.9115508521,0.0,4.12243109448,15.9888894789,80.910409992,77.9186795742,2.97173041782,0.02
 06/06  01:00:00,60.8636879326,14.4936757798,11.1469644426,0.0,4.12243109448,15.9888894789,63.3467568955,60.3550264777,2.97173041782,0.02
 06/06  02:00:00,75.0295113458,23.2829941815,16.5119813324,0.0161640298586,4.12243109448,15.9888894789,95.8214615329,92.8297311151,2.97173041782,0.02
 06/06  03:00:00,66.9974121819,18.1835252405,13.3882839116,0.0104239700183,4.12243109448,15.9888894789,77.9377367479,74.94600633,2.97173041782,0.02
 06/06  04:00:00,99.5068709774,27.9691176914,19.2723282384,0.0657970234944,12.3672932834,24.9413748627,109.833945275,104.861061245,4.9528840297,0.02
 06/06  05:00:00,107.645508718,28.665256239,21.0604866149,15.1168044787,12.3672932834,24.9413748627,173.391852704,168.418968674,4.9528840297,0.02
 06/06  06:00:00,157.489498891,29.1342593843,21.6572616463,10.4478687734,24.7345865669,70.7195625826,140.065856242,130.140088183,9.90576805939,0.02
 06/06  07:00:00,188.330015604,29.4677126069,23.5292641339,5.04056240283,37.1018798503,92.3937384068,120.023234186,110.097466127,9.90576805939,0.02
 06/06  08:00:00,201.535157776,29.605261059,26.5738473272,3.02004064277,37.1018798503,104.434947198,121.588481094,103.05284507,9.90576805939,8.62986796438
 06/06  09:00:00,217.169399383,29.7156626378,31.2275921838,1.84851707293,37.1018798503,116.476155989,108.409978215,98.4842101558,9.90576805939,0.02
 06/06  10:00:00,220.548405359,29.8641506915,34.8737527269,1.43215987835,37.1018798503,116.476155989,113.273875084,94.7284241621,9.90576805939,8.63968286272
 06/06  11:00:00,224.020994124,30.1193026627,38.4766404436,1.04651466221,37.1018798503,116.476155989,101.698428869,91.77266081,9.90576805939,0.02
 06/06  12:00:00,213.399743754,30.4208520145,39.9698346651,0.672331745294,37.1018798503,104.434947198,108.296483833,89.7547233328,9.90576805939,8.63599244091
 06/06  13:00:00,224.126681801,30.6864887104,38.6618066328,0.39983244316,37.1018798503,116.476155989,98.1300153284,88.2042472691,9.90576805939,0.02
 06/06  14:00:00,221.671816521,30.8845157764,36.1858664455,0.223124252317,37.1018798503,116.476155989,105.468079509,86.9227585849,9.90576805939,8.63955286442
 06/06  15:00:00,215.5303748,30.8890609527,30.1472425545,0.115948553001,37.1018798503,116.476155989,105.148938328,86.6055360595,9.90576805939,8.63763420874
 06/06  16:00:00,211.19328467,30.8185578414,25.8167233722,0.112684836798,37.1018798503,116.476155989,96.6124180435,86.6866499841,9.90576805939,0.02
 06/06  17:00:00,212.241687928,30.7646237691,25.0503655959,0.134431144039,37.1018798503,116.476155989,96.1430261047,86.2172580453,9.90576805939,0.02
 06/06  18:00:00,129.929174652,27.9174495126,22.6826435972,0.0,24.7345865669,47.5788473902,72.182461868,67.2095778383,4.9528840297,0.02
 06/06  19:00:00,130.535603315,28.4488936382,22.0200400057,0.0,24.7345865669,47.5788473902,85.3728866714,71.8097924751,4.9528840297,8.61021016666
 06/06  20:00:00,109.236815782,27.673870955,21.1669604072,0.0,12.3672932834,38.6892022431,90.4669928707,87.4752624528,2.97173041782,0.02
 06/06  21:00:00,84.1685687159,15.1579809369,12.3593768435,0.0,12.3672932834,27.0668015668,57.9641363971,54.9724059792,2.97173041782,0.02
 06/06  22:00:00,72.8563041004,19.3198578033,16.2309503037,0.0,4.12243109448,15.9888894789,80.7284839958,77.7367535779,2.97173041782,0.02
 06/06  23:00:00,59.2012152212,12.2944549657,10.3879627024,0.0,4.12243109448,15.9888894789,54.3291410249,51.3374106071,2.97173041782,0.02
 06/06  24:00:00,71.4386922383,19.4750460262,15.4344519848,0.0,4.12243109448,15.9888894789,81.6048576541,78.6131272363,2.97173041782,0.02
 06/07  01:00:00,55.0236930562,11.3352704448,8.69749743919,0.0,4.12243109448,15.9888894789,46.9133303884,43.9215999706,2.97173041782,0.02
 06/07  02:00:00,69.5385145307,18.8845525533,15.0720830299,0.0,4.12243109448,15.9888894789,79.5146173835,76.5228869657,2.97173041782,0.02
 06/07  03:00:00,61.5703474592,15.1136939264,11.0431261413,0.0,4.12243109448,15.9888894789,61.4957354342,58.5040050164,2.97173041782,0.02
 06/07  04:00:00,100.420086748,28.087216386,20.1332422498,0.0,12.3672932834,24.9413748627,107.459360282,102.486476253,4.9528840297,0.02
 06/07  05:00:00,103.649759848,28.235037505,22.8400980191,9.77166284122,12.3672932834,24.9413748627,170.65850039,165.685616361,4.9528840297,0.02
 06/07  06:00:00,156.393318051,29.3226633704,23.6127475151,7.20779797337,24.7345865669,70.7195625826,137.466281295,127.540513235,9.90576805939,0.02
 06/07  07:00:00,188.719675766,29.6749893098,24.3606164041,4.39159096494,37.1018798503,92.3937384068,118.68893746,108.7631694,9.90576805939,0.02
 06/07  08:00:00,201.596222253,29.7952818359,26.0162427095,3.44870704796,37.1018798503,104.434947198,121.512253602,102.976700958,9.90576805939,8.62978458435
 06/07  09:00:00,218.915628873,29.9051692,32.3377809647,2.29504188184,37.1018798503,116.476155989,108.807635548,98.8818674888,9.90576805939,0.02
 06/07  10:00:00,222.450442315,30.0697094627,36.6676928309,1.33471349804,37.1018798503,116.476155989,113.317952324,94.7726172742,9.90576805939,8.63956699019
 06/07  11:00:00,224.272290409,30.3209066624,38.7574626014,0.815370475526,37.1018798503,116.476155989,100.822512664,90.8967446042,9.90576805939,0.02
 06/07  12:00:00,214.583352877,30.7428596008,40.9788843894,0.52490200236,37.1018798503,104.434947198,106.698935501,88.1570368037,9.90576805939,8.63613063812
 06/07  13:00:00,228.610456685,31.1548502122,42.7824066395,0.294632501419,37.1018798503,116.476155989,104.169558408,85.6223417193,9.90576805939,8.6414486296
 06/07  14:00:00,234.12085316,31.5289881568,48.1121246925,0.101445756155,37.1018798503,116.476155989,93.5032643055,83.5774962461,9.90576805939,0.02
 06/07  15:00:00,233.849972365,31.8071941245,47.6518369928,0.0128218535063,37.1018798503,116.476155989,100.371224198,81.8279811805,9.90576805939,8.63747495809
 06/07  16:00:00,235.645150514,32.0878988043,49.1797970883,0.0,37.1018798503,116.476155989,90.3102131655,80.3844451061,9.90576805939,0.02
 06/07  17:00:00,235.266735777,32.2764639043,48.6140156415,0.0,37.1018798503,116.476155989,89.5651199939,79.6393519345,9.90576805939,0.02
 06/07  18:00:00,141.860958185,28.2967000852,40.4538990119,0.0,24.7345865669,47.5788473902,75.7016189666,62.1384930498,4.9528840297,8.61024188708
 06/07  19:00:00,138.916347268,28.1194149136,37.6865893763,0.0,24.7345865669,47.5788473902,71.9288265684,66.9559425387,4.9528840297,0.02
 06/07  20:00:00,117.527485526,28.4502445984,34.8746724725,0.0,12.3672932834,38.6892022431,86.4637996096,83.4720691918,2.97173041782,0.02
 06/07  21:00:00,86.6720442953,15.5270393575,17.1908698456,0.0,12.3672932834,27.0668015668,54.9452393856,51.9535089678,2.97173041782,0.02
 06/07  22:00:00,73.5890483854,20.4417954019,18.357213524,0.0,4.12243109448,15.9888894789,78.5301765851,75.5384461673,2.97173041782,0.02
 06/07  23:00:00,58.7596863817,13.1801951751,11.0016928168,0.0,4.12243109448,15.9888894789,51.6754505642,48.6837201464,2.97173041782,0.02
 06/07  24:00:00,70.5157292706,19.7702927627,15.9819271403,0.0,4.12243109448,15.9888894789,80.1932935218,77.201563104,2.97173041782,0.02
 06/08  01:00:00,54.0638759559,10.5381042563,9.00103357363,0.0,4.12243109448,15.9888894789,46.1770234755,43.1852930577,2.97173041782,0.02
 06/08  02:00:00,70.5719464903,18.663117501,17.1453196062,0.0,4.12243109448,15.9888894789,79.9318654971,76.9401350793,2.97173041782,0.02
 06/08  03:00:00,56.0955986736,11.4238444658,10.1470160167,0.0,4.12243109448,15.9888894789,46.8931155159,43.9013850981,2.97173041782,0.02
 06/08  04:00:00,107.135359439,27.8510189969,27.0847121892,0.0,12.3672932834,24.9413748627,105.992487683,101.019603653,4.9528840297,0.02
 06/08  05:00:00,109.619582409,28.7250476929,30.5763638261,7.51520926336,12.3672932834,24.9413748627,168.000178044,163.027294015,4.9528840297,0.02
 06/08  06:00:00,162.397965662,29.3589063877,32.4834589347,4.30549100048,24.7345865669,70.7195625826,135.228703994,125.302935934,9.90576805939,0.02
 06/08  07:00:00,200.832055462,29.8463113645,38.9226151137,1.77064706749,37.1018798503,92.3937384068,116.047443941,106.121675882,9.90576805939,0.02
 06/08  08:00:00,220.161051921,30.0583687696,46.8765537004,0.890157562841,37.1018798503,104.434947198,117.901926253,99.3664750184,9.90576805939,8.62968317526
 06/08  09:00:00,238.181921296,30.3155005366,53.1161079842,0.372665422503,37.1018798503,116.476155989,104.537728503,94.6119604435,9.90576805939,0.02
 06/08  10:00:00,241.931192023,30.7694741046,56.5067121066,0.276695057747,37.1018798503,116.476155989,108.91994188,90.3746850779,9.90576805939,8.63948874235
 06/08  11:00:00,244.50910835,31.2442054712,58.7392540973,0.147086110121,37.1018798503,116.476155989,106.015153335,87.4680659347,9.90576805939,8.64131934129
 06/08  12:00:00,236.399349463,31.7661363052,62.267434649,0.029087275804,37.1018798503,104.434947198,94.7376299279,84.8118618685,9.90576805939,0.02
 06/08  13:00:00,253.196866645,32.3109185766,66.5073828627,0.0,37.1018798503,116.476155989,98.2382415915,79.6911295207,9.90576805939,8.6413440114
 06/08  14:00:00,254.060012873,32.7597296458,66.9219890366,0.0,37.1018798503,116.476155989,87.1386581879,77.2128901285,9.90576805939,0.02
 06/08  15:00:00,253.096133196,33.0635458709,65.6544790532,0.0,37.1018798503,116.476155989,97.5119988672,78.9688333028,9.90576805939,8.63739750497
 06/08  16:00:00,250.902722669,32.9217020106,63.6035608974,0.0,37.1018798503,116.476155989,89.6846799008,79.7589118414,9.90576805939,0.02
 06/08  17:00:00,252.774188128,33.1964138618,65.2015118466,0.0,37.1018798503,116.476155989,96.6511104889,78.1239803349,9.90576805939,8.6213620946
 06/08  18:00:00,153.218433217,28.2995028105,51.8085826933,0.0,24.7345865669,47.5788473902,65.7448283267,60.771944297,4.9528840297,0.02
 06/08  19:00:00,147.146186572,28.1218763505,45.91397086,0.0,24.7345865669,47.5788473902,70.6728047865,65.6999207568,4.9528840297,0.02
 06/08  20:00:00,120.189325957,28.5617351659,37.4250215283,0.0,12.3672932834,38.6892022431,84.9220440887,81.9303136709,2.97173041782,0.02
 06/08  21:00:00,93.1148665353,17.4310134351,21.6766566195,0.0,12.3672932834,27.0668015668,60.5964936867,57.6047632689,2.97173041782,0.02
 06/08  22:00:00,80.6541516416,20.6779927911,25.1861192662,0.0,4.12243109448,15.9888894789,77.4640296162,74.4722991984,2.97173041782,0.02
 06/08  23:00:00,64.2416145271,13.445917238,16.2178987726,0.0,4.12243109448,15.9888894789,51.0256879533,48.0339575355,2.97173041782,0.02
 06/08  24:00:00,77.8652623862,20.2055980127,22.8696247411,0.0,4.12243109448,15.9888894789,87.4637759616,84.4720455438,2.97173041782,0.02
 06/09  01:00:00,60.9199974078,13.4016302275,12.9405686516,0.0,4.12243109448,15.9888894789,56.8936701471,53.9019397293,2.97173041782,0.02
 06/09  02:00:00,71.5550730339,18.4416824486,18.3498810702,0.0,4.12243109448,15.9888894789,80.1743831439,77.1826527261,2.97173041782,0.02
 06/09  03:00:00,54.9084249704,10.5381042563,9.84558238946,0.0,4.12243109448,15.9888894789,47.1434728871,44.1517424692,2.97173041782,0.02
 06/09  04:00:00,105.400211687,28.175790407,25.0247928917,0.0,12.3672932834,24.9413748627,107.692123437,102.719239407,4.9528840297,0.02
 06/09  05:00:00,105.193185723,28.3160936223,29.2607704985,4.81335983932,12.3672932834,24.9413748627,167.933927983,162.961043953,4.9528840297,0.02
 06/09  06:00:00,164.705015758,29.6079556726,37.3538466447,1.493103964,24.7345865669,70.7195625826,132.84660376,122.920835701,9.90576805939,0.02
 06/09  07:00:00,205.666395116,30.1388273569,44.8940164195,0.341069099541,37.1018798503,92.3937384068,120.83649554,102.322027067,9.90576805939,8.60870041357
 06/09  08:00:00,226.586519054,30.3907545748,53.6391625911,0.220642936577,37.1018798503,104.434947198,106.598941277,96.6731732174,9.90576805939,0.02
 06/09  09:00:00,246.194076909,30.647752177,61.0093376687,0.159330091488,37.1018798503,116.476155989,97.7523145584,87.826546499,9.90576805939,0.02
 06/09  10:00:00,249.326967784,31.2391786476,63.6159126195,0.093580521317,37.1018798503,116.476155989,96.5046812596,77.9595324586,9.90576805939,8.63938074158
 06/09  11:00:00,252.321715588,31.6898837677,66.2111397029,0.0421294873679,37.1018798503,116.476155989,90.1479325316,71.6009736245,9.90576805939,8.64119084772
 06/09  12:00:00,242.147501627,32.1128419468,67.6967560556,0.00121634512837,37.1018798503,104.434947198,72.653917192,62.7281491326,9.90576805939,0.02
 06/09  13:00:00,258.33120624,32.7096800732,71.2429697154,0.0,37.1018798503,116.476155989,71.749009502,53.202031766,9.90576805939,8.64120967663
 06/09  14:00:00,260.129410693,33.2762225654,72.474888239,0.0,37.1018798503,116.476155989,60.3023691506,50.3766010912,9.90576805939,0.02
 06/09  15:00:00,260.0997916,33.5887162753,72.1329795034,0.0,37.1018798503,116.476155989,74.5872931964,56.0442396116,9.90576805939,8.63728552535
 06/09  16:00:00,263.419125932,33.9784582203,75.0632015865,0.0,37.1018798503,116.476155989,66.356169014,56.4304009546,9.90576805939,0.02
 06/09  17:00:00,264.96004274,34.1969894527,76.3867936328,0.0,37.1018798503,116.476155989,79.5444025467,61.0173165515,9.90576805939,8.62131793572
 06/09  18:00:00,158.653988806,28.3060020162,57.2376469036,0.0,24.7345865669,47.5788473902,62.4168840244,57.4439999947,4.9528840297,0.02
 06/09  19:00:00,154.626046368,28.1343206314,53.3813871287,0.0,24.7345865669,47.5788473902,68.9437877968,63.9709037671,4.9528840297,0.02
 06/09  20:00:00,131.082310429,28.5703709059,48.3093689154,0.0,12.3672932834,38.6892022431,83.6606035999,80.668873182,2.97173041782,0.02
 06/09  21:00:00,96.0193116361,17.5786368033,24.4334772813,0.0,12.3672932834,27.0668015668,57.8341843956,54.8424539777,2.97173041782,0.02
 06/09  22:00:00,83.1534635393,21.8809395559,26.4559541491,0.0,4.12243109448,15.9888894789,80.4742404551,77.4825100373,2.97173041782,0.02
 06/09  23:00:00,65.0760423861,13.8887873427,16.6094564123,0.0,4.12243109448,15.9888894789,50.3357796089,47.3440491911,2.97173041782,0.02
 06/09  24:00:00,79.5346309246,20.5008447492,24.2437464276,0.0,4.12243109448,15.9888894789,84.5644000909,81.5726696731,2.97173041782,0.02
 06/10  01:00:00,62.0180723636,12.7373250704,14.7029486479,0.0,4.12243109448,15.9888894789,55.7991427611,52.8074123433,2.97173041782,0.02
 06/10  02:00:00,78.4832452225,20.4270330651,23.2661723887,0.0,4.12243109448,15.9888894789,86.5510938464,83.5593634286,2.97173041782,0.02
 06/10  03:00:00,56.4607909645,10.5381042563,11.3979482653,0.0,4.12243109448,15.9888894789,46.4003048482,43.4085744304,2.97173041782,0.02
 06/10  04:00:00,88.1487526546,26.3452606409,26.7383708425,0.0,4.12243109448,16.0517297156,113.33012805,110.338397632,2.97173041782,0.02
 06/10  05:00:00,78.9084446362,27.673870955,25.5661191346,0.0,4.12243109448,16.0517297156,112.751466978,109.75973656,2.97173041782,0.02
 06/10  06:00:00,99.8275272514,29.0024812691,26.3008498723,0.0,4.12243109448,39.6058045677,93.9755572067,90.9838267889,2.97173041782,0.02
 06/10  07:00:00,147.949698124,29.0145953782,31.7537709273,8.66493603299,12.3672932834,65.3531420225,154.889816367,141.33501747,4.9528840297,8.60191486691
 06/10  08:00:00,154.076379062,29.0094313176,36.5822755486,7.07732661512,12.3672932834,68.2430321324,143.105444887,138.132560858,4.9528840297,0.02
 06/10  09:00:00,185.554298886,29.0673152785,41.5095007561,4.55323954109,16.4897243779,93.1370602926,133.694358845,125.749744398,7.92461444751,0.02
 06/10  10:00:00,189.209336514,29.0789455332,45.9287900967,3.77723655017,16.4897243779,93.1370602926,129.629413264,121.684798816,7.92461444751,0.02
 06/10  11:00:00,187.12140164,29.0951275359,45.6539956243,1.94789938754,16.4897243779,93.1370602926,126.122704234,118.178089787,7.92461444751,0.02
 06/10  12:00:00,182.276410017,29.1251796389,50.6119391587,1.26656242319,16.4897243779,83.9857416113,131.602745365,115.065224334,7.92461444751,8.61290658347
 06/10  13:00:00,187.448150323,29.1634911291,56.0517858766,0.960167558239,16.4897243779,83.9857416113,116.756847843,108.812233395,7.92461444751,0.02
 06/10  14:00:00,190.182189061,29.1691684578,58.9830866979,0.757285350219,16.4897243779,83.9857416113,105.273528284,97.3289138369,7.92461444751,0.02
 06/10  15:00:00,172.298245106,29.0024812691,59.48000706,0.0,12.3672932834,70.6512738906,51.402869251,46.4299852213,4.9528840297,0.02
 06/10  16:00:00,173.023607795,29.0024812691,60.2053608056,0.0,12.3672932834,70.6512738906,50.8404314745,45.8675474448,4.9528840297,0.02
 06/10  17:00:00,159.002144853,29.0024812691,58.7074836987,0.0,12.3672932834,58.1284167478,55.9079438703,50.9350598406,4.9528840297,0.02
 06/10  18:00:00,115.028719714,28.2938891016,48.6302016945,0.0,12.3672932834,24.9413748627,84.7903443183,79.8174602886,4.9528840297,0.02
 06/10  19:00:00,108.130497943,28.0060235335,42.0198454682,0.0,12.3672932834,24.9413748627,92.5950214796,87.6221374499,4.9528840297,0.02
 06/10  20:00:00,86.6705890995,27.673870955,35.6774299122,0.0,4.12243109448,16.0517297156,111.161089939,99.5874401315,2.97173041782,8.60191938989
 06/10  21:00:00,66.3625779199,14.5012406345,17.2570081095,0.0,4.12243109448,15.9888894789,57.1715168555,54.1797864377,2.97173041782,0.02
 06/10  22:00:00,64.4566966358,14.0583705298,15.7939970265,0.0,4.12243109448,15.9888894789,57.2035277846,54.2117973668,2.97173041782,0.02
 06/10  23:00:00,69.1991248881,16.4014322848,18.1270382676,0.0,4.12243109448,15.9888894789,71.7390517973,68.7473213795,2.97173041782,0.02
 06/10  24:00:00,71.4674178382,17.5635070939,19.1669311411,0.0,4.12243109448,15.9888894789,77.894656885,74.9029264671,2.97173041782,0.02
 06/11  01:00:00,64.0432954078,15.3680687072,16.0657880908,0.0,2.06121554724,15.9888894789,73.0187094199,70.0269790021,2.97173041782,0.02
 06/11  02:00:00,54.4786537247,10.9771919337,11.0246739157,0.0,2.06121554724,15.9888894789,56.7425359434,53.7508055256,2.97173041782,0.02
 06/11  03:00:00,67.3193089273,18.3606732824,16.2342730083,0.0,2.06121554724,15.9888894789,81.0832727353,78.0915423174,2.97173041782,0.02
 06/11  04:00:00,74.4389225771,22.3972539721,19.2332541071,0.0,2.06121554724,15.9888894789,100.936870312,97.9451398944,2.97173041782,0.02
 06/11  05:00:00,47.9177810521,13.1726303204,11.5987042913,0.0,2.06121554724,15.9888894789,62.4155161548,59.423785737,2.97173041782,0.02
 06/11  06:00:00,62.559760607,21.9543838674,21.7844256494,0.0,2.06121554724,15.9888894789,101.322164687,98.3304342688,2.97173041782,0.02
 06/11  07:00:00,56.9676499444,17.5635070939,20.8233790983,0.0,2.06121554724,15.9888894789,79.2931130325,76.3013826146,2.97173041782,0.02
 06/11  08:00:00,111.966444655,23.9030123281,41.5414649002,0.0,4.12243109448,41.7362269337,93.0938712716,88.1209872419,4.9528840297,0.02
 06/11  09:00:00,102.076490662,19.1135524604,36.5736214589,0.0,4.12243109448,41.7362269337,69.235291091,64.2624070613,4.9528840297,0.02
 06/11  10:00:00,115.145658805,23.3937117077,45.2299796706,0.0,4.12243109448,41.7362269337,72.9163872649,67.9435032352,4.9528840297,0.02
 06/11  11:00:00,106.297018904,19.5564225651,40.3512795856,0.0,4.12243109448,41.7362269337,58.8034783928,53.8305943631,4.9528840297,0.02
 06/11  12:00:00,113.814398541,23.2829941815,44.0094369126,0.0,4.12243109448,41.7362269337,77.194630249,72.2217462193,4.9528840297,0.02
 06/11  13:00:00,104.762263129,19.5564225651,38.8165237818,0.0,4.12243109448,41.7362269337,61.2751939524,56.3023099227,4.9528840297,0.02
 06/11  14:00:00,111.880273589,23.2829941815,42.0753119238,0.0,4.12243109448,41.7362269337,74.9184287561,69.9455447264,4.9528840297,0.02
 06/11  15:00:00,102.516816158,19.5564225651,36.5710767654,0.0,4.12243109448,41.7362269337,67.3970087642,62.4241247345,4.9528840297,0.02
 06/11  16:00:00,92.0486016059,23.1722766553,39.2120497214,0.0,4.12243109448,24.8785346261,92.2396728134,87.2667887837,4.9528840297,0.02
 06/11  17:00:00,62.9953909448,15.9918692811,28.5023481872,0.0,2.06121554724,15.9888894789,67.4831535204,64.4914231025,2.97173041782,0.02
 06/11  18:00:00,62.6632517781,16.6928965939,27.4426515368,0.0,2.06121554724,15.9888894789,75.5594160857,72.5676856678,2.97173041782,0.02
 06/11  19:00:00,58.8908454034,15.9918692811,24.3978025734,0.0,2.06121554724,15.9888894789,72.8536001511,69.8618697333,2.97173041782,0.02
 06/11  20:00:00,55.9868653233,15.1485248685,19.9813676646,0.0,2.06121554724,15.9888894789,72.8100812165,69.8183507987,2.97173041782,0.02
 06/11  21:00:00,79.4045587865,18.892117408,27.8235052947,0.0131720425662,2.06121554724,15.9888894789,82.6739098663,79.6821794484,2.97173041782,0.02
 06/11  22:00:00,63.2637349159,13.1726303204,17.5479911898,0.0,2.06121554724,15.9888894789,61.76933123,58.7776008121,2.97173041782,0.02
 06/11  23:00:00,63.3131279763,13.1726303204,17.5973842536,0.0,2.06121554724,15.9888894789,70.2096616697,58.6360115654,2.97173041782,8.60191968645
 06/11  24:00:00,69.4099000207,14.5012406345,22.3480981658,0.0174479060144,2.06121554724,15.9888894789,62.0102530906,59.0185226728,2.97173041782,0.02
 06/12  01:00:00,65.0101822978,13.1726303204,17.2332232368,0.0,4.12243109448,15.9888894789,61.4065869351,58.4148565173,2.97173041782,0.02
 06/12  02:00:00,74.8658424377,17.2389193701,22.9164738497,0.0,4.12243109448,15.9888894789,76.090943302,73.0992128842,2.97173041782,0.02
 06/12  03:00:00,66.3998923343,13.6155004251,18.180063294,0.0,4.12243109448,15.9888894789,61.2656857239,58.2739553061,2.97173041782,0.02
 06/12  04:00:00,116.350617723,28.175790407,35.9751991331,0.0,12.3672932834,24.9413748627,115.0508506,110.07796657,4.9528840297,0.02
 06/12  05:00:00,116.81408207,28.1622002995,35.3466190666,10.5023012274,12.3672932834,24.9413748627,180.852409148,175.879525118,4.9528840297,0.02
 06/12  06:00:00,168.501682604,29.1918279886,38.3823669561,4.67737854492,24.7345865669,70.7195625826,144.59520501,134.669436951,9.90576805939,0.02
 06/12  07:00:00,206.497442439,29.4959028649,44.8886311722,1.82043811731,37.1018798503,92.3937384068,121.992185727,112.066417668,9.90576805939,0.02
 06/12  08:00:00,225.879966424,29.8108018723,52.2872653177,1.44591551941,37.1018798503,104.434947198,114.087177585,104.161409526,9.90576805939,0.02
 06/12  09:00:00,242.613663807,30.1115168183,57.0352161044,1.089298738,37.1018798503,116.476155989,118.060156609,99.5210433304,9.90576805939,8.6333452194
 06/12  10:00:00,244.1743244,30.4811064567,58.5937019145,0.72120856989,37.1018798503,116.476155989,106.184365845,96.2585977861,9.90576805939,0.02
 06/12  11:00:00,244.639658013,30.8397488867,59.0303920808,0.391000774696,37.1018798503,116.476155989,112.18933753,93.6439853904,9.90576805939,8.63958408039
 06/12  12:00:00,233.660106635,31.2726196238,59.8968297296,0.153932314978,37.1018798503,104.434947198,105.255094747,90.8438859145,9.90576805939,4.50544077311
 06/12  13:00:00,249.119782824,31.7978609562,62.926185235,0.0172329761071,37.1018798503,116.476155989,101.794417166,87.7377993376,9.90576805939,4.15084976858
 06/12  14:00:00,252.407275423,32.2433492522,65.7855982979,0.0,37.1018798503,116.476155989,103.829369546,85.284654433,9.90576805939,8.63894705371
 06/12  15:00:00,254.355163787,32.6265389478,67.3505681069,0.0,37.1018798503,116.476155989,93.5191533214,83.593385262,9.90576805939,0.02
 06/12  16:00:00,254.708336145,32.8762250918,67.4546230179,0.0,37.1018798503,116.476155989,101.051322152,82.513783611,9.90576805939,8.63177048179
 06/12  17:00:00,253.453987609,32.9884199221,66.0893537878,0.0,37.1018798503,116.476155989,91.2410405395,81.3152724801,9.90576805939,0.02
 06/12  18:00:00,151.526714018,28.2102713671,50.2061010029,0.0,24.7345865669,47.5788473902,66.8029684087,61.830084379,4.9528840297,0.02
 06/12  19:00:00,149.782006413,28.121533671,48.5501256115,0.0,24.7345865669,47.5788473902,72.7851230194,67.8122389897,4.9528840297,0.02
 06/12  20:00:00,130.806597028,28.5621180618,48.0418976946,0.0,12.3672932834,38.6892022431,87.3811517231,84.3894213053,2.97173041782,0.02
 06/12  21:00:00,99.9810944344,17.4679192772,28.5059713232,0.0,12.3672932834,27.0668015668,68.5687537575,56.9907667274,2.97173041782,8.60625661224
 06/12  22:00:00,86.109108081,21.7923655349,29.5001721608,0.0,4.12243109448,15.9888894789,81.8895512685,78.8978208507,2.97173041782,0.02
 06/12  23:00:00,69.0391164533,14.7669626974,19.6678245766,0.0,4.12243109448,15.9888894789,54.2365145159,51.2447840981,2.97173041782,0.02
 06/12  24:00:00,80.5263031265,20.5008447492,25.2354183467,0.0,4.12243109448,15.9888894789,85.1685832076,82.1768527898,2.97173041782,0.02
 06/13  01:00:00,60.3779929683,12.0786935544,13.7413982075,0.0,4.12243109448,15.9888894789,53.6839751428,50.692244725,2.97173041782,0.02
 06/13  02:00:00,78.5614544504,20.6484681174,23.0941658324,0.0,4.12243109448,15.9888894789,86.3210010843,83.3292706664,2.97173041782,0.02
 06/13  03:00:00,55.9811474638,10.5381042563,10.918304817,0.0,4.12243109448,15.9888894789,47.5261640177,44.5344335999,2.97173041782,0.02
 06/13  04:00:00,109.923743838,27.9395930178,29.7845224626,0.0,12.3672932834,24.9413748627,107.295856318,102.322972289,4.9528840297,0.02
 06/13  05:00:00,108.924528086,28.7111754249,33.7079199278,6.05163775693,12.3672932834,24.9413748627,169.772511165,164.799627136,4.9528840297,0.02
 06/13  06:00:00,163.654080009,29.2854199884,35.293386208,2.8251645391,24.7345865669,70.7195625826,136.599761236,126.673993177,9.90576805939,0.02
 06/13  07:00:00,197.560786419,29.6966040863,36.4596415373,1.11206857902,37.1018798503,92.3937384068,117.817019194,107.891251135,9.90576805939,0.02
 06/13  08:00:00,209.104177175,29.8384179414,35.928708632,1.00106331133,37.1018798503,104.434947198,112.505213962,102.579445903,9.90576805939,0.02
 06/13  09:00:00,216.496977787,29.9276091989,31.2458538916,0.945891616773,37.1018798503,116.476155989,118.382758774,99.8448215188,9.90576805939,8.63216919587
 06/13  10:00:00,214.432308636,30.0048263655,29.1802578463,0.868913652374,37.1018798503,116.476155989,107.576876934,97.6511088749,9.90576805939,0.02
 06/13  11:00:00,213.288689637,30.0767114655,28.0354575037,0.798013010499,37.1018798503,116.476155989,114.295967614,95.7493469614,9.90576805939,8.64085259307
 06/13  12:00:00,200.878080583,30.1460132378,27.6565489648,0.738794049143,37.1018798503,104.434947198,112.703538111,94.1624992326,9.90576805939,8.63527081924
 06/13  13:00:00,213.946825193,30.2268153478,28.6993138187,0.642197071819,37.1018798503,116.476155989,102.313755,92.387986941,9.90576805939,0.02
 06/13  14:00:00,221.193895972,30.3179602656,36.0050501374,0.49256335312,37.1018798503,116.476155989,109.241156211,90.6964458991,9.90576805939,8.63894225248
 06/13  15:00:00,235.236762911,30.4086041498,50.1152003194,0.33490163196,37.1018798503,116.476155989,99.0969490978,89.1711810384,9.90576805939,0.02
 06/13  16:00:00,227.39083063,30.4296709128,42.2255502725,0.358126973211,37.1018798503,116.476155989,106.901730184,88.3642822969,9.90576805939,8.63167982817
 06/13  17:00:00,222.377493094,30.4346708645,37.1386171946,0.427992289119,37.1018798503,116.476155989,98.0477011384,88.121933079,9.90576805939,0.02
 06/13  18:00:00,133.644779289,27.7845884812,32.7498487746,0.0,24.7345865669,47.5788473902,74.2129788354,69.2400948057,4.9528840297,0.02
 06/13  19:00:00,135.832302793,28.4488936382,34.2730615523,0.0,24.7345865669,47.5788473902,79.3462971851,74.3734131554,4.9528840297,0.02
 06/13  20:00:00,111.348627803,27.2310008503,29.9150451786,0.0,12.3672932834,38.6892022431,92.43626717,89.4445367522,2.97173041782,0.02
 06/13  21:00:00,84.8698186384,14.4936757798,16.4219997677,0.0,12.3672932834,27.0668015668,66.9892004686,55.4112121301,2.97173041782,8.60625792064
 06/13  22:00:00,77.2562154659,19.3198578033,23.1463178013,0.0,4.12243109448,15.9888894789,81.8485948316,78.8568644137,2.97173041782,0.02
 06/13  23:00:00,70.1487349714,13.6230652798,21.9478710075,0.0,4.12243109448,15.9888894789,55.2049037913,52.2131733735,2.97173041782,0.02
 06/13  24:00:00,79.0172045925,18.4416824486,25.812012582,0.0,4.12243109448,15.9888894789,79.1026182768,76.110887859,2.97173041782,0.02
 06/14  01:00:00,68.2477787331,13.4016302275,20.2683500052,0.0,4.12243109448,15.9888894789,56.9047378944,53.9130074765,2.97173041782,0.02
 06/14  02:00:00,76.6289908881,18.4416824486,23.423799041,0.0,4.12243109448,15.9888894789,81.3243525302,78.3326221124,2.97173041782,0.02
 06/14  03:00:00,60.2197533402,11.5124184867,14.1825967278,0.0,4.12243109448,15.9888894789,47.1605834212,44.1688530034,2.97173041782,0.02
 06/14  04:00:00,116.620253364,28.2496020911,36.1710231602,0.0,12.3672932834,24.9413748627,108.090459637,103.117575607,4.9528840297,0.02
 06/14  05:00:00,116.096902144,28.2573705685,40.0279527866,7.35778404031,12.3672932834,24.9413748627,169.071192619,164.098308589,4.9528840297,0.02
