Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  06:00:00,176.236725464,29.4479425517,45.2149090255,5.32376482454,24.7345865669,70.7195625826,136.083929457,126.158161398,9.90576805939,0.02
 06/14  07:00:00,215.247065271,29.8410732944,52.5566470534,2.55687459493,37.1018798503,92.3937384068,116.786329992,106.860561933,9.90576805939,0.02
 06/14  08:00:00,231.676029405,30.0295186098,58.2958145406,1.0147086102,37.1018798503,104.434947198,102.548405893,92.6226378332,9.90576805939,0.02
 06/14  09:00:00,246.333144643,30.325611162,60.9450718517,0.684845862097,37.1018798503,116.476155989,96.0187986549,77.48093873,9.90576805939,8.63209186551
 06/14  10:00:00,247.896500473,30.6939158221,62.3906749128,0.433597677716,37.1018798503,116.476155989,81.3067833424,71.381015283,9.90576805939,0.02
 06/14  11:00:00,248.746120429,31.0907980198,63.0309386918,0.245883063875,37.1018798503,116.476155989,89.2470792279,70.700604921,9.90576805939,8.64070624756
 06/14  12:00:00,238.81529158,31.5230724066,64.8525772805,0.102918981652,37.1018798503,104.434947198,84.7852717724,66.244229929,9.90576805939,8.63527378407
 06/14  13:00:00,255.255444982,31.9438934187,68.9086504831,0.0244064835484,37.1018798503,116.476155989,62.0630501374,52.137282078,9.90576805939,0.02
 06/14  14:00:00,259.014858076,32.3164765654,72.3200644635,0.0,37.1018798503,116.476155989,57.6398309306,39.0952727387,9.90576805939,8.63879013251
 06/14  15:00:00,258.070966263,32.6109983354,71.0819118842,0.0,37.1018798503,116.476155989,53.9020891621,43.9763211027,9.90576805939,0.02
 06/14  16:00:00,256.193565888,32.6892046902,69.1268833696,0.0,37.1018798503,116.476155989,69.4996200483,50.9639477933,9.90576805939,8.62990419567
 06/14  17:00:00,253.489444783,32.3264736387,66.7867595886,0.0,37.1018798503,116.476155989,67.9537502904,58.027982231,9.90576805939,0.02
 06/14  18:00:00,153.598266712,28.2064646999,52.2814600586,0.0,24.7345865669,47.5788473902,63.702323833,58.7294398033,4.9528840297,0.02
 06/14  19:00:00,151.040560306,28.1180615149,49.8121512292,0.0,24.7345865669,47.5788473902,73.8785933705,68.9057093409,4.9528840297,0.02
 06/14  20:00:00,128.306449766,28.338607898,45.7652601193,0.0,12.3672932834,38.6892022431,87.4115528741,84.4198224563,2.97173041782,0.02
 06/14  21:00:00,96.6151217356,17.2833900669,25.3245293277,0.0,12.3672932834,27.0668015668,69.2590357262,57.6810846589,2.97173041782,8.60622064944
 06/14  22:00:00,81.9331239966,20.5377505912,26.6053337447,0.0,4.12243109448,15.9888894789,77.1603867518,74.168656334,2.97173041782,0.02
 06/14  23:00:00,67.6371444054,13.445917238,19.6134286705,0.0,4.12243109448,15.9888894789,52.7367765041,49.7450460863,2.97173041782,0.02
 06/14  24:00:00,88.547182773,20.5598940965,33.1972491531,0.0,4.12243109448,15.9888894789,87.9471383309,84.9554079131,2.97173041782,0.02
 06/15  01:00:00,64.2189913475,12.2944549657,17.3467380447,0.0,4.12243109448,15.9888894789,56.7793664896,53.7876360718,2.97173041782,0.02
 06/15  02:00:00,83.2595149539,20.5598940965,25.4497057406,0.0,4.12243109448,15.9888894789,89.7392061596,86.7474757418,2.97173041782,0.02
 06/15  03:00:00,57.6421144774,10.757648095,12.3530958654,0.0,4.12243109448,15.9888894789,49.855304912,46.8635744942,2.97173041782,0.02
 06/15  04:00:00,117.427804694,27.9395930178,37.2885836974,0.0,12.3672932834,24.9413748627,105.806079989,100.83319596,4.9528840297,0.02
 06/15  05:00:00,115.210203921,28.7863763294,40.2695554757,5.70047749248,12.3672932834,24.9413748627,166.873796078,161.900912048,4.9528840297,0.02
 06/15  06:00:00,170.820768695,29.442399232,42.261712007,2.86654851104,24.7345865669,70.7195625826,134.580462964,124.654694904,9.90576805939,0.02
 06/15  07:00:00,204.318154065,29.9430167301,42.8913387679,1.19132942317,37.1018798503,92.3937384068,115.897110877,105.971342817,9.90576805939,0.02
 06/15  08:00:00,215.852246496,30.1142193034,42.4442752615,0.957765063382,37.1018798503,104.434947198,110.427598948,100.501830888,9.90576805939,0.02
 06/15  09:00:00,228.229476257,30.2709880324,42.9388114657,0.642066337367,37.1018798503,116.476155989,115.654064174,97.1165914414,9.90576805939,8.63170467347
 06/15  10:00:00,228.163538293,30.4449616145,43.060059704,0.280205770135,37.1018798503,116.476155989,103.820928455,93.8951603955,9.90576805939,0.02
 06/15  11:00:00,232.063506039,30.8334390182,46.7232997812,0.128271931356,37.1018798503,116.476155989,108.41990583,89.8734971549,9.90576805939,8.64064061591
 06/15  12:00:00,227.514311127,31.2022071028,53.8823503718,0.0930329424913,37.1018798503,104.434947198,105.536494636,86.9954959521,9.90576805939,8.63523062419
 06/15  13:00:00,241.312650656,31.2131385646,55.6758513136,0.0451701453657,37.1018798503,116.476155989,96.5293552341,86.6035871747,9.90576805939,0.02
 06/15  14:00:00,242.71606356,31.6938308244,56.6410915828,0.00282817878754,37.1018798503,116.476155989,102.233712347,83.6892236589,9.90576805939,8.63872062903
 06/15  15:00:00,241.729711246,31.8926067018,55.4590507233,0.0,37.1018798503,116.476155989,91.9755333705,82.0497653111,9.90576805939,0.02
 06/15  16:00:00,241.717906682,32.1065619171,55.2338703568,0.0,37.1018798503,116.476155989,99.0083025741,80.4710397237,9.90576805939,8.63149479095
 06/15  17:00:00,240.477490669,32.189472999,53.9118076042,0.0,37.1018798503,116.476155989,89.1619321963,79.2361641369,9.90576805939,0.02
 06/15  18:00:00,143.133692621,28.2950119546,41.7283392666,0.0,24.7345865669,47.5788473902,67.0350668197,62.06218279,4.9528840297,0.02
 06/15  19:00:00,135.685105307,28.1183032527,34.456455044,0.0,24.7345865669,47.5788473902,72.1501133879,67.1772293582,4.9528840297,0.02
 06/15  20:00:00,110.434780586,28.2643644279,27.9678349598,0.0,12.3672932834,38.6892022431,86.831290385,83.8395599672,2.97173041782,0.02
 06/15  21:00:00,83.9054144375,15.8222860939,14.1289869078,0.0,12.3672932834,27.0668015668,63.9698196178,52.391884732,2.97173041782,8.60620446804
 06/15  22:00:00,73.4855529274,20.3827460546,18.3127672918,0.0,4.12243109448,15.9888894789,78.1763589235,75.1846285057,2.97173041782,0.02
 06/15  23:00:00,58.5352882495,12.2944549657,11.6630348632,0.0,4.12243109448,15.9888894789,53.1910484548,50.199318037,2.97173041782,0.02
 06/15  24:00:00,72.6474799519,19.3198578033,18.5375826986,0.0,4.12243109448,15.9888894789,86.9410840839,83.9493536661,2.97173041782,0.02
 06/16  01:00:00,57.6170847285,12.5972665569,10.4685500414,0.0,4.12243109448,15.9888894789,53.5962117198,50.6044813019,2.97173041782,0.02
 06/16  02:00:00,69.490923161,18.4416824486,16.2857315347,0.0,4.12243109448,15.9888894789,81.0771329214,78.0854025036,2.97173041782,0.02
 06/16  03:00:00,67.2073688796,17.5635070939,14.9068827786,0.0,4.12243109448,15.9888894789,77.8662569243,74.8745265065,2.97173041782,0.02
 06/16  04:00:00,101.786682337,28.3234137752,21.2636406468,0.0,12.3672932834,24.9413748627,107.600659301,102.627775272,4.9528840297,0.02
 06/16  05:00:00,99.3437011416,28.2820716755,24.169194746,6.43864015795,12.3672932834,24.9413748627,169.874104275,164.901220246,4.9528840297,0.02
 06/16  06:00:00,154.960638572,29.5371397392,26.1077794853,3.06561046253,24.7345865669,70.7195625826,134.736863058,124.811094998,9.90576805939,0.02
 06/16  07:00:00,192.64701581,30.0104971645,31.5249270881,0.819123237638,37.1018798503,92.3937384068,113.685990866,103.760222807,9.90576805939,0.02
 06/16  08:00:00,213.175850197,30.3388426486,39.841976731,0.659046020041,37.1018798503,104.434947198,106.763795347,96.838027288,9.90576805939,0.02
 06/16  09:00:00,231.250127817,30.6448370576,45.7136683539,0.514015293077,37.1018798503,116.476155989,111.709006592,93.1702180417,9.90576805939,8.63302049057
 06/16  10:00:00,237.778677214,31.0406434154,52.0059243604,0.353801260653,37.1018798503,116.476155989,100.31746264,90.3916945807,9.90576805939,0.02
 06/16  11:00:00,242.447460227,31.4236398871,56.4078731056,0.237455581224,37.1018798503,116.476155989,106.264941722,87.7186275704,9.90576805939,8.64054609199
 06/16  12:00:00,233.002184583,31.6935779409,58.8677052396,0.104183678795,37.1018798503,104.434947198,104.53460325,85.9936932079,9.90576805939,8.6351419822
 06/16  13:00:00,239.852234401,31.7889864304,53.6513490583,0.0334118313815,37.1018798503,116.476155989,94.6852661952,84.7594981358,9.90576805939,0.02
 06/16  14:00:00,229.168544294,31.3455525592,43.4440974565,0.000584158870612,37.1018798503,116.476155989,105.031166381,86.4867786918,9.90576805939,8.63861962991
 06/16  15:00:00,225.790086421,31.1882123881,40.2238239661,0.0,37.1018798503,116.476155989,96.5403522618,86.6145842024,9.90576805939,0.02
 06/16  16:00:00,234.542720222,31.3316979578,48.8335497123,0.0,37.1018798503,116.476155989,103.204402354,84.6689390526,9.90576805939,8.62969524247
 06/16  17:00:00,242.991574087,31.4926125582,57.1160640039,0.00668954941025,37.1018798503,116.476155989,91.7169719743,81.7912039149,9.90576805939,0.02
 06/16  18:00:00,146.096564536,28.2055222796,44.7807018976,0.0,24.7345865669,47.5788473902,67.8993964317,62.926512402,4.9528840297,0.02
 06/16  19:00:00,141.277092709,28.1167410597,40.0500056975,0.0,24.7345865669,47.5788473902,73.1448863827,68.172002353,4.9528840297,0.02
 06/16  20:00:00,115.794219316,28.1167410597,33.4748981303,0.0,12.3672932834,38.6892022431,87.5173947665,84.5256643487,2.97173041782,0.02
 06/16  21:00:00,86.1662319063,15.5565640311,16.6555264806,0.0,12.3672932834,27.0668015668,62.2963278542,50.7183887387,2.97173041782,8.60620869767
 06/16  22:00:00,74.2526526799,19.762727908,19.6998851641,0.0,4.12243109448,15.9888894789,79.0967462693,76.1050158514,2.97173041782,0.02
 06/16  23:00:00,60.4482439033,13.4016302275,12.4688152344,0.0,4.12243109448,15.9888894789,53.3621358614,50.3704054436,2.97173041782,0.02
 06/16  24:00:00,70.4737951494,18.4416824486,17.2686033717,0.0,4.12243109448,15.9888894789,78.5698252639,75.578094846,2.97173041782,0.02
 06/17  01:00:00,54.3882314853,10.5381042563,9.32538922462,0.0,4.12243109448,15.9888894789,46.4422645581,43.4505341402,2.97173041782,0.02
 06/17  02:00:00,70.3596277867,19.6817187418,15.9143998616,0.0,4.12243109448,15.9888894789,80.3527340385,77.3610036206,2.97173041782,0.02
 06/17  03:00:00,60.2293018095,14.0508056751,11.3613077542,0.0,4.12243109448,15.9888894789,62.6917240423,59.6999936245,2.97173041782,0.02
 06/17  04:00:00,81.7442171445,27.673870955,19.005225613,0.0,4.12243109448,16.0517297156,113.534207441,110.542477023,2.97173041782,0.02
 06/17  05:00:00,68.1731026741,26.3452606409,18.5085548138,0.0,4.12243109448,16.0517297156,114.754558591,111.762828173,2.97173041782,0.02
 06/17  06:00:00,94.6942768508,29.0024812691,21.1625815375,0.00501865625938,4.12243109448,39.6058045677,94.6217113014,91.6299808836,2.97173041782,0.02
 06/17  07:00:00,148.375873968,29.0518848289,28.0814664458,12.7261276723,12.3672932834,65.3531420225,146.227245847,141.254361817,4.9528840297,0.02
 06/17  08:00:00,153.024012827,29.0334050663,32.9003118033,9.68295341607,12.3672932834,68.2430321324,142.262438856,137.289554826,4.9528840297,0.02
 06/17  09:00:00,181.553523164,29.1038828027,35.7467154527,6.27867007207,16.4897243779,93.1370602926,133.204724495,125.260110047,7.92461444751,0.02
 06/17  10:00:00,183.285503016,29.1250207269,39.9248119769,3.81129069891,16.4897243779,93.1370602926,136.975283516,120.434959026,7.92461444751,8.61571004242
 06/17  11:00:00,184.727541819,29.134203857,42.9783161124,2.1906702333,16.4897243779,93.1370602926,125.450150219,117.505535772,7.92461444751,0.02
 06/17  12:00:00,179.516657179,29.1669730078,47.5926014892,1.4843858394,16.4897243779,83.9857416113,122.56013189,114.615517442,7.92461444751,0.02
 06/17  13:00:00,182.522275953,29.2045475498,51.0293187605,1.01570503441,16.4897243779,83.9857416113,120.632456963,112.687842516,7.92461444751,0.02
 06/17  14:00:00,184.326171774,29.2423544589,53.2757382483,0.535420987308,16.4897243779,83.9857416113,118.949611295,111.004996847,7.92461444751,0.02
 06/17  15:00:00,163.514602984,29.0024812691,50.6963536098,0.0,12.3672932834,70.6512738906,70.8298761393,57.2646900336,4.9528840297,8.61230207604
 06/17  16:00:00,163.11516501,29.0024812691,50.2969337195,0.0,12.3672932834,70.6512738906,61.9235641208,56.9506800911,4.9528840297,0.02
 06/17  17:00:00,149.779440285,29.0024812691,49.4847927696,0.0,12.3672932834,58.1284167478,65.3885098956,60.4156258659,4.9528840297,0.02
 06/17  18:00:00,108.640173836,27.673870955,42.8616754274,0.0,12.3672932834,24.9413748627,88.1181082423,83.1452242126,4.9528840297,0.02
 06/17  19:00:00,111.840728388,28.338176112,45.3979248125,0.0,12.3672932834,24.9413748627,94.7770661493,89.8041821197,4.9528840297,0.02
 06/17  20:00:00,90.5108533464,27.4524359026,39.739130635,0.0,4.12243109448,16.0517297156,104.13712994,101.145399522,2.97173041782,0.02
 06/17  21:00:00,69.2661247279,14.5012406345,20.1605562132,0.0,4.12243109448,15.9888894789,56.7301657518,53.738435334,2.97173041782,0.02
 06/17  22:00:00,63.2034393391,13.1726303204,15.4264811161,0.0,4.12243109448,15.9888894789,58.3059895709,55.3142591531,2.97173041782,0.02
 06/17  23:00:00,67.045252875,15.3680687072,16.881030395,0.0,4.12243109448,15.9888894789,74.4337463897,71.4420159719,2.97173041782,0.02
 06/17  24:00:00,67.2327231005,16.6966790213,15.8653907805,0.0,4.12243109448,15.9888894789,68.7496088696,65.7578784518,2.97173041782,0.02
 06/18  01:00:00,63.0863835141,15.3680687072,15.1088770655,0.0,2.06121554724,15.9888894789,74.7970091069,71.8052786891,2.97173041782,0.02
 06/18  02:00:00,58.1715225646,13.1726303204,12.171400787,0.0,2.06121554724,15.9888894789,61.2957600401,58.3040296223,2.97173041782,0.02
 06/18  03:00:00,53.8688222631,10.9771919337,10.4148431948,0.0,2.06121554724,15.9888894789,55.3002945272,52.3085641093,2.97173041782,0.02
 06/18  04:00:00,75.468828565,21.9543838674,20.4731362116,0.0,2.06121554724,15.9888894789,101.492197014,98.5004665961,2.97173041782,0.02
 06/18  05:00:00,54.2391887472,18.5599648295,14.7492940095,0.0,2.06121554724,15.9888894789,82.2743126994,79.2825822815,2.97173041782,0.02
 06/18  06:00:00,57.0365640167,21.9543838674,16.3131676606,0.0,2.06121554724,15.9888894789,103.882400125,100.890669708,2.97173041782,0.02
 06/18  07:00:00,50.3426025411,17.5635070939,14.1983321111,0.0,2.06121554724,15.9888894789,83.7263203345,80.7345899167,2.97173041782,0.02
 06/18  08:00:00,91.3434416141,23.8144383071,21.0058019806,0.00123425648779,4.12243109448,41.7362269337,99.572042258,94.5991582283,4.9528840297,0.02
 06/18  09:00:00,83.5348426312,18.980691429,18.1633091444,0.00152561662343,4.12243109448,41.7362269337,78.7828264213,73.8099423916,4.9528840297,0.02
 06/18  10:00:00,93.6548221075,23.2829941815,23.8274967279,0.0223640214044,4.12243109448,41.7362269337,96.8426259666,91.8697419369,4.9528840297,0.02
 06/18  11:00:00,84.4758172936,19.3349875127,18.6599353863,0.091577842973,4.12243109448,41.7362269337,78.5476328246,73.5747487949,4.9528840297,0.02
 06/18  12:00:00,90.6611846302,23.7258642862,20.1536163127,0.114650494345,4.12243109448,41.7362269337,96.9970148397,92.02413081,4.9528840297,0.02
 06/18  13:00:00,82.3630572151,19.3349875127,16.3958887372,0.0614558290293,4.12243109448,41.7362269337,86.8349723948,73.2801737158,4.9528840297,8.60191464935
 06/18  14:00:00,92.8233832195,23.2829941815,22.7724348339,0.0308197353192,4.12243109448,41.7362269337,95.4089712791,90.4360872494,4.9528840297,0.02
 06/18  15:00:00,85.3879644805,18.892117408,20.0148854155,0.0108413358557,4.12243109448,41.7362269337,76.2295581495,71.2566741198,4.9528840297,0.02
 06/18  16:00:00,78.8267423212,23.7258642862,25.3064771484,0.0196332181392,4.12243109448,24.8785346261,93.7045279717,88.731643942,4.9528840297,0.02
 06/18  17:00:00,54.1656910276,18.4492473033,16.9393761771,0.0,2.06121554724,15.9888894789,79.3346476311,76.3429172133,2.97173041782,0.02
 06/18  18:00:00,43.4459014513,13.1726303204,11.4583398353,0.0,2.06121554724,15.9888894789,60.8505883598,57.858857942,2.97173041782,0.02
 06/18  19:00:00,40.5478254685,12.5234548728,9.62931825528,0.0,2.06121554724,15.9888894789,55.2785287282,52.2867983104,2.97173041782,0.02
 06/18  20:00:00,49.2040796128,15.7002212857,12.6178285303,0.00851215247264,2.06121554724,15.9888894789,75.0944216885,72.1026912707,2.97173041782,0.02
 06/18  21:00:00,73.8512759137,22.8401240768,18.1131878555,0.0895500494389,2.06121554724,15.9888894789,104.756327593,101.764597175,2.97173041782,0.02
 06/18  22:00:00,67.6161185434,18.892117408,15.5572047621,0.491033134412,2.06121554724,15.9888894789,84.3879872787,81.3962568609,2.97173041782,0.02
 06/18  23:00:00,76.1136557482,21.9543838674,21.3508579667,0.0,2.06121554724,15.9888894789,105.228729312,102.236998894,2.97173041782,0.02
 06/18  24:00:00,70.6155810118,18.7149693661,18.6107613923,0.614087020888,2.06121554724,15.9888894789,84.9118781464,81.9201477285,2.97173041782,0.02
 06/19  01:00:00,81.5924454595,23.1944201606,22.6903917894,0.838004086257,4.12243109448,15.9888894789,104.982340977,101.990610559,2.97173041782,0.02
 06/19  02:00:00,70.0546662378,18.3606732824,16.2825897534,0.674424450396,4.12243109448,15.9888894789,84.6831003474,81.6913699296,2.97173041782,0.02
 06/19  03:00:00,76.6462343844,22.3972539721,18.880815682,0.498535283371,4.12243109448,15.9888894789,105.834869838,102.84313942,2.97173041782,0.02
 06/19  04:00:00,104.034596823,28.3234137752,22.0652801713,1.44627515771,12.3672932834,24.9413748627,119.616444955,114.643560925,4.9528840297,0.02
 06/19  05:00:00,111.990133922,28.1462841721,24.5909538825,18.7991014592,12.3672932834,24.9413748627,184.696676935,179.723792905,4.9528840297,0.02
 06/19  06:00:00,162.528416368,29.1104378371,25.0482140441,12.1196557155,24.7345865669,70.7195625826,148.159501189,138.233733129,9.90576805939,0.02
 06/19  07:00:00,190.714444314,29.2285228357,26.1051207697,5.08833021083,37.1018798503,92.3937384068,125.183630502,115.257862442,9.90576805939,0.02
 06/19  08:00:00,205.249965478,29.3436341661,30.4426075173,3.12775313623,37.1018798503,104.434947198,125.881679387,107.34693715,9.90576805939,8.62897417711
 06/19  09:00:00,221.914594092,29.5240176038,35.6868940128,2.32608765285,37.1018798503,116.476155989,112.767764403,102.841996344,9.90576805939,0.02
 06/19  10:00:00,225.230859527,29.6866941597,39.2561307148,1.90973751324,37.1018798503,116.476155989,118.113334451,99.5690976244,9.90576805939,8.63846876683
 06/19  11:00:00,231.394715783,29.8611920371,45.6816877132,1.47334333713,37.1018798503,116.476155989,106.57647411,96.6507060508,9.90576805939,0.02
 06/19  12:00:00,223.339025743,30.0862933207,49.9247586434,0.991287161969,37.1018798503,104.434947198,112.474328625,93.9336695753,9.90576805939,8.63489099075
 06/19  13:00:00,237.285817217,30.4522108967,51.8792121905,0.57588863924,37.1018798503,116.476155989,101.03091035,91.1051422901,9.90576805939,0.02
 06/19  14:00:00,239.460579027,30.800957406,53.9971429602,0.284207910889,37.1018798503,116.476155989,107.24814393,88.7039929415,9.90576805939,8.63838292879
 06/19  15:00:00,240.454630213,31.0895062136,54.8836849051,0.103363437276,37.1018798503,116.476155989,96.2985379465,86.3727698871,9.90576805939,0.02
 06/19  16:00:00,240.042563459,31.3028277402,54.337801566,0.0245043272234,37.1018798503,116.476155989,103.171190152,84.6342021024,9.90576805939,8.63121999034
 06/19  17:00:00,240.390309106,31.4605378633,54.5535522224,0.0,37.1018798503,116.476155989,93.2457401211,83.3199720617,9.90576805939,0.02
 06/19  18:00:00,146.163076431,28.2945382902,44.7581909755,0.0,24.7345865669,47.5788473902,68.4615654874,63.4886814577,4.9528840297,0.02
 06/19  19:00:00,142.908783488,28.1176043231,41.6808270601,0.0,24.7345865669,47.5788473902,81.6380831418,68.0752658965,4.9528840297,8.60993321556
 06/19  20:00:00,119.927767793,28.4494372389,37.2757649252,0.0,12.3672932834,38.6892022431,87.7297493718,84.738018954,2.97173041782,0.02
 06/19  21:00:00,89.4552140893,16.4052147122,19.0693406819,0.0,12.3672932834,27.0668015668,57.6050661463,54.6133357284,2.97173041782,0.02
 06/19  22:00:00,77.0128737491,20.5008447492,21.7219902909,0.0,4.12243109448,15.9888894789,78.302654016,75.3109235982,2.97173041782,0.02
 06/19  23:00:00,61.6376544254,13.5344912589,13.5253655406,0.0,4.12243109448,15.9888894789,54.8525461407,51.8608157229,2.97173041782,0.02
 06/19  24:00:00,70.2267901552,18.4416824486,17.0171900919,0.0,4.12243109448,15.9888894789,84.3192097469,81.3274793291,2.97173041782,0.02
 06/20  01:00:00,55.4422905472,11.4238444658,9.49370874347,0.0,4.12243109448,15.9888894789,47.6686608544,44.6769304366,2.97173041782,0.02
 06/20  02:00:00,70.9037890004,18.8845525533,17.2557278631,0.0,4.12243109448,15.9888894789,81.2059904158,78.214259998,2.97173041782,0.02
 06/20  03:00:00,60.6208121527,14.0508056751,11.8983384818,0.0,4.12243109448,15.9888894789,63.1034907021,60.1117602843,2.97173041782,0.02
 06/20  04:00:00,101.194830215,28.175790407,20.8194123739,0.0,12.3672932834,24.9413748627,107.766071427,102.793187398,4.9528840297,0.02
 06/20  05:00:00,98.789360909,28.2271135796,23.3402026199,6.76825057837,12.3672932834,24.9413748627,171.41022386,166.43733983,4.9528840297,0.02
 06/20  06:00:00,154.804538734,29.3629384546,26.3373607635,2.85413101474,24.7345865669,70.7195625826,135.723585039,125.79781698,9.90576805939,0.02
 06/20  07:00:00,195.320889037,29.8045309686,34.2351763573,0.988714977007,37.1018798503,92.3937384068,114.129400471,104.203632412,9.90576805939,0.02
 06/20  08:00:00,214.528648228,30.1480803191,41.235269991,0.809323869899,37.1018798503,104.434947198,115.789215073,97.2545957111,9.90576805939,8.62885130222
 06/20  09:00:00,231.023584054,30.5064326221,45.4920637432,0.647500445925,37.1018798503,116.476155989,103.562481069,93.63671301,9.90576805939,0.02
 06/20  10:00:00,235.850812509,30.9110625951,50.1134113802,0.448039405274,37.1018798503,116.476155989,109.43591358,90.8918122032,9.90576805939,8.63833331778
 06/20  11:00:00,240.358651128,31.2386581896,54.4366687312,0.304842396099,37.1018798503,116.476155989,98.5871702732,88.6614022138,9.90576805939,0.02
 06/20  12:00:00,230.115988795,31.7003834951,55.9459757338,0.13293854881,37.1018798503,104.434947198,104.599676357,86.0592877182,9.90576805939,8.63462057889
 06/20  13:00:00,242.445045681,32.0312577619,56.0298629669,0.00543187194675,37.1018798503,116.476155989,93.7473124756,83.8215444163,9.90576805939,0.02
 06/20  14:00:00,237.81274818,31.8931153065,51.5413577098,0.0,37.1018798503,116.476155989,102.793697959,84.2496637491,9.90576805939,8.63826615088
 06/20  15:00:00,242.796429299,32.3860054046,56.0323605802,0.0,37.1018798503,116.476155989,91.6506407461,81.7248726867,9.90576805939,0.02
 06/20  16:00:00,246.316380765,32.6748595543,59.2640843895,0.0,37.1018798503,116.476155989,98.0850372634,79.5480704405,9.90576805939,8.63119876357
 06/20  17:00:00,237.337124002,32.0628598796,50.8980518148,0.0,37.1018798503,116.476155989,91.9362995698,82.0105315104,9.90576805939,0.02
 06/20  18:00:00,137.130126478,28.1174024732,35.9023800157,0.0,24.7345865669,47.5788473902,69.8682926738,64.8954086441,4.9528840297,0.02
 06/20  19:00:00,139.55260892,28.5602138836,37.8820452584,0.0,24.7345865669,47.5788473902,75.5463713598,70.5734873301,4.9528840297,0.02
 06/20  20:00:00,114.919861364,27.673870955,35.3925842116,0.0,12.3672932834,38.6892022431,97.5440907417,85.9624371821,2.97173041782,8.60992314175
 06/20  21:00:00,89.8868398086,15.8222860939,20.1104245288,0.0,12.3672932834,27.0668015668,53.8011018529,50.8093714351,2.97173041782,0.02
 06/20  22:00:00,77.4346853579,19.9841629604,22.6604837018,0.0,4.12243109448,15.9888894789,79.1612017229,76.1694713051,2.97173041782,0.02
 06/20  23:00:00,62.3318143327,13.1801951751,14.5738215554,0.0,4.12243109448,15.9888894789,52.0218105306,49.0300801127,2.97173041782,0.02
 06/20  24:00:00,75.6921312947,19.3198578033,21.5822347977,0.0,4.12243109448,15.9888894789,88.2498033759,85.2580729581,2.97173041782,0.02
 06/21  01:00:00,58.6170115223,12.3905938414,11.6751502491,0.0,4.12243109448,15.9888894789,52.7137053875,49.7219749696,2.97173041782,0.02
 06/21  02:00:00,70.1659485285,18.4416824486,16.9607575468,0.0,4.12243109448,15.9888894789,80.3374753012,77.3457448834,2.97173041782,0.02
 06/21  03:00:00,55.0046428192,11.6009925076,8.87891298903,0.0,4.12243109448,15.9888894789,46.9831859946,43.9914555767,2.97173041782,0.02
 06/21  04:00:00,102.371327004,27.9986423651,22.1730572713,0.0,12.3672932834,24.9413748627,106.713075433,101.740191403,4.9528840297,0.02
 06/21  05:00:00,101.847343218,28.2540416722,24.7409225978,6.0494182236,12.3672932834,24.9413748627,169.557204122,164.584320093,4.9528840297,0.02
 06/21  06:00:00,155.248382991,29.4288905771,25.5246156308,4.04476836115,24.7345865669,70.7195625826,136.144678922,126.218910863,9.90576805939,0.02
 06/21  07:00:00,187.361058265,29.7919772436,25.6916275129,1.58498883172,37.1018798503,92.3937384068,117.071704473,107.145936414,9.90576805939,0.02
 06/21  08:00:00,200.182728114,29.9131990825,26.7800862987,1.15346493113,37.1018798503,104.434947198,120.085329814,101.550748722,9.90576805939,8.62881303272
 06/21  09:00:00,212.471790141,30.0311985282,27.1305024235,0.932508389638,37.1018798503,116.476155989,108.081655478,98.1558874185,9.90576805939,0.02
 06/21  10:00:00,213.726776384,30.1827329121,28.4784105271,0.687332759567,37.1018798503,116.476155989,113.984432271,95.4404722091,9.90576805939,8.63819200217
 06/21  11:00:00,216.826598789,30.4270663788,31.6343577458,0.386703145959,37.1018798503,116.476155989,101.85286198,91.9270939209,9.90576805939,0.02
 06/21  12:00:00,205.676587267,30.6672026499,32.409100359,0.263588445241,37.1018798503,104.434947198,108.341068521,89.8007020114,9.90576805939,8.63459845056
 06/21  13:00:00,220.818311797,31.0314270448,35.2441340581,0.164270649878,37.1018798503,116.476155989,96.9149531436,86.9891850842,9.90576805939,0.02
 06/21  14:00:00,223.832713107,31.2920739348,38.0723209694,0.0900372275627,37.1018798503,116.476155989,103.458769008,84.9150754237,9.90576805939,8.63792552493
 06/21  15:00:00,224.25028639,31.5119262849,38.3255320934,0.0347785503335,37.1018798503,116.476155989,93.1063297913,83.1805617319,9.90576805939,0.02
 06/21  16:00:00,224.262941305,31.7248582086,38.1606377702,0.0,37.1018798503,116.476155989,100.567450972,82.0305442772,9.90576805939,8.63113863582
 06/21  17:00:00,222.729392293,31.8688837165,36.4843034746,0.0,37.1018798503,116.476155989,91.0233986337,81.0976305743,9.90576805939,0.02
 06/21  18:00:00,130.280966798,28.2941740804,28.876452341,0.0,24.7345865669,47.5788473902,68.1496389826,63.1767549529,4.9528840297,0.02
 06/21  19:00:00,126.772585224,28.1170349295,25.5452042035,0.0,24.7345865669,47.5788473902,73.2316147826,68.2587307529,4.9528840297,0.02
 06/21  20:00:00,103.615601987,28.2643644279,23.4978258147,0.0,12.3672932834,38.6892022431,95.8660846932,84.2844432771,2.97173041782,8.60991099824
 06/21  21:00:00,82.8213492559,15.5270393575,13.3401777679,0.0,12.3672932834,27.0668015668,55.2435475616,52.2518171437,2.97173041782,0.02
 06/21  22:00:00,72.6307188923,20.4270330651,17.4136469971,0.0,4.12243109448,15.9888894789,78.0509971971,75.0592667792,2.97173041782,0.02
 06/21  23:00:00,58.2464942723,13.0916211542,10.5770754032,0.0,4.12243109448,15.9888894789,53.2470186446,50.2552882267,2.97173041782,0.02
 06/21  24:00:00,68.4478875555,18.8845525533,14.7998263522,0.0,4.12243109448,15.9888894789,81.1525528769,78.1608224591,2.97173041782,0.02
 06/22  01:00:00,59.3502724322,14.0508056751,10.3184988296,0.0,4.12243109448,15.9888894789,61.8484246146,58.8566941967,2.97173041782,0.02
 06/22  02:00:00,72.625997032,21.9543838674,15.525320038,0.0,4.12243109448,15.9888894789,95.7165998477,92.7248694299,2.97173041782,0.02
 06/22  03:00:00,66.5672111397,18.6706823557,12.6320128607,0.0,4.12243109448,15.9888894789,77.8269015563,74.8351711384,2.97173041782,0.02
 06/22  04:00:00,98.0222210912,27.5262475867,18.2963461122,0.0,12.3672932834,24.9413748627,108.309130157,103.336246127,4.9528840297,0.02
 06/22  05:00:00,101.691538429,28.746211576,21.0571259712,9.08524014679,12.3672932834,24.9413748627,170.621221358,165.648337328,4.9528840297,0.02
 06/22  06:00:00,152.775538566,29.3420338228,23.0697842472,4.11361207693,24.7345865669,70.7195625826,135.518138063,125.592370003,9.90576805939,0.02
 06/22  07:00:00,190.470033889,29.8718753088,29.1008517536,1.20484361828,37.1018798503,92.3937384068,114.180646437,104.254878378,9.90576805939,0.02
 06/22  08:00:00,212.494085333,30.2169623822,39.0454921106,0.8956534371,37.1018798503,104.434947198,115.580071919,97.0455702317,9.90576805939,8.62873362784
 06/22  09:00:00,230.470611423,30.5084719657,44.8772429134,0.707317112833,37.1018798503,116.476155989,103.01727975,93.0915116906,9.90576805939,0.02
 06/22  10:00:00,233.371178973,30.8743100446,47.6060002559,0.512571431893,37.1018798503,116.476155989,108.909012487,90.3668298081,9.90576805939,8.63641461979
 06/22  11:00:00,236.767144293,31.2606730047,50.7850113271,0.342994979801,37.1018798503,116.476155989,97.7628051188,87.8370370594,9.90576805939,0.02
 06/22  12:00:00,226.871968334,31.6606733174,52.7242535389,0.150342328753,37.1018798503,104.434947198,104.359347172,85.8190430452,9.90576805939,8.63453606782
 06/22  13:00:00,241.019048504,32.1032887009,54.520217808,0.0170736740961,37.1018798503,116.476155989,93.503613317,83.5778452576,9.90576805939,0.02
 06/22  14:00:00,242.861636596,32.4790287322,56.0043204739,0.0,37.1018798503,116.476155989,100.415840493,81.8720131426,9.90576805939,8.63805929093
 06/22  15:00:00,245.647754552,32.8866329648,58.3830866887,0.0,37.1018798503,116.476155989,90.0303122391,80.1045441797,9.90576805939,0.02
 06/22  16:00:00,248.101020434,33.1934873771,60.5300787007,0.0,37.1018798503,116.476155989,97.106704237,78.569895681,9.90576805939,8.6310404966
 06/22  17:00:00,247.249867811,33.3487962146,59.524873278,0.0,37.1018798503,116.476155989,87.5249819573,77.5992138979,9.90576805939,0.02
 06/22  18:00:00,147.815557017,28.3903851461,46.3148354792,0.0,24.7345865669,47.5788473902,66.044592851,61.0717088213,4.9528840297,0.02
 06/22  19:00:00,144.329022443,28.1260578377,43.0926226264,0.0,24.7345865669,47.5788473902,70.5854501287,65.612566099,4.9528840297,0.02
 06/22  20:00:00,121.498017003,28.5649921351,41.0796154052,0.0,12.3672932834,38.6892022431,84.1814436734,81.1897132555,2.97173041782,0.02
 06/22  21:00:00,94.9545372817,17.5786368033,23.3687017015,0.0,12.3672932834,27.0668015668,66.5351025369,54.95723105,2.97173041782,8.60614106906
 06/22  22:00:00,80.7331732364,20.9141901802,25.0289437741,0.0,4.12243109448,15.9888894789,76.5194179017,73.5276874839,2.97173041782,0.02
 06/22  23:00:00,63.2256549032,13.7116393008,14.9362174804,0.0,4.12243109448,15.9888894789,50.3710114968,47.379281079,2.97173041782,0.02
 06/22  24:00:00,71.9987112749,18.8845525533,18.3506497061,0.0,4.12243109448,15.9888894789,79.1051690624,76.1134386446,2.97173041782,0.02
 06/23  01:00:00,55.9234368545,11.8667145705,9.53198458699,0.0,4.12243109448,15.9888894789,45.3009970053,42.3092665875,2.97173041782,0.02
 06/23  02:00:00,69.8272795867,18.4416824486,16.6220882571,0.0,4.12243109448,15.9888894789,78.8646886758,75.872958258,2.97173041782,0.02
 06/23  03:00:00,54.9736982823,10.8924003401,9.55656032152,0.0,4.12243109448,15.9888894789,46.8254392268,43.833708809,2.97173041782,0.02
 06/23  04:00:00,104.522689612,28.2643644279,24.058697565,0.0,12.3672932834,24.9413748627,106.40462963,101.4317456,4.9528840297,0.02
 06/23  05:00:00,102.757301227,28.4235373364,27.0316272255,4.49917573261,12.3672932834,24.9413748627,167.694349293,162.721465263,4.9528840297,0.02
 06/23  06:00:00,157.626104638,29.4058004676,30.3251830955,1.64501248577,24.7345865669,70.7195625826,133.225308898,123.299540838,9.90576805939,0.02
 06/23  07:00:00,196.721309913,30.1169770133,35.953338163,0.358531451735,37.1018798503,92.3937384068,112.296940683,102.371172624,9.90576805939,0.02
 06/23  08:00:00,217.247729645,30.5745707404,44.0833310064,0.253860556119,37.1018798503,104.434947198,105.285464291,95.3596962317,9.90576805939,0.02
 06/23  09:00:00,238.654568305,30.9949910116,53.0744655626,0.207522596271,37.1018798503,116.476155989,109.957866293,91.4195902142,9.90576805939,8.63250801892
 06/23  10:00:00,243.24419407,31.3629835131,57.3573984171,0.145530043118,37.1018798503,116.476155989,98.722321505,88.7965534456,9.90576805939,0.02
 06/23  11:00:00,247.198517875,31.6709643004,61.091846463,0.0572365601879,37.1018798503,116.476155989,105.10351302,86.5579103436,9.90576805939,8.63983461705
 06/23  12:00:00,239.695790566,32.0297878102,65.3245036154,0.00480384094757,37.1018798503,104.434947198,102.420920134,83.880719543,9.90576805939,8.63443253125
 06/23  13:00:00,254.814529699,32.4480559621,67.9880100466,0.0,37.1018798503,116.476155989,87.6079206707,77.6821526113,9.90576805939,0.02
 06/23  14:00:00,257.497642095,32.8415587191,70.2777907347,0.0,37.1018798503,116.476155989,91.3001978061,72.7564614746,9.90576805939,8.63796827216
 06/23  15:00:00,258.821915601,33.2076448145,71.2362493467,0.0,37.1018798503,116.476155989,78.4573030955,68.5315350361,9.90576805939,0.02
 06/23  16:00:00,258.492386878,33.4542436709,70.6606817849,0.0,37.1018798503,116.476155989,87.3192563567,68.7830947221,9.90576805939,8.63039357523
 06/23  17:00:00,257.748793373,33.5192585114,69.8533405514,0.0,37.1018798503,116.476155989,79.9322082811,70.0064402217,9.90576805939,0.02
 06/23  18:00:00,155.888757133,28.3017724098,54.4766525674,0.0,24.7345865669,47.5788473902,64.2705710957,59.297687066,4.9528840297,0.02
 06/23  19:00:00,152.58290873,28.1246100758,51.3479611771,0.0,24.7345865669,47.5788473902,69.5728840729,64.6000000432,4.9528840297,0.02
 06/23  20:00:00,130.748635717,28.5639462244,50.3312846482,0.0,12.3672932834,38.6892022431,82.854319858,79.8625894402,2.97173041782,0.02
 06/23  21:00:00,102.124917867,17.5786368033,30.5390826895,0.0,12.3672932834,27.0668015668,57.2035314574,54.2118010395,2.97173041782,0.02
 06/23  22:00:00,91.4430522928,21.7923655349,34.8341168345,0.0,4.12243109448,15.9888894789,79.7149482083,76.7232177904,2.97173041782,0.02
 06/23  23:00:00,73.4923497119,14.7669626974,24.1210582098,0.0,4.12243109448,15.9888894789,61.6194559148,50.0458161916,2.97173041782,8.60190930538
 06/23  24:00:00,85.0438199206,20.6484681174,29.6053121577,0.0,4.12243109448,15.9888894789,81.3124149156,78.3206844978,2.97173041782,0.02
 06/24  01:00:00,63.8931891034,12.7373250704,16.5780656198,0.0,4.12243109448,15.9888894789,54.7843228544,51.7925924366,2.97173041782,0.02
 06/24  02:00:00,81.6587739164,20.3532213809,26.5155131214,0.0,4.12243109448,15.9888894789,86.781138673,83.7894082552,2.97173041782,0.02
 06/24  03:00:00,60.3673253333,11.6358234497,14.1736012392,0.0,4.12243109448,15.9888894789,54.2378428547,51.2461124369,2.97173041782,0.02
 06/24  04:00:00,96.8167370189,27.673870955,34.0777454677,0.0,4.12243109448,16.0517297156,111.36895601,108.377225592,2.97173041782,0.02
 06/24  05:00:00,82.0580552973,26.3452606409,30.044340784,0.0,4.12243109448,16.0517297156,110.947240074,107.955509657,2.97173041782,0.02
 06/24  06:00:00,114.025213373,29.0024812691,40.4985367607,0.0,4.12243109448,39.6058045677,90.4293598508,87.4376294329,2.97173041782,0.02
 06/24  07:00:00,158.306023906,29.0336952203,46.9053267926,3.85060694579,12.3672932834,65.3531420225,142.83570726,137.86282323,4.9528840297,0.02
 06/24  08:00:00,163.572799723,29.0194930757,49.1162484954,4.02972096093,12.3672932834,68.2430321324,141.015215664,136.042331634,4.9528840297,0.02
 06/24  09:00:00,195.183087057,29.1118332433,53.9516654393,1.69534602425,16.4897243779,93.1370602926,131.08364186,123.139027413,7.92461444751,0.02
 06/24  10:00:00,197.444009595,29.1502940967,57.2303471136,0.639002318069,16.4897243779,93.1370602926,119.459793013,111.515178566,7.92461444751,0.02
 06/24  11:00:00,199.090474523,29.1694324616,58.9513656769,0.545317559055,16.4897243779,93.1370602926,117.636408158,101.09647197,7.92461444751,8.61532174106
 06/24  12:00:00,191.098715421,29.1811911064,60.1614056194,0.483430491707,16.4897243779,83.9857416113,101.948294513,94.0036800653,7.92461444751,0.02
 06/24  13:00:00,190.451355742,29.1899114252,59.583917908,0.404833544886,16.4897243779,83.9857416113,100.882530972,92.9379165241,7.92461444751,0.02
 06/24  14:00:00,190.175058512,29.2083499355,59.3429592067,0.35110328499,16.4897243779,83.9857416113,102.836956696,94.8923422486,7.92461444751,0.02
 06/24  15:00:00,173.105716441,29.0024812691,60.2874787898,0.0,12.3672932834,70.6512738906,50.9577903015,45.9849062718,4.9528840297,0.02
 06/24  16:00:00,174.593721687,29.0024812691,61.7754818028,0.0,12.3672932834,70.6512738906,52.8231982395,39.2581379635,4.9528840297,8.61217624631
 06/24  17:00:00,161.027385815,29.0024812691,60.7327390155,0.0,12.3672932834,58.1284167478,48.0902570898,43.1173730601,4.9528840297,0.02
 06/24  18:00:00,115.941304175,27.5631534288,50.2735235146,0.0,12.3672932834,24.9413748627,73.0232798147,68.050395785,4.9528840297,0.02
 06/24  19:00:00,119.804507712,28.338176112,53.3617043792,0.0,12.3672932834,24.9413748627,83.3865480519,78.4136640222,4.9528840297,0.02
 06/24  20:00:00,95.0446642547,27.4524359026,46.6221084719,0.0,4.12243109448,16.0517297156,101.124590245,98.1328598277,2.97173041782,0.02
 06/24  21:00:00,68.2454261241,11.8667145705,21.8539743621,0.0,4.12243109448,15.9888894789,45.0546093263,42.0628789085,2.97173041782,0.02
 06/24  22:00:00,83.8625709002,19.2167051318,29.8823573451,0.0,4.12243109448,15.9888894789,82.6796907177,79.6879602999,2.97173041782,0.02
 06/24  23:00:00,68.326992952,13.6155004251,20.1071649109,0.0,4.12243109448,15.9888894789,58.8818762653,55.8901458475,2.97173041782,0.02
 06/24  24:00:00,66.7682955221,13.3497783623,18.8141895291,0.0,4.12243109448,15.9888894789,57.6203186302,54.6285882124,2.97173041782,0.02
 06/25  01:00:00,73.6007134532,16.2538089166,24.7374671352,0.0,2.06121554724,15.9888894789,67.0877309558,64.096000538,2.97173041782,0.02
 06/25  02:00:00,70.2197810319,15.3680687072,22.2422749006,0.0,2.06121554724,15.9888894789,76.5050335187,73.5133031009,2.97173041782,0.02
 06/25  03:00:00,75.6256348714,17.5635070939,25.3863649864,0.0,2.06121554724,15.9888894789,81.8289396614,78.8372092436,2.97173041782,0.02
 06/25  04:00:00,59.1855669257,10.9771919337,15.7315881928,0.0,2.06121554724,15.9888894789,54.5178510851,51.5261206672,2.97173041782,0.02
 06/25  05:00:00,59.5756289957,14.1431621234,22.272756298,0.0,2.06121554724,15.9888894789,67.5105293104,64.5187988926,2.97173041782,0.02
 06/25  06:00:00,76.2000266355,22.3972539721,35.0893590921,0.0,2.06121554724,15.9888894789,101.883491846,98.8917614284,2.97173041782,0.02
 06/25  07:00:00,71.7339674133,18.8035433871,34.3496610973,0.0,2.06121554724,15.9888894789,75.1620403295,72.1703099117,2.97173041782,0.02
 06/25  08:00:00,112.714215574,23.3715682024,42.8206807178,0.0,4.12243109448,41.7362269337,81.9300933259,76.9572092962,4.9528840297,0.02
 06/25  09:00:00,104.545405508,19.4457050389,38.7103844529,0.0,4.12243109448,41.7362269337,57.0914239461,52.1185399164,4.9528840297,0.02
 06/25  10:00:00,116.556985511,23.5044292339,46.5305895332,0.0,4.12243109448,41.7362269337,56.3195476827,51.346663653,4.9528840297,0.02
 06/25  11:00:00,109.311667129,19.6671400913,43.255210926,0.0,4.12243109448,41.7362269337,35.0970787816,30.1241947519,4.9528840297,0.02
 06/25  12:00:00,119.708851348,23.3937117077,49.7931727967,0.0,4.12243109448,41.7362269337,32.1532045631,27.1803205334,4.9528840297,0.02
 06/25  13:00:00,112.403827087,19.7778576174,46.2366532538,0.0,4.12243109448,41.7362269337,23.2183617685,18.2454777388,4.9528840297,0.02
 06/25  14:00:00,123.821656473,23.7273452673,53.5723442546,0.0,4.12243109448,41.7362269337,23.5608253497,18.58794132,4.9528840297,0.02
 06/25  15:00:00,114.795886932,19.7799467874,48.6266238179,0.0,4.12243109448,41.7362269337,16.698580583,11.7256965533,4.9528840297,0.02
 06/25  16:00:00,109.030474371,23.7313815778,55.6348180638,0.0,4.12243109448,24.8785346261,31.7319597928,18.1774442408,4.9528840297,8.60163152229
 06/25  17:00:00,86.8710113739,19.7778576174,48.5123904747,0.0,2.06121554724,15.9888894789,24.9457974126,21.9540669948,2.97173041782,0.02
 06/25  18:00:00,93.9330529322,22.8476889315,52.398480245,0.0,2.06121554724,15.9888894789,35.2941343018,32.302403884,2.97173041782,0.02
 06/25  19:00:00,79.3807532623,18.021506908,42.8315434769,0.0,2.06121554724,15.9888894789,32.2094401292,29.2177097114,2.97173041782,0.02
 06/25  20:00:00,88.7605683975,22.6262538792,47.4474308751,0.0,2.06121554724,15.9888894789,49.8753364226,46.8836060048,2.97173041782,0.02
 06/25  21:00:00,83.6244825623,15.9699094622,35.0849305898,0.0,2.06121554724,15.9888894789,37.7417607219,34.750030304,2.97173041782,0.02
 06/25  22:00:00,95.6451214413,21.2313967356,41.6583712764,0.0,2.06121554724,15.9888894789,57.1670561958,54.1753257779,2.97173041782,0.02
 06/25  23:00:00,79.3296550565,14.8555367183,31.9310060263,0.0,2.06121554724,15.9888894789,40.5385935521,37.5468631343,2.97173041782,0.02
 06/25  24:00:00,98.1141003583,21.7480785245,43.6106684525,0.0,2.06121554724,15.9888894789,67.6068431265,64.6151127087,2.97173041782,0.02
 06/26  01:00:00,82.79949329,15.6008510416,32.5677843284,0.0,4.12243109448,15.9888894789,47.7932817597,44.8015513418,2.97173041782,0.02
 06/26  02:00:00,94.299446424,20.3827460546,39.1266616398,0.0,4.12243109448,15.9888894789,67.6804224384,64.6886920206,2.97173041782,0.02
 06/26  03:00:00,75.8299049062,13.6230652798,27.6290419889,0.0,4.12243109448,15.9888894789,44.3381662361,41.3464358182,2.97173041782,0.02
 06/26  04:00:00,133.182525586,27.8953060073,53.0875921858,0.0,12.3672932834,24.9413748627,87.3925596977,82.419675668,4.9528840297,0.02
 06/26  05:00:00,130.66770701,28.6654527002,55.5016830505,3.69761052451,12.3672932834,24.9413748627,141.9789351,137.00605107,4.9528840297,0.02
 06/26  06:00:00,188.878723596,29.3045754553,62.9495527855,0.374486938319,24.7345865669,70.7195625826,102.867349768,92.9415817083,9.90576805939,0.02
 06/26  07:00:00,228.347478569,30.0684050498,67.9820351952,0.00457526163636,37.1018798503,92.3937384068,73.6345575265,63.7087894671,9.90576805939,0.02
 06/26  08:00:00,244.742277586,30.393068474,72.0132410508,0.0,37.1018798503,104.434947198,65.519155561,46.9857801017,9.90576805939,8.62760739986
 06/26  09:00:00,261.229041078,30.9876658686,75.8638087433,0.0,37.1018798503,116.476155989,43.9858938234,34.060125764,9.90576805939,0.02
 06/26  10:00:00,265.030490759,31.4609483631,79.1912567604,0.0,37.1018798503,116.476155989,44.6112073699,26.0676185453,9.90576805939,8.63782076522
 06/26  11:00:00,268.69847759,31.8234492532,82.4965760861,0.0,37.1018798503,116.476155989,27.6470258376,17.7212577782,9.90576805939,0.02
 06/26  12:00:00,260.971432326,32.2890077413,86.3457392616,0.0,37.1018798503,104.434947198,29.8993483336,11.3592049368,9.90576805939,8.63437533739
 06/26  13:00:00,277.331440625,32.9516645377,90.0013182741,0.0,37.1018798503,116.476155989,16.848615929,6.92284786958,9.90576805939,0.02
 06/26  14:00:00,279.933170594,33.5298140559,92.0250856497,0.0,37.1018798503,116.476155989,22.8879840523,4.34492122457,9.90576805939,8.63729476838
 06/26  15:00:00,281.228860519,33.8899298524,92.9609038986,0.0,37.1018798503,116.476155989,12.7536734438,2.82790538445,9.90576805939,0.02
 06/26  16:00:00,280.732725786,33.9992784819,92.3560065044,0.0,37.1018798503,116.476155989,21.1033967627,2.56690146384,9.90576805939,8.63072723947
 06/26  17:00:00,278.860723464,33.8374234204,90.6471073692,0.0,37.1018798503,116.476155989,12.7907343276,2.86496626821,9.90576805939,0.02
 06/26  18:00:00,163.909666041,28.3123669046,62.5731878324,0.0,24.7345865669,47.5788473902,6.97110505379,1.99822102409,4.9528840297,0.02
 06/26  19:00:00,161.351781115,28.1402268398,60.1012144241,0.0,24.7345865669,47.5788473902,12.9687674722,7.9958834425,4.9528840297,0.02
 06/26  20:00:00,140.858819074,28.5793394742,60.4260722736,0.0,12.3672932834,38.6892022431,23.5005074111,20.5087769933,2.97173041782,0.02
 06/26  21:00:00,113.646298496,19.3351474674,40.2508946801,0.0,12.3672932834,27.0668015668,31.0274309791,19.4495908261,2.97173041782,8.60610973522
 06/26  22:00:00,104.63790855,23.142935668,46.6518736198,0.0,4.12243109448,15.9888894789,36.7143915963,33.7226611785,2.97173041782,0.02
 06/26  23:00:00,85.7751388972,17.2833900669,33.8078304443,0.0,4.12243109448,15.9888894789,36.3346631257,33.3429327079,2.97173041782,0.02
 06/26  24:00:00,99.2570389132,22.552442195,41.8614975646,0.0,4.12243109448,15.9888894789,63.971659561,60.9799291432,2.97173041782,0.02
 06/27  01:00:00,79.9136441949,15.6451380521,29.6376481611,0.0,4.12243109448,15.9888894789,54.0365945437,51.0448641259,2.97173041782,0.02
 06/27  02:00:00,91.9456502567,21.5266434721,35.6024378826,0.0,4.12243109448,15.9888894789,84.8251631393,81.8334327215,2.97173041782,0.02
 06/27  03:00:00,71.4864452074,14.6708238217,22.1847634635,0.0,4.12243109448,15.9888894789,60.1219154773,57.1301850595,2.97173041782,0.02
 06/27  04:00:00,124.218672949,28.2274585859,43.7915869795,0.0,12.3672932834,24.9413748627,102.09646463,97.1235806004,4.9528840297,0.02
 06/27  05:00:00,119.694606519,28.4911456349,45.6636021024,2.73689807781,12.3672932834,24.9413748627,164.9469626,159.974078571,4.9528840297,0.02
 06/27  06:00:00,180.266642536,29.5244417459,54.2777829712,0.214309452169,24.7345865669,70.7195625826,129.910986971,119.985218911,9.90576805939,0.02
 06/27  07:00:00,222.19057376,30.5119718144,61.3861417649,0.0,37.1018798503,92.3937384068,105.205378417,95.2796103573,9.90576805939,0.02
 06/27  08:00:00,238.091648298,31.0609653668,64.6947235536,0.0,37.1018798503,104.434947198,95.1726664043,85.246898345,9.90576805939,0.02
 06/27  09:00:00,252.437096161,31.5410731368,66.5184466639,0.0,37.1018798503,116.476155989,97.176917811,78.6389407999,9.90576805939,8.63220895168
 06/27  10:00:00,254.386160981,31.9560440811,68.0518464611,0.0,37.1018798503,116.476155989,83.9198198942,73.9940518349,9.90576805939,0.02
 06/27  11:00:00,256.126210506,32.3025733413,69.4451806202,0.0,37.1018798503,116.476155989,87.3411106035,68.7958593024,9.90576805939,8.63948324176
 06/27  12:00:00,244.793995515,32.6741158507,69.7831958067,0.0,37.1018798503,104.434947198,83.7357158559,65.195843475,9.90576805939,8.63410432148
 06/27  13:00:00,258.93410025,33.1617465706,71.3939035283,0.0,37.1018798503,116.476155989,68.9450663187,59.0192982593,9.90576805939,0.02
 06/27  14:00:00,259.271170809,33.5231891007,71.3697003913,0.0,37.1018798503,116.476155989,74.7650120388,56.2215442667,9.90576805939,8.63769971271
 06/27  15:00:00,256.909067592,33.7895010975,68.7415588593,0.0,37.1018798503,116.476155989,74.6274429528,64.7016748934,9.90576805939,0.02
 06/27  16:00:00,255.948550152,33.9700545204,67.6010430596,0.0,37.1018798503,116.476155989,88.0096295193,69.4731891309,9.90576805939,8.630672329
 06/27  17:00:00,256.810001012,34.0068391667,68.4269736534,0.0,37.1018798503,116.476155989,76.5556521718,66.6298841124,9.90576805939,0.02
 06/27  18:00:00,155.600352105,28.3047772165,54.1852466098,0.0,24.7345865669,47.5788473902,62.3497046284,57.3768205987,4.9528840297,0.02
 06/27  19:00:00,151.184157437,28.1297636407,49.9440603398,0.0,24.7345865669,47.5788473902,69.3802382465,64.4073542168,4.9528840297,0.02
 06/27  20:00:00,127.343397015,28.566001209,46.9239950495,0.0,12.3672932834,38.6892022431,83.1884693925,80.1967389747,2.97173041782,0.02
 06/27  21:00:00,99.419959971,17.5786368033,27.8341270859,0.0,12.3672932834,27.0668015668,57.3446936813,54.3529632634,2.97173041782,0.02
 06/27  22:00:00,85.9615438098,21.7923655349,29.3526085815,0.0,4.12243109448,15.9888894789,79.8432358166,76.8515053988,2.97173041782,0.02
 06/27  23:00:00,64.9165595232,13.7116393008,16.6271217312,0.0,4.12243109448,15.9888894789,50.0261050694,47.0343746516,2.97173041782,0.02
 06/27  24:00:00,79.4608100081,20.3532213809,24.3175490886,0.0,4.12243109448,15.9888894789,92.2094251246,80.6357905671,2.97173041782,8.60190413969
 06/28  01:00:00,62.2543952851,12.7373250704,14.9392719159,0.0,4.12243109448,15.9888894789,54.980144455,51.9884140372,2.97173041782,0.02
 06/28  02:00:00,78.7106619741,20.2941720336,23.6264506487,0.0,4.12243109448,15.9888894789,88.0110609749,85.0193305571,2.97173041782,0.02
