Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  03:00:00,57.1320942032,10.5381042563,12.0692521025,0.0,4.12243109448,15.9888894789,46.2947945309,43.3030641131,2.97173041782,0.02
 06/28  04:00:00,113.044691673,27.7181579654,33.1269059119,0.0,12.3672932834,24.9413748627,104.885680558,99.912796528,4.9528840297,0.02
 06/28  05:00:00,111.101049361,28.8446244323,35.4032755233,4.0501883395,12.3672932834,24.9413748627,166.793067594,161.820183565,4.9528840297,0.02
 06/28  06:00:00,165.077321634,29.411123396,38.4889415625,0.927147994161,24.7345865669,70.7195625826,132.981628733,123.055860674,9.90576805939,0.02
 06/28  07:00:00,207.004804077,30.1812345846,46.4560010387,0.0751077696014,37.1018798503,92.3937384068,112.158602762,102.232834703,9.90576805939,0.02
 06/28  08:00:00,227.688567736,30.6412973097,54.6497216567,0.0616076279436,37.1018798503,104.434947198,105.110147629,95.1843795693,9.90576805939,0.02
 06/28  09:00:00,246.058334722,31.0835952882,60.545606944,0.051535327899,37.1018798503,116.476155989,106.91866809,88.3807944355,9.90576805939,8.63210559523
 06/28  10:00:00,251.050169468,31.5525654517,65.0991446017,0.0202160679017,37.1018798503,116.476155989,82.3750306665,72.4492626071,9.90576805939,0.02
 06/28  11:00:00,256.932471745,31.9876399312,70.5663581853,0.0,37.1018798503,116.476155989,70.9136013898,52.3701918316,9.90576805939,8.63764149875
 06/28  12:00:00,252.151502521,32.5256221953,77.2892203957,0.0,37.1018798503,104.434947198,40.9827089622,31.0569409028,9.90576805939,0.02
 06/28  13:00:00,270.381065756,33.1857159252,82.816884302,0.0,37.1018798503,116.476155989,35.5788716151,17.0335531129,9.90576805939,8.63955044281
 06/28  14:00:00,273.283891701,33.7276611428,85.1779606432,0.0,37.1018798503,116.476155989,23.8964023508,13.9706342914,9.90576805939,0.02
 06/28  15:00:00,274.514184752,34.1654482028,85.9707260611,0.0,37.1018798503,116.476155989,31.3126739471,12.7711944807,9.90576805939,8.63571140699
 06/28  16:00:00,275.112595988,34.4896706833,86.2454878006,0.0,37.1018798503,116.476155989,22.1603242367,12.2345561773,9.90576805939,0.02
 06/28  17:00:00,274.806628622,34.640208358,85.790211635,0.0,37.1018798503,116.476155989,30.4165213102,11.8903570899,9.90576805939,8.62039616085
 06/28  18:00:00,163.343035044,28.4016788326,61.8310326217,0.0,24.7345865669,47.5788473902,29.2920682586,24.3191842289,4.9528840297,0.02
 06/28  19:00:00,159.859281602,28.1428390101,58.6061154075,0.0,24.7345865669,47.5788473902,39.9395945748,34.9667105451,4.9528840297,0.02
 06/28  20:00:00,139.118237396,28.5804808028,58.684362656,0.0,12.3672932834,38.6892022431,54.0736111601,51.0818807423,2.97173041782,0.02
 06/28  21:00:00,110.312071119,18.456812158,37.8215366342,0.0,12.3672932834,27.0668015668,43.7230615187,40.7313311008,2.97173041782,0.02
 06/28  22:00:00,103.720154668,23.142935668,45.7341195623,0.0,4.12243109448,15.9888894789,65.5441306978,62.5524002799,2.97173041782,0.02
 06/28  23:00:00,80.4020903687,15.5270393575,30.2441926399,0.0,4.12243109448,15.9888894789,48.7065387556,45.7148083377,2.97173041782,0.02
 06/28  24:00:00,95.6079385867,21.5266434721,39.2647257624,0.0,4.12243109448,15.9888894789,72.1030136211,69.1112832033,2.97173041782,0.02
 06/29  01:00:00,79.4299122661,15.4679900102,29.3310638664,0.0,4.12243109448,15.9888894789,53.6667632635,50.6750328457,2.97173041782,0.02
 06/29  02:00:00,92.5948615753,20.6484681174,37.156354217,0.0,4.12243109448,15.9888894789,75.4962790977,72.5045486799,2.97173041782,0.02
 06/29  03:00:00,70.9440081353,13.1801951751,23.1860147722,0.0,4.12243109448,15.9888894789,49.9132535995,46.9215231817,2.97173041782,0.02
 06/29  04:00:00,130.777992881,28.1388845649,50.4394803642,0.0,12.3672932834,24.9413748627,109.827396481,96.2726171243,4.9528840297,8.60189532649
 06/29  05:00:00,124.457339239,28.4177774643,51.1400009184,2.09659966093,12.3672932834,24.9413748627,156.173330182,151.200446152,4.9528840297,0.02
 06/29  06:00:00,185.284129658,29.9610995142,58.8690782532,0.203843113421,24.7345865669,70.7195625826,119.943113091,110.017345031,9.90576805939,0.02
 06/29  07:00:00,223.288269184,30.4456175715,62.5501928241,0.0,37.1018798503,92.3937384068,95.8392647382,85.9134966788,9.90576805939,0.02
 06/29  08:00:00,238.466767026,30.7352220024,65.3956246924,0.0,37.1018798503,104.434947198,80.3597995204,70.4340314611,9.90576805939,0.02
 06/29  09:00:00,255.750503765,31.2958466774,70.0770441262,0.0,37.1018798503,116.476155989,71.7397819367,53.2020171863,9.90576805939,8.63199669099
 06/29  10:00:00,261.938917753,31.8902748574,75.6704214875,0.0,37.1018798503,116.476155989,44.647233154,34.7214650946,9.90576805939,0.02
 06/29  11:00:00,266.73969016,32.3997206555,79.9614796022,0.0,37.1018798503,116.476155989,40.7725194182,22.2274098399,9.90576805939,8.63934151891
 06/29  12:00:00,258.273939562,32.9169823178,83.0203227065,0.0,37.1018798503,104.434947198,25.9842721547,16.0585040953,9.90576805939,0.02
 06/29  13:00:00,272.49323653,33.4067333374,84.708019521,0.0,37.1018798503,116.476155989,30.7880156021,12.2428836177,9.90576805939,8.63936392505
 06/29  14:00:00,273.272347402,33.8545714806,85.0395363227,0.0,37.1018798503,116.476155989,20.1884695545,10.2627014952,9.90576805939,0.02
 06/29  15:00:00,275.218354007,34.2389363728,86.601384814,0.0,37.1018798503,116.476155989,25.6954696604,7.15406404225,9.90576805939,8.63563755874
 06/29  16:00:00,275.923011775,34.399206088,87.1463933666,0.0,37.1018798503,116.476155989,14.7787858668,4.85301780738,9.90576805939,0.02
 06/29  17:00:00,276.550289489,34.4423296431,87.731731621,0.0,37.1018798503,116.476155989,22.6795027218,4.15337349929,9.90576805939,8.62036116317
 06/29  18:00:00,163.067662394,28.3073607633,61.6499747761,0.0,24.7345865669,47.5788473902,11.3075991895,6.33471515978,4.9528840297,0.02
 06/29  19:00:00,160.507271162,28.1372258985,59.2597222786,0.0,24.7345865669,47.5788473902,17.8884799505,12.9155959208,4.9528840297,0.02
 06/29  20:00:00,140.47265205,28.5757629982,60.0435016597,0.0,12.3672932834,38.6892022431,28.6964973441,25.7047669263,2.97173041782,0.02
 06/29  21:00:00,112.449010699,19.3349875127,39.0537747451,0.0,12.3672932834,27.0668015668,35.4877323394,32.4960019216,2.97173041782,0.02
 06/29  22:00:00,101.546401871,22.9953122997,43.7079905441,0.0,4.12243109448,15.9888894789,64.2987230573,61.3069926395,2.97173041782,0.02
 06/29  23:00:00,82.1579179026,16.4052147122,31.0953150946,0.0,4.12243109448,15.9888894789,47.8820097977,44.8902793799,2.97173041782,0.02
 06/29  24:00:00,95.2700943999,21.5266434721,38.9268819884,0.0,4.12243109448,15.9888894789,61.9167142623,58.9249838445,2.97173041782,0.02
 06/30  01:00:00,77.830159849,15.2908419683,27.9084599053,0.0,4.12243109448,15.9888894789,49.3958428691,46.4041124513,2.97173041782,0.02
 06/30  02:00:00,91.543840293,20.6484681174,36.10533335,0.0,4.12243109448,15.9888894789,74.337807759,71.3460773412,2.97173041782,0.02
 06/30  03:00:00,72.9141593284,13.5344912589,24.8018702979,0.0,4.12243109448,15.9888894789,53.2715106372,50.2797802194,2.97173041782,0.02
 06/30  04:00:00,125.609763679,27.7624449759,45.6476911397,0.0,12.3672932834,24.9413748627,101.829329932,96.856445902,4.9528840297,0.02
 06/30  05:00:00,126.300667464,28.8289826551,51.3861990908,3.28252478023,12.3672932834,24.9413748627,163.439670502,158.466786472,4.9528840297,0.02
 06/30  06:00:00,181.780044455,29.5634778524,55.734499998,0.231957952851,24.7345865669,70.7195625826,129.13939656,119.2136285,9.90576805939,0.02
 06/30  07:00:00,221.990389588,30.6134215523,61.0845013587,0.0,37.1018798503,92.3937384068,107.881707944,89.366709535,9.90576805939,8.60923034964
 06/30  08:00:00,238.625169979,31.2305284291,65.0587350753,0.0,37.1018798503,104.434947198,83.5624998812,73.6367318218,9.90576805939,0.02
 06/30  09:00:00,253.76842117,31.6900066507,67.7008169589,0.0,37.1018798503,116.476155989,76.9924585429,67.0666904836,9.90576805939,0.02
 06/30  10:00:00,256.785389507,32.1320622927,70.2750960971,0.0,37.1018798503,116.476155989,80.5543836175,62.0111010199,9.90576805939,8.63751453822
 06/30  11:00:00,259.522890943,32.5444657633,72.5999337445,0.0,37.1018798503,116.476155989,74.3205327905,55.7754919148,9.90576805939,8.63927281636
 06/30  12:00:00,249.039773214,32.9313565551,73.7717925989,0.0,37.1018798503,104.434947198,62.0695675427,52.1437994833,9.90576805939,0.02
 06/30  13:00:00,263.126513202,33.4093555839,75.3386636557,0.0,37.1018798503,116.476155989,66.9581827186,48.4131247011,9.90576805939,8.63928995815
 06/30  14:00:00,264.345534763,33.8503176128,76.1170000312,0.0,37.1018798503,116.476155989,57.8045227985,47.8787547391,9.90576805939,0.02
 06/30  15:00:00,263.840533084,34.1766378753,75.2858441426,0.0,37.1018798503,116.476155989,71.0360001899,52.4947068262,9.90576805939,8.6355253043
 06/30  16:00:00,262.069511024,34.2906375037,73.4014818382,0.0,37.1018798503,116.476155989,67.3302768389,57.4045087795,9.90576805939,0.02
 06/30  17:00:00,257.201775876,34.1932717847,68.6322904118,0.0,37.1018798503,116.476155989,79.1381228357,69.2123547763,9.90576805939,0.02
 06/30  18:00:00,148.484925369,28.3035804109,47.0710003719,0.0,24.7345865669,47.5788473902,73.1943202359,59.6316942183,4.9528840297,8.60974198786
 06/30  19:00:00,142.982425497,28.1274462468,41.7446487216,0.0,24.7345865669,47.5788473902,69.1237059001,64.1508218704,4.9528840297,0.02
 06/30  20:00:00,117.986627119,28.5655965025,37.5676465171,0.0,12.3672932834,38.6892022431,82.1471506119,79.155420194,2.97173041782,0.02
 06/30  21:00:00,91.7133026563,17.5786368033,19.7585277458,0.0,12.3672932834,27.0668015668,57.0589619155,54.0672314977,2.97173041782,0.02
 06/30  22:00:00,78.5761939268,21.703791514,21.8663525934,0.0,4.12243109448,15.9888894789,79.5411022945,76.5493718766,2.97173041782,0.02
 06/30  23:00:00,61.92292457,13.7116393008,13.6334879678,0.0,4.12243109448,15.9888894789,49.9385394033,46.9468089855,2.97173041782,0.02
 06/30  24:00:00,74.1135462311,19.9841629604,19.1906411361,0.0,4.12243109448,15.9888894789,82.7853938669,79.7936634491,2.97173041782,0.02
 07/01  01:00:00,57.0198188277,11.4238444658,11.071237326,0.0,4.12243109448,15.9888894789,46.0601291076,43.0683986898,2.97173041782,0.02
 07/01  02:00:00,72.8989832408,18.4416824486,19.6937925012,0.0,4.12243109448,15.9888894789,78.6680326053,75.6763021875,2.97173041782,0.02
 07/01  03:00:00,55.8137347804,10.5381042563,10.7508934272,0.0,4.12243109448,15.9888894789,46.5624883062,43.5707578884,2.97173041782,0.02
 07/01  04:00:00,88.1920377583,27.4524359026,25.6744820347,0.0,4.12243109448,16.0517297156,111.369582529,108.377852111,2.97173041782,0.02
 07/01  05:00:00,77.3000365895,26.3452606409,25.2863227562,0.0,4.12243109448,16.0517297156,111.21617162,108.224441202,2.97173041782,0.02
 07/01  06:00:00,99.818771751,29.0024812691,26.29209573,0.0,4.12243109448,39.6058045677,92.2687205439,89.2769901261,2.97173041782,0.02
 07/01  07:00:00,144.285622968,29.03121394,29.0180559743,7.71995861492,12.3672932834,65.3531420225,144.754168028,139.781283999,4.9528840297,0.02
 07/01  08:00:00,146.624358217,29.0136203188,28.7925394227,7.4108601851,12.3672932834,68.2430321324,142.477521178,137.504637148,4.9528840297,0.02
 07/01  09:00:00,173.371933421,29.0731997967,28.6551494757,5.21934459993,16.4897243779,93.1370602926,142.014610661,125.475682114,7.92461444751,8.61431409981
 07/01  10:00:00,172.617027661,29.0760430032,28.0738803447,5.04277641573,16.4897243779,93.1370602926,129.823843065,121.879228618,7.92461444751,0.02
 07/01  11:00:00,172.374414082,29.0743681861,27.9570986019,4.91861131364,16.4897243779,93.1370602926,127.951666462,120.007052015,7.92461444751,0.02
 07/01  12:00:00,163.828043233,29.0745680519,28.7559666809,4.72481053715,16.4897243779,83.9857416113,126.185795129,118.241180682,7.92461444751,0.02
 07/01  13:00:00,163.433638273,29.0716697509,28.2928127177,4.7964479457,16.4897243779,83.9857416113,125.044567556,117.099953108,7.92461444751,0.02
 07/01  14:00:00,163.913502319,29.0705237526,28.6983674486,4.8719678996,16.4897243779,83.9857416113,132.509688299,115.973051265,7.92461444751,8.61202258699
 07/01  15:00:00,138.406425773,29.0024812691,25.58821634,0.0,12.3672932834,70.6512738906,68.6770915271,63.7042074974,4.9528840297,0.02
 07/01  16:00:00,137.212600024,29.0024812691,24.3943873689,0.0,12.3672932834,70.6512738906,67.7724470195,62.7995629898,4.9528840297,0.02
 07/01  17:00:00,123.970538729,29.0024812691,23.6758930928,0.0,12.3672932834,58.1284167478,71.0113629614,66.0384789317,4.9528840297,0.02
 07/01  18:00:00,87.292998833,26.3452606409,22.8431108374,0.0,12.3672932834,24.9413748627,92.628479025,87.6555949953,4.9528840297,0.02
 07/01  19:00:00,86.5496089953,26.3452606409,22.0997209776,0.0,12.3672932834,24.9413748627,98.8315939944,93.8587099647,4.9528840297,0.02
 07/01  20:00:00,68.9202444513,26.3452606409,21.6048637439,0.0,4.12243109448,16.0517297156,107.359497019,104.367766601,2.97173041782,0.02
 07/01  21:00:00,58.9548623258,13.1726303204,11.0522324071,0.0,4.12243109448,15.9888894789,58.0144659826,55.0227355648,2.97173041782,0.02
 07/01  22:00:00,66.9278491068,17.5635070939,14.444908973,0.0,4.12243109448,15.9888894789,76.8175912497,73.8258608319,2.97173041782,0.02
 07/01  23:00:00,73.9575782318,21.9543838674,17.1312092108,0.0,4.12243109448,15.9888894789,97.6619751155,94.6702446976,2.97173041782,0.02
 07/01  24:00:00,67.2861993711,18.892117408,13.3797844261,0.233709375962,4.12243109448,15.9888894789,79.0439162595,76.0521858417,2.97173041782,0.02
 07/02  01:00:00,71.1243152214,21.9543838674,16.340569474,0.0,2.06121554724,15.9888894789,100.195453122,97.2037227043,2.97173041782,0.02
 07/02  02:00:00,65.7521962828,18.892117408,13.1528382162,0.924648026098,2.06121554724,15.9888894789,82.2847586402,79.2930282224,2.97173041782,0.02
 07/02  03:00:00,70.5888050437,21.9543838674,15.7437093494,0.0,2.06121554724,15.9888894789,102.361278881,99.369548463,2.97173041782,0.02
 07/02  04:00:00,65.7910200803,18.892117408,12.5349952752,1.45659207209,2.06121554724,15.9888894789,91.9648234267,80.3911958003,2.97173041782,8.60189720858
 07/02  05:00:00,60.7798090766,21.9543838674,15.2780595824,0.0,2.06121554724,15.9888894789,103.434348583,100.442618166,2.97173041782,0.02
 07/02  06:00:00,51.2956401508,18.5599648295,12.7975649282,1.26458196516,2.06121554724,15.9888894789,83.2925872165,80.3008567986,2.97173041782,0.02
 07/02  07:00:00,59.3408602688,22.6186890244,17.146738804,0.862018745893,2.06121554724,15.9888894789,104.606039993,101.614309575,2.97173041782,0.02
 07/02  08:00:00,81.9568613838,19.0397407763,14.5418021355,1.6905343287,4.12243109448,41.7362269337,80.3264555796,75.3535715499,4.9528840297,0.02
 07/02  09:00:00,90.771431826,23.578240918,19.0115760398,1.55928299861,4.12243109448,41.7362269337,97.8624860007,92.889601971,4.9528840297,0.02
 07/02  10:00:00,83.4241397597,19.3349875127,16.129109929,1.29166645285,4.12243109448,41.7362269337,77.534438238,72.5615542083,4.9528840297,0.02
 07/02  11:00:00,91.9982062803,23.2829941815,21.4219376818,0.675026982136,4.12243109448,41.7362269337,95.0107476899,90.0378636602,4.9528840297,0.02
 07/02  12:00:00,87.0606401522,19.0692654499,21.0358873819,0.566171537913,4.12243109448,41.7362269337,76.8876273077,71.914743278,4.9528840297,0.02
 07/02  13:00:00,102.946856505,23.7258642862,32.3014174433,0.3976083348,4.12243109448,41.7362269337,94.5483240577,89.575440028,4.9528840297,0.02
 07/02  14:00:00,95.338600189,18.892117408,29.8854372589,0.171729778656,4.12243109448,41.7362269337,75.3932548009,70.4203707712,4.9528840297,0.02
 07/02  15:00:00,106.613009517,23.2829941815,36.6731164307,0.134932490644,4.12243109448,41.7362269337,93.3379974989,88.3651134692,4.9528840297,0.02
 07/02  16:00:00,81.9903166609,19.4235615337,32.9408584517,0.0942732539834,4.12243109448,24.8785346261,74.7455159627,69.772631933,4.9528840297,0.02
 07/02  17:00:00,67.958167027,19.762727908,29.535407901,0.0262082171396,2.06121554724,15.9888894789,87.599433145,84.6077027272,2.97173041782,0.02
 07/02  18:00:00,49.2666382096,12.1672675754,18.6963344039,0.00135191533325,2.06121554724,15.9888894789,55.2727737514,52.2810433336,2.97173041782,0.02
 07/02  19:00:00,65.2585632644,18.8845525533,27.7657378317,0.000979997524704,2.06121554724,15.9888894789,87.7712725384,84.7795421206,2.97173041782,0.02
 07/02  20:00:00,51.7077495292,14.3905231084,18.819705331,0.0494090099579,2.06121554724,15.9888894789,60.5416930857,57.5499626679,2.97173041782,0.02
 07/02  21:00:00,55.414091223,11.6857841012,11.1431716187,0.108348744304,2.06121554724,15.9888894789,53.2459992065,50.2542687887,2.97173041782,0.02
 07/02  22:00:00,67.5268792508,18.0063771986,16.3932072195,0.17451416835,2.06121554724,15.9888894789,80.9043819877,77.9126515698,2.97173041782,0.02
 07/02  23:00:00,75.7701369459,23.2829941815,18.7365024554,0.942226796611,2.06121554724,15.9888894789,101.618352992,98.6266225741,2.97173041782,0.02
 07/02  24:00:00,65.7214803897,18.1835252405,14.3995717971,0.462620490363,2.06121554724,15.9888894789,83.0317132679,80.0399828501,2.97173041782,0.02
 07/03  01:00:00,75.1488422805,22.3972539721,17.4020058631,0.479953360146,4.12243109448,15.9888894789,102.278201455,99.2864710371,2.97173041782,0.02
 07/03  02:00:00,69.235434066,18.892117408,13.9513262306,1.65501198669,4.12243109448,15.9888894789,82.6743641798,79.682633762,2.97173041782,0.02
 07/03  03:00:00,77.3759514638,23.2829941815,17.229114545,1.99421357563,4.12243109448,15.9888894789,103.141101134,100.149370716,2.97173041782,0.02
 07/03  04:00:00,102.243520729,27.9986423651,20.4678138108,1.57743709495,12.3672932834,24.9413748627,116.187416326,111.214532296,4.9528840297,0.02
 07/03  05:00:00,117.083398038,28.142974858,23.1054456206,23.0320167231,12.3672932834,24.9413748627,181.251558536,176.278674506,4.9528840297,0.02
 07/03  06:00:00,167.49497994,29.0945874305,23.5350547122,18.615229244,24.7345865669,70.7195625826,146.979960644,137.054192585,9.90576805939,0.02
 07/03  07:00:00,195.948609716,29.1440146312,24.4255978557,12.0865353214,37.1018798503,92.3937384068,135.141338527,116.626371679,9.90576805939,8.60919878866
 07/03  08:00:00,207.057718371,29.1936196947,25.3466065462,10.1815932179,37.1018798503,104.434947198,120.133873826,110.208105767,9.90576805939,0.02
 07/03  09:00:00,218.256606077,29.248994551,25.7209503546,8.90906784557,37.1018798503,116.476155989,116.421562475,106.495794416,9.90576805939,0.02
 07/03  10:00:00,218.47755626,29.3156928147,27.3919791461,7.39166561896,37.1018798503,116.476155989,121.971866254,103.428840151,9.90576805939,8.63725804408
 07/03  11:00:00,217.94246673,29.3907546387,28.1337188422,6.03950921959,37.1018798503,116.476155989,119.020232432,100.477147618,9.90576805939,8.63731675499
 07/03  12:00:00,205.222885763,29.460353255,28.5207817674,4.90513668398,37.1018798503,104.434947198,108.090615373,98.1648473138,9.90576805939,0.02
 07/03  13:00:00,219.969707396,29.5298311188,32.0783173781,3.98307402931,37.1018798503,116.476155989,114.083011843,95.5395499565,9.90576805939,8.63769382694
 07/03  14:00:00,221.462425569,29.5915670134,34.170254143,3.32239656347,37.1018798503,116.476155989,103.543313093,93.6175450332,9.90576805939,0.02
 07/03  15:00:00,217.525210026,29.646153155,30.5496690218,2.95134533169,37.1018798503,116.476155989,110.703942003,92.1628684358,9.90576805939,8.63530550771
 07/03  16:00:00,216.984781288,29.691570521,30.2397519506,2.67607460067,37.1018798503,116.476155989,100.801748026,90.8759799666,9.90576805939,0.02
 07/03  17:00:00,217.227640811,29.7362284251,30.6763389234,2.4388646909,37.1018798503,116.476155989,99.7073009931,89.7815329337,9.90576805939,0.02
 07/03  18:00:00,129.058744006,27.4524359026,28.4959655754,0.0,24.7345865669,47.5788473902,84.3324678576,70.7698818652,4.9528840297,8.60970196273
 07/03  19:00:00,131.497634543,28.338176112,30.0491295259,0.0,24.7345865669,47.5788473902,80.5514086061,75.5785245764,4.9528840297,0.02
 07/03  20:00:00,105.40203255,26.3452606409,27.2033898992,0.0,12.3672932834,38.6892022431,93.2650492824,90.2733188646,2.97173041782,0.02
 07/03  21:00:00,83.824184496,15.2022679474,14.6677933755,0.0,12.3672932834,27.0668015668,58.9121102475,55.9203798297,2.97173041782,0.02
 07/03  22:00:00,74.2779419257,19.5412928557,19.9466108226,0.0,4.12243109448,15.9888894789,81.8800862499,78.8883558321,2.97173041782,0.02
 07/03  23:00:00,60.045226277,13.1801951751,12.2872339271,0.0,4.12243109448,15.9888894789,53.2144698681,50.2227394503,2.97173041782,0.02
 07/03  24:00:00,74.9653212007,20.3827460546,19.7923157587,0.000221101381736,4.12243109448,15.9888894789,85.4854680796,82.4937376618,2.97173041782,0.02
 07/04  01:00:00,53.7585107078,10.5381042563,10.7568850887,0.0,2.06121554724,15.9888894789,46.1868170088,43.195086591,2.97173041782,0.02
 07/04  02:00:00,71.3402155603,19.5931447208,18.9596907598,0.0850874622057,2.06121554724,15.9888894789,80.2771724912,77.2854420734,2.97173041782,0.02
 07/04  03:00:00,54.5322871769,11.3352704448,10.549489763,0.184005545962,2.06121554724,15.9888894789,46.7941753116,43.8024448938,2.97173041782,0.02
 07/04  04:00:00,70.9032605421,18.8845525533,19.1192526546,0.197162649979,2.06121554724,15.9888894789,80.7600901688,77.768359751,2.97173041782,0.02
 07/04  05:00:00,46.3413952014,11.6009925076,11.2003675949,0.473180269581,2.06121554724,15.9888894789,47.280835923,44.2891055052,2.97173041782,0.02
 07/04  06:00:00,66.8865383144,22.8401240768,24.7615419376,0.571458992237,2.06121554724,15.9888894789,98.1944383052,95.2027078874,2.97173041782,0.02
 07/04  07:00:00,57.6584974681,18.0063771986,20.7370739174,0.334283682465,2.06121554724,15.9888894789,78.7810592779,75.7893288601,2.97173041782,0.02
 07/04  08:00:00,101.353407859,23.7849136335,30.4139342193,0.632593607957,4.12243109448,41.7362269337,94.8094922998,89.8366082701,4.9528840297,0.02
 07/04  09:00:00,92.1645320931,19.0397407763,26.2281496049,0.507325946708,4.12243109448,41.7362269337,75.4175632706,70.4446792409,4.9528840297,0.02
 07/04  10:00:00,105.620784199,23.578240918,35.2343002759,0.286276508255,4.12243109448,41.7362269337,93.0460524631,88.0731684335,4.9528840297,0.02
 07/04  11:00:00,95.8903984841,19.0028349342,30.3411974892,0.15705019338,4.12243109448,41.7362269337,74.294445048,69.3215610184,4.9528840297,0.02
 07/04  12:00:00,109.581253487,23.5044292339,39.5045385409,0.0503191097223,4.12243109448,41.7362269337,91.3034831855,86.3305991558,4.9528840297,0.02
 07/04  13:00:00,100.023898173,19.3349875127,34.2808415632,0.0187531200273,4.12243109448,41.7362269337,72.4322634769,67.4593794472,4.9528840297,0.02
 07/04  14:00:00,108.23862706,22.950841603,38.7658187648,0.0,4.12243109448,41.7362269337,97.2563300088,83.7032738807,4.9528840297,8.60017209846
 07/04  15:00:00,102.774018355,19.4235615337,36.9611408793,0.0,4.12243109448,41.7362269337,69.8580539197,64.8851698901,4.9528840297,0.02
 07/04  16:00:00,95.2552594819,23.7258642862,41.8651209527,0.0,4.12243109448,24.8785346261,87.8090209645,82.8361369348,4.9528840297,0.02
 07/04  17:00:00,54.9904063417,14.0508056751,22.4649584063,0.0,2.06121554724,15.9888894789,58.3551649448,55.363434527,2.97173041782,0.02
 07/04  18:00:00,76.2077935829,21.1723473883,36.3750930333,0.0,2.06121554724,15.9888894789,85.3833052111,82.3915747932,2.97173041782,0.02
 07/04  19:00:00,54.8602973401,13.5307088316,22.8947415495,0.0,2.06121554724,15.9888894789,58.1894884029,55.197757985,2.97173041782,0.02
 07/04  20:00:00,69.6826457374,19.762727908,31.2860948844,0.0,2.06121554724,15.9888894789,89.8745035406,86.8827731228,2.97173041782,0.02
 07/04  21:00:00,64.3988936788,11.9386350409,19.9901045498,0.0,2.06121554724,15.9888894789,51.5182254903,48.5264950724,2.97173041782,0.02
 07/04  22:00:00,78.6236071425,19.104096392,26.7802642732,0.0303211842812,2.06121554724,15.9888894789,87.861967934,84.8702375162,2.97173041782,0.02
 07/04  23:00:00,66.8243679903,14.0583705298,20.2228855339,0.0,2.06121554724,15.9888894789,60.3013641802,57.3096337624,2.97173041782,0.02
 07/04  24:00:00,68.7135172982,14.5012406345,21.6076417185,0.0615230274248,2.06121554724,15.9888894789,59.7893311959,56.7976007781,2.97173041782,0.02
 07/05  01:00:00,79.7013982651,19.1502746161,25.7820952892,0.00552011850972,4.12243109448,15.9888894789,82.3444347478,79.35270433,2.97173041782,0.02
 07/05  02:00:00,68.2742666763,14.4936757798,19.1329054454,0.0168278887741,4.12243109448,15.9888894789,65.7946135147,62.8028830969,2.97173041782,0.02
 07/05  03:00:00,73.8237771098,16.4771351826,22.4966267467,0.185994940697,4.12243109448,15.9888894789,71.9144775563,68.9227471385,2.97173041782,0.02
 07/05  04:00:00,115.4761923,28.3234137752,34.8442147266,0.108936736612,12.3672932834,24.9413748627,113.237669477,108.264785447,4.9528840297,0.02
 07/05  05:00:00,122.515651394,28.1550714854,36.4274892219,15.1301302753,12.3672932834,24.9413748627,175.610446922,170.637562892,4.9528840297,0.02
 07/05  06:00:00,175.271782344,29.1394957275,41.6541116078,8.22806690726,24.7345865669,70.7195625826,139.715956956,129.790188896,9.90576805939,0.02
 07/05  07:00:00,213.123035483,29.3207886538,50.8222434262,2.68754489586,37.1018798503,92.3937384068,117.213781847,107.288013788,9.90576805939,0.02
 07/05  08:00:00,231.966173936,29.5424095792,57.9136486101,2.17417327033,37.1018798503,104.434947198,110.861569576,92.3295177322,9.90576805939,8.62628378418
 07/05  09:00:00,247.329375593,29.7484899334,61.4402741399,1.76306640386,37.1018798503,116.476155989,87.3824584547,77.4566903953,9.90576805939,0.02
 07/05  10:00:00,249.711338981,30.0422467817,63.9935194821,1.29731549653,37.1018798503,116.476155989,86.2440610907,67.7011737178,9.90576805939,8.63711931353
 07/05  11:00:00,252.260430537,30.4897525525,66.6090070991,0.783245523925,37.1018798503,116.476155989,71.5189351223,61.5931670629,9.90576805939,0.02
 07/05  12:00:00,242.817656731,30.9519449954,69.0911808926,0.437872333222,37.1018798503,104.434947198,73.2463217769,54.7070365668,9.90576805939,8.63351715074
 07/05  13:00:00,256.885383691,31.3828057891,70.9205089664,0.203638506182,37.1018798503,116.476155989,60.2066079446,50.2808398852,9.90576805939,0.02
 07/05  14:00:00,255.510142148,31.4529432948,69.6582152456,0.0207402002116,37.1018798503,116.476155989,70.7480481712,52.2053029139,9.90576805939,8.63697719791
 07/05  15:00:00,254.205010594,31.6639115557,68.1630993256,0.0,37.1018798503,116.476155989,63.6571208413,53.7313527819,9.90576805939,0.02
 07/05  16:00:00,256.300597289,31.972307095,69.9508690105,0.0,37.1018798503,116.476155989,66.6041397036,48.0681616133,9.90576805939,8.63021003097
 07/05  17:00:00,258.6243528,32.1828757396,72.0653002584,0.0,37.1018798503,116.476155989,52.1328736162,42.2071055568,9.90576805939,0.02
 07/05  18:00:00,158.603085195,28.2958142413,57.1969440306,0.0,24.7345865669,47.5788473902,46.31114153,41.3382575003,4.9528840297,0.02
 07/05  19:00:00,156.133093132,28.1191209963,54.9036396995,0.0,24.7345865669,47.5788473902,53.9861551176,49.0132710879,4.9528840297,0.02
 07/05  20:00:00,138.12875118,28.5615147759,55.364669898,0.0,12.3672932834,38.6892022431,67.9947925168,65.003062099,2.97173041782,0.02
 07/05  21:00:00,105.451620582,17.4679192772,33.9765069024,0.0,12.3672932834,27.0668015668,57.028510191,45.45077966,2.97173041782,8.6060001131
 07/05  22:00:00,99.2519981543,22.6705408896,41.7383580854,0.0,4.12243109448,15.9888894789,71.7343934775,68.7426630596,2.97173041782,0.02
 07/05  23:00:00,79.5980213759,15.6451380521,29.3220253167,0.0,4.12243109448,15.9888894789,51.7853333656,48.7936029478,2.97173041782,0.02
 07/05  24:00:00,94.4429192533,21.615217493,38.0111328706,0.0,4.12243109448,15.9888894789,81.4172354512,78.4255050334,2.97173041782,0.02
 07/06  01:00:00,75.7602868423,14.9365458845,26.1928831204,0.0,4.12243109448,15.9888894789,60.6316776243,57.6399472065,2.97173041782,0.02
 07/06  02:00:00,86.2039951865,19.762727908,31.6512286756,0.0,4.12243109448,15.9888894789,83.9409920915,80.9492616737,2.97173041782,0.02
 07/06  03:00:00,70.0196230773,13.2687691961,22.1730564114,0.0,4.12243109448,15.9888894789,52.5227448524,49.5310144346,2.97173041782,0.02
 07/06  04:00:00,122.567788693,27.7624449759,42.6057165302,0.0,12.3672932834,24.9413748627,102.494722459,97.5218384294,4.9528840297,0.02
 07/06  05:00:00,122.521185865,28.7067816596,45.6560325313,5.35541118118,12.3672932834,24.9413748627,164.222057937,159.249173907,4.9528840297,0.02
 07/06  06:00:00,175.167582497,29.3606790917,48.6145990785,0.942196184175,24.7345865669,70.7195625826,129.385340574,119.459572515,9.90576805939,0.02
 07/06  07:00:00,217.445773209,30.2097662646,56.4981593362,0.445392697908,37.1018798503,92.3937384068,107.61105374,97.6852856802,9.90576805939,0.02
 07/06  08:00:00,234.608758904,30.7553087987,61.2136336517,0.303881401893,37.1018798503,104.434947198,96.1020767802,86.1763087208,9.90576805939,0.02
 07/06  09:00:00,250.678533416,31.1744689574,64.9244090495,0.202094632354,37.1018798503,116.476155989,94.7125742662,76.1752029835,9.90576805939,8.63160322327
 07/06  10:00:00,253.513573172,31.5654628757,67.4441278328,0.125748770403,37.1018798503,116.476155989,80.4720773322,70.5463092728,9.90576805939,0.02
 07/06  11:00:00,254.469579084,31.8760159698,68.1849295779,0.0301969671886,37.1018798503,116.476155989,90.9357266122,72.3911659307,9.90576805939,8.63879262213
 07/06  12:00:00,243.468971779,32.2313124544,68.9010099541,0.0,37.1018798503,104.434947198,85.8827979734,75.957029914,9.90576805939,0.02
 07/06  13:00:00,257.53272397,32.645169743,70.5091238334,0.0,37.1018798503,116.476155989,92.4801589877,73.9354414084,9.90576805939,8.63894951996
 07/06  14:00:00,260.089704164,33.0184080696,72.693042188,0.0,37.1018798503,116.476155989,84.8193237653,66.2766047683,9.90576805939,8.63695093762
 07/06  15:00:00,261.028444356,33.3128428546,73.3376207946,0.0,37.1018798503,116.476155989,71.6328316139,61.7070635545,9.90576805939,0.02
 07/06  16:00:00,261.883738514,33.5640946376,73.9422202547,0.0,37.1018798503,116.476155989,70.1982661854,60.2724981261,9.90576805939,0.02
 07/06  17:00:00,262.798212736,33.7005312189,74.7214917922,0.0,37.1018798503,116.476155989,75.5811515669,57.0552760011,9.90576805939,8.62010750643
 07/06  18:00:00,160.632435043,28.3949318188,59.1271848095,0.0,24.7345865669,47.5788473902,59.9513702629,54.9784862332,4.9528840297,0.02
 07/06  19:00:00,157.052649486,28.1308618418,55.8114651768,0.0,24.7345865669,47.5788473902,67.3928452983,62.4199612686,4.9528840297,0.02
 07/06  20:00:00,135.506205901,28.5693276278,52.734322266,0.0,12.3672932834,38.6892022431,78.8891536988,75.897423281,2.97173041782,0.02
 07/06  21:00:00,102.178490394,17.5786368033,30.5926639475,0.0,12.3672932834,27.0668015668,55.5272016899,52.5354712721,2.97173041782,0.02
 07/06  22:00:00,91.0534121239,22.0285629241,34.2082801531,0.0,4.12243109448,15.9888894789,77.5363508317,74.5446204139,2.97173041782,0.02
 07/06  23:00:00,75.2445629857,15.8222860939,24.7914187753,0.0,4.12243109448,15.9888894789,56.7073248172,53.7155943994,2.97173041782,0.02
 07/06  24:00:00,85.0536741385,21.2609214093,28.9761836318,0.0,4.12243109448,15.9888894789,83.3480953801,80.3563649623,2.97173041782,0.02
 07/07  01:00:00,69.4612356373,14.3905231084,20.4663845277,0.0,4.12243109448,15.9888894789,55.4300420108,52.438311593,2.97173041782,0.02
 07/07  02:00:00,80.5855322944,19.762727908,26.0327653974,0.0,4.12243109448,15.9888894789,83.2020166302,80.2102862123,2.97173041782,0.02
 07/07  03:00:00,66.6137943623,13.1801951751,18.855801255,0.0,4.12243109448,15.9888894789,59.9315095862,48.3578810474,2.97173041782,8.60189812103
 07/07  04:00:00,123.005727894,27.9395930178,42.8665072541,0.0,12.3672932834,24.9413748627,101.44168473,96.4688006999,4.9528840297,0.02
 07/07  05:00:00,121.997060758,28.7851618429,46.4767815775,3.93215647756,12.3672932834,24.9413748627,162.016373344,157.043489314,4.9528840297,0.02
 07/07  06:00:00,174.915368069,29.4211822002,48.6506457508,0.59343167124,24.7345865669,70.7195625826,129.499491706,119.573723646,9.90576805939,0.02
 07/07  07:00:00,217.034340211,30.1103178807,56.6308733071,0.000695344595213,37.1018798503,92.3937384068,109.091132508,99.1653644485,9.90576805939,0.02
 07/07  08:00:00,232.415902351,30.3067210308,59.7732768429,0.0,37.1018798503,104.434947198,98.3381452554,88.412377196,9.90576805939,0.02
 07/07  09:00:00,245.775602197,30.4728961869,60.9251131302,0.0,37.1018798503,116.476155989,100.273670343,81.7364125377,9.90576805939,8.63148974579
 07/07  10:00:00,248.106156787,30.6986976865,63.0292620235,0.0,37.1018798503,116.476155989,83.943263037,74.0174949776,9.90576805939,0.02
 07/07  11:00:00,249.959060982,30.9471637291,64.6334309626,0.0,37.1018798503,116.476155989,87.1947726938,68.6503380955,9.90576805939,8.63866653883
 07/07  12:00:00,238.513561263,31.1689415215,65.008009008,0.0,37.1018798503,104.434947198,76.9420116241,67.0162435648,9.90576805939,0.02
 07/07  13:00:00,252.149471959,31.3864637537,66.3845462496,0.0,37.1018798503,116.476155989,80.355422727,61.8110008525,9.90576805939,8.63865381502
 07/07  14:00:00,249.829908152,31.5536733684,63.8980240995,0.0,37.1018798503,116.476155989,76.9494305859,67.0236625265,9.90576805939,0.02
 07/07  15:00:00,250.502523162,32.0362115101,64.0882954163,0.0,37.1018798503,116.476155989,88.1344054713,69.5935908649,9.90576805939,8.63504654701
 07/07  16:00:00,244.658297085,32.1354690141,58.1454411609,0.0,37.1018798503,116.476155989,83.0154693721,73.0897013127,9.90576805939,0.02
 07/07  17:00:00,236.873172609,32.1611018034,50.335855913,0.0,37.1018798503,116.476155989,88.8308594835,75.6386719287,9.90576805939,3.28641949535
 07/07  18:00:00,143.341891145,28.2955600878,41.9360024514,0.0,24.7345865669,47.5788473902,70.7839179948,60.4855947769,4.9528840297,5.34543918812
 07/07  19:00:00,142.232153621,28.119181292,41.0026543531,0.0,24.7345865669,47.5788473902,70.1441948275,65.1713107978,4.9528840297,0.02
 07/07  20:00:00,122.059678781,28.4495420749,39.4075897407,0.0,12.3672932834,38.6892022431,82.4740314731,79.4823010553,2.97173041782,0.02
 07/07  21:00:00,93.9054195777,17.2833900669,22.6148456248,0.0,12.3672932834,27.0668015668,58.6426217598,55.650891342,2.97173041782,0.02
 07/07  22:00:00,80.4994336208,20.6484681174,25.0609271843,0.0,4.12243109448,15.9888894789,74.592366191,71.6006357731,2.97173041782,0.02
 07/07  23:00:00,64.7309370792,13.5344912589,16.6186485701,0.0,4.12243109448,15.9888894789,51.3015229046,48.3097924868,2.97173041782,0.02
 07/07  24:00:00,77.5172459108,19.5412928557,23.18591469,0.0,4.12243109448,15.9888894789,82.2351055261,79.2433751083,2.97173041782,0.02
 07/08  01:00:00,63.0916561306,13.1801951751,15.3336636886,0.0,4.12243109448,15.9888894789,51.8031653012,48.8114348834,2.97173041782,0.02
 07/08  02:00:00,75.3735619956,19.3198578033,21.2636658037,0.0,4.12243109448,15.9888894789,83.8503536548,80.8586232369,2.97173041782,0.02
 07/08  03:00:00,59.6588157076,12.2944549657,12.7865634083,0.0,4.12243109448,15.9888894789,54.41716756,51.4254371421,2.97173041782,0.02
 07/08  04:00:00,86.6273654849,26.3452606409,25.2169850559,0.0,4.12243109448,16.0517297156,112.184971467,109.193241049,2.97173041782,0.02
 07/08  05:00:00,76.2812943662,27.673870955,22.9389702492,0.0,4.12243109448,16.0517297156,110.75308422,107.761353802,2.97173041782,0.02
 07/08  06:00:00,97.5341504859,29.0024812691,24.0074744927,0.0,4.12243109448,39.6058045677,90.3866810557,87.3949506379,2.97173041782,0.02
 07/08  07:00:00,146.15296621,29.0337362615,32.0600545693,6.54278096575,12.3672932834,65.3531420225,139.805658411,134.832774381,4.9528840297,0.02
 07/08  08:00:00,153.921959927,29.0217236426,38.9753639537,4.5175369841,12.3672932834,68.2430321324,144.671792883,131.10842805,4.9528840297,8.61048080359
 07/08  09:00:00,183.829693019,29.1406703268,42.5264098244,1.73839862501,16.4897243779,93.1370602926,126.227446478,118.28283203,7.92461444751,0.02
 07/08  10:00:00,185.940492487,29.184173483,45.1895733892,1.14242333566,16.4897243779,93.1370602926,122.053311548,114.108697101,7.92461444751,0.02
 07/08  11:00:00,187.631818036,29.1700766731,47.1739435132,0.863463118099,16.4897243779,93.1370602926,119.809898539,111.865284091,7.92461444751,0.02
 07/08  12:00:00,178.358672178,29.1754622972,47.2691265775,0.641385854266,16.4897243779,83.9857416113,118.003745279,110.059130832,7.92461444751,0.02
 07/08  13:00:00,179.489907105,29.2733379322,48.5481449254,0.395722537697,16.4897243779,83.9857416113,124.387804323,107.850973092,7.92461444751,8.61221678402
 07/08  14:00:00,180.617777751,29.3611794545,49.8445252628,0.139449374549,16.4897243779,83.9857416113,113.903854082,105.959239634,7.92461444751,0.02
 07/08  15:00:00,161.244474298,29.0024812691,48.4262702264,0.0,12.3672932834,70.6512738906,56.7060220858,51.7331380561,4.9528840297,0.02
 07/08  16:00:00,162.310968942,29.0024812691,49.4927583168,0.0,12.3672932834,70.6512738906,55.3024297129,50.3295456832,4.9528840297,0.02
 07/08  17:00:00,150.491458757,29.0024812691,50.1968137176,0.0,12.3672932834,58.1284167478,58.5084593947,53.535575365,4.9528840297,0.02
 07/08  18:00:00,113.823751657,28.2053150806,47.5138092767,0.0,12.3672932834,24.9413748627,80.7066954418,75.7338114121,4.9528840297,0.02
 07/08  19:00:00,111.755913801,28.1167410597,45.534545419,0.0,12.3672932834,24.9413748627,87.9694631292,82.9965790995,4.9528840297,0.02
 07/08  20:00:00,93.1407213942,27.8953060073,41.9261287077,0.0,4.12243109448,16.0517297156,98.2139762882,95.2222458704,2.97173041782,0.02
 07/08  21:00:00,66.4871403924,12.922037967,19.0138349358,0.0,4.12243109448,15.9888894789,47.8602900249,44.868559607,2.97173041782,0.02
 07/08  22:00:00,75.8615715707,19.5045706999,21.5934922581,0.0,4.12243109448,15.9888894789,76.8322421931,73.8405117752,2.97173041782,0.02
 07/08  23:00:00,57.2598044475,11.2005181997,11.5279162908,0.0,4.12243109448,15.9888894789,48.1299991305,45.1382687127,2.97173041782,0.02
 07/08  24:00:00,75.620993004,19.6817187418,21.1757655739,0.0,4.12243109448,15.9888894789,81.3236481585,78.3319177407,2.97173041782,0.02
 07/09  01:00:00,59.6225749245,13.1726303204,13.7730989302,0.0,2.06121554724,15.9888894789,57.8172845911,54.8255541733,2.97173041782,0.02
 07/09  02:00:00,55.2311570032,10.9771919337,11.7771780672,0.0,2.06121554724,15.9888894789,62.3463425205,50.7727191783,2.97173041782,8.6018929243
 07/09  03:00:00,69.043601342,17.5635070939,18.5836808804,0.0,2.06121554724,15.9888894789,78.1126537719,75.1209233541,2.97173041782,0.02
 07/09  04:00:00,68.6317423964,17.5635070939,18.3058057033,0.0,2.06121554724,15.9888894789,77.2416774911,74.2499470732,2.97173041782,0.02
 07/09  05:00:00,59.4946608997,17.5635070939,18.6066316101,0.0,2.06121554724,15.9888894789,77.1990362263,74.2073058085,2.97173041782,0.02
 07/09  06:00:00,56.3782163253,17.5635070939,20.2339465143,0.0,2.06121554724,15.9888894789,77.5197109062,74.5279804884,2.97173041782,0.02
 07/09  07:00:00,69.9294461918,22.3972539721,28.8187788749,0.0,2.06121554724,15.9888894789,96.9763587017,93.9846282839,2.97173041782,0.02
 07/09  08:00:00,96.7121630827,19.3349875127,30.885956398,0.0,4.12243109448,41.7362269337,73.4826423619,68.5097583322,4.9528840297,0.02
 07/09  09:00:00,106.455799892,23.3715682024,36.4329364114,0.0,4.12243109448,41.7362269337,89.6194038413,84.6465198116,4.9528840297,0.02
 07/09  10:00:00,98.9928340629,19.4235615337,32.895916293,0.0,4.12243109448,41.7362269337,70.9868987951,66.0140147654,4.9528840297,0.02
 07/09  11:00:00,109.306388171,23.4601422234,39.2340328529,0.0,4.12243109448,41.7362269337,87.1428862864,82.1700022567,4.9528840297,0.02
 07/09  12:00:00,99.9433248299,19.0692654499,34.3926206694,0.0,4.12243109448,41.7362269337,69.8943195509,64.9214355212,4.9528840297,0.02
 07/09  13:00:00,111.634643862,23.5487162443,41.4988568115,0.0,4.12243109448,41.7362269337,86.105463951,81.1325799213,4.9528840297,0.02
 07/09  14:00:00,102.286295009,19.5121355546,36.0699800166,0.0,4.12243109448,41.7362269337,69.2289603341,64.2560763044,4.9528840297,0.02
 07/09  15:00:00,110.293215096,23.6372902653,39.9182146255,0.0,4.12243109448,41.7362269337,85.242832771,80.2699487413,4.9528840297,0.02
 07/09  16:00:00,84.7816480259,19.6007095755,35.3228236493,0.0,4.12243109448,24.8785346261,69.0672869293,64.0944028996,4.9528840297,0.02
 07/09  17:00:00,79.1218007604,22.4933928477,37.9415248442,0.0,2.06121554724,15.9888894789,86.2724899841,83.2807595663,2.97173041782,0.02
 07/09  18:00:00,67.3915027271,17.0547575324,31.835573064,0.0,2.06121554724,15.9888894789,60.633260798,57.6415303802,2.97173041782,0.02
 07/09  19:00:00,78.8651301873,21.8809395559,38.3238376632,0.0,2.06121554724,15.9888894789,89.6810123557,86.6892819379,2.97173041782,0.02
 07/09  20:00:00,60.2982320869,15.1579809369,24.3164424448,0.0,2.06121554724,15.9888894789,63.1149644828,60.1232340649,2.97173041782,0.02
 07/09  21:00:00,81.0437411654,20.4270330651,27.8878852168,0.0,2.06121554724,15.9888894789,86.1932935324,83.2015631146,2.97173041782,0.02
 07/09  22:00:00,60.1308387696,11.9976843882,15.6630002952,0.0,2.06121554724,15.9888894789,50.2256114917,47.2338810738,2.97173041782,0.02
 07/09  23:00:00,76.4384537621,19.5469664967,24.1825619189,0.0,2.06121554724,15.9888894789,85.2032413428,82.211510925,2.97173041782,0.02
 07/09  24:00:00,54.5805072032,10.1027990064,12.0407167096,0.0,2.06121554724,15.9888894789,46.4859976123,43.4942671945,2.97173041782,0.02
 07/10  01:00:00,70.9994388847,17.5635070939,18.5836238549,0.0,4.12243109448,15.9888894789,78.8584236375,75.8666932197,2.97173041782,0.02
 07/10  02:00:00,69.1794224098,17.5635070939,16.7238932512,0.0,4.12243109448,15.9888894789,78.5202849344,75.5285545166,2.97173041782,0.02
 07/10  03:00:00,68.1631524406,18.0063771986,15.4197968893,0.0,4.12243109448,15.9888894789,80.0449154114,77.0531849936,2.97173041782,0.02
 07/10  04:00:00,103.355248252,28.2643644279,22.8912564889,0.0,12.3672932834,24.9413748627,113.11475956,108.14187553,4.9528840297,0.02
 07/10  05:00:00,107.95779251,28.1771805473,26.7535960663,7.87488851414,12.3672932834,24.9413748627,185.285103989,171.730325697,4.9528840297,8.6018942624
 07/10  06:00:00,163.959272967,29.1207420125,35.2388749103,3.34954770432,24.7345865669,70.7195625826,141.198535985,131.272767926,9.90576805939,0.02
 07/10  07:00:00,210.277084844,29.4112479672,49.480108102,1.09327811513,37.1018798503,92.3937384068,118.611751053,108.685982993,9.90576805939,0.02
 07/10  08:00:00,230.559263818,29.7585270495,57.6301668005,0.834680858249,37.1018798503,104.434947198,109.26607013,99.3403020703,9.90576805939,0.02
 07/10  09:00:00,247.5732911,30.1339615351,62.474896924,0.586845495939,37.1018798503,116.476155989,102.453776102,83.9167170376,9.90576805939,8.63129100544
 07/10  10:00:00,249.66597278,30.4464413387,64.4481978548,0.393146037863,37.1018798503,116.476155989,86.2589191419,76.3331510825,9.90576805939,0.02
 07/10  11:00:00,253.010794937,30.9000193549,67.5054670342,0.22684465058,37.1018798503,116.476155989,91.9303558928,73.3861373049,9.90576805939,8.63845052854
 07/10  12:00:00,243.713336719,31.4211407355,69.9002276292,0.0553726698401,37.1018798503,104.434947198,77.2043747993,67.2786067399,9.90576805939,0.02
 07/10  13:00:00,257.251495248,31.863031711,71.0100014719,0.0,37.1018798503,116.476155989,82.7707109388,64.2263736053,9.90576805939,8.63856927417
 07/10  14:00:00,257.905410437,32.2685307125,71.2586890132,0.0,37.1018798503,116.476155989,70.5863719385,60.6606038791,9.90576805939,0.02
 07/10  15:00:00,260.384999142,32.6734671222,73.3335114618,0.0,37.1018798503,116.476155989,73.5451733701,55.0046006356,9.90576805939,8.63480467512
 07/10  16:00:00,263.78933781,33.0797333527,76.332234562,0.0,37.1018798503,116.476155989,59.4316839097,49.5059158503,9.90576805939,0.02
 07/10  17:00:00,263.334793196,33.2778346013,75.6807575831,0.0,37.1018798503,116.476155989,60.2300957144,50.304327655,9.90576805939,0.02
 07/10  18:00:00,160.088067283,28.3938087009,58.5839210124,0.0,24.7345865669,47.5788473902,63.9320123391,50.3695409461,4.9528840297,8.60958736329
 07/10  19:00:00,155.104546279,28.1300358118,53.8641890951,0.0,24.7345865669,47.5788473902,67.6971327903,62.7242487606,4.9528840297,0.02
 07/10  20:00:00,132.57969631,28.5663170332,49.8108355018,0.0,12.3672932834,38.6892022431,82.1430398708,79.151309453,2.97173041782,0.02
 07/10  21:00:00,100.782491918,17.5786368033,29.1966740153,0.0,12.3672932834,27.0668015668,56.6673120718,53.675581654,2.97173041782,0.02
 07/10  22:00:00,88.341443124,22.0285629241,31.496312044,0.0,4.12243109448,15.9888894789,79.0381701298,76.046439712,2.97173041782,0.02
 07/10  23:00:00,72.1371427785,15.8222860939,21.6839994641,0.0,4.12243109448,15.9888894789,57.4436369154,54.4519064976,2.97173041782,0.02
 07/10  24:00:00,80.1327856297,20.2941720336,25.0485755359,0.0,4.12243109448,15.9888894789,80.3868639905,77.3951335727,2.97173041782,0.02
 07/11  01:00:00,64.0068933883,13.3278185434,16.1012778846,0.0,4.12243109448,15.9888894789,53.1271518288,50.135421411,2.97173041782,0.02
 07/11  02:00:00,76.4724348013,19.3198578033,22.3625389183,0.0,4.12243109448,15.9888894789,86.5541976916,83.5624672738,2.97173041782,0.02
 07/11  03:00:00,61.0735994645,12.5677418833,13.9545906952,0.0,4.12243109448,15.9888894789,51.6360264193,48.6442960015,2.97173041782,0.02
 07/11  04:00:00,108.778184527,27.5410099236,29.0375477926,0.0,12.3672932834,24.9413748627,102.911372518,97.9384884885,4.9528840297,0.02
 07/11  05:00:00,109.851336111,28.7502108377,31.2429568042,4.70604161974,12.3672932834,24.9413748627,165.52978042,160.55689639,4.9528840297,0.02
 07/11  06:00:00,161.013360559,29.3177893672,34.5954388727,0.850024425408,24.7345865669,70.7195625826,130.788732053,120.862963993,9.90576805939,0.02
 07/11  07:00:00,205.879035911,30.0738616357,45.3642009238,0.148516158629,37.1018798503,92.3937384068,109.272362334,99.346594275,9.90576805939,0.02
 07/11  08:00:00,230.078092471,30.6221297609,57.0360037479,0.0840514204431,37.1018798503,104.434947198,110.305405731,91.7720162678,9.90576805939,8.62762140402
 07/11  09:00:00,247.62553948,31.036043056,62.1470993695,0.0648524300327,37.1018798503,116.476155989,96.4399474151,86.5141793557,9.90576805939,0.02
 07/11  10:00:00,251.115048867,31.4289117386,65.2802617922,0.0276479782751,37.1018798503,116.476155989,96.3624911834,77.8217677029,9.90576805939,8.63495542112
 07/11  11:00:00,253.929810656,31.6637581966,67.8876289139,0.0,37.1018798503,116.476155989,78.624842527,68.6990744676,9.90576805939,0.02
 07/11  12:00:00,243.620019829,32.107041664,69.1763502849,0.0,37.1018798503,104.434947198,79.6263668263,61.0873568092,9.90576805939,8.6332419577
 07/11  13:00:00,254.975309297,32.5384951817,68.0583853185,0.0,37.1018798503,116.476155989,70.8574369366,60.9316688772,9.90576805939,0.02
 07/11  14:00:00,250.297939773,32.7486137433,63.1711141272,0.0,37.1018798503,116.476155989,91.2746257705,72.732280538,9.90576805939,8.63657717312
 07/11  15:00:00,242.76767317,32.5040901663,55.8855846166,0.0,37.1018798503,116.476155989,87.786482778,77.8607147186,9.90576805939,0.02
 07/11  16:00:00,238.432675636,32.3391455883,51.7161368473,0.0,37.1018798503,116.476155989,96.7802681878,78.2446921883,9.90576805939,8.62980794007
 07/11  17:00:00,237.754430972,32.1560966281,51.2221608916,0.0,37.1018798503,116.476155989,88.2534874478,78.3277193884,9.90576805939,0.02
 07/11  18:00:00,142.730392913,28.2058714684,41.4141950552,0.0,24.7345865669,47.5788473902,67.2059365903,62.2330525606,4.9528840297,0.02
 07/11  19:00:00,143.249617314,28.1172950227,42.0219902989,0.0,24.7345865669,47.5788473902,72.914213792,67.9413297623,4.9528840297,0.02
 07/11  20:00:00,123.96608799,28.2643644279,41.4991582754,0.0,12.3672932834,38.6892022431,94.3982441774,82.8169663314,2.97173041782,8.6095474282
 07/11  21:00:00,96.7556031234,17.5786368033,25.1697803596,0.0,12.3672932834,27.0668015668,59.5553663772,56.5636359594,2.97173041782,0.02
 07/11  22:00:00,86.1805308185,21.5266434721,29.8373190819,0.0,4.12243109448,15.9888894789,80.9885609592,77.9968305414,2.97173041782,0.02
 07/11  23:00:00,68.6085420946,14.3165277379,19.6611570792,0.0,4.12243109448,15.9888894789,62.0597692671,59.0680388493,2.97173041782,0.02
 07/11  24:00:00,84.9506875658,21.0837733674,29.0503459932,0.0,4.12243109448,15.9888894789,88.1515291262,85.1597987084,2.97173041782,0.02
