Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  01:00:00,66.1355748986,14.0508056751,17.4539120264,0.0,4.12243109448,15.9888894789,63.8057698196,60.8140394018,2.97173041782,0.02
 07/12  02:00:00,80.8764130261,20.4270330651,25.6593419592,0.0,4.12243109448,15.9888894789,85.662828293,82.6710978752,2.97173041782,0.02
 07/12  03:00:00,61.8024529185,12.2944549657,14.9302010478,0.0,4.12243109448,15.9888894789,55.4325579078,52.44082749,2.97173041782,0.02
 07/12  04:00:00,116.147753088,28.1388845649,35.8092418665,0.0,12.3672932834,24.9413748627,104.39433938,99.4214553502,4.9528840297,0.02
 07/12  05:00:00,116.668081417,28.3131362751,39.0440896173,4.15872886432,12.3672932834,24.9413748627,164.149953781,159.177069752,4.9528840297,0.02
 07/12  06:00:00,171.756752795,29.5402362774,43.4219991311,2.54440971401,24.7345865669,70.7195625826,132.073095981,122.147327922,9.90576805939,0.02
 07/12  07:00:00,207.133315734,29.8941470691,45.9577133776,0.98900532562,37.1018798503,92.3937384068,113.204680164,103.278912105,9.90576805939,0.02
 07/12  08:00:00,220.060752879,30.0491678136,46.8569822919,0.818672033253,37.1018798503,104.434947198,107.449170195,97.5234021354,9.90576805939,0.02
 07/12  09:00:00,234.209242249,30.1648905881,49.001721281,0.665096665998,37.1018798503,116.476155989,112.932985716,94.3959868517,9.90576805939,8.63123080461
 07/12  10:00:00,233.89787489,30.2618904468,48.7158818458,0.541874409233,37.1018798503,116.476155989,101.869435685,91.9436676252,9.90576805939,0.02
 07/12  11:00:00,234.572367589,30.3572976961,49.4038722586,0.432787938822,37.1018798503,116.476155989,108.380920452,89.8368769985,9.90576805939,8.63827539415
 07/12  12:00:00,223.09556291,30.4488939932,49.9855946902,0.324431480012,37.1018798503,104.434947198,98.0501667759,88.1243987165,9.90576805939,0.02
 07/12  13:00:00,234.659886123,30.5371759639,49.5095469908,0.234758114447,37.1018798503,116.476155989,104.848072933,86.3038218192,9.90576805939,8.63848305478
 07/12  14:00:00,233.777647869,30.6002806049,48.6266071037,0.172519991599,37.1018798503,116.476155989,103.621783879,85.0795091345,9.90576805939,8.63650668505
 07/12  15:00:00,234.191585928,30.6650842336,49.0235778756,0.124961370411,37.1018798503,116.476155989,93.8848207534,83.959052694,9.90576805939,0.02
 07/12  16:00:00,235.028156801,30.7269500395,49.8432066989,0.0805855452643,37.1018798503,116.476155989,92.9002092702,82.9744412108,9.90576805939,0.02
 07/12  17:00:00,235.23515308,30.8304502178,49.9887929148,0.0397343474814,37.1018798503,116.476155989,100.147475481,81.6218137415,9.90576805939,8.61989367997
 07/12  18:00:00,139.708288086,27.9174495126,38.6805235615,0.0,24.7345865669,47.5788473902,69.4409311355,64.4680471058,4.9528840297,0.02
 07/12  19:00:00,139.26571603,28.4488936382,37.7065030368,0.0,24.7345865669,47.5788473902,74.7145251589,69.7416411292,4.9528840297,0.02
 07/12  20:00:00,116.59857346,27.673870955,34.7221495411,0.0,12.3672932834,38.6892022431,87.3569118005,84.3651813827,2.97173041782,0.02
 07/12  21:00:00,90.1918896231,15.9918692811,20.2193625214,0.0,12.3672932834,27.0668015668,56.8242455108,53.8325150929,2.97173041782,0.02
 07/12  22:00:00,79.0676641479,20.2941720336,23.9834533726,0.0,4.12243109448,15.9888894789,76.867472946,73.8757425282,2.97173041782,0.02
 07/12  23:00:00,61.5948065818,12.2944549657,14.7225539408,0.0,4.12243109448,15.9888894789,52.4180841289,49.4263537111,2.97173041782,0.02
 07/12  24:00:00,77.5225233764,19.3198578033,23.4126267807,0.0,4.12243109448,15.9888894789,83.8139439376,80.8222135198,2.97173041782,0.02
 07/13  01:00:00,64.5004244062,13.4016302275,16.5209964797,0.0,4.12243109448,15.9888894789,54.1523815201,51.1606511023,2.97173041782,0.02
 07/13  02:00:00,77.0863881863,19.3198578033,22.9764915601,0.0,4.12243109448,15.9888894789,83.4762687151,80.4845382973,2.97173041782,0.02
 07/13  03:00:00,65.5262632863,13.5123477537,17.4361178032,0.0,4.12243109448,15.9888894789,63.0942393286,51.520620859,2.97173041782,8.60188805174
 07/13  04:00:00,114.240312418,27.9100683442,34.1306166901,0.0,12.3672932834,24.9413748627,104.502363677,99.5294796472,4.9528840297,0.02
 07/13  05:00:00,117.598049153,28.280122881,37.6450290672,6.52076991128,12.3672932834,24.9413748627,164.984909066,160.012025037,4.9528840297,0.02
 07/13  06:00:00,173.449474892,29.5427563391,44.2662769419,3.39033339394,24.7345865669,70.7195625826,131.254682025,121.328913966,9.90576805939,0.02
 07/13  07:00:00,210.309343575,29.9486610808,49.0363615636,1.03187073867,37.1018798503,92.3937384068,111.23817297,101.312404911,9.90576805939,0.02
 07/13  08:00:00,225.047448208,30.1636066637,51.8220926784,0.725854887995,37.1018798503,104.434947198,104.094739181,94.1689711215,9.90576805939,0.02
 07/13  09:00:00,242.802783343,30.4451327744,57.4398297846,0.540242032844,37.1018798503,116.476155989,108.665124981,90.1282022375,9.90576805939,8.631154684
 07/13  10:00:00,246.254621009,30.9390412741,60.5990954913,0.338303729556,37.1018798503,116.476155989,95.4070371124,85.481269053,9.90576805939,0.02
 07/13  11:00:00,243.773284073,31.2560559365,57.9580279802,0.180750479458,37.1018798503,116.476155989,102.649216877,84.1052331481,9.90576805939,8.63821566996
 07/13  12:00:00,228.04140219,31.6200601362,54.0118540433,0.0728932532069,37.1018798503,104.434947198,91.8188470512,81.8930789918,9.90576805939,0.02
 07/13  13:00:00,245.158428399,31.9449077455,58.8256913367,0.00938273722674,37.1018798503,116.476155989,98.3573673127,79.8133255885,9.90576805939,8.63827366484
 07/13  14:00:00,248.345899391,32.3180989432,61.6496090337,0.0,37.1018798503,116.476155989,87.70921929,77.7834512306,9.90576805939,0.02
 07/13  15:00:00,249.352485841,32.5301083371,62.4443731594,0.0,37.1018798503,116.476155989,94.9709494888,76.4304963507,9.90576805939,8.63468507875
 07/13  16:00:00,248.237401279,32.7423447399,61.1176865077,0.0,37.1018798503,116.476155989,84.979107995,75.0533399356,9.90576805939,0.02
 07/13  17:00:00,247.167255023,32.895492299,59.8955595584,0.0,37.1018798503,116.476155989,83.7424474442,73.8166793848,9.90576805939,0.02
 07/13  18:00:00,148.163121343,28.300823488,46.7519679396,0.0,24.7345865669,47.5788473902,73.3712521221,59.8105996544,4.9528840297,8.607768438
 07/13  19:00:00,145.374165851,28.1239228057,44.1399279055,0.0,24.7345865669,47.5788473902,69.3957751446,64.4228911149,4.9528840297,0.02
 07/13  20:00:00,122.460246801,28.563156067,39.6945483602,0.0,12.3672932834,38.6892022431,81.5399507445,78.5482203267,2.97173041782,0.02
 07/13  21:00:00,93.0287217052,17.4310134351,21.5905272211,0.0,12.3672932834,27.0668015668,59.1185206117,56.1267901939,2.97173041782,0.02
 07/13  22:00:00,80.1212422632,21.5561681458,23.7485059521,0.0,4.12243109448,15.9888894789,79.7187627956,76.7270323778,2.97173041782,0.02
 07/13  23:00:00,61.0743853051,13.445917238,13.0506711077,0.0,4.12243109448,15.9888894789,50.0196446263,47.0279142084,2.97173041782,0.02
 07/13  24:00:00,73.5950562714,20.2055980127,18.5994201852,0.0,4.12243109448,15.9888894789,82.0655212832,79.0737908654,2.97173041782,0.02
 07/14  01:00:00,57.9992540902,12.2944549657,11.1270021473,0.0,4.12243109448,15.9888894789,53.5679910865,50.5762606686,2.97173041782,0.02
 07/14  02:00:00,73.0387117926,20.2941720336,17.9545016608,0.0,4.12243109448,15.9888894789,84.0650952722,81.0733648544,2.97173041782,0.02
 07/14  03:00:00,58.7144203035,12.2944549657,11.8421682953,0.0,4.12243109448,15.9888894789,53.8708493026,50.8791188848,2.97173041782,0.02
 07/14  04:00:00,104.842860423,27.9395930178,24.7036405727,0.0,12.3672932834,24.9413748627,105.142154548,100.169270518,4.9528840297,0.02
 07/14  05:00:00,107.294672677,28.7654827885,27.040483346,6.33657967037,12.3672932834,24.9413748627,164.584012308,159.611128279,4.9528840297,0.02
 07/14  06:00:00,158.570486327,29.4207544953,30.6662525554,2.23337135799,24.7345865669,70.7195625826,130.988631499,121.06286344,9.90576805939,0.02
 07/14  07:00:00,198.951982983,30.066875033,38.16273029,0.429919897029,37.1018798503,92.3937384068,109.201005267,99.2752372081,9.90576805939,0.02
 07/14  08:00:00,220.779433141,30.5456510975,47.5967150461,0.301176861544,37.1018798503,104.434947198,110.121640304,91.5884017522,9.90576805939,8.62747049257
 07/14  09:00:00,240.513523405,30.9765763381,54.9280617205,0.231339562431,37.1018798503,116.476155989,97.4779833264,87.552215267,9.90576805939,0.02
 07/14  10:00:00,247.804694622,31.4108924827,61.8565553833,0.159035184938,37.1018798503,116.476155989,103.110593748,84.5700133261,9.90576805939,8.63481236281
 07/14  11:00:00,252.446988699,31.8005313708,66.2120203197,0.056012931156,37.1018798503,116.476155989,87.0445336271,77.1187655677,9.90576805939,0.02
 07/14  12:00:00,243.462114618,32.2424145267,68.8812919439,0.00179555809211,37.1018798503,104.434947198,87.2526426054,68.7139093332,9.90576805939,8.63296521278
 07/14  13:00:00,257.164296699,32.7805197213,70.005348359,0.0,37.1018798503,116.476155989,75.5014428846,65.5756748252,9.90576805939,0.02
 07/14  14:00:00,257.661876864,33.231807687,70.051872298,0.0,37.1018798503,116.476155989,85.7506048671,67.2084576579,9.90576805939,8.63637914986
 07/14  15:00:00,259.935814697,33.6191086109,71.9387083649,0.0,37.1018798503,116.476155989,73.4882851069,63.5625170475,9.90576805939,0.02
 07/14  16:00:00,262.391605776,33.8845530041,74.1296730471,0.0,37.1018798503,116.476155989,75.2024185558,56.6669912398,9.90576805939,8.62965925661
 07/14  17:00:00,262.375458916,33.9576503276,74.0416363834,0.0,37.1018798503,116.476155989,65.8610358642,55.9352678048,9.90576805939,0.02
 07/14  18:00:00,158.406128711,28.306824425,56.9889782258,0.0,24.7345865669,47.5788473902,60.6833104535,55.7104264238,4.9528840297,0.02
 07/14  19:00:00,154.186541885,28.1326278866,52.9435823148,0.0,24.7345865669,47.5788473902,67.6607327001,62.6878486704,4.9528840297,0.02
 07/14  20:00:00,133.71627009,28.5689705451,50.9447376724,0.0,12.3672932834,38.6892022431,88.2852850777,76.7057809689,2.97173041782,8.607773691
 07/14  21:00:00,102.198784078,17.5786368033,30.6129648616,0.0,12.3672932834,27.0668015668,55.6884812577,52.6967508399,2.97173041782,0.02
 07/14  22:00:00,91.5715466905,22.0285629241,34.7264157502,0.0,4.12243109448,15.9888894789,77.7601983337,74.7684679159,2.97173041782,0.02
 07/14  23:00:00,74.6544143703,15.8222860939,24.2012712329,0.0,4.12243109448,15.9888894789,56.7653295458,53.773599128,2.97173041782,0.02
 07/14  24:00:00,84.3771344564,21.1723473883,28.3882190836,0.0,4.12243109448,15.9888894789,83.3751123239,80.3833819061,2.97173041782,0.02
 07/15  01:00:00,66.2313326956,13.4016302275,18.2519057504,0.0,4.12243109448,15.9888894789,51.1657814412,48.1740510234,2.97173041782,0.02
 07/15  02:00:00,77.3112700069,19.3198578033,23.2013743972,0.0,4.12243109448,15.9888894789,82.3379177667,79.3461873489,2.97173041782,0.02
 07/15  03:00:00,65.7151814303,13.6230652798,17.5143194302,0.0,4.12243109448,15.9888894789,52.7218592474,49.7301288296,2.97173041782,0.02
 07/15  04:00:00,91.8761730274,26.3452606409,30.4657932409,0.0,4.12243109448,16.0517297156,109.670233896,106.678503478,2.97173041782,0.02
 07/15  05:00:00,85.3429521469,26.7881307456,30.5372022425,0.0,4.12243109448,16.0517297156,108.778990027,105.787259609,2.97173041782,0.02
 07/15  06:00:00,111.10861617,29.0024812691,37.5819408726,0.0,4.12243109448,39.6058045677,87.7649514563,84.7732210385,2.97173041782,0.02
 07/15  07:00:00,156.054858136,29.0382419463,45.7887986991,2.71142379731,12.3672932834,65.3531420225,137.348348268,132.375464239,4.9528840297,0.02
 07/15  08:00:00,164.300407174,29.0893237178,52.2001445064,1.60361862889,12.3672932834,68.2430321324,133.933221049,128.960337019,4.9528840297,0.02
 07/15  09:00:00,198.382122615,29.2996248826,58.0157433486,0.642525267813,16.4897243779,93.1370602926,123.378246586,115.433632139,7.92461444751,0.02
 07/15  10:00:00,201.430161639,29.3583367848,61.1670084076,0.480473541145,16.4897243779,93.1370602926,119.044944306,102.505468624,7.92461444751,8.6148612349
 07/15  11:00:00,205.134342063,29.4179863571,65.0164036373,0.275638713229,16.4897243779,93.1370602926,93.7545834625,85.8099690149,7.92461444751,0.02
 07/15  12:00:00,200.177560189,29.5729670876,69.2469158014,0.0850046926595,16.4897243779,83.9857416113,77.7616660512,69.8170516037,7.92461444751,0.02
 07/15  13:00:00,204.110023884,29.7989255955,73.0278784328,0.0105387864022,16.4897243779,83.9857416113,65.0272902595,57.082675812,7.92461444751,0.02
 07/15  14:00:00,206.57516502,29.9797097698,75.3228197905,0.0,16.4897243779,83.9857416113,54.9728802319,47.0282657844,7.92461444751,0.02
 07/15  15:00:00,184.650073717,29.0024812691,71.8318485199,0.0,12.3672932834,70.6512738906,31.0562955642,17.4917950242,4.9528840297,8.6116165103
 07/15  16:00:00,184.738930104,29.0024812691,71.9207264879,0.0,12.3672932834,70.6512738906,20.9507906964,15.9779066667,4.9528840297,0.02
 07/15  17:00:00,171.694710819,29.0024812691,71.4000743364,0.0,12.3672932834,58.1284167478,22.7986432499,17.8257592202,4.9528840297,0.02
 07/15  18:00:00,127.813002634,28.3837395776,61.3246366945,0.0,12.3672932834,24.9413748627,39.2449851557,34.272101126,4.9528840297,0.02
 07/15  19:00:00,124.346105035,28.1178979624,58.1235807003,0.0,12.3672932834,24.9413748627,47.0478690024,42.0749849727,4.9528840297,0.02
 07/15  20:00:00,109.562037644,28.4494443512,57.7933075741,0.0,4.12243109448,16.0517297156,61.220805049,58.2290746312,2.97173041782,0.02
 07/15  21:00:00,82.362844506,15.6008510416,32.1311365369,0.0,4.12243109448,15.9888894789,40.8273834538,37.835653036,2.97173041782,0.02
 07/15  22:00:00,98.4576914423,21.6742668403,41.9668566973,0.0,4.12243109448,15.9888894789,62.1026299197,59.1108995019,2.97173041782,0.02
 07/15  23:00:00,82.6388835661,15.8222860939,32.1857404943,0.0,4.12243109448,15.9888894789,44.1910882523,41.1993578345,2.97173041782,0.02
 07/15  24:00:00,98.1994113416,21.7923655349,41.5904778447,0.0,4.12243109448,15.9888894789,69.3431100957,66.3513796779,2.97173041782,0.02
 07/16  01:00:00,71.6485965652,13.4016302275,25.7303851487,0.0,2.06121554724,15.9888894789,45.7477778266,42.7560474087,2.97173041782,0.02
 07/16  02:00:00,87.4665955879,19.9103512762,34.8274219961,0.0,2.06121554724,15.9888894789,70.8333111352,67.8415807174,2.97173041782,0.02
 07/16  03:00:00,65.0968735555,11.8591497157,20.7476727111,0.0,2.06121554724,15.9888894789,43.5947885838,40.603058166,2.97173041782,0.02
 07/16  04:00:00,88.9577739768,19.7702927627,36.4851889535,0.0,2.06121554724,15.9888894789,68.7450607617,65.7533303439,2.97173041782,0.02
 07/16  05:00:00,57.2533288106,11.6820016739,20.1287759216,0.0,2.06121554724,15.9888894789,42.6479885658,39.656258148,2.97173041782,0.02
 07/16  06:00:00,81.8719114608,22.8401240768,40.3183744871,0.0,2.06121554724,15.9888894789,79.9546856071,76.9629551893,2.97173041782,0.02
 07/16  07:00:00,72.1282234013,18.7149693661,34.8324917705,0.0,2.06121554724,15.9888894789,61.8326381504,58.8409077326,2.97173041782,0.02
 07/16  08:00:00,114.68334958,23.4822857286,44.6790978523,0.0,4.12243109448,41.7362269337,68.6490848643,63.6762008346,4.9528840297,0.02
 07/16  09:00:00,102.74811692,19.0028349342,37.3559666147,0.0,4.12243109448,41.7362269337,48.7744522701,43.8015682405,4.9528840297,0.02
 07/16  10:00:00,120.65713147,24.0580168647,50.0771484986,0.0,4.12243109448,41.7362269337,49.4624267891,44.4895427594,4.9528840297,0.02
 07/16  11:00:00,107.839845728,19.3349875127,42.1155427329,0.0,4.12243109448,41.7362269337,30.9369215862,25.9640375565,4.9528840297,0.02
 07/16  12:00:00,124.238896478,24.1687343909,53.5481958647,0.0,4.12243109448,41.7362269337,32.5663950513,27.5935110216,4.9528840297,0.02
 07/16  13:00:00,109.603040451,19.3361439835,43.877580919,0.0,4.12243109448,41.7362269337,31.818636854,18.2638686614,4.9528840297,8.6018841629
 07/16  14:00:00,127.516887993,24.1778641649,56.8170576746,0.0,4.12243109448,41.7362269337,20.5516345695,15.5787505398,4.9528840297,0.02
 07/16  15:00:00,112.11053255,19.3410384633,46.3801786823,0.0,4.12243109448,41.7362269337,13.7002182027,8.72733417302,4.9528840297,0.02
 07/16  16:00:00,112.394655495,24.1821819567,58.5481998179,0.0,4.12243109448,24.8785346261,13.8146601004,8.84177607068,4.9528840297,0.02
 07/16  17:00:00,83.463530011,19.3380610588,45.5447066567,0.0,2.06121554724,15.9888894789,13.6193677639,10.6276373461,2.97173041782,0.02
 07/16  18:00:00,98.8860707851,24.170206561,56.002451288,0.0,2.06121554724,15.9888894789,19.3172421865,16.3255117686,2.97173041782,0.02
 07/16  19:00:00,76.9661160317,17.5786368033,40.8597772787,0.0,2.06121554724,15.9888894789,14.2050765437,11.2133461259,2.97173041782,0.02
 07/16  20:00:00,95.9032943071,23.17984151,51.6874033887,0.0,2.06121554724,15.9888894789,20.1978519802,17.2061215624,2.97173041782,0.02
 07/16  21:00:00,87.4094203439,17.357201751,37.4295166873,0.0,2.06121554724,15.9888894789,20.7205777772,17.7288473593,2.97173041782,0.02
 07/16  22:00:00,100.478612991,21.8218902086,45.9013702076,0.0,2.06121554724,15.9888894789,30.2544672301,27.2627368123,2.97173041782,0.02
 07/16  23:00:00,83.067597653,15.8222860939,34.6756699448,0.0,2.06121554724,15.9888894789,22.4054030953,19.4136726775,2.97173041782,0.02
 07/16  24:00:00,93.8948545018,21.4380694512,39.7014324835,0.0,2.06121554724,15.9888894789,52.8946278808,49.902897463,2.97173041782,0.02
 07/17  01:00:00,74.3868740679,14.2355185717,25.5470285,0.0,4.12243109448,15.9888894789,50.0815083559,47.0897779381,2.97173041782,0.02
 07/17  02:00:00,91.3272938626,20.6484681174,35.8887877861,0.0,4.12243109448,15.9888894789,77.9640055679,74.9722751501,2.97173041782,0.02
 07/17  03:00:00,70.8717601563,13.2687691961,23.0251940775,0.0,4.12243109448,15.9888894789,52.2309717874,49.2392413696,2.97173041782,0.02
 07/17  04:00:00,128.666569329,27.961736523,48.5052061532,0.0,12.3672932834,24.9413748627,106.100762911,101.127878881,4.9528840297,0.02
 07/17  05:00:00,128.296408454,28.1788547057,50.6749474512,4.29047962214,12.3672932834,24.9413748627,165.344353855,160.371469825,4.9528840297,0.02
 07/17  06:00:00,183.337593946,29.2939210161,57.0527844971,0.74078072871,24.7345865669,70.7195625826,125.137256574,115.211488514,9.90576805939,0.02
 07/17  07:00:00,225.332826835,29.8992112682,65.1274101988,0.0137530690449,37.1018798503,92.3937384068,81.5656729184,71.639904859,9.90576805939,0.02
 07/17  08:00:00,246.501212205,30.522342118,73.6429562103,0.0,37.1018798503,104.434947198,61.1508794246,42.6177746076,9.90576805939,8.62733675768
 07/17  09:00:00,265.034688565,31.0153176552,79.64185152,0.0,37.1018798503,116.476155989,40.4369534835,30.5111854241,9.90576805939,0.02
 07/17  10:00:00,270.321732025,31.5384338058,84.4050733747,0.0,37.1018798503,116.476155989,42.883935098,24.3419150077,9.90576805939,8.63625203093
 07/17  11:00:00,273.364411198,32.044969471,86.941050741,0.0,37.1018798503,116.476155989,32.7123364215,22.7865683621,9.90576805939,0.02
 07/17  12:00:00,265.60762967,32.6855283194,90.5854705087,0.0,37.1018798503,104.434947198,34.1760750601,15.6375719183,9.90576805939,8.63273508239
 07/17  13:00:00,281.939642443,33.4180398022,94.1432092281,0.0,37.1018798503,116.476155989,17.5733378732,7.64756981379,9.90576805939,0.02
 07/17  14:00:00,282.410644712,34.0848936479,93.9475355253,0.0,37.1018798503,116.476155989,29.8995311601,11.3575916591,9.90576805939,8.63617144154
 07/17  15:00:00,283.292933961,34.6039304103,94.3110405942,0.0,37.1018798503,116.476155989,22.9007634781,12.9749954187,9.90576805939,0.02
 07/17  16:00:00,283.355165156,34.7660687359,94.2116939535,0.0,37.1018798503,116.476155989,24.9132322515,6.37798494857,9.90576805939,8.6294792435
 07/17  17:00:00,282.660599861,34.6926147278,93.5918279671,0.0,37.1018798503,116.476155989,12.14206884,2.2163007806,9.90576805939,0.02
 07/17  18:00:00,163.820812767,28.3236726799,62.5327388538,0.0,24.7345865669,47.5788473902,6.68395938683,1.71107535714,4.9528840297,0.02
 07/17  19:00:00,161.02664526,28.1508559417,59.7654670276,0.0,24.7345865669,47.5788473902,18.4451712833,13.4722872536,4.9528840297,0.02
 07/17  20:00:00,142.263543968,28.5893583832,59.471629352,0.0,12.3672932834,38.6892022431,41.4188722313,38.4271418135,2.97173041782,0.02
 07/17  21:00:00,112.515561122,19.3354845493,39.1198264638,0.0,12.3672932834,27.0668015668,43.4789844245,40.4872540066,2.97173041782,0.02
 07/17  22:00:00,103.54975614,23.142935668,45.5637212684,0.0,4.12243109448,15.9888894789,73.0487587101,61.4751512461,2.97173041782,8.60187704609
 07/17  23:00:00,85.8973808635,17.4310134351,33.7824490959,0.0,4.12243109448,15.9888894789,54.5108371037,51.5191066859,2.97173041782,0.02
 07/17  24:00:00,98.6317596182,22.552442195,41.2362183875,0.0,4.12243109448,15.9888894789,74.1427039058,71.150973488,2.97173041782,0.02
 07/18  01:00:00,82.8249740132,16.6118874277,31.5556986358,0.0,4.12243109448,15.9888894789,52.5484076506,49.5566772328,2.97173041782,0.02
 07/18  02:00:00,96.1844439964,21.703791514,39.6640838038,0.0,4.12243109448,15.9888894789,71.0028142963,68.0110838785,2.97173041782,0.02
 07/18  03:00:00,78.97114569,15.3794159892,28.9608720531,0.0,4.12243109448,15.9888894789,48.8014836353,45.8097532175,2.97173041782,0.02
 07/18  04:00:00,127.641499558,27.4524359026,47.9894365944,0.0,12.3672932834,24.9413748627,81.9450883179,76.9722042882,4.9528840297,0.02
 07/18  05:00:00,130.162810707,28.896944553,53.4492602119,2.66447893808,12.3672932834,24.9413748627,135.176959649,130.204075619,4.9528840297,0.02
 07/18  06:00:00,186.666737849,29.4406308929,60.7143889469,0.261610050176,24.7345865669,70.7195625826,97.9263684377,88.0006003783,9.90576805939,0.02
 07/18  07:00:00,224.62006381,30.1721867792,64.153575693,0.00185237387558,37.1018798503,92.3937384068,74.4572872813,64.5315192219,9.90576805939,0.02
 07/18  08:00:00,238.146986174,30.6158199216,65.1952636191,0.0,37.1018798503,104.434947198,69.1244721352,59.1987040758,9.90576805939,0.02
 07/18  09:00:00,248.611943466,30.626673825,63.6077209003,0.0,37.1018798503,116.476155989,81.67957554,63.1429084787,9.90576805939,8.6308990019
 07/18  10:00:00,249.608059484,31.0627714129,64.1671026289,0.0,37.1018798503,116.476155989,73.8416006932,63.9158326338,9.90576805939,0.02
 07/18  11:00:00,257.450032344,31.6135157227,71.4580976969,0.0,37.1018798503,116.476155989,64.3488142652,45.805158435,9.90576805939,8.63788777089
 07/18  12:00:00,254.444353189,32.0092444955,80.0985074286,0.0,37.1018798503,104.434947198,29.3902898957,19.4645218363,9.90576805939,0.02
 07/18  13:00:00,272.299211557,32.5003260004,85.4204694878,0.0,37.1018798503,116.476155989,27.8836226642,9.33984803846,9.90576805939,8.63800656639
 07/18  14:00:00,276.625537079,33.0162421384,89.231096495,0.0,37.1018798503,116.476155989,15.7250381539,5.79927009452,9.90576805939,0.02
 07/18  15:00:00,280.524556005,33.5788631972,92.5677190515,0.0,37.1018798503,116.476155989,21.126807576,2.58666016926,9.90576805939,8.63437934736
 07/18  16:00:00,282.373150854,33.9739140259,94.0218622924,0.0,37.1018798503,116.476155989,11.6935322429,1.76776418349,9.90576805939,0.02
 07/18  17:00:00,281.019785692,34.0507798932,92.5928058585,0.0,37.1018798503,116.476155989,20.2135196427,1.68811347292,9.90576805939,8.61963811036
 07/18  18:00:00,161.237849387,28.3011365256,59.8263999953,0.0,24.7345865669,47.5788473902,21.4829151328,16.5100311031,4.9528840297,0.02
 07/18  19:00:00,154.501830751,28.1217439309,53.2697762715,0.0,24.7345865669,47.5788473902,48.9166970301,43.9438130004,4.9528840297,0.02
 07/18  20:00:00,136.177628329,28.5616014117,53.4134849271,0.0,12.3672932834,38.6892022431,66.562290281,63.5705598632,2.97173041782,0.02
 07/18  21:00:00,109.703808019,19.2242699865,36.4192962706,0.0,12.3672932834,27.0668015668,49.1456104929,46.153880075,2.97173041782,0.02
 07/18  22:00:00,99.3699024342,22.6705408896,41.8562631856,0.0,4.12243109448,15.9888894789,62.0256627122,59.0339322944,2.97173041782,0.02
 07/18  23:00:00,84.8216062566,17.4014887615,32.7361999315,0.0,4.12243109448,15.9888894789,50.4098163947,47.4180859768,2.97173041782,0.02
 07/18  24:00:00,95.2339779442,21.615217493,38.8021921804,0.0,4.12243109448,15.9888894789,69.0928967029,66.1011662851,2.97173041782,0.02
 07/19  01:00:00,79.3342019743,16.0361562916,28.6406582311,0.0,4.12243109448,15.9888894789,56.2567619569,53.2650315391,2.97173041782,0.02
 07/19  02:00:00,90.9931356777,20.8623383151,35.3142290609,0.0,4.12243109448,15.9888894789,73.9367925605,70.9450621427,2.97173041782,0.02
 07/19  03:00:00,73.5302751696,14.4936757798,24.405742006,0.0,4.12243109448,15.9888894789,51.1612205296,48.1694901118,2.97173041782,0.02
 07/19  04:00:00,130.427017854,28.1388845649,50.0885063862,0.0,12.3672932834,24.9413748627,90.3709337663,85.3980497366,4.9528840297,0.02
 07/19  05:00:00,125.706871015,28.3556573768,49.3999299795,2.79915671427,12.3672932834,24.9413748627,151.551820847,146.578936817,4.9528840297,0.02
 07/19  06:00:00,185.138380456,29.6603910369,58.411511862,0.816369565945,24.7345865669,70.7195625826,120.161252258,110.235484198,9.90576805939,0.02
 07/19  07:00:00,221.693375486,30.2585525759,61.1212891213,0.0210783578235,37.1018798503,92.3937384068,98.7430209951,80.2283118124,9.90576805939,8.60894112331
 07/19  08:00:00,238.491498839,30.9453004163,65.2103318646,0.0,37.1018798503,104.434947198,74.6793893372,64.7536212778,9.90576805939,0.02
 07/19  09:00:00,254.727699009,31.4320567052,68.9180920898,0.0,37.1018798503,116.476155989,64.6734101746,54.7476421152,9.90576805939,0.02
 07/19  10:00:00,256.693575241,31.7988651031,70.5165264491,0.0,37.1018798503,116.476155989,68.6592904576,50.1173731857,9.90576805939,8.63614921254
 07/19  11:00:00,258.018909055,32.2870970991,71.3533839955,0.0,37.1018798503,116.476155989,65.1189938121,55.1932257527,9.90576805939,0.02
 07/19  12:00:00,247.998068154,32.7681778733,72.8933046403,0.0,37.1018798503,104.434947198,75.2301785471,56.6913809767,9.90576805939,8.63302951102
 07/19  13:00:00,261.56347453,33.2739033523,73.911140086,0.0,37.1018798503,116.476155989,65.3215711538,55.3958030944,9.90576805939,0.02
 07/19  14:00:00,264.23311813,33.8094708723,76.0454763654,0.0,37.1018798503,116.476155989,70.7093258916,52.1674999846,9.90576805939,8.63605784763
 07/19  15:00:00,266.533644205,34.2840028529,77.8716424636,0.0,37.1018798503,116.476155989,56.643933735,46.7181656756,9.90576805939,0.02
 07/19  16:00:00,266.601016634,34.4557497558,77.7679111062,0.0,37.1018798503,116.476155989,66.4228655211,47.8876784463,9.90576805939,8.62941901545
 07/19  17:00:00,266.750607055,34.5091896142,77.8652458274,0.0,37.1018798503,116.476155989,58.0207971384,48.095029079,9.90576805939,0.02
 07/19  18:00:00,161.120326212,28.4003982996,59.6096018632,0.0,24.7345865669,47.5788473902,54.3850986231,49.4122145934,4.9528840297,0.02
 07/19  19:00:00,157.899460204,28.1406905564,56.6484379491,0.0,24.7345865669,47.5788473902,63.0991350098,58.1262509801,4.9528840297,0.02
 07/19  20:00:00,137.684627457,28.5773166,54.9047594659,0.0,12.3672932834,38.6892022431,85.9924813898,74.4113109967,2.97173041782,8.60943997531
 07/19  21:00:00,103.299517055,17.5786368033,31.7137020772,0.0,12.3672932834,27.0668015668,54.9644583203,51.9727279025,2.97173041782,0.02
 07/19  22:00:00,95.2164041584,22.9953122997,37.3779940004,0.0,4.12243109448,15.9888894789,79.1821504307,76.1904200129,2.97173041782,0.02
 07/19  23:00:00,74.7587756747,15.8222860939,24.3056328139,0.0,4.12243109448,15.9888894789,56.0987773094,53.1070468916,2.97173041782,0.02
 07/19  24:00:00,84.0136106893,21.3494954302,27.8475475348,0.0,4.12243109448,15.9888894789,82.9380197119,79.9462892941,2.97173041782,0.02
 07/20  01:00:00,66.6863687451,13.5123477537,18.5962245156,0.0,4.12243109448,15.9888894789,51.8048294067,48.8130989889,2.97173041782,0.02
 07/20  02:00:00,77.4692710591,19.3198578033,23.359375677,0.0,4.12243109448,15.9888894789,82.5535629266,79.5618325088,2.97173041782,0.02
 07/20  03:00:00,65.6489180364,13.5344912589,17.5366302713,0.0,4.12243109448,15.9888894789,52.6138437593,49.6221133415,2.97173041782,0.02
 07/20  04:00:00,116.957801372,27.6295839445,37.1285911471,0.0,12.3672932834,24.9413748627,100.955054573,95.9821705431,4.9528840297,0.02
 07/20  05:00:00,121.006973956,28.8663520579,43.3625051991,3.6259903934,12.3672932834,24.9413748627,161.91844161,156.94555758,4.9528840297,0.02
 07/20  06:00:00,173.444096889,29.378034083,46.2849680923,1.53098737653,24.7345865669,70.7195625826,130.286444383,120.360676323,9.90576805939,0.02
 07/20  07:00:00,213.906022399,30.0374867032,53.2698237671,0.30626556898,37.1018798503,92.3937384068,110.689917356,100.764149297,9.90576805939,0.02
 07/20  08:00:00,228.719838307,30.3135853986,56.0701408454,0.000193129922837,37.1018798503,104.434947198,111.449634014,92.9166625733,9.90576805939,8.62720338119
 07/20  09:00:00,237.58492896,30.3600134868,52.8459026175,0.00150501341125,37.1018798503,116.476155989,101.230750686,91.3049826266,9.90576805939,0.02
 07/20  10:00:00,237.551734084,30.6167069684,52.5568068186,0.0,37.1018798503,116.476155989,106.828355158,88.2865458628,9.90576805939,8.63604123554
 07/20  11:00:00,240.499144186,30.9619023979,55.1588632938,0.0,37.1018798503,116.476155989,95.1116215702,85.1858535108,9.90576805939,0.02
 07/20  12:00:00,229.001579842,31.2547781963,55.4099893447,0.00018237155695,37.1018798503,104.434947198,100.755056078,82.2165649521,9.90576805939,8.63272306678
 07/20  13:00:00,244.20653984,31.2257513037,58.6019708612,0.000438407266264,37.1018798503,116.476155989,91.1349655102,81.2091974508,9.90576805939,0.02
 07/20  14:00:00,248.178387267,31.5530396864,62.2471276641,0.0,37.1018798503,116.476155989,91.899424508,73.3576388007,9.90576805939,8.63601764792
 07/20  15:00:00,250.898303455,31.9643837836,64.5559756605,0.0,37.1018798503,116.476155989,73.7078637946,63.7820957352,9.90576805939,0.02
 07/20  16:00:00,252.882095905,32.2263947559,66.2782983221,0.0,37.1018798503,116.476155989,74.9817862652,56.4466252953,9.90576805939,8.62939291047
 07/20  17:00:00,253.912476914,32.3278814245,67.2084371685,0.0,37.1018798503,116.476155989,61.5443045154,51.618536456,9.90576805939,0.02
 07/20  18:00:00,154.516759383,28.2061509209,53.2002972822,0.0,24.7345865669,47.5788473902,53.5136702766,48.5407862469,4.9528840297,0.02
 07/20  19:00:00,153.388449472,28.1183809552,52.1597526785,0.0,24.7345865669,47.5788473902,61.0531117318,56.0802277021,4.9528840297,0.02
 07/20  20:00:00,135.258115276,28.449612659,52.6059530871,0.0,12.3672932834,38.6892022431,78.4772311673,75.4855007495,2.97173041782,0.02
 07/20  21:00:00,102.714817173,17.357201751,31.3504293677,0.0,12.3672932834,27.0668015668,56.9258703604,53.9341399426,2.97173041782,0.02
 07/20  22:00:00,90.7482842953,21.5266434721,34.4050721356,0.0,4.12243109448,15.9888894789,77.2024962463,74.2107658285,2.97173041782,0.02
 07/20  23:00:00,70.7023796443,14.1469445508,21.9511074724,0.0,4.12243109448,15.9888894789,55.6249294424,52.6331990246,2.97173041782,0.02
 07/20  24:00:00,83.6136493751,20.4270330651,28.396577708,0.0,4.12243109448,15.9888894789,80.2279792858,77.236248868,2.97173041782,0.02
 07/21  01:00:00,64.7233255504,13.0916211542,17.053906883,0.0,4.12243109448,15.9888894789,52.9972526276,50.0055222098,2.97173041782,0.02
 07/21  02:00:00,79.2602407789,19.762727908,24.7074742523,0.0,4.12243109448,15.9888894789,91.0960616535,79.5232396388,2.97173041782,8.6010915969
 07/21  03:00:00,61.0909826991,12.2944549657,14.2187302943,0.0,4.12243109448,15.9888894789,54.109795823,51.1180654052,2.97173041782,0.02
 07/21  04:00:00,108.50929307,27.9395930178,28.370072956,0.0,12.3672932834,24.9413748627,103.999357523,99.0264734938,4.9528840297,0.02
 07/21  05:00:00,112.347108596,28.7677088662,30.4889504622,5.5891555893,12.3672932834,24.9413748627,164.017345299,159.04446127,4.9528840297,0.02
 07/21  06:00:00,168.122881487,29.408925732,40.5607614275,1.90308638608,24.7345865669,70.7195625826,130.859364928,120.933596868,9.90576805939,0.02
 07/21  07:00:00,213.653504855,30.0343617242,53.0244783649,0.302218673527,37.1018798503,92.3937384068,109.256364108,99.3305960487,9.90576805939,0.02
 07/21  08:00:00,233.003226322,30.4452360646,60.0279170902,0.194191117854,37.1018798503,104.434947198,97.6060233687,87.6802553093,9.90576805939,0.02
 07/21  09:00:00,249.528953177,30.9355539989,64.0656052779,0.150232819888,37.1018798503,116.476155989,91.4023106856,72.8658338227,9.90576805939,8.63070880349
 07/21  10:00:00,252.016149488,31.4098760818,66.1188501809,0.109261855552,37.1018798503,116.476155989,75.137723861,65.2119558016,9.90576805939,0.02
 07/21  11:00:00,252.967963742,31.8023425599,66.7362584961,0.0509334500287,37.1018798503,116.476155989,82.5185808184,63.9751158191,9.90576805939,8.63769693986
 07/21  12:00:00,243.528426869,32.1948113205,68.9952647482,0.00177449790987,37.1018798503,104.434947198,67.0487297712,57.1229617118,9.90576805939,0.02
 07/21  13:00:00,257.463075951,32.631473364,70.4531750398,0.0,37.1018798503,116.476155989,67.9558101941,49.4123163984,9.90576805939,8.63772573637
 07/21  14:00:00,258.376183304,33.1138329306,70.8841810645,0.0,37.1018798503,116.476155989,58.0597618215,48.1339937621,9.90576805939,0.02
 07/21  15:00:00,259.753444928,33.4356266154,71.9398290433,0.0,37.1018798503,116.476155989,63.8243008966,45.2843820482,9.90576805939,8.63415078904
 07/21  16:00:00,259.848940774,33.6105973036,71.8609926562,0.0,37.1018798503,116.476155989,55.0889442084,45.163176149,9.90576805939,0.02
 07/21  17:00:00,258.545161002,33.597419529,70.5715517728,0.0,37.1018798503,116.476155989,59.6080315969,49.6822635375,9.90576805939,0.02
 07/21  18:00:00,154.563900638,28.3010710017,53.1525001447,0.0,24.7345865669,47.5788473902,68.131545808,54.5692347753,4.9528840297,8.60942700297
 07/21  19:00:00,148.792208685,28.1220853295,47.5598107642,0.0,24.7345865669,47.5788473902,68.6851864965,63.7123024668,4.9528840297,0.02
 07/21  20:00:00,129.799562768,28.5619092079,44.6859495932,0.0,12.3672932834,38.6892022431,82.0701395597,79.0784091419,2.97173041782,0.02
 07/21  21:00:00,99.6868411014,17.4679192772,28.2117439997,0.0,12.3672932834,27.0668015668,57.5315656986,54.5398352808,2.97173041782,0.02
 07/21  22:00:00,91.1474287007,21.703791514,34.6270693523,0.0,4.12243109448,15.9888894789,78.4796448388,75.487914421,2.97173041782,0.02
 07/21  23:00:00,75.8875442841,15.5565640311,25.7001233533,0.0,4.12243109448,15.9888894789,55.3562498604,52.3645194426,2.97173041782,0.02
 07/21  24:00:00,87.864922581,21.3052084198,31.7431462849,0.0,4.12243109448,15.9888894789,86.9098745858,83.918144168,2.97173041782,0.02
 07/22  01:00:00,67.1775415659,13.6155004251,18.9577143574,0.0,4.12243109448,15.9888894789,55.5760632039,52.5843327861,2.97173041782,0.02
 07/22  02:00:00,84.2847571372,20.6484681174,28.8462512527,0.0,4.12243109448,15.9888894789,80.9071583003,77.9154278825,2.97173041782,0.02
 07/22  03:00:00,62.2077918168,12.2944549657,15.3355401407,0.0,4.12243109448,15.9888894789,53.6119223242,50.6201919063,2.97173041782,0.02
 07/22  04:00:00,97.7160964078,27.4081488922,35.2428283525,0.0,4.12243109448,16.0517297156,108.268064628,105.27633421,2.97173041782,0.02
 07/22  05:00:00,90.5364056204,26.3452606409,33.8243591107,0.0,4.12243109448,16.0517297156,108.323777512,105.332047095,2.97173041782,0.02
 07/22  06:00:00,120.818910373,29.0024812691,47.2922350077,0.0,4.12243109448,39.6058045677,89.1832345301,86.1915041123,2.97173041782,0.02
 07/22  07:00:00,166.991428262,29.0311818786,53.6138469232,5.83000567623,12.3672932834,65.3531420225,139.846076013,134.873191983,4.9528840297,0.02
 07/22  08:00:00,169.387165849,29.0201690394,55.5728080049,3.38686348208,12.3672932834,68.2430321324,128.57666038,123.603776351,4.9528840297,0.02
 07/22  09:00:00,198.809032131,29.1154899536,58.5027454927,0.766581640844,16.4897243779,93.1370602926,113.331288481,96.7928582147,7.92461444751,8.61381581874
 07/22  10:00:00,202.964729319,29.1497973163,62.9373565498,0.45326966412,16.4897243779,93.1370602926,85.4767711058,77.5321566583,7.92461444751,0.02
 07/22  11:00:00,205.408746118,29.214598753,65.4760279671,0.293804495878,16.4897243779,93.1370602926,74.8964379959,66.9518235484,7.92461444751,0.02
 07/22  12:00:00,196.308320681,29.3334964395,65.5223803473,0.179762885576,16.4897243779,83.9857416113,76.5166817799,68.5720673324,7.92461444751,0.02
 07/22  13:00:00,197.337337624,29.5884345705,66.4129597356,0.0632525935044,16.4897243779,83.9857416113,77.8079355319,69.8633210844,7.92461444751,0.02
 07/22  14:00:00,197.71780614,29.7270517689,66.7049385022,0.0131878573063,16.4897243779,83.9857416113,87.2694352648,70.7332656205,7.92461444751,8.61155519678
 07/22  15:00:00,175.921365536,29.0024812691,63.1031727846,0.0,12.3672932834,70.6512738906,45.3005110405,40.3276270108,4.9528840297,0.02
 07/22  16:00:00,173.904854812,29.0024812691,61.0866596394,0.0,12.3672932834,70.6512738906,53.8017392618,48.8288552321,4.9528840297,0.02
 07/22  17:00:00,158.519488826,29.0024812691,58.2248509135,0.0,12.3672932834,58.1284167478,57.2813365093,52.3084524796,4.9528840297,0.02
 07/22  18:00:00,116.524064617,28.2938891016,50.125548936,0.0,12.3672932834,24.9413748627,79.7228989625,74.7500149328,4.9528840297,0.02
 07/22  19:00:00,112.843228927,28.1167410597,46.6218612662,0.0,12.3672932834,24.9413748627,87.2307895865,82.2579055568,4.9528840297,0.02
 07/22  20:00:00,96.8399631361,28.1167410597,43.0547694529,0.0,4.12243109448,16.0517297156,97.6872576067,94.6955271889,2.97173041782,0.02
 07/22  21:00:00,69.1823752291,13.8002133217,20.8043650048,0.0,4.12243109448,15.9888894789,50.866832597,47.8751021792,2.97173041782,0.02
 07/22  22:00:00,82.262794206,20.5008447492,26.9719114321,0.0,4.12243109448,15.9888894789,85.8556669096,82.8639364918,2.97173041782,0.02
 07/22  23:00:00,62.0251476375,12.0786935544,15.3885547152,0.0,4.12243109448,15.9888894789,53.8467043848,50.854973967,2.97173041782,0.02
 07/22  24:00:00,79.9542494898,19.6595752365,25.5311662912,0.0,4.12243109448,15.9888894789,82.5413014937,79.5495710759,2.97173041782,0.02
 07/23  01:00:00,60.5463202411,13.1726303204,14.5576223576,0.0,2.06121554724,15.9888894789,57.9003147259,54.9085843081,2.97173041782,0.02
 07/23  02:00:00,60.0631249222,13.1726303204,14.0104714282,0.0,2.06121554724,15.9888894789,57.3827082247,54.3909778069,2.97173041782,0.02
 07/23  03:00:00,64.5120495828,15.3680687072,16.1812475597,0.0,2.06121554724,15.9888894789,73.1294813314,70.1377509136,2.97173041782,0.02
 07/23  04:00:00,67.8639208865,17.5635070939,17.3423830021,0.0,2.06121554724,15.9888894789,77.1444971056,74.1527666878,2.97173041782,0.02
 07/23  05:00:00,62.8979732226,17.5635070939,17.1394039306,0.0,2.06121554724,15.9888894789,85.6293387528,74.0557603861,2.97173041782,8.60184794885
 07/23  06:00:00,55.5185219198,18.6706823557,18.2306973911,0.0,2.06121554724,15.9888894789,78.0537738127,75.0620433949,2.97173041782,0.02
 07/23  07:00:00,68.0092279047,23.1944201606,25.9996211877,0.0,2.06121554724,15.9888894789,94.4998207861,91.5080903683,2.97173041782,0.02
 07/23  08:00:00,92.2336324737,19.3349875127,25.6973427393,0.0,4.12243109448,41.7362269337,72.8343373389,67.8614533092,4.9528840297,0.02
 07/23  09:00:00,107.607282483,24.1692440444,36.5149651954,0.0,4.12243109448,41.7362269337,88.3806535109,83.4077694812,4.9528840297,0.02
 07/23  10:00:00,98.3736860661,19.337218714,31.7745147543,0.0,4.12243109448,41.7362269337,70.6442012678,65.6713172381,4.9528840297,0.02
 07/23  11:00:00,111.371450203,24.1688175337,40.2228845729,0.0,4.12243109448,41.7362269337,87.3342015971,82.3613175674,4.9528840297,0.02
 07/23  12:00:00,99.059826235,19.2464134918,32.4903767719,0.0,4.12243109448,41.7362269337,69.6699974571,64.6971134274,4.9528840297,0.02
 07/23  13:00:00,113.076653051,24.08016037,42.0012498446,0.0,4.12243109448,41.7362269337,86.1928562871,81.2199722574,4.9528840297,0.02
 07/23  14:00:00,101.628687599,19.3349875127,35.0900039411,0.0,4.12243109448,41.7362269337,68.4752810246,63.5023969949,4.9528840297,0.02
 07/23  15:00:00,114.778363028,24.1687343909,43.6790620358,0.0,4.12243109448,41.7362269337,84.6282574275,79.6553733978,4.9528840297,0.02
 07/23  16:00:00,85.9744936957,19.3349875127,36.3295293836,0.0,4.12243109448,24.8785346261,68.0512110762,63.0783270465,4.9528840297,0.02
 07/23  17:00:00,84.4250538919,23.2905590362,42.4476123042,0.0,2.06121554724,15.9888894789,83.8105431383,80.8188127205,2.97173041782,0.02
 07/23  18:00:00,67.3766287803,17.5786368033,31.2702902409,0.0,2.06121554724,15.9888894789,63.6577791329,60.6660487151,2.97173041782,0.02
 07/23  19:00:00,78.5857263123,22.2352356396,37.6901382482,0.0,2.06121554724,15.9888894789,86.2828105236,83.2910801058,2.97173041782,0.02
 07/23  20:00:00,60.2163129881,15.8147212392,21.2020867968,0.0,2.06121554724,15.9888894789,65.7711623384,62.7794319206,2.97173041782,0.02
 07/23  21:00:00,74.8293106129,19.762727908,22.3377603889,0.0,2.06121554724,15.9888894789,89.810376488,86.8186460701,2.97173041782,0.02
 07/23  22:00:00,55.7974802377,11.7910116727,11.5363150571,0.0,2.06121554724,15.9888894789,50.9711789976,47.9794485798,2.97173041782,0.02
 07/23  23:00:00,71.6583702491,18.6612262873,20.2882192037,0.0,2.06121554724,15.9888894789,87.2934369811,84.3017065633,2.97173041782,0.02
 07/23  24:00:00,54.9949392394,10.9771919337,11.540961212,0.0,2.06121554724,15.9888894789,52.3023409796,49.3106105617,2.97173041782,0.02
 07/24  01:00:00,73.1597398161,18.6612262873,19.7283731928,0.0,4.12243109448,15.9888894789,87.5362715307,84.5445411128,2.97173041782,0.02
 07/24  02:00:00,56.8790900049,10.9771919337,11.3638963931,0.0,4.12243109448,15.9888894789,52.4859723719,49.494241954,2.97173041782,0.02
 07/24  03:00:00,75.9296947294,19.6226693945,21.5435174615,0.0,4.12243109448,15.9888894789,87.1862115665,84.1944811487,2.97173041782,0.02
 07/24  04:00:00,107.662190559,27.5410099236,27.9215539229,0.0,12.3672932834,24.9413748627,112.038408136,107.065524106,4.9528840297,0.02
 07/24  05:00:00,113.407996925,28.6034494892,29.9200432136,7.38321079999,12.3672932834,24.9413748627,176.231165361,171.258281331,4.9528840297,0.02
 07/24  06:00:00,161.306913373,29.1067858447,33.9596849492,1.99033477561,24.7345865669,70.7195625826,140.744868658,130.819100598,9.90576805939,0.02
 07/24  07:00:00,199.618592663,29.3825698954,39.3274937587,0.616075461666,37.1018798503,92.3937384068,127.201646662,108.68697454,9.90576805939,8.6089040633
 07/24  08:00:00,216.616918453,29.4655127672,44.3375665959,0.477980692085,37.1018798503,104.434947198,113.615619436,103.689851377,9.90576805939,0.02
 07/24  09:00:00,232.093614795,29.5846284614,47.7631999473,0.368248055996,37.1018798503,116.476155989,110.426357281,100.500589221,9.90576805939,0.02
 07/24  10:00:00,228.012322121,29.7219704602,43.629037744,0.283138527599,37.1018798503,116.476155989,116.245178354,97.7035260899,9.90576805939,8.63588420498
 07/24  11:00:00,229.363795806,29.9537976421,44.8255511331,0.206035198877,37.1018798503,116.476155989,104.406072389,94.4803043293,9.90576805939,0.02
 07/24  12:00:00,223.851391529,30.4289367536,50.9441657656,0.141709040525,37.1018798503,104.434947198,108.475789879,89.9373492502,9.90576805939,8.63267256907
 07/24  13:00:00,233.286462959,30.7947540542,48.0152205753,0.0980748552873,37.1018798503,116.476155989,96.2186285824,86.292860523,9.90576805939,0.02
 07/24  14:00:00,234.885294932,31.0483698159,49.4106869025,0.0480730664345,37.1018798503,116.476155989,102.858374114,84.3168118697,9.90576805939,8.63579418469
 07/24  15:00:00,239.092693464,31.3256115391,53.3859213314,0.00317896613678,37.1018798503,116.476155989,92.297739787,82.3719717276,9.90576805939,0.02
 07/24  16:00:00,234.27360881,31.4767354007,48.4195188546,0.0,37.1018798503,116.476155989,99.6436755141,81.1087392099,9.90576805939,8.6291682448
 07/24  17:00:00,229.019720055,31.4504705782,43.1930877367,0.0,37.1018798503,116.476155989,90.9269464073,81.0011783479,9.90576805939,0.02
 07/24  18:00:00,137.603034022,28.1168646422,36.3758478583,0.0,24.7345865669,47.5788473902,67.3030855477,62.3302015181,4.9528840297,0.02
 07/24  19:00:00,137.618834111,28.5598968402,35.9486101524,0.0,24.7345865669,47.5788473902,72.579379594,67.6064955643,4.9528840297,0.02
 07/24  20:00:00,113.646113284,27.5262475867,29.5681440116,0.0,12.3672932834,38.6892022431,95.2991725189,83.7196940976,2.97173041782,8.60774800351
 07/24  21:00:00,85.6547848887,15.733712073,15.9669546232,0.0,12.3672932834,27.0668015668,56.5149791643,53.5232487465,2.97173041782,0.02
 07/24  22:00:00,74.6722023617,20.2055980127,19.6765668246,0.0,4.12243109448,15.9888894789,78.7007948217,75.7090644038,2.97173041782,0.02
 07/24  23:00:00,59.2121339706,13.2687691961,11.3655683538,0.0,4.12243109448,15.9888894789,51.7152383278,48.72350791,2.97173041782,0.02
 07/24  24:00:00,71.6138613932,19.3198578033,17.5039660871,0.0,4.12243109448,15.9888894789,83.9437847448,80.952054327,2.97173041782,0.02
 07/25  01:00:00,58.2352052051,12.2944549657,11.3629538565,0.0,4.12243109448,15.9888894789,55.5069939959,52.5152635781,2.97173041782,0.02
 07/25  02:00:00,73.8042056265,20.4270330651,18.5871350856,0.0,4.12243109448,15.9888894789,86.6042888622,83.6125584444,2.97173041782,0.02
 07/25  03:00:00,58.634181713,12.2944549657,11.7619303536,0.0,4.12243109448,15.9888894789,55.7662007289,52.7744703111,2.97173041782,0.02
 07/25  04:00:00,103.504957438,28.087216386,23.2181148933,0.0,12.3672932834,24.9413748627,107.041615124,102.068731094,4.9528840297,0.02
 07/25  05:00:00,106.240315563,28.2283761123,23.8888295803,6.62181702884,12.3672932834,24.9413748627,167.727250115,162.754366085,4.9528840297,0.02
 07/25  06:00:00,154.375424839,29.3296026289,24.8969446917,3.89877031889,24.7345865669,70.7195625826,134.170144697,124.244376638,9.90576805939,0.02
 07/25  07:00:00,188.222441819,29.6752580441,26.790111157,1.46462943579,37.1018798503,92.3937384068,114.479240933,104.553472874,9.90576805939,0.02
 07/25  08:00:00,201.574479693,29.8207881892,28.4325044998,0.985275393206,37.1018798503,104.434947198,116.960085139,98.4273516452,9.90576805939,8.62696543451
 07/25  09:00:00,216.604937107,29.9137892652,31.3504557025,0.96319106041,37.1018798503,116.476155989,105.513984275,95.5882162152,9.90576805939,0.02
 07/25  10:00:00,219.340908178,30.0468831958,34.2080708235,0.70775265057,37.1018798503,116.476155989,102.739587129,92.8138190693,9.90576805939,0.02
 07/25  11:00:00,220.941084396,30.3042366287,35.928487805,0.329986225108,37.1018798503,116.476155989,107.668755255,89.125502163,9.90576805939,8.63748503286
 07/25  12:00:00,214.339261366,30.8059113026,40.9893937739,0.207341280561,37.1018798503,104.434947198,94.8951968427,84.9694287833,9.90576805939,0.02
 07/25  13:00:00,231.546628857,31.1913935683,45.8570449244,0.119818038791,37.1018798503,116.476155989,100.656819101,82.1134024667,9.90576805939,8.63764857472
 07/25  14:00:00,232.354252291,31.4524726443,46.4710008048,0.0525693501323,37.1018798503,116.476155989,98.9859475247,80.4444194906,9.90576805939,8.63575997471
 07/25  15:00:00,230.04897955,31.555156806,44.1132149746,0.00267486715748,37.1018798503,116.476155989,89.6681062109,79.7423381515,9.90576805939,0.02
 07/25  16:00:00,229.79133691,31.7011315452,43.7128215713,0.0,37.1018798503,116.476155989,88.3692254727,78.4434574133,9.90576805939,0.02
 07/25  17:00:00,229.803228377,31.8574579529,43.569601669,0.0,37.1018798503,116.476155989,95.6919827264,77.1667306509,9.90576805939,8.6194840161
 07/25  18:00:00,135.217131595,28.2058933838,33.9009315328,0.0,24.7345865669,47.5788473902,65.9329084317,60.960024402,4.9528840297,0.02
 07/25  19:00:00,131.205823258,28.1170164466,29.9784965628,0.0,24.7345865669,47.5788473902,71.5123394255,66.5394553958,4.9528840297,0.02
 07/25  20:00:00,110.290149565,28.2643644279,25.4740749135,0.0,12.3672932834,38.6892022431,85.3623595856,82.3706291678,2.97173041782,0.02
 07/25  21:00:00,82.816001743,15.8222860939,13.0395932613,0.0,12.3672932834,27.0668015668,54.5471668112,51.5554363934,2.97173041782,0.02
 07/25  22:00:00,72.3580423265,20.0948804865,17.47312363,0.0,4.12243109448,15.9888894789,77.9993494168,75.007618999,2.97173041782,0.02
 07/25  23:00:00,58.44126796,12.7373250704,11.1261457465,0.0,4.12243109448,15.9888894789,52.7920706004,49.8003401826,2.97173041782,0.02
