Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  24:00:00,69.7558903611,19.3198578033,15.5891244108,0.0,4.12243109448,15.9888894789,83.9425475477,80.9508171299,2.97173041782,0.02
 07/26  01:00:00,56.7860632965,13.0030471333,8.9932314822,0.0,4.12243109448,15.9888894789,54.4685594151,51.4768289973,2.97173041782,0.02
 07/26  02:00:00,72.6719559388,22.3972539721,14.8806409468,0.0,4.12243109448,15.9888894789,94.9414319487,91.9497015309,2.97173041782,0.02
 07/26  03:00:00,64.782660454,17.5635070939,11.6487330813,0.0,4.12243109448,15.9888894789,76.3267424706,73.3350120528,2.97173041782,0.02
 07/26  04:00:00,96.6937930039,28.3234137752,16.1707521925,0.0,12.3672932834,24.9413748627,114.720246945,101.165498253,4.9528840297,8.60186466302
 07/26  05:00:00,102.70985958,28.241713845,18.0284542514,8.90131581615,12.3672932834,24.9413748627,168.158333503,163.185449473,4.9528840297,0.02
 07/26  06:00:00,151.012526525,29.3623525928,20.5311853939,4.86888062576,24.7345865669,70.7195625826,133.658494549,123.73272649,9.90576805939,0.02
 07/26  07:00:00,189.077147366,29.7830579686,27.5489471389,1.45269891031,37.1018798503,92.3937384068,111.582301408,101.656533349,9.90576805939,0.02
 07/26  08:00:00,211.571461317,30.1310760733,38.0592672127,1.04525469304,37.1018798503,104.434947198,103.735631913,93.8098638538,9.90576805939,0.02
 07/26  09:00:00,229.064010613,30.3864627341,43.4426585769,0.857333181571,37.1018798503,116.476155989,108.348453902,89.812205852,9.90576805939,8.63047999011
 07/26  10:00:00,235.21098314,30.6789252801,49.5517726605,0.602137578547,37.1018798503,116.476155989,96.9857928487,87.0600247893,9.90576805939,0.02
 07/26  11:00:00,236.797100582,31.1088546935,50.919886204,0.389933959127,37.1018798503,116.476155989,102.62352203,84.0818334523,9.90576805939,8.63592051793
 07/26  12:00:00,228.199503732,31.6601779075,54.0214759201,0.181291488622,37.1018798503,104.434947198,90.9234012363,80.9976331769,9.90576805939,0.02
 07/26  13:00:00,243.121635992,32.1193379001,56.5697684101,0.0541043431042,37.1018798503,116.476155989,97.0263686704,78.4832032529,9.90576805939,8.63739735809
 07/26  14:00:00,243.956488897,32.4957379395,57.0825165708,8.71016957353e-05,37.1018798503,116.476155989,86.6330890414,76.707320982,9.90576805939,0.02
 07/26  15:00:00,245.190802968,32.8803313098,57.9324809307,0.0,37.1018798503,116.476155989,93.4741527999,74.9344835186,9.90576805939,8.63390122193
 07/26  16:00:00,246.184048686,33.1201936191,58.6865209532,0.0,37.1018798503,116.476155989,83.7780639966,73.8522959372,9.90576805939,0.02
 07/26  17:00:00,245.650496857,33.1821514522,58.0921729215,0.0,37.1018798503,116.476155989,83.4211201236,73.4953520642,9.90576805939,0.02
 07/26  18:00:00,146.761582494,28.3010230776,45.3502328192,0.0,24.7345865669,47.5788473902,64.374341382,59.4014573523,4.9528840297,0.02
 07/26  19:00:00,144.128267611,28.1239194078,42.8940227206,0.0,24.7345865669,47.5788473902,77.4087042792,63.8464567319,4.9528840297,8.60936351759
 07/26  20:00:00,122.398483522,28.5629590905,37.2838204031,0.0,12.3672932834,38.6892022431,81.9323133744,78.9405829566,2.97173041782,0.02
 07/26  21:00:00,90.015377708,17.4310134351,18.5771890431,0.0,12.3672932834,27.0668015668,59.3125136245,56.3207832067,2.97173041782,0.02
 07/26  22:00:00,78.6521049814,21.4675941248,22.3679433344,0.0,4.12243109448,15.9888894789,79.6602980666,76.6685676488,2.97173041782,0.02
 07/26  23:00:00,64.0629748774,14.3240925927,15.134555841,0.0,4.12243109448,15.9888894789,53.1369228242,50.1451924064,2.97173041782,0.02
 07/26  24:00:00,76.0088222319,20.2055980127,21.0131868057,0.0,4.12243109448,15.9888894789,81.7031977107,78.7114672929,2.97173041782,0.02
 07/27  01:00:00,59.0423864264,12.4716030076,11.9929871015,0.0,4.12243109448,15.9888894789,53.3556283668,50.363897949,2.97173041782,0.02
 07/27  02:00:00,73.8896882647,20.2055980127,18.894052821,0.0,4.12243109448,15.9888894789,82.8623623928,79.870631975,2.97173041782,0.02
 07/27  03:00:00,59.0743510945,12.2944549657,12.2020997604,0.0,4.12243109448,15.9888894789,54.351377725,51.3596473072,2.97173041782,0.02
 07/27  04:00:00,106.823593138,28.175790407,26.4481765797,0.0,12.3672932834,24.9413748627,105.225282559,100.252398529,4.9528840297,0.02
 07/27  05:00:00,110.019388852,28.3131490539,29.7927671264,4.41217981956,12.3672932834,24.9413748627,164.637693759,159.66480973,4.9528840297,0.02
 07/27  06:00:00,159.945440791,29.528403704,31.2542809052,2.91264895635,24.7345865669,70.7195625826,132.339219316,122.413451257,9.90576805939,0.02
 07/27  07:00:00,195.23619582,29.9023470541,34.4702885318,0.5711148723,37.1018798503,92.3937384068,112.285416454,102.359648395,9.90576805939,0.02
 07/27  08:00:00,215.828610467,30.1280046252,43.1351847132,0.229522537777,37.1018798503,104.434947198,113.430337843,94.897646416,9.90576805939,8.62692336776
 07/27  09:00:00,232.023454599,30.2450600752,47.2051938709,0.195702048971,37.1018798503,116.476155989,102.443007541,92.5172394812,9.90576805939,0.02
 07/27  10:00:00,233.641867936,30.417686292,48.6951069158,0.150869523853,37.1018798503,116.476155989,108.483113774,89.941698714,9.90576805939,8.63564700041
 07/27  11:00:00,240.220240646,30.9848990234,54.74457831,0.112399230328,37.1018798503,116.476155989,94.7753692267,84.8496011673,9.90576805939,0.02
 07/27  12:00:00,235.282539872,31.4999959502,61.3763896045,0.0695395523929,37.1018798503,104.434947198,99.2553880629,80.7172734243,9.90576805939,8.63234657918
 07/27  13:00:00,250.687745222,32.0020849644,64.2938395774,0.0134555903127,37.1018798503,116.476155989,84.9124649707,74.9866969113,9.90576805939,0.02
 07/27  14:00:00,252.177824014,32.4157434997,65.3838797392,0.0,37.1018798503,116.476155989,90.8622635845,72.3220159709,9.90576805939,8.63447955419
 07/27  15:00:00,252.660603142,32.7474692507,65.5352002045,0.0,37.1018798503,116.476155989,80.8810440566,70.9552759972,9.90576805939,0.02
 07/27  16:00:00,249.3484711,32.5621652958,62.4089146536,0.0,37.1018798503,116.476155989,94.575461874,76.04067617,9.90576805939,8.62901764461
 07/27  17:00:00,246.554911284,32.3898727879,59.7888924726,0.0,37.1018798503,116.476155989,86.7064090738,76.7806410144,9.90576805939,0.02
 07/27  18:00:00,144.020216552,28.206051623,42.7038559331,0.0,24.7345865669,47.5788473902,66.7137271303,61.7408431006,4.9528840297,0.02
 07/27  19:00:00,139.059042904,28.1175567142,37.8311722509,0.0,24.7345865669,47.5788473902,72.3046497707,67.3317657411,4.9528840297,0.02
 07/27  20:00:00,121.057680794,28.2643644279,36.2416019864,0.0,12.3672932834,38.6892022431,84.9768942159,81.9851637981,2.97173041782,0.02
 07/27  21:00:00,94.9625669631,17.5786368033,23.3767451042,0.0,12.3672932834,27.0668015668,59.207106432,56.2153760142,2.97173041782,0.02
 07/27  22:00:00,82.6071088953,21.1723473883,26.6181929191,0.0,4.12243109448,15.9888894789,79.9943637333,77.0026333155,2.97173041782,0.02
 07/27  23:00:00,65.1719330327,13.2909127013,17.3032229462,0.0,4.12243109448,15.9888894789,50.5290272656,47.5372968478,2.97173041782,0.02
 07/27  24:00:00,77.9273419669,19.3198578033,23.8174456613,0.0,4.12243109448,15.9888894789,81.9413424878,78.9496120699,2.97173041782,0.02
 07/28  01:00:00,65.2159227687,13.6230652798,17.0150600969,0.0,4.12243109448,15.9888894789,61.2001042043,49.6264980336,2.97173041782,8.60187575284
 07/28  02:00:00,76.9503555223,19.3198578033,22.8404593358,0.0,4.12243109448,15.9888894789,83.9944335198,81.0027031019,2.97173041782,0.02
 07/28  03:00:00,62.3761862177,13.0916211542,14.7067678687,0.0,4.12243109448,15.9888894789,54.5299775415,51.5382471237,2.97173041782,0.02
 07/28  04:00:00,110.140761659,27.7845884812,30.1565463166,0.0,12.3672932834,24.9413748627,104.144069709,99.1711856789,4.9528840297,0.02
 07/28  05:00:00,115.669659536,28.8492875285,33.2212779718,6.09780058338,12.3672932834,24.9413748627,164.712320639,159.739436609,4.9528840297,0.02
 07/28  06:00:00,163.65299046,29.376193083,34.1217304161,3.90495923703,24.7345865669,70.7195625826,133.049332279,123.12356422,9.90576805939,0.02
 07/28  07:00:00,196.879058149,29.8143524178,34.7507863461,2.02147616547,37.1018798503,92.3937384068,114.40160296,104.4758349,9.90576805939,0.02
 07/28  08:00:00,210.456579064,29.91844606,36.56594003,1.63631756408,37.1018798503,104.434947198,108.760719385,98.8349513253,9.90576805939,0.02
 07/28  09:00:00,223.20524268,29.9877473687,37.4495908674,1.39035904061,37.1018798503,116.476155989,114.481274211,95.9450886407,9.90576805939,8.63041751132
 07/28  10:00:00,223.300930739,30.0508099682,37.6202963399,1.25167532783,37.1018798503,116.476155989,103.616108121,93.6903400621,9.90576805939,0.02
 07/28  11:00:00,223.60625143,30.1562308854,38.0220135754,1.04959525333,37.1018798503,116.476155989,109.777658613,91.2345363321,9.90576805939,8.63735422141
 07/28  12:00:00,214.352251206,30.2616601638,40.9007427145,0.853283625653,37.1018798503,104.434947198,98.9392816365,89.0135135771,9.90576805939,0.02
 07/28  13:00:00,228.659539329,30.3863287325,43.2624907723,0.632308684049,37.1018798503,116.476155989,105.319288922,86.7761584167,9.90576805939,8.63736244566
 07/28  14:00:00,231.541760531,30.6871964158,46.2216462023,0.254762598617,37.1018798503,116.476155989,93.2449308274,83.319162768,9.90576805939,0.02
 07/28  15:00:00,232.197999961,30.8711077705,46.8083262425,0.140590564561,37.1018798503,116.476155989,99.9192637768,81.3796890336,9.90576805939,8.63380668384
 07/28  16:00:00,230.303407668,31.0124797613,44.8290052088,0.0845841810823,37.1018798503,116.476155989,90.2241631819,80.2983951225,9.90576805939,0.02
 07/28  17:00:00,226.467562544,30.9180573498,41.1307391134,0.0425845955033,37.1018798503,116.476155989,90.9900933274,81.064325268,9.90576805939,0.02
 07/28  18:00:00,132.763226695,27.9174495126,31.7354503503,0.0,24.7345865669,47.5788473902,79.0506068,65.4883868835,4.9528840297,8.60933588688
 07/28  19:00:00,131.223017227,28.4488936382,29.6638137752,0.0,24.7345865669,47.5788473902,75.9836968153,71.0108127856,4.9528840297,0.02
 07/28  20:00:00,111.967825901,27.673870955,27.7422544914,0.0,12.3672932834,38.6892022431,88.4505168255,85.4587864076,2.97173041782,0.02
 07/28  21:00:00,84.390478579,15.1579809369,15.2783821673,0.0,12.3672932834,27.0668015668,56.9986352153,54.0069047974,2.97173041782,0.02
 07/28  22:00:00,74.3380152946,19.3198578033,20.2281200037,0.0,4.12243109448,15.9888894789,78.7753942228,75.7836638049,2.97173041782,0.02
 07/28  23:00:00,59.5076429985,12.5601770286,12.3696695537,0.0,4.12243109448,15.9888894789,53.0356180145,50.0438875966,2.97173041782,0.02
 07/28  24:00:00,73.7674424932,20.2055980127,18.7718069518,0.0,4.12243109448,15.9888894789,84.4897945621,81.4980641443,2.97173041782,0.02
 07/29  01:00:00,58.425095395,12.2944549657,11.5528439891,0.0,4.12243109448,15.9888894789,54.6212648891,51.6295344712,2.97173041782,0.02
 07/29  02:00:00,73.3533087328,20.3163155389,18.2469556343,0.0,4.12243109448,15.9888894789,84.9035836881,81.9118532703,2.97173041782,0.02
 07/29  03:00:00,59.1135425946,13.1801951751,11.3555509169,0.0,4.12243109448,15.9888894789,55.4621336547,52.4704032368,2.97173041782,0.02
 07/29  04:00:00,84.5641291384,26.7881307456,22.7106882041,0.000191233729764,4.12243109448,16.0517297156,112.750704983,109.758974566,2.97173041782,0.02
 07/29  05:00:00,80.6207730335,27.673870955,22.417385142,0.16273127599,4.12243109448,16.0517297156,112.543667137,109.551936719,2.97173041782,0.02
 07/29  06:00:00,97.6512035769,29.0024812691,23.095067845,1.02946057549,4.12243109448,39.6058045677,93.3210015518,90.329271134,2.97173041782,0.02
 07/29  07:00:00,151.971902932,29.0407464394,26.7138541706,17.7009087467,12.3672932834,65.3531420225,144.172434926,139.199550896,4.9528840297,0.02
 07/29  08:00:00,154.046897739,29.028752904,29.1944635529,14.4163601804,12.3672932834,68.2430321324,141.370215594,136.397331564,4.9528840297,0.02
 07/29  09:00:00,182.118234011,29.0628267196,32.9958525022,9.6353423963,16.4897243779,93.1370602926,140.328490034,123.790201011,7.92461444751,8.61367457557
 07/29  10:00:00,182.808601691,29.0749323071,35.8832107487,7.42615854918,16.4897243779,93.1370602926,126.958084229,119.013469782,7.92461444751,0.02
 07/29  11:00:00,181.398764325,29.0831388523,36.0629377596,5.82837943564,16.4897243779,93.1370602926,124.462185496,116.517571048,7.92461444751,0.02
 07/29  12:00:00,176.003535949,29.0864091868,41.4016090299,4.24284218919,16.4897243779,83.9857416113,122.154441291,114.209826843,7.92461444751,0.02
 07/29  13:00:00,181.302642319,29.1128435118,48.0959735094,2.82114011986,16.4897243779,83.9857416113,118.847414957,110.90280051,7.92461444751,0.02
 07/29  14:00:00,181.689938488,29.1430949624,49.0760768794,2.19813938748,16.4897243779,83.9857416113,125.182899762,108.646802011,7.92461444751,8.61148330426
 07/29  15:00:00,157.72027559,29.0024812691,44.9020865178,0.0,12.3672932834,70.6512738906,59.9658385795,54.9929545498,4.9528840297,0.02
 07/29  16:00:00,156.678843879,29.0024812691,43.8606538737,0.0,12.3672932834,70.6512738906,59.0628757988,54.0899917691,4.9528840297,0.02
 07/29  17:00:00,143.504772239,29.0024812691,43.2101367196,0.0,12.3672932834,58.1284167478,61.8445932997,56.87170927,4.9528840297,0.02
 07/29  18:00:00,105.269001773,28.1167410597,39.0476343757,0.0,12.3672932834,24.9413748627,83.7688505165,78.7959664868,4.9528840297,0.02
 07/29  19:00:00,103.836397258,28.4488936382,37.2828772608,0.0,12.3672932834,24.9413748627,90.5343422331,85.5614582034,4.9528840297,0.02
 07/29  20:00:00,80.0678345698,26.3452606409,28.0541215481,0.0,4.12243109448,16.0517297156,100.756044928,97.76431451,2.97173041782,0.02
 07/29  21:00:00,61.5041024974,14.0583705298,12.7290616881,0.0,4.12243109448,15.9888894789,55.5698480657,52.5781176478,2.97173041782,0.02
 07/29  22:00:00,60.0730058164,13.6155004251,11.6450891795,0.0,4.12243109448,15.9888894789,57.0409771083,54.0492466905,2.97173041782,0.02
 07/29  23:00:00,67.3908403149,17.5635070939,14.4151335001,0.0,4.12243109448,15.9888894789,75.2133473619,72.2216169441,2.97173041782,0.02
 07/29  24:00:00,73.7002433962,21.9543838674,16.7530800558,0.0,4.12243109448,15.9888894789,94.5133448717,91.5216144539,2.97173041782,0.02
 07/30  01:00:00,63.6241988044,17.5635070939,13.1006462227,0.0,2.06121554724,15.9888894789,78.6485616082,75.6568311903,2.97173041782,0.02
 07/30  02:00:00,70.5275850403,21.9543838674,15.6034740267,0.0,2.06121554724,15.9888894789,99.2252750249,96.2335446071,2.97173041782,0.02
 07/30  03:00:00,63.0849574357,17.5635070939,12.3935087906,0.0,2.06121554724,15.9888894789,81.8727327846,78.8810023668,2.97173041782,0.02
 07/30  04:00:00,71.0879934755,23.1058461396,14.7393342099,0.141227269107,2.06121554724,15.9888894789,102.497919555,99.5061891368,2.97173041782,0.02
 07/30  05:00:00,60.2674744416,17.5635070939,11.8220961283,0.0,2.06121554724,15.9888894789,82.7303341526,79.7386037347,2.97173041782,0.02
 07/30  06:00:00,59.3351415022,23.2829941815,17.0405574931,0.210215080304,2.06121554724,15.9888894789,110.423323918,98.8498454381,2.97173041782,8.60174806186
 07/30  07:00:00,53.5439738248,17.5635070939,17.3701594708,0.0,2.06121554724,15.9888894789,80.4012869544,77.4095565365,2.97173041782,0.02
 07/30  08:00:00,100.002047798,23.7849136335,29.4164417856,0.0,4.12243109448,41.7362269337,93.0790707205,88.1061866908,4.9528840297,0.02
 07/30  09:00:00,95.772056088,19.3349875127,29.4480884394,0.0,4.12243109448,41.7362269337,73.106427331,68.1335433013,4.9528840297,0.02
 07/30  10:00:00,104.011599932,23.2829941815,33.7992146876,0.0,4.12243109448,41.7362269337,89.5133172105,84.5404331808,4.9528840297,0.02
 07/30  11:00:00,96.2270320292,18.980691429,30.1109488934,0.0,4.12243109448,41.7362269337,71.6351127871,66.6622287574,4.9528840297,0.02
 07/30  12:00:00,109.683666489,23.7258642862,39.1608641487,0.0,4.12243109448,41.7362269337,87.8965358935,82.9236518638,4.9528840297,0.02
 07/30  13:00:00,100.629160305,19.3349875127,34.3653889102,0.0,4.12243109448,41.7362269337,69.9465761075,64.9736920778,4.9528840297,0.02
 07/30  14:00:00,112.685132278,23.5044292339,42.4880941321,0.0,4.12243109448,41.7362269337,85.6962055268,80.7233214971,4.9528840297,0.02
 07/30  15:00:00,106.042705915,19.7778576174,39.8147038215,0.0,4.12243109448,41.7362269337,68.2523371594,63.2794531297,4.9528840297,0.02
 07/30  16:00:00,97.3285381435,23.5044292339,44.1576616508,0.0,4.12243109448,24.8785346261,84.7939645423,79.8210805126,4.9528840297,0.02
 07/30  17:00:00,70.1005573235,17.6893543295,33.8835014475,0.0,2.06121554724,15.9888894789,63.3913805203,60.3996501025,2.97173041782,0.02
 07/30  18:00:00,79.1665588107,22.4048188268,38.0748576216,0.0,2.06121554724,15.9888894789,87.3281820647,84.3364516469,2.97173041782,0.02
 07/30  19:00:00,60.2538021678,15.3794159892,26.3997449025,0.0,2.06121554724,15.9888894789,59.3790173544,56.3872869366,2.97173041782,0.02
 07/30  20:00:00,81.6174552743,21.4380694512,34.4715335849,0.0,2.06121554724,15.9888894789,88.6258890215,85.6341586037,2.97173041782,0.02
 07/30  21:00:00,69.4741216254,13.8407179048,23.1035576273,0.0,2.06121554724,15.9888894789,59.7614705079,56.7697400901,2.97173041782,0.02
 07/30  22:00:00,80.8288417444,19.3198578033,28.7801618087,0.0,2.06121554724,15.9888894789,89.1178961201,86.1261657023,2.97173041782,0.02
 07/30  23:00:00,71.2477543232,13.9735789363,24.744329255,0.0,2.06121554724,15.9888894789,59.8168161961,56.8250857783,2.97173041782,0.02
 07/30  24:00:00,85.8751434843,20.2018155854,32.931240652,0.0,2.06121554724,15.9888894789,92.5603893539,89.5686589361,2.97173041782,0.02
 07/31  01:00:00,67.9401503109,12.3020198204,21.086863985,0.0,4.12243109448,15.9888894789,51.0221966223,48.0304662045,2.97173041782,0.02
 07/31  02:00:00,88.9836572594,19.8791190752,34.3343980228,0.0,4.12243109448,15.9888894789,85.630160302,82.6384298841,2.97173041782,0.02
 07/31  03:00:00,61.5571045389,10.9771919337,16.0419111008,0.0,4.12243109448,15.9888894789,51.9457634219,48.9540330041,2.97173041782,0.02
 07/31  04:00:00,130.055005942,28.2496020911,49.6057773513,0.0,12.3672932834,24.9413748627,111.25331553,106.2804315,4.9528840297,0.02
 07/31  05:00:00,131.001275822,28.1593791206,45.6742073851,7.31722944243,12.3672932834,24.9413748627,174.902738403,169.929854373,4.9528840297,0.02
 07/31  06:00:00,171.10556723,29.1658157095,43.0608423893,2.62880154438,24.7345865669,70.7195625826,140.564375492,130.638607433,9.90576805939,0.02
 07/31  07:00:00,204.612593675,29.4098472354,43.883400774,1.02689385623,37.1018798503,92.3937384068,127.026046101,108.511444143,9.90576805939,8.60883389897
 07/31  08:00:00,221.986472397,29.7964240676,49.075240213,0.778957499343,37.1018798503,104.434947198,110.23004086,100.304272801,9.90576805939,0.02
 07/31  09:00:00,238.061951501,30.1609389065,52.9615924119,0.561898600026,37.1018798503,116.476155989,105.745100712,95.8193326526,9.90576805939,0.02
 07/31  10:00:00,239.670857976,30.59251043,54.3199196573,0.38025973606,37.1018798503,116.476155989,110.821358088,92.2800655482,9.90576805939,8.63552448029
 07/31  11:00:00,242.398240003,31.0313214543,56.7625551573,0.225973945653,37.1018798503,116.476155989,98.6019243418,88.6761562824,9.90576805939,0.02
 07/31  12:00:00,233.640052454,31.4708696859,59.7562869564,0.0763197694519,37.1018798503,104.434947198,104.004779903,85.4668416679,9.90576805939,8.63217017562
 07/31  13:00:00,248.816656522,31.9619942489,62.4690603326,0.00721247457068,37.1018798503,116.476155989,92.1304071725,82.2046391131,9.90576805939,0.02
 07/31  14:00:00,252.056146647,32.3711245484,65.3068610433,0.0,37.1018798503,116.476155989,98.2825114281,79.7413218018,9.90576805939,8.63542156692
 07/31  15:00:00,253.245521713,32.6369258513,66.2306376589,0.0,37.1018798503,116.476155989,87.8281488556,77.9023807962,9.90576805939,0.02
 07/31  16:00:00,254.929759209,32.7907779006,67.761625222,0.0,37.1018798503,116.476155989,95.2079217229,76.6732516329,9.90576805939,8.62890203059
 07/31  17:00:00,254.693541159,32.8477582542,67.469634081,0.0,37.1018798503,116.476155989,85.7872506543,75.8614825949,9.90576805939,0.02
 07/31  18:00:00,153.146567108,28.391570534,51.6446811604,0.0,24.7345865669,47.5788473902,65.2979701907,60.325086161,4.9528840297,0.02
 07/31  19:00:00,148.488211315,28.1245807461,47.2533096516,0.0,24.7345865669,47.5788473902,69.2793272164,64.3064431867,4.9528840297,0.02
 07/31  20:00:00,130.209889456,28.4510345002,42.8579667186,0.0,12.3672932834,38.6892022431,91.8288511247,80.2478387526,2.97173041782,8.60928195431
 07/31  21:00:00,94.1744130897,17.4310134351,22.7362169765,0.0,12.3672932834,27.0668015668,59.6066117264,56.6148813086,2.97173041782,0.02
 07/31  22:00:00,82.3143476238,21.3937824407,26.1039973485,0.0,4.12243109448,15.9888894789,80.2199842915,77.2282538737,2.97173041782,0.02
 07/31  23:00:00,70.2409119532,15.2908419683,20.3192131511,0.0,4.12243109448,15.9888894789,56.8917610808,53.900030663,2.97173041782,0.02
 07/31  24:00:00,84.6182875243,21.0837733674,28.7179464083,0.0,4.12243109448,15.9888894789,90.6280217775,87.6362913597,2.97173041782,0.02
 08/01  01:00:00,70.4483102192,14.1469445508,21.6970390633,0.0,4.12243109448,15.9888894789,55.7716618789,52.7799314611,2.97173041782,0.02
 08/01  02:00:00,82.4866161223,19.3198578033,28.3767207843,0.0,4.12243109448,15.9888894789,85.2629334195,82.2712030017,2.97173041782,0.02
 08/01  03:00:00,70.2849609851,13.1801951751,22.5269693826,0.0,4.12243109448,15.9888894789,55.0925813313,52.1008509134,2.97173041782,0.02
 08/01  04:00:00,128.507480895,28.1167410597,48.1911136667,0.0,12.3672932834,24.9413748627,102.497492857,97.5246088271,4.9528840297,0.02
 08/01  05:00:00,131.765955107,28.3953069842,50.0538360144,3.46635261118,12.3672932834,24.9413748627,162.75077264,157.777888611,4.9528840297,0.02
 08/01  06:00:00,181.821768446,29.3269519255,54.9388113351,1.30589801831,24.7345865669,70.7195625826,130.035060799,120.10929274,9.90576805939,0.02
 08/01  07:00:00,217.525839928,29.8799716568,56.9309907079,0.422437114513,37.1018798503,92.3937384068,110.262296386,100.336528327,9.90576805939,0.02
 08/01  08:00:00,231.894984163,30.1074895024,59.2310279016,0.220572860868,37.1018798503,104.434947198,97.4403437014,87.514575642,9.90576805939,0.02
 08/01  09:00:00,246.509010248,30.3507224355,61.7108019692,0.0699818513246,37.1018798503,116.476155989,92.5167370493,73.9806814273,9.90576805939,8.63028756266
 08/01  10:00:00,246.985717025,30.4262447023,62.1264877984,0.054811356588,37.1018798503,116.476155989,80.4331003466,70.5073322872,9.90576805939,0.02
 08/01  11:00:00,246.701206877,30.5477230228,61.7427487257,0.0323609906143,37.1018798503,116.476155989,90.2862217564,71.7433161341,9.90576805939,8.63713756286
 08/01  12:00:00,233.676561206,30.880033768,60.451302624,0.00863723665193,37.1018798503,104.434947198,90.1174552287,80.1916871693,9.90576805939,0.02
 08/01  13:00:00,245.779319076,31.4949175022,59.9060273935,0.0,37.1018798503,116.476155989,100.67725947,82.134272734,9.90576805939,8.63721867671
 08/01  14:00:00,246.284514858,31.8280335113,60.0783012,0.0,37.1018798503,116.476155989,89.424655313,79.4988872537,9.90576805939,0.02
 08/01  15:00:00,246.496120336,32.0923411329,60.0258423477,0.0,37.1018798503,116.476155989,96.3153343895,77.7759381791,9.90576805939,8.63362815103
 08/01  16:00:00,246.608733159,32.2694520918,59.9619240366,0.0,37.1018798503,116.476155989,86.4019207264,76.476152667,9.90576805939,0.02
 08/01  17:00:00,245.927681249,32.35329414,59.1982055318,0.0,37.1018798503,116.476155989,94.2607054679,75.7356264262,9.90576805939,8.61931098232
 08/01  18:00:00,147.79734421,28.3885076891,46.2985321876,0.0,24.7345865669,47.5788473902,65.7182207864,60.7453367567,4.9528840297,0.02
 08/01  19:00:00,143.335105779,28.1222033531,42.1025983522,0.0,24.7345865669,47.5788473902,70.4197900106,65.4469059809,4.9528840297,0.02
 08/01  20:00:00,123.440304533,28.4128213248,36.1266137636,0.0,12.3672932834,38.6892022431,84.0455906731,81.0538602552,2.97173041782,0.02
 08/01  21:00:00,90.3929013435,16.7004614486,19.7117917288,0.0,12.3672932834,27.0668015668,56.0160543697,53.0243239518,2.97173041782,0.02
 08/01  22:00:00,78.074888297,20.6484681174,22.6363824106,0.0,4.12243109448,15.9888894789,77.181168412,74.1894379942,2.97173041782,0.02
 08/01  23:00:00,60.3945491473,12.2944549657,13.5222974802,0.0,4.12243109448,15.9888894789,52.3571434628,49.365413045,2.97173041782,0.02
 08/01  24:00:00,77.2793199667,20.4270330651,22.0622490844,0.0,4.12243109448,15.9888894789,81.7527838864,78.7610534686,2.97173041782,0.02
 08/02  01:00:00,59.5134663757,12.2944549657,12.6412146747,0.0,4.12243109448,15.9888894789,53.3042168257,50.3124864078,2.97173041782,0.02
 08/02  02:00:00,73.9211303894,19.3198578033,19.811234728,0.0,4.12243109448,15.9888894789,86.6354091732,83.6436787554,2.97173041782,0.02
 08/02  03:00:00,58.6799121102,12.5972665569,11.5313788855,0.0,4.12243109448,15.9888894789,53.187381021,50.1956506032,2.97173041782,0.02
 08/02  04:00:00,105.52602246,27.7624449759,25.563950889,0.0,12.3672932834,24.9413748627,104.90759666,99.9347126302,4.9528840297,0.02
 08/02  05:00:00,112.46021269,28.7213310045,27.1479369747,6.74048474072,12.3672932834,24.9413748627,166.247377899,161.274493869,4.9528840297,0.02
 08/02  06:00:00,156.342649274,29.3444810976,27.5628865779,3.18517391342,24.7345865669,70.7195625826,133.460786637,123.535018578,9.90576805939,0.02
 08/02  07:00:00,193.273416704,29.8888002149,32.7591326294,0.333036526364,37.1018798503,92.3937384068,120.546003303,102.031453852,9.90576805939,8.60878139162
 08/02  08:00:00,211.00936144,30.2602168055,38.1674164714,0.245883695444,37.1018798503,104.434947198,104.262150531,94.3363824713,9.90576805939,0.02
 08/02  09:00:00,227.349078717,30.6016096181,42.147090439,0.222850723197,37.1018798503,116.476155989,100.46043963,90.5346715706,9.90576805939,0.02
 08/02  10:00:00,232.114724734,31.0272309384,46.5351878174,0.174151354703,37.1018798503,116.476155989,106.083068264,87.5418491392,9.90576805939,8.63545106524
 08/02  11:00:00,234.562911173,31.424670467,48.6339402537,0.125903718197,37.1018798503,116.476155989,94.6309275358,84.7051594764,9.90576805939,0.02
 08/02  12:00:00,228.210108282,31.8285788661,53.9745003807,0.0704666215834,37.1018798503,104.434947198,100.555642719,82.0174625807,9.90576805939,8.63241207889
 08/02  13:00:00,244.348815292,32.2630898167,57.6942585119,0.0130706569682,37.1018798503,116.476155989,89.3112285143,79.3854604549,9.90576805939,0.02
 08/02  14:00:00,247.730918482,32.6629149806,60.6898554849,0.0,37.1018798503,116.476155989,95.8791618438,77.338023011,9.90576805939,8.63537077347
 08/02  15:00:00,250.460596904,32.9275786489,63.1550540812,0.0,37.1018798503,116.476155989,85.7819638415,75.8561957821,9.90576805939,0.02
 08/02  16:00:00,251.480195943,33.0696769871,64.0331758506,0.0,37.1018798503,116.476155989,93.4228141845,74.8882549408,9.90576805939,8.62879118423
 08/02  17:00:00,250.654722739,33.1179001291,63.1606713339,0.0,37.1018798503,116.476155989,84.3152851404,74.389517081,9.90576805939,0.02
 08/02  18:00:00,150.138307551,28.3902932184,48.6376975256,0.0,24.7345865669,47.5788473902,64.9361467751,59.9632627454,4.9528840297,0.02
 08/02  19:00:00,145.925954937,28.1243717797,44.6912608029,0.0,24.7345865669,47.5788473902,69.5281075486,64.5552235189,4.9528840297,0.02
 08/02  20:00:00,128.066176872,28.5625245246,40.6027658931,0.0,12.3672932834,38.6892022431,91.7510574465,80.1700328692,2.97173041782,8.60929415942
 08/02  21:00:00,92.795420194,17.2833900669,21.5048525314,0.0,12.3672932834,27.0668015668,58.8303451287,55.8386147109,2.97173041782,0.02
 08/02  22:00:00,78.1675669636,20.5377505912,22.8397789941,0.0,4.12243109448,15.9888894789,75.009598549,72.0178681312,2.97173041782,0.02
 08/02  23:00:00,62.727565081,13.5344912589,14.6152775557,0.0,4.12243109448,15.9888894789,51.5333880178,48.5416576,2.97173041782,0.02
 08/02  24:00:00,75.069724446,19.3198578033,20.9598293018,0.0,4.12243109448,15.9888894789,82.6599274837,79.6681970659,2.97173041782,0.02
 08/03  01:00:00,62.4217900495,13.6230652798,14.2209285492,0.0,4.12243109448,15.9888894789,52.7569878145,49.7652573967,2.97173041782,0.02
 08/03  02:00:00,75.5883432383,19.3198578033,21.4784481282,0.0,4.12243109448,15.9888894789,85.631298157,82.6395677392,2.97173041782,0.02
 08/03  03:00:00,60.4739130336,12.2944549657,13.6016618495,0.0,4.12243109448,15.9888894789,56.7455683262,53.7538379084,2.97173041782,0.02
 08/03  04:00:00,110.095396713,28.175790407,29.7199803286,0.0,12.3672932834,24.9413748627,106.021018973,101.048134944,4.9528840297,0.02
 08/03  05:00:00,115.024280869,28.3344970969,32.9113554493,3.92796900068,12.3672932834,24.9413748627,165.554631052,160.581747023,4.9528840297,0.02
 08/03  06:00:00,160.490178598,29.5863392195,32.7231896666,1.93054270419,24.7345865669,70.7195625826,132.712800759,122.787032699,9.90576805939,0.02
 08/03  07:00:00,197.913638739,29.9738168068,37.0842413734,0.563141184641,37.1018798503,92.3937384068,113.868606972,103.942838913,9.90576805939,0.02
 08/03  08:00:00,216.828384497,30.1170159868,43.8335263941,0.541944904675,37.1018798503,104.434947198,108.132750945,98.2069828855,9.90576805939,0.02
 08/03  09:00:00,232.074860152,30.246439094,46.9914409726,0.459488585281,37.1018798503,116.476155989,113.55043398,95.0144299671,9.90576805939,8.63023595308
 08/03  10:00:00,234.087117794,30.3361057026,48.9770434504,0.395790237261,37.1018798503,116.476155989,102.63661203,92.710843971,9.90576805939,0.02
 08/03  11:00:00,233.878817228,30.4179354513,48.7510470952,0.331471824732,37.1018798503,116.476155989,109.472287918,90.9294586726,9.90576805939,8.63706118575
 08/03  12:00:00,222.832734376,30.5315700614,49.7287862836,0.235785952898,37.1018798503,104.434947198,98.9502614205,89.0244933611,9.90576805939,0.02
 08/03  13:00:00,237.348917326,30.5970414388,52.1879247605,0.185587854058,37.1018798503,116.476155989,105.962352034,87.4193619535,9.90576805939,8.63722202074
 08/03  14:00:00,239.975520631,30.6741917893,54.7913892523,0.131754867469,37.1018798503,116.476155989,96.0517953469,86.1260272875,9.90576805939,0.02
 08/03  15:00:00,242.693136724,30.7558452582,57.4752209811,0.0841445483839,37.1018798503,116.476155989,103.41911012,84.8797808648,9.90576805939,8.63356119591
 08/03  16:00:00,242.876027937,30.7940166975,57.641390325,0.0632605711089,37.1018798503,116.476155989,93.8738765025,83.9481084431,9.90576805939,0.02
 08/03  17:00:00,240.02679378,30.7607987591,54.8023074736,0.0875136534389,37.1018798503,116.476155989,102.188631075,83.663616236,9.90576805939,8.61924677946
 08/03  18:00:00,142.169493939,27.8953060073,41.1638853557,0.0,24.7345865669,47.5788473902,71.8400066807,66.867122651,4.9528840297,0.02
 08/03  19:00:00,144.721720539,28.4488936382,43.1625227659,0.0,24.7345865669,47.5788473902,76.909369485,71.9364854553,4.9528840297,0.02
 08/03  20:00:00,124.763023654,27.4524359026,38.4097176674,0.0,12.3672932834,38.6892022431,89.4790193088,86.4872888909,2.97173041782,0.02
 08/03  21:00:00,91.6870028738,15.1579809369,22.5749034585,0.0,12.3672932834,27.0668015668,57.3244965822,54.3327661644,2.97173041782,0.02
 08/03  22:00:00,79.8827026848,19.3198578033,25.7728070656,0.0,4.12243109448,15.9888894789,79.0279520054,76.0362215875,2.97173041782,0.02
 08/03  23:00:00,67.4376108897,13.1801951751,19.679618966,0.0,4.12243109448,15.9888894789,52.9672792932,49.9755488754,2.97173041782,0.02
 08/03  24:00:00,82.4588764259,19.762727908,27.9061106531,0.0,4.12243109448,15.9888894789,82.9249433686,79.9332129508,2.97173041782,0.02
 08/04  01:00:00,63.6669188978,12.2944549657,16.7946671474,0.0,4.12243109448,15.9888894789,54.3044312976,51.3127008798,2.97173041782,0.02
 08/04  02:00:00,84.7109817584,19.6595752365,30.2878987504,0.0,4.12243109448,15.9888894789,80.2084613976,77.2167309798,2.97173041782,0.02
 08/04  03:00:00,68.4755896335,13.0030471333,20.8947456463,0.0,4.12243109448,15.9888894789,56.1588338015,53.1671033836,2.97173041782,0.02
 08/04  04:00:00,124.88601162,27.8953060073,44.7910789671,0.0,12.3672932834,24.9413748627,104.649848721,99.6769646911,4.9528840297,0.02
 08/04  05:00:00,136.676214099,28.865158836,51.5741996561,6.38639558614,12.3672932834,24.9413748627,165.008012114,160.035128085,4.9528840297,0.02
 08/04  06:00:00,185.064910969,29.4495525448,55.3655159077,3.99973478172,24.7345865669,70.7195625826,132.181129155,122.255361095,9.90576805939,0.02
 08/04  07:00:00,219.088776787,29.9593675715,57.0490733023,1.78789427746,37.1018798503,92.3937384068,120.507876849,101.993328433,9.90576805939,8.6087803571
 08/04  08:00:00,232.105912263,30.1479067907,58.4672477035,1.15491531459,37.1018798503,104.434947198,102.432941275,92.5071732158,9.90576805939,0.02
 08/04  09:00:00,245.472196033,30.3992066114,60.2735964002,0.421861992474,37.1018798503,116.476155989,92.4961415906,82.5703735312,9.90576805939,0.02
 08/04  10:00:00,248.085072683,30.815694426,62.6941797558,0.197053456237,37.1018798503,116.476155989,92.8144594223,74.2743393144,9.90576805939,8.6343520485
 08/04  11:00:00,251.63429855,31.2043761577,65.9232983748,0.128223885293,37.1018798503,116.476155989,75.5534224483,65.6276543889,9.90576805939,0.02
 08/04  12:00:00,242.838723497,31.7855619418,68.6512711301,0.0653374520879,37.1018798503,104.434947198,75.8878325798,57.349759848,9.90576805939,8.63230467234
 08/04  13:00:00,257.09768766,32.3306156159,70.3812092917,0.00746343935366,37.1018798503,116.476155989,66.9082651232,56.9824970638,9.90576805939,0.02
 08/04  14:00:00,259.079487622,32.7944223258,71.906926226,0.0,37.1018798503,116.476155989,76.3284724987,57.7874298538,9.90576805939,8.63527458551
 08/04  15:00:00,259.639044673,33.1975774695,72.0635006326,0.0,37.1018798503,116.476155989,71.9250333462,61.9992652868,9.90576805939,0.02
 08/04  16:00:00,259.562948778,33.4237813472,71.7618329645,0.0,37.1018798503,116.476155989,85.4386314273,66.9041437061,9.90576805939,8.62871966181
 08/04  17:00:00,259.392694313,33.5149660595,71.5015760897,0.0,37.1018798503,116.476155989,75.7004667061,65.7746986467,9.90576805939,0.02
 08/04  18:00:00,157.268217116,28.3920520147,55.7658477858,0.0,24.7345865669,47.5788473902,63.28710525,58.3142212203,4.9528840297,0.02
 08/04  19:00:00,150.70152544,28.1254807942,49.4657217661,0.0,24.7345865669,47.5788473902,68.9909154968,64.0180314671,4.9528840297,0.02
 08/04  20:00:00,133.734900408,28.5629447062,46.2710725882,0.0,12.3672932834,38.6892022431,91.3273112,79.7463597069,2.97173041782,8.60922107521
 08/04  21:00:00,96.5661787491,17.4679192772,25.0910838792,0.0,12.3672932834,27.0668015668,58.0013122766,55.0095818588,2.97173041782,0.02
 08/04  22:00:00,82.0862270538,21.5561681458,25.7134915228,0.0,4.12243109448,15.9888894789,79.909461041,76.9177306232,2.97173041782,0.02
 08/04  23:00:00,64.8479572577,13.6230652798,16.647095831,0.0,4.12243109448,15.9888894789,50.0735313224,47.0818009046,2.97173041782,0.02
 08/04  24:00:00,79.3457672317,20.2055980127,24.3501319886,0.0,4.12243109448,15.9888894789,81.8591943108,78.867463893,2.97173041782,0.02
 08/05  01:00:00,65.0707972517,13.5123477537,16.9806533782,0.0,4.12243109448,15.9888894789,52.8823145588,49.890584141,2.97173041782,0.02
 08/05  02:00:00,77.3786972427,19.3198578033,23.2688022254,0.0,4.12243109448,15.9888894789,85.2408238329,82.2490934151,2.97173041782,0.02
 08/05  03:00:00,61.0570663238,12.2944549657,14.1848152251,0.0,4.12243109448,15.9888894789,56.4015336531,53.4098032353,2.97173041782,0.02
 08/05  04:00:00,91.411365932,27.673870955,28.6723764141,0.0,4.12243109448,16.0517297156,111.548200054,108.556469636,2.97173041782,0.02
 08/05  05:00:00,84.4062740681,26.3452606409,25.3450615133,0.0,4.12243109448,16.0517297156,110.676741012,107.685010594,2.97173041782,0.02
 08/05  06:00:00,100.292777554,29.0024812691,26.766102831,0.0,4.12243109448,39.6058045677,91.8911469758,88.899416558,2.97173041782,0.02
 08/05  07:00:00,150.021298633,29.0382863487,37.0050506763,5.46156848494,12.3672932834,65.3531420225,141.394182577,136.421298547,4.9528840297,0.02
 08/05  08:00:00,156.291054255,29.0241878497,42.8494761562,3.01008081749,12.3672932834,68.2430321324,136.791381286,131.818497256,4.9528840297,0.02
 08/05  09:00:00,187.370249407,29.1565408721,46.7730040903,1.01648997237,16.4897243779,93.1370602926,126.731308559,118.786694111,7.92461444751,0.02
 08/05  10:00:00,189.064942351,29.2127756375,48.6460714276,0.781769177636,16.4897243779,93.1370602926,131.105932253,114.567879068,7.92461444751,8.613438738
 08/05  11:00:00,189.368326978,29.2354583953,49.1257777481,0.582794412452,16.4897243779,93.1370602926,119.947859933,112.003245485,7.92461444751,0.02
 08/05  12:00:00,180.350466286,29.3287455841,49.3889766306,0.360084959291,16.4897243779,83.9857416113,117.803045199,109.858430752,7.92461444751,0.02
 08/05  13:00:00,182.28312554,29.4595197293,51.3427266643,0.208211713709,16.4897243779,83.9857416113,115.664791522,107.720177075,7.92461444751,0.02
 08/05  14:00:00,182.696159955,29.558030931,51.7812212644,0.0842855147299,16.4897243779,83.9857416113,114.055502768,106.11088832,7.92461444751,0.02
 08/05  15:00:00,160.771653393,29.0024812691,47.9534402754,0.0,12.3672932834,70.6512738906,65.8233014152,52.2590657319,4.9528840297,8.61135165367
 08/05  16:00:00,160.691586543,29.0024812691,47.8733927226,0.0,12.3672932834,70.6512738906,56.3361571886,51.3632731589,4.9528840297,0.02
 08/05  17:00:00,146.745184733,29.0024812691,46.4505537727,0.0,12.3672932834,58.1284167478,59.650805618,54.6779215883,4.9528840297,0.02
 08/05  18:00:00,108.998850139,28.2944132556,42.5998110933,0.0,12.3672932834,24.9413748627,81.9492064402,76.9763224105,4.9528840297,0.02
 08/05  19:00:00,105.685766278,28.1167410597,39.4643994204,0.0,12.3672932834,24.9413748627,89.6392641795,84.6663801498,4.9528840297,0.02
 08/05  20:00:00,88.7170478794,27.4524359026,33.2469935019,0.0,4.12243109448,16.0517297156,100.324355912,97.3326254937,2.97173041782,0.02
 08/05  21:00:00,61.0666647872,11.8667145705,14.6752144139,0.0,4.12243109448,15.9888894789,45.8206976833,42.8289672655,2.97173041782,0.02
 08/05  22:00:00,76.7786425031,19.6817187418,22.3334167113,0.0,4.12243109448,15.9888894789,80.1635069629,77.1717765451,2.97173041782,0.02
 08/05  23:00:00,62.2585641579,13.1726303204,14.4501349853,0.0,4.12243109448,15.9888894789,56.4734434481,53.4817130303,2.97173041782,0.02
 08/05  24:00:00,62.0453754174,13.1726303204,14.2489745232,0.0,4.12243109448,15.9888894789,56.6281555622,53.6364251444,2.97173041782,0.02
 08/06  01:00:00,64.0644160097,15.3680687072,16.0665975441,0.0,2.06121554724,15.9888894789,66.7424829259,63.7507525081,2.97173041782,0.02
 08/06  02:00:00,70.8420257626,18.5968706716,19.4615643053,0.0,2.06121554724,15.9888894789,81.4332984796,78.4415680618,2.97173041782,0.02
 08/06  03:00:00,63.7348821705,15.3680687072,15.7573772993,0.0,2.06121554724,15.9888894789,72.5527457581,69.5610153403,2.97173041782,0.02
 08/06  04:00:00,58.7287871512,13.1726303204,12.906116842,0.0,2.06121554724,15.9888894789,60.7094368408,57.717706423,2.97173041782,0.02
 08/06  05:00:00,74.0770957288,22.7294065506,20.8884435757,0.0,2.06121554724,15.9888894789,99.938866384,96.9471359661,2.97173041782,0.02
 08/06  06:00:00,53.2660758367,18.0063771986,16.6789370049,0.0,2.06121554724,15.9888894789,81.1855907579,78.1938603401,2.97173041782,0.02
 08/06  07:00:00,62.7500279684,21.9543838674,22.0822317389,0.0,2.06121554724,15.9888894789,100.081215247,97.0894848294,2.97173041782,0.02
 08/06  08:00:00,85.9593130422,18.8035433871,20.422278488,0.0,4.12243109448,41.7362269337,75.8558542764,70.8829702467,4.9528840297,0.02
 08/06  09:00:00,96.4352480283,23.0615591291,25.9076555274,0.0,4.12243109448,41.7362269337,91.8591936071,86.8863095774,4.9528840297,0.02
 08/06  10:00:00,88.9064971702,19.1135524604,22.8510087969,0.0,4.12243109448,41.7362269337,73.4135042917,68.4406202621,4.9528840297,0.02
 08/06  11:00:00,100.489422761,23.5487162443,29.3638218877,0.0,4.12243109448,41.7362269337,89.166200069,84.1933160393,4.9528840297,0.02
 08/06  12:00:00,89.4034885451,18.8035433871,23.7018949142,0.0,4.12243109448,41.7362269337,71.740126177,66.7672421473,4.9528840297,0.02
 08/06  13:00:00,103.152318349,23.7258642862,31.8944573439,0.0,4.12243109448,41.7362269337,87.6140364933,82.6411524636,4.9528840297,0.02
 08/06  14:00:00,92.1538797592,19.2464134918,26.0072030784,0.0,4.12243109448,41.7362269337,79.7967453598,66.2419908309,4.9528840297,8.60187049917
 08/06  15:00:00,104.773562877,24.08016037,33.212341699,0.0,4.12243109448,41.7362269337,87.28088187,82.3079978403,4.9528840297,0.02
 08/06  16:00:00,76.9294271502,19.2464134918,27.8074237431,0.0,4.12243109448,24.8785346261,70.6662284284,65.6933443987,4.9528840297,0.02
 08/06  17:00:00,73.7569166167,22.3238096606,32.4825073712,0.0,2.06121554724,15.9888894789,82.9036097017,79.9118792839,2.97173041782,0.02
 08/06  18:00:00,60.6696257283,17.5786368033,24.5632874456,0.0,2.06121554724,15.9888894789,67.3315125055,64.3397820877,2.97173041782,0.02
 08/06  19:00:00,59.6865705177,18.0139420533,23.1183968883,0.0,2.06121554724,15.9888894789,73.8596461318,70.8679157139,2.97173041782,0.02
 08/06  20:00:00,55.8369978805,14.2703495138,16.0378746971,0.0,2.06121554724,15.9888894789,68.1814206313,65.1896902135,2.97173041782,0.02
 08/06  21:00:00,66.5281094347,15.9918692811,17.9400689064,0.0,2.06121554724,15.9888894789,70.1072953841,67.1155649662,2.97173041782,0.02
 08/06  22:00:00,69.7072212887,17.5635070939,19.4579820249,0.0,2.06121554724,15.9888894789,79.8363622902,76.8446318724,2.97173041782,0.02
 08/06  23:00:00,62.9292128419,14.2355185717,16.1505833252,0.0,2.06121554724,15.9888894789,60.048509331,57.0567789132,2.97173041782,0.02
 08/06  24:00:00,55.4000167719,10.9771919337,11.9460392397,0.0,2.06121554724,15.9888894789,52.9200649706,49.9283345528,2.97173041782,0.02
 08/07  01:00:00,73.8032423842,18.892117408,20.1741478268,0.0,4.12243109448,15.9888894789,79.4541440756,76.4624136578,2.97173041782,0.02
 08/07  02:00:00,71.286718802,17.5635070939,18.9862345541,0.0,4.12243109448,15.9888894789,79.2565018194,76.2647714016,2.97173041782,0.02
 08/07  03:00:00,66.4884195294,15.0175550508,16.8134777239,0.0,4.12243109448,15.9888894789,70.9256758874,67.9339454696,2.97173041782,0.02
 08/07  04:00:00,112.587341994,28.2643644279,32.1233514536,0.0,12.3672932834,24.9413748627,114.434594023,109.461709993,4.9528840297,0.02
 08/07  05:00:00,122.988367239,28.1862642701,34.58738822,8.01508861806,12.3672932834,24.9413748627,177.910767491,172.937883461,4.9528840297,0.02
 08/07  06:00:00,167.797164278,29.1064104944,37.1850735578,5.25557306961,24.7345865669,70.7195625826,144.068870906,134.143102846,9.90576805939,0.02
 08/07  07:00:00,200.01628783,29.3480151755,38.4486484946,1.92718154708,37.1018798503,92.3937384068,123.435086731,113.509318672,9.90576805939,0.02
 08/07  08:00:00,211.529810312,29.459834777,38.0092671251,1.72481798856,37.1018798503,104.434947198,126.205984038,107.6736116,9.90576805939,8.62660437893
 08/07  09:00:00,222.178124516,29.5314518923,36.5762917167,1.6929005385,37.1018798503,116.476155989,114.489844103,104.564076044,9.90576805939,0.02
 08/07  10:00:00,222.798211683,29.607266693,37.340413835,1.47234201846,37.1018798503,116.476155989,120.45499057,101.913952813,9.90576805939,8.63526969786
 08/07  11:00:00,224.390313927,29.6927464881,39.1344071334,1.1848183577,37.1018798503,116.476155989,109.006526523,99.0807584638,9.90576805939,0.02
 08/07  12:00:00,217.68808748,29.8805224961,44.6901706068,0.78079301605,37.1018798503,104.434947198,113.800799242,95.2630195692,9.90576805939,8.63201161388
 08/07  13:00:00,240.99843064,30.4223077371,55.7254629022,0.472317627388,37.1018798503,116.476155989,99.4667980638,89.5410300044,9.90576805939,0.02
 08/07  14:00:00,245.69809083,30.8175519489,60.2845274559,0.217823143868,37.1018798503,116.476155989,104.008393456,85.4674585993,9.90576805939,8.63516679685
 08/07  15:00:00,246.288774446,31.1315716207,60.6711931996,0.108098968971,37.1018798503,116.476155989,93.8283626602,83.9025946008,9.90576805939,0.02
 08/07  16:00:00,245.628674482,31.3678983913,59.8538312334,0.029571115848,37.1018798503,116.476155989,92.4321150987,82.5063470393,9.90576805939,0.02
 08/07  17:00:00,244.789213284,31.5027643699,58.9103022913,0.0,37.1018798503,116.476155989,100.131896459,81.6069177759,9.90576805939,8.61921062387
 08/07  18:00:00,148.003325731,28.2953589117,46.5976644847,0.0,24.7345865669,47.5788473902,68.2968267228,63.3239426931,4.9528840297,0.02
 08/07  19:00:00,143.453007413,28.1167410597,42.2259597941,0.0,24.7345865669,47.5788473902,73.6377766048,68.6648925751,4.9528840297,0.02
 08/07  20:00:00,128.837896576,28.1167410597,39.4711154603,0.0,12.3672932834,38.6892022431,88.3076129404,85.3158825226,2.97173041782,0.02
 08/07  21:00:00,92.3634318144,15.733712073,22.6755992754,0.0,12.3672932834,27.0668015668,53.4545308549,50.462800437,2.97173041782,0.02
 08/07  22:00:00,79.8576436246,19.762727908,25.3048776985,0.0,4.12243109448,15.9888894789,78.5999898864,75.6082594686,2.97173041782,0.02
 08/07  23:00:00,66.1600615656,13.6230652798,17.9591993345,0.0,4.12243109448,15.9888894789,53.7855312852,50.7938008674,2.97173041782,0.02
 08/07  24:00:00,77.9606236437,19.3198578033,23.8507277724,0.0,4.12243109448,15.9888894789,87.5103027916,84.5185723738,2.97173041782,0.02
 08/08  01:00:00,63.6002680551,12.7448899252,16.3041112745,0.0,4.12243109448,15.9888894789,52.2040419353,49.2123115175,2.97173041782,0.02
 08/08  02:00:00,75.3376028223,18.4416824486,22.1324123946,0.0,4.12243109448,15.9888894789,78.2147351927,75.2230047749,2.97173041782,0.02
 08/08  03:00:00,57.297440986,10.5381042563,12.234599941,0.0,4.12243109448,15.9888894789,54.0201738229,42.446572091,2.97173041782,8.60187131411
 08/08  04:00:00,113.303814181,28.175790407,32.9283970092,0.0,12.3672932834,24.9413748627,106.268076938,101.295192908,4.9528840297,0.02
 08/08  05:00:00,122.249719031,28.2513859372,35.8184948322,5.98021159354,12.3672932834,24.9413748627,167.816579393,162.843695363,4.9528840297,0.02
 08/08  06:00:00,169.084135565,29.3816582027,39.163824981,4.28854479551,24.7345865669,70.7195625826,135.02596027,125.10019221,9.90576805939,0.02
 08/08  07:00:00,205.260841328,29.7584068048,44.3738636656,0.836132078549,37.1018798503,92.3937384068,114.107952606,104.182184546,9.90576805939,0.02
 08/08  08:00:00,227.161557701,30.0781849144,54.3333059098,0.414215526068,37.1018798503,104.434947198,105.294245359,95.3684772996,9.90576805939,0.02
 08/08  09:00:00,245.226971276,30.4988113702,60.0019781812,0.348642780477,37.1018798503,116.476155989,104.585408343,86.0496012451,9.90576805939,8.63003903887
 08/08  10:00:00,249.938107851,31.0488627645,64.2772368516,0.233883698085,37.1018798503,116.476155989,81.6972890998,71.7715210404,9.90576805939,0.02
 08/08  11:00:00,254.773544183,31.5771368295,68.7012528977,0.116751110999,37.1018798503,116.476155989,76.7251892438,58.1825693752,9.90576805939,8.63685180917
 08/08  12:00:00,246.511648032,32.1791041541,71.9549966912,0.0410085620819,37.1018798503,104.434947198,58.1978997749,48.2721317155,9.90576805939,0.02
 08/08  13:00:00,260.912209656,32.7184880354,73.8153180226,0.0,37.1018798503,116.476155989,61.354990262,42.8123853883,9.90576805939,8.63683681427
 08/08  14:00:00,263.483521515,33.191459875,75.9139368539,0.0,37.1018798503,116.476155989,51.3951402902,41.4693722308,9.90576805939,0.02
 08/08  15:00:00,264.761036978,33.5417564685,76.841308806,0.0,37.1018798503,116.476155989,59.4889572587,40.949734461,9.90576805939,8.6334547383
 08/08  16:00:00,263.78783893,33.6513383713,75.7591845274,0.0,37.1018798503,116.476155989,53.3390819955,43.4133139361,9.90576805939,0.02
 08/08  17:00:00,263.286632572,33.6401366871,75.2703370598,0.0,37.1018798503,116.476155989,51.3170081361,41.3912400767,9.90576805939,0.02
 08/08  18:00:00,158.350173898,28.3936088946,56.8462445094,0.0,24.7345865669,47.5788473902,50.7220718882,45.7491878585,4.9528840297,0.02
 08/08  19:00:00,155.044411339,28.1235411724,53.8105469425,0.0,24.7345865669,47.5788473902,71.124992726,57.5628649281,4.9528840297,8.60924376819
 08/08  20:00:00,144.94787722,28.5612257988,55.1366167857,0.0,12.3672932834,38.6892022431,78.7641292031,75.7723987853,2.97173041782,0.02
