Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  21:00:00,105.31920325,17.4679192772,33.8441114978,0.0,12.3672932834,27.0668015668,53.9456194464,50.9538890285,2.97173041782,0.02
 08/08  22:00:00,95.8992428052,21.703791514,39.3788840694,0.0,4.12243109448,15.9888894789,75.8591084752,72.8673780574,2.97173041782,0.02
 08/08  23:00:00,79.0853514293,15.6451380521,28.8093571011,0.0,4.12243109448,15.9888894789,54.7125105475,51.7207801296,2.97173041782,0.02
 08/08  24:00:00,93.1613257054,21.5266434721,36.8181149908,0.0,4.12243109448,15.9888894789,82.8371256462,79.8453952284,2.97173041782,0.02
 08/09  01:00:00,67.4081832218,12.7373250704,20.0930621344,0.0,4.12243109448,15.9888894789,51.4491655627,48.4574351449,2.97173041782,0.02
 08/09  02:00:00,90.4504124246,20.6484681174,35.0119071794,0.0,4.12243109448,15.9888894789,82.0923324155,79.1006019977,2.97173041782,0.02
 08/09  03:00:00,68.2418013771,12.8258990914,20.8381062234,0.0,4.12243109448,15.9888894789,54.8164046491,51.8246742313,2.97173041782,0.02
 08/09  04:00:00,126.33462916,28.1167410597,46.0182622572,0.0,12.3672932834,24.9413748627,102.166510544,97.1936265145,4.9528840297,0.02
 08/09  05:00:00,131.878433486,28.4826029503,48.0488347778,3.14736988366,12.3672932834,24.9413748627,164.127424452,159.154540422,4.9528840297,0.02
 08/09  06:00:00,179.833069418,29.3910025474,53.0308235123,1.16113644577,24.7345865669,70.7195625826,131.822377318,121.896609259,9.90576805939,0.02
 08/09  07:00:00,218.109429761,30.1092349413,57.6527738563,0.0549811794173,37.1018798503,92.3937384068,110.138350209,100.212582149,9.90576805939,0.02
 08/09  08:00:00,233.501532561,30.4497771567,60.6672138368,0.0486529041916,37.1018798503,104.434947198,104.696136347,86.1638127014,9.90576805939,8.62655558587
 08/09  09:00:00,248.493050093,30.858950092,63.2186319209,0.0379904627337,37.1018798503,116.476155989,84.7726142132,74.8468461539,9.90576805939,0.02
 08/09  10:00:00,252.044531787,31.1470700428,66.5042666567,0.0150086620331,37.1018798503,116.476155989,80.850419074,62.3095404177,9.90576805939,8.63511059688
 08/09  11:00:00,257.587255425,31.764576206,71.4443399005,0.0,37.1018798503,116.476155989,54.8165493589,44.8907812995,9.90576805939,0.02
 08/09  12:00:00,248.383532893,31.9897502349,74.0571842294,0.0,37.1018798503,104.434947198,53.5224722089,34.9847895701,9.90576805939,8.6319145794
 08/09  13:00:00,264.526571457,32.7441009064,77.4041301913,0.0,37.1018798503,116.476155989,35.841841304,25.9160732446,9.90576805939,0.02
 08/09  14:00:00,268.286863862,33.3113831948,80.5972941252,0.0,37.1018798503,116.476155989,36.9817600187,18.4409175789,9.90576805939,8.63507438042
 08/09  15:00:00,268.854741859,33.6639070315,80.8129273166,0.0,37.1018798503,116.476155989,26.2618117916,16.3360437323,9.90576805939,0.02
 08/09  16:00:00,268.046360935,33.7797256387,79.8892658398,0.0,37.1018798503,116.476155989,25.5910341814,15.665266122,9.90576805939,0.02
 08/09  17:00:00,267.679572047,33.702098621,79.601324703,0.0,37.1018798503,116.476155989,33.8178519396,15.2929767012,9.90576805939,8.61910717899
 08/09  18:00:00,159.43323623,28.2995308871,58.0234039712,0.0,24.7345865669,47.5788473902,33.2097097442,28.2368257145,4.9528840297,0.02
 08/09  19:00:00,157.050529351,28.1212995161,55.8189244472,0.0,24.7345865669,47.5788473902,44.6953547575,39.7224707278,4.9528840297,0.02
 08/09  20:00:00,146.602353092,28.5614319444,56.7908823401,0.0,12.3672932834,38.6892022431,62.8465411891,59.8548107713,2.97173041782,0.02
 08/09  21:00:00,106.092046024,17.4679192772,34.6169467173,0.0,12.3672932834,27.0668015668,48.4864149789,45.4946845611,2.97173041782,0.02
 08/09  22:00:00,99.3416816238,22.5819668687,41.916616536,0.0,4.12243109448,15.9888894789,69.4071042661,66.4153738483,2.97173041782,0.02
 08/09  23:00:00,80.8544898498,15.733712073,30.4899206245,0.0,4.12243109448,15.9888894789,48.4075515347,45.4158211169,2.97173041782,0.02
 08/09  24:00:00,95.5580034786,21.615217493,39.1262178528,0.0,4.12243109448,15.9888894789,74.28273658,71.2910061622,2.97173041782,0.02
 08/10  01:00:00,77.2563680387,15.1579809369,27.4675299075,0.0,4.12243109448,15.9888894789,55.2658181508,52.274087733,2.97173041782,0.02
 08/10  02:00:00,88.7699990225,20.0579746445,33.9219863327,0.0,4.12243109448,15.9888894789,74.70613741,71.7144069922,2.97173041782,0.02
 08/10  03:00:00,70.7517859964,13.6155004251,22.531958443,0.0,4.12243109448,15.9888894789,53.0216026341,50.0298722163,2.97173041782,0.02
 08/10  04:00:00,130.150829548,28.1388845649,49.8123182283,0.0,12.3672932834,24.9413748627,106.028965262,92.4742145052,4.9528840297,8.60186672728
 08/10  05:00:00,132.519778629,28.3872772699,49.4251563373,2.50771835832,12.3672932834,24.9413748627,153.915571823,148.942687794,4.9528840297,0.02
 08/10  06:00:00,185.377558509,29.7194759497,58.3519615003,1.05601348136,24.7345865669,70.7195625826,122.169675242,112.243907183,9.90576805939,0.02
 08/10  07:00:00,221.279795405,30.1417332288,60.4766098424,0.369014141524,37.1018798503,92.3937384068,102.706945765,92.7811777058,9.90576805939,0.02
 08/10  08:00:00,232.730155576,30.3093288264,59.8495785165,0.235400736599,37.1018798503,104.434947198,93.0136322183,83.0878641589,9.90576805939,0.02
 08/10  09:00:00,245.635108739,30.425715479,60.6811214178,0.150734872787,37.1018798503,116.476155989,95.7997952633,77.2640249306,9.90576805939,8.6300022733
 08/10  10:00:00,247.4314431,30.6479638206,62.369145155,0.0362116974875,37.1018798503,116.476155989,81.196168164,71.2704001046,9.90576805939,0.02
 08/10  11:00:00,251.492537136,31.3342802833,65.774954695,0.00490083547972,37.1018798503,116.476155989,83.5742483683,65.0316447564,9.90576805939,8.63683555253
 08/10  12:00:00,241.52615061,31.8912598506,67.2983547481,0.0,37.1018798503,104.434947198,77.4890933031,67.5633252437,9.90576805939,0.02
 08/10  13:00:00,256.570333268,32.4332399384,69.7586922944,0.0,37.1018798503,116.476155989,85.4589966359,66.9164118789,9.90576805939,8.6368166976
 08/10  14:00:00,258.746471938,32.9437924844,71.4245572916,0.0,37.1018798503,116.476155989,71.1506193492,61.2248512898,9.90576805939,0.02
 08/10  15:00:00,258.842407805,33.2855356234,71.1789029411,0.0,37.1018798503,116.476155989,78.7700460565,60.2309365991,9.90576805939,8.63334139801
 08/10  16:00:00,258.152306227,33.3845221254,70.3904689325,0.0,37.1018798503,116.476155989,70.9234665553,60.9976984959,9.90576805939,0.02
 08/10  17:00:00,257.267049315,33.3544294199,69.5364645978,0.0,37.1018798503,116.476155989,71.9160199276,61.9902518682,9.90576805939,0.02
 08/10  18:00:00,155.217679834,28.3006811308,53.8066798129,0.0,24.7345865669,47.5788473902,62.7777542916,57.804870262,4.9528840297,0.02
 08/10  19:00:00,151.726846409,28.1204218403,50.4961009003,0.0,24.7345865669,47.5788473902,78.2371892865,64.6752144231,4.9528840297,8.60909083363
 08/10  20:00:00,137.819723199,28.4497346587,48.1199517448,0.0,12.3672932834,38.6892022431,83.4908171534,80.4990867356,2.97173041782,0.02
 08/10  21:00:00,99.6671178099,17.357201751,28.3027436683,0.0,12.3672932834,27.0668015668,58.1927569666,55.2010265487,2.97173041782,0.02
 08/10  22:00:00,88.6995207664,21.5266434721,32.3563101059,0.0,4.12243109448,15.9888894789,77.6283941175,74.6366636997,2.97173041782,0.02
 08/10  23:00:00,68.9475322445,14.1469445508,20.1962615906,0.0,4.12243109448,15.9888894789,55.8934306423,52.9017002245,2.97173041782,0.02
 08/10  24:00:00,81.0990639183,20.4270330651,25.881993787,0.0,4.12243109448,15.9888894789,80.7885915475,77.7968611297,2.97173041782,0.02
 08/11  01:00:00,61.2259096843,12.2944549657,14.3536587431,0.0,4.12243109448,15.9888894789,52.8982250927,49.9064946749,2.97173041782,0.02
 08/11  02:00:00,80.0468290805,20.4713200755,24.7854719216,0.0,4.12243109448,15.9888894789,85.1686975196,82.1769671018,2.97173041782,0.02
 08/11  03:00:00,57.380000574,10.5381042563,12.3171605747,0.0,4.12243109448,15.9888894789,45.8924296859,42.900699268,2.97173041782,0.02
 08/11  04:00:00,115.419653272,27.8510189969,35.3690084815,0.0,12.3672932834,24.9413748627,103.217016216,98.2441321867,4.9528840297,0.02
 08/11  05:00:00,126.105311973,28.8027848888,40.1798367169,4.92306454481,12.3672932834,24.9413748627,164.473066295,159.500182265,4.9528840297,0.02
 08/11  06:00:00,171.134699861,29.4270195401,42.9441518399,2.51342162291,24.7345865669,70.7195625826,132.775093795,122.849325736,9.90576805939,0.02
 08/11  07:00:00,211.011359185,30.0251888587,50.4844621723,0.20926953209,37.1018798503,92.3937384068,111.412123427,101.486355368,9.90576805939,0.02
 08/11  08:00:00,231.075414277,30.503160225,58.1041354591,0.132228892299,37.1018798503,104.434947198,111.556844402,93.0245767873,9.90576805939,8.62649955575
 08/11  09:00:00,248.148168294,31.0076201415,62.6437440579,0.119329388945,37.1018798503,116.476155989,90.8520853453,80.9263172859,9.90576805939,0.02
 08/11  10:00:00,252.670416405,31.5583629418,66.6452318992,0.0886384174311,37.1018798503,116.476155989,87.9421471059,69.4012931034,9.90576805939,8.63508594308
 08/11  11:00:00,256.808441054,32.118113587,70.2729643071,0.0390255594868,37.1018798503,116.476155989,72.5329935093,62.6072254499,9.90576805939,0.02
 08/11  12:00:00,248.928903915,32.660271619,73.9314669162,0.000570582903911,37.1018798503,104.434947198,71.8047779933,53.2672409672,9.90576805939,8.63176896674
 08/11  13:00:00,264.661865933,33.2791191204,77.0044072437,0.0,37.1018798503,116.476155989,53.8717894568,43.9460213974,9.90576805939,0.02
 08/11  14:00:00,269.300781448,33.9007080961,81.021889186,0.0,37.1018798503,116.476155989,52.6166246449,34.0758136817,9.90576805939,8.63504290376
 08/11  15:00:00,270.171123192,34.2975808756,81.4956366929,0.0,37.1018798503,116.476155989,41.3138039877,31.3880359283,9.90576805939,0.02
 08/11  16:00:00,267.634132006,33.8223000762,79.4344689297,0.0,37.1018798503,116.476155989,45.593065931,35.6672978716,9.90576805939,0.02
 08/11  17:00:00,266.524190627,33.6456956243,78.5023406908,0.0,37.1018798503,116.476155989,49.2954846048,30.7705768443,9.90576805939,8.61913970118
 08/11  18:00:00,160.154862985,28.2990017449,58.745560998,0.0,24.7345865669,47.5788473902,40.3181687671,35.3452847374,4.9528840297,0.02
 08/11  19:00:00,157.570251597,28.1228499123,56.3370979372,0.0,24.7345865669,47.5788473902,50.7701836342,45.7972996045,4.9528840297,0.02
 08/11  20:00:00,145.494159627,28.5615218245,55.6826008132,0.0,12.3672932834,38.6892022431,66.8369656095,63.8452351917,2.97173041782,0.02
 08/11  21:00:00,105.274305626,17.4679192772,33.7992073626,0.0,12.3672932834,27.0668015668,48.0885793842,45.0968489664,2.97173041782,0.02
 08/11  22:00:00,96.1726037023,21.703791514,39.6522442105,0.0,4.12243109448,15.9888894789,68.941004858,65.9492744402,2.97173041782,0.02
 08/11  23:00:00,79.7363056854,15.6451380521,29.4603105863,0.0,4.12243109448,15.9888894789,52.9921846551,50.0004542372,2.97173041782,0.02
 08/11  24:00:00,94.681833492,21.5266434721,38.3386219925,0.0,4.12243109448,15.9888894789,80.9537593684,77.9620289506,2.97173041782,0.02
 08/12  01:00:00,72.4472618494,14.4936757798,23.3227289793,0.0,4.12243109448,15.9888894789,58.6926712387,55.7009408209,2.97173041782,0.02
 08/12  02:00:00,88.7201785125,20.4270330651,33.5031075063,0.0,4.12243109448,15.9888894789,85.6622739372,82.6705435194,2.97173041782,0.02
 08/12  03:00:00,67.2156165858,12.8258990914,19.8119206066,0.0,4.12243109448,15.9888894789,55.9349685522,52.9432381344,2.97173041782,0.02
 08/12  04:00:00,100.499546381,26.7881307456,38.6462962912,0.0,4.12243109448,16.0517297156,109.05509288,106.063362463,2.97173041782,0.02
 08/12  05:00:00,97.6554745057,26.3452606409,36.2450945141,0.0,4.12243109448,16.0517297156,117.700181145,106.126590418,2.97173041782,8.60186030922
 08/12  06:00:00,120.297441891,29.0024812691,46.7707665107,0.0,4.12243109448,39.6058045677,90.4732226699,87.4814922521,2.97173041782,0.02
 08/12  07:00:00,163.088939972,29.0309240642,49.2827379984,6.2588842409,12.3672932834,65.3531420225,142.657040576,137.684156546,4.9528840297,0.02
 08/12  08:00:00,167.941539484,29.0154554462,52.0472908317,5.47148796777,12.3672932834,68.2430321324,140.396534161,135.423650131,4.9528840297,0.02
 08/12  09:00:00,197.729824012,29.0880582051,55.0698300286,3.14774679539,16.4897243779,93.1370602926,127.081798528,119.13718408,7.92461444751,0.02
 08/12  10:00:00,197.321694649,29.1088260682,55.5318782659,2.25668452458,16.4897243779,93.1370602926,118.278503052,110.333888604,7.92461444751,0.02
 08/12  11:00:00,198.343122053,29.1441903658,57.8418872471,0.932724720944,16.4897243779,93.1370602926,107.149896438,99.2052819909,7.92461444751,0.02
 08/12  12:00:00,191.578071901,29.1793136383,60.4182081283,0.707868115007,16.4897243779,83.9857416113,103.744422787,87.2080573673,7.92461444751,8.61175097256
 08/12  13:00:00,192.30650397,29.1957546772,61.2174306314,0.620660900339,16.4897243779,83.9857416113,90.7341655891,82.7895511416,7.92461444751,0.02
 08/12  14:00:00,192.826612136,29.2614174622,62.0163153053,0.276279358627,16.4897243779,83.9857416113,87.1317254266,79.1871109791,7.92461444751,0.02
 08/12  15:00:00,173.718730062,29.0024812691,60.9005416661,0.0,12.3672932834,70.6512738906,42.3515989121,37.3787148824,4.9528840297,0.02
 08/12  16:00:00,172.521484726,29.0024812691,59.7032880931,0.0,12.3672932834,70.6512738906,45.8593245844,40.8864405548,4.9528840297,0.02
 08/12  17:00:00,158.982997401,29.0024812691,58.6883583284,0.0,12.3672932834,58.1284167478,58.6745589754,53.7016749457,4.9528840297,0.02
 08/12  18:00:00,112.989599206,27.673870955,47.2111015476,0.0,12.3672932834,24.9413748627,84.2698755182,79.2969914885,4.9528840297,0.02
 08/12  19:00:00,112.829354812,28.338176112,46.3865519731,0.0,12.3672932834,24.9413748627,91.7076307503,86.7347467206,4.9528840297,0.02
 08/12  20:00:00,95.6676632749,27.4524359026,37.8484412886,0.0,4.12243109448,16.0517297156,101.533124919,98.5413945011,2.97173041782,0.02
 08/12  21:00:00,61.2561946503,11.4238444658,15.3076134264,0.0,4.12243109448,15.9888894789,46.1994731948,43.207742777,2.97173041782,0.02
 08/12  22:00:00,77.8481958664,18.8845525533,24.2001352991,0.0,4.12243109448,15.9888894789,89.2183595978,77.6447598534,2.97173041782,8.60186932659
 08/12  23:00:00,65.6986288391,14.0583705298,17.0359311784,0.0,4.12243109448,15.9888894789,56.6799615224,53.6882311046,2.97173041782,0.02
 08/12  24:00:00,63.8783610932,13.6155004251,15.6585336365,0.0,4.12243109448,15.9888894789,57.5292909424,54.5375605245,2.97173041782,0.02
 08/13  01:00:00,64.4932771074,15.3680687072,16.5157716753,0.0,2.06121554724,15.9888894789,67.1450331211,64.1533027033,2.97173041782,0.02
 08/13  02:00:00,70.0639333476,17.5635070939,19.8246642642,0.0,2.06121554724,15.9888894789,83.6277829171,80.6360524993,2.97173041782,0.02
 08/13  03:00:00,65.1310016489,15.3680687072,17.1534963587,0.0,2.06121554724,15.9888894789,72.7842672146,69.7925367968,2.97173041782,0.02
 08/13  04:00:00,60.2205426724,13.1726303204,14.5048011657,0.0,2.06121554724,15.9888894789,60.6439831431,57.6522527252,2.97173041782,0.02
 08/13  05:00:00,59.9026570761,13.3497783623,14.0097675749,0.0,2.06121554724,15.9888894789,59.4986438976,56.5069134798,2.97173041782,0.02
 08/13  06:00:00,63.9090251592,22.8401240768,22.3554886201,0.0,2.06121554724,15.9888894789,98.455474765,95.4637443472,2.97173041782,0.02
 08/13  07:00:00,54.286966607,17.5635070939,18.1426977633,0.0,2.06121554724,15.9888894789,79.5415672339,76.5498368161,2.97173041782,0.02
 08/13  08:00:00,99.2657753885,23.5487162443,28.8452248076,0.0,4.12243109448,41.7362269337,92.9797482063,88.0068641766,4.9528840297,0.02
 08/13  09:00:00,94.5290196067,19.5564225651,28.1884912587,0.0,4.12243109448,41.7362269337,72.6373066666,67.6644226369,4.9528840297,0.02
 08/13  10:00:00,105.501141252,23.3937117077,34.7790283215,0.0,4.12243109448,41.7362269337,88.9540549244,83.9811708947,4.9528840297,0.02
 08/13  11:00:00,98.1529845746,19.5564225651,31.7436536547,0.0,4.12243109448,41.7362269337,71.1984945314,66.2256105017,4.9528840297,0.02
 08/13  12:00:00,105.977598402,23.2829941815,35.2542255754,0.0,4.12243109448,41.7362269337,87.4988059478,82.5259219181,4.9528840297,0.02
 08/13  13:00:00,99.2553972701,19.5564225651,32.8374291244,0.0,4.12243109448,41.7362269337,69.7013890318,64.7285050021,4.9528840297,0.02
 08/13  14:00:00,111.354577587,23.7260304089,40.1268187625,0.0,4.12243109448,41.7362269337,84.983845168,80.0109611383,4.9528840297,0.02
 08/13  15:00:00,102.931267888,19.7807953484,36.3202278635,0.0,4.12243109448,41.7362269337,68.3095577168,63.3366736871,4.9528840297,0.02
 08/13  16:00:00,95.2699591981,23.7259253277,41.0956331331,0.0,4.12243109448,24.8785346261,84.8520886598,79.8792046301,4.9528840297,0.02
 08/13  17:00:00,71.1463560378,18.7889647366,33.8031596755,0.0,2.06121554724,15.9888894789,67.6701485196,64.6784181018,2.97173041782,0.02
 08/13  18:00:00,75.4888908362,21.6742668403,35.1542717989,0.0,2.06121554724,15.9888894789,84.1827969714,81.1910665536,2.97173041782,0.02
 08/13  19:00:00,63.1702877486,17.1357666986,27.5068195046,0.0,2.06121554724,15.9888894789,67.6746384734,64.6829080556,2.97173041782,0.02
 08/13  20:00:00,76.3887821489,18.5378213243,27.5243656403,0.0,2.06121554724,15.9888894789,77.7972757029,74.8055452851,2.97173041782,0.02
 08/13  21:00:00,71.8448984126,16.4752439689,22.7602178972,0.0,2.06121554724,15.9888894789,71.8650227899,68.8732923721,2.97173041782,0.02
 08/13  22:00:00,68.1554920118,16.2575913439,19.3017291506,0.0,2.06121554724,15.9888894789,68.2959087523,65.3041783345,2.97173041782,0.02
 08/13  23:00:00,67.7280538519,17.5635070939,17.1719328206,0.0,2.06121554724,15.9888894789,79.7511232025,76.7593927847,2.97173041782,0.02
 08/13  24:00:00,58.8725055085,13.1726303204,12.774320723,0.0,2.06121554724,15.9888894789,60.3566768358,57.364946418,2.97173041782,0.02
 08/14  01:00:00,62.6753725774,14.1469445508,13.6480866676,0.0,4.12243109448,15.9888894789,60.585386881,57.5936564631,2.97173041782,0.02
 08/14  02:00:00,69.5840734855,17.5635070939,17.0327582782,0.0,4.12243109448,15.9888894789,88.1066840249,76.5331124159,2.97173041782,8.60184119121
 08/14  03:00:00,78.1290669511,21.9543838674,21.305054857,0.0,4.12243109448,15.9888894789,100.978340916,97.9866104977,2.97173041782,0.02
 08/14  04:00:00,108.045147823,28.2643644279,27.5811569954,0.0,12.3672932834,24.9413748627,113.870783105,108.897899076,4.9528840297,0.02
 08/14  05:00:00,119.172004231,28.1574046204,30.6879938704,8.12697941123,12.3672932834,24.9413748627,178.810296519,173.83741249,4.9528840297,0.02
 08/14  06:00:00,161.859615041,29.1442810717,31.8210581225,4.64416857516,24.7345865669,70.7195625826,144.710637945,134.784869886,9.90576805939,0.02
 08/14  07:00:00,194.509690724,29.3439698148,33.5226881572,1.35059684823,37.1018798503,92.3937384068,123.392518751,113.466750692,9.90576805939,0.02
 08/14  08:00:00,209.936421867,29.4546914294,37.1151493968,1.03072954952,37.1018798503,104.434947198,116.821523753,106.895755694,9.90576805939,0.02
 08/14  09:00:00,226.732879671,29.611654816,42.0050257855,0.738667880435,37.1018798503,116.476155989,119.801133732,101.265445247,9.90576805939,8.62992042555
 08/14  10:00:00,229.698201618,29.6955594297,45.0436355244,0.580887347386,37.1018798503,116.476155989,109.119363953,99.1935958939,9.90576805939,0.02
 08/14  11:00:00,236.299838288,29.8910573616,51.6476612684,0.38272547217,37.1018798503,116.476155989,115.177227033,96.6347722821,9.90576805939,8.63668669161
 08/14  12:00:00,233.026765792,30.4384733818,60.0515543467,0.200203148166,37.1018798503,104.434947198,101.196846779,91.2710787192,9.90576805939,0.02
 08/14  13:00:00,250.865134489,31.0484993614,65.2889507479,0.149289371663,37.1018798503,116.476155989,98.4377804356,79.8952112794,9.90576805939,8.6368010968
 08/14  14:00:00,253.295351628,31.4355181812,67.3854482423,0.0962646880467,37.1018798503,116.476155989,83.4424878557,73.5167197964,9.90576805939,0.02
 08/14  15:00:00,254.54802035,31.6873375879,68.449720533,0.0329981337872,37.1018798503,116.476155989,88.6075691672,70.0685077381,9.90576805939,8.6332933697
 08/14  16:00:00,253.172291847,31.6677387102,67.1272421064,0.0,37.1018798503,116.476155989,79.5470764602,69.6213084008,9.90576805939,0.02
 08/14  17:00:00,250.550004,31.455817907,64.7180277005,0.0,37.1018798503,116.476155989,84.2196475034,74.293879444,9.90576805939,0.02
 08/14  18:00:00,154.315270518,28.205344537,52.9996056478,0.0,24.7345865669,47.5788473902,68.3265266344,63.3536426047,4.9528840297,0.02
 08/14  19:00:00,152.385465909,28.1169013955,51.1582453653,0.0,24.7345865669,47.5788473902,83.3051493367,69.7430600005,4.9528840297,8.60920530644
 08/14  20:00:00,142.501042929,28.2274585859,50.6743868037,0.0,12.3672932834,38.6892022431,87.980311127,84.9885807092,2.97173041782,0.02
 08/14  21:00:00,103.260059577,17.2464842248,32.0064037917,0.0,12.3672932834,27.0668015668,58.1965431741,55.2048127562,2.97173041782,0.02
 08/14  22:00:00,93.8950274949,21.3790201039,37.6994402378,0.0,4.12243109448,15.9888894789,77.7944021678,74.80267175,2.97173041782,0.02
 08/14  23:00:00,77.7451088595,15.2908419683,27.8234106804,0.0,4.12243109448,15.9888894789,56.9764558283,53.9847254104,2.97173041782,0.02
 08/14  24:00:00,92.1941477914,21.1723473883,36.205233223,0.0,4.12243109448,15.9888894789,86.0224165297,83.0306861119,2.97173041782,0.02
 08/15  01:00:00,66.851922123,12.5601770286,19.7139491321,0.0,4.12243109448,15.9888894789,53.4065426926,50.4148122747,2.97173041782,0.02
 08/15  02:00:00,88.0400057538,20.2055980127,33.0443706653,0.0,4.12243109448,15.9888894789,84.3291000647,81.3373696469,2.97173041782,0.02
 08/15  03:00:00,69.3764948022,13.0030471333,21.795651656,0.0,4.12243109448,15.9888894789,55.4883339777,52.4966035599,2.97173041782,0.02
 08/15  04:00:00,127.884660084,28.1167410597,47.5682932287,0.0,12.3672932834,24.9413748627,103.922856678,98.9499726487,4.9528840297,0.02
 08/15  05:00:00,134.272254802,28.3800167016,49.7169819872,3.97563028388,12.3672932834,24.9413748627,166.121075406,161.148191377,4.9528840297,0.02
 08/15  06:00:00,184.346807889,29.3260257446,54.2556996885,2.1658089197,24.7345865669,70.7195625826,133.724792505,123.799024445,9.90576805939,0.02
 08/15  07:00:00,215.898548701,29.7652486298,54.6924642402,1.14839655808,37.1018798503,92.3937384068,115.345819229,105.420051169,9.90576805939,0.02
 08/15  08:00:00,226.060297352,29.9189314181,52.7737777267,1.03170753126,37.1018798503,104.434947198,118.800303478,100.268139809,9.90576805939,8.62639561015
 08/15  09:00:00,237.228225492,30.0153670767,51.9010732555,0.93431116526,37.1018798503,116.476155989,107.346817748,97.4210496882,9.90576805939,0.02
 08/15  10:00:00,238.158523102,30.0886163794,52.8370339699,0.854691983299,37.1018798503,116.476155989,113.732878478,95.1926582842,9.90576805939,8.63445213405
 08/15  11:00:00,239.831005817,30.2174743919,54.6131751193,0.622023514573,37.1018798503,116.476155989,102.556346363,92.6305783041,9.90576805939,0.02
 08/15  12:00:00,229.11005078,30.3310987729,56.0179369015,0.424420915803,37.1018798503,104.434947198,108.983549107,90.4459370183,9.90576805939,8.63184402888
 08/15  13:00:00,244.4839741,30.640977646,59.3132029703,0.15146084327,37.1018798503,116.476155989,96.3131917924,86.387423733,9.90576805939,0.02
 08/15  14:00:00,247.030659745,30.858813205,61.6943682115,0.0992984374229,37.1018798503,116.476155989,97.7373134948,79.1965853223,9.90576805939,8.63496011313
 08/15  15:00:00,248.138292537,30.9929430896,62.6994800437,0.0679671696712,37.1018798503,116.476155989,84.3175297544,74.391761695,9.90576805939,0.02
 08/15  16:00:00,248.956921921,31.309570063,63.2347679418,0.0352175613931,37.1018798503,116.476155989,82.7233420032,72.7975739438,9.90576805939,0.02
 08/15  17:00:00,247.915290239,31.219578507,62.3133726069,0.00619598416706,37.1018798503,116.476155989,94.3286701218,75.8038228392,9.90576805939,8.61907922328
 08/15  18:00:00,146.09237137,28.1167410597,44.8653301424,0.0,24.7345865669,47.5788473902,67.5733426291,62.6004585994,4.9528840297,0.02
 08/15  19:00:00,138.704356021,28.5596111644,37.0344405503,0.0,24.7345865669,47.5788473902,73.7761205246,68.8032364949,4.9528840297,0.02
 08/15  20:00:00,121.122567555,27.3786242185,30.1447389126,0.0,12.3672932834,38.6892022431,87.9689477685,84.9772173507,2.97173041782,0.02
 08/15  21:00:00,86.0623458239,15.2022679474,16.9059587004,0.0,12.3672932834,27.0668015668,57.1271969294,54.1354665116,2.97173041782,0.02
 08/15  22:00:00,77.7004193492,20.6484681174,22.2619133431,0.0,4.12243109448,15.9888894789,79.2541049763,76.2623745585,2.97173041782,0.02
 08/15  23:00:00,60.4356882129,12.2944549657,13.5634364254,0.0,4.12243109448,15.9888894789,53.4809172127,50.4891867948,2.97173041782,0.02
 08/15  24:00:00,75.3027852334,19.3198578033,21.1928894916,0.0,4.12243109448,15.9888894789,84.6214544617,81.6297240439,2.97173041782,0.02
 08/16  01:00:00,60.176664009,12.9144731123,12.6843940279,0.0,4.12243109448,15.9888894789,54.8014027903,51.8096723725,2.97173041782,0.02
 08/16  02:00:00,74.3062979324,19.762727908,19.7535320321,0.0,4.12243109448,15.9888894789,88.1795080139,85.1877775961,2.97173041782,0.02
 08/16  03:00:00,60.170084925,13.4016302275,12.1906577585,0.0,4.12243109448,15.9888894789,57.8481461,54.8564156822,2.97173041782,0.02
 08/16  04:00:00,105.110205815,27.6000592709,25.3105198671,0.0,12.3672932834,24.9413748627,115.901556562,102.346800745,4.9528840297,8.60187178684
 08/16  05:00:00,117.469294791,28.74250601,27.4638586221,9.06330357974,12.3672932834,24.9413748627,167.555904538,162.583020508,4.9528840297,0.02
 08/16  06:00:00,161.649522522,29.3017099247,27.9040925486,5.84444588749,24.7345865669,70.7195625826,135.29173515,125.365967091,9.90576805939,0.02
 08/16  07:00:00,195.132604133,29.7621436789,33.4496513092,1.62837215796,37.1018798503,92.3937384068,114.089769279,104.16400122,9.90576805939,0.02
 08/16  08:00:00,216.697567906,30.0567951863,43.4117594874,0.893169156677,37.1018798503,104.434947198,105.668588191,95.7428201315,9.90576805939,0.02
 08/16  09:00:00,237.242706015,30.3892058995,51.7724074002,0.703560285179,37.1018798503,116.476155989,110.065164508,91.5295605535,9.90576805939,8.62983589514
 08/16  10:00:00,244.250112771,30.8563762291,58.5403675777,0.475252560711,37.1018798503,116.476155989,97.73665579,87.8108877306,9.90576805939,0.02
 08/16  11:00:00,248.784135469,31.4123684626,62.7079305004,0.28544091326,37.1018798503,116.476155989,102.619704215,84.0772433107,9.90576805939,8.63669284479
 08/16  12:00:00,237.139204509,31.6608052894,63.004447685,0.13742087821,37.1018798503,104.434947198,92.5284359306,82.6026678712,9.90576805939,0.02
 08/16  13:00:00,251.70993459,32.2477178397,65.0235093915,0.060312109423,37.1018798503,116.476155989,97.9508736272,79.4084385824,9.90576805939,8.63666698541
 08/16  14:00:00,254.17831059,32.7607316472,67.0351284625,0.00433416485514,37.1018798503,116.476155989,85.458136995,75.5323689356,9.90576805939,0.02
 08/16  15:00:00,255.011836328,33.0246897331,67.6091826007,0.0,37.1018798503,116.476155989,91.0711589126,72.5321954439,9.90576805939,8.63319540922
 08/16  16:00:00,253.833368292,33.0284407258,66.4276167773,0.0,37.1018798503,116.476155989,83.9398912027,74.0141231433,9.90576805939,0.02
 08/16  17:00:00,251.188806467,32.5614846309,64.2511703216,0.0,37.1018798503,116.476155989,86.8223269061,76.8965588467,9.90576805939,0.02
 08/16  18:00:00,151.751103065,28.2062053477,50.4345805215,0.0,24.7345865669,47.5788473902,66.6734214514,61.7005374217,4.9528840297,0.02
 08/16  19:00:00,149.662598806,28.1177534452,48.4345228687,0.0,24.7345865669,47.5788473902,80.9853050383,67.4232345348,4.9528840297,8.60918647381
 08/16  20:00:00,138.522920291,28.3382832222,46.5854335987,0.0,12.3672932834,38.6892022431,85.3792807716,82.3875503537,2.97173041782,0.02
 08/16  21:00:00,98.927715405,17.2464842248,27.6740593896,0.0,12.3672932834,27.0668015668,58.5505116305,55.5587812127,2.97173041782,0.02
 08/16  22:00:00,88.6217439251,21.4159259459,32.3892508626,0.0,4.12243109448,15.9888894789,78.5523065341,75.5605761163,2.97173041782,0.02
 08/16  23:00:00,75.1109166997,15.2908419683,25.1892185656,0.0,4.12243109448,15.9888894789,61.1901339767,58.1984035589,2.97173041782,0.02
 08/16  24:00:00,88.8096632553,21.2609214093,32.7321747187,0.0,4.12243109448,15.9888894789,88.37306975,85.3813393322,2.97173041782,0.02
 08/17  01:00:00,63.7409947845,12.2944549657,16.8687439146,0.0,4.12243109448,15.9888894789,53.1755311687,50.1838007509,2.97173041782,0.02
 08/17  02:00:00,86.689994527,20.6484681174,31.2514893988,0.0,4.12243109448,15.9888894789,85.6346961283,82.6429657105,2.97173041782,0.02
 08/17  03:00:00,63.335239738,12.2944549657,16.4629888309,0.0,4.12243109448,15.9888894789,56.064102375,53.0723719572,2.97173041782,0.02
 08/17  04:00:00,118.391051088,28.050310544,38.1411148256,0.0,12.3672932834,24.9413748627,104.94394978,99.97106575,4.9528840297,0.02
 08/17  05:00:00,124.788257564,28.3130532604,40.1686190823,4.10695947474,12.3672932834,24.9413748627,165.370070733,160.397186703,4.9528840297,0.02
 08/17  06:00:00,175.69533176,29.5660913787,44.7646964419,2.76527049199,24.7345865669,70.7195625826,133.393685629,123.467917569,9.90576805939,0.02
 08/17  07:00:00,210.800920688,29.9583638741,49.5932663342,0.956853289117,37.1018798503,92.3937384068,114.156060161,104.230292102,9.90576805939,0.02
 08/17  08:00:00,227.317776979,30.1881971639,54.4557711263,0.337921739845,37.1018798503,104.434947198,115.856647829,97.3248902586,9.90576805939,8.62598951121
 08/17  09:00:00,233.015203402,30.2908634442,48.0131279788,0.333742088291,37.1018798503,116.476155989,104.579006734,94.6532386744,9.90576805939,0.02
 08/17  10:00:00,227.42678273,30.4341159383,42.4227441004,0.191746419995,37.1018798503,116.476155989,110.596442743,92.0557514643,9.90576805939,8.63492321964
 08/17  11:00:00,223.468627009,30.5767248573,38.3933371169,0.120231507882,37.1018798503,116.476155989,99.7257402416,89.7999721822,9.90576805939,0.02
 08/17  12:00:00,211.59090591,30.9071580725,38.2496503231,0.0975084073276,37.1018798503,104.434947198,105.336612408,86.7992540411,9.90576805939,8.63159030714
 08/17  13:00:00,226.354266193,31.4399616229,40.4562679693,0.0797015986991,37.1018798503,116.476155989,92.382029011,82.4562609516,9.90576805939,0.02
 08/17  14:00:00,225.637911028,31.6181628815,39.5836000524,0.0579701534431,37.1018798503,116.476155989,99.0958757073,80.555152336,9.90576805939,8.63495531194
 08/17  15:00:00,224.908429716,31.4804302782,39.0180196661,0.0320780034181,37.1018798503,116.476155989,90.7924095032,80.8666414438,9.90576805939,0.02
 08/17  16:00:00,223.75350073,31.4388039762,37.9280921141,0.00924958730932,37.1018798503,116.476155989,90.5281863766,80.6024183172,9.90576805939,0.02
 08/17  17:00:00,223.836523025,31.5051582815,37.9552078505,0.0,37.1018798503,116.476155989,97.8408279513,79.3160039554,9.90576805939,8.61905593651
 08/17  18:00:00,133.243690204,28.1167410597,32.016650434,0.0,24.7345865669,47.5788473902,68.5858254603,63.6129414306,4.9528840297,0.02
 08/17  19:00:00,132.561381002,28.4488936382,31.0021857222,0.0,24.7345865669,47.5788473902,74.8116258891,69.8387418594,4.9528840297,0.02
 08/17  20:00:00,118.808740503,27.673870955,27.5356681978,0.0,12.3672932834,38.6892022431,87.8956644741,84.9039340563,2.97173041782,0.02
 08/17  21:00:00,84.1338041272,15.1579809369,15.0217057963,0.0,12.3672932834,27.0668015668,56.994210058,54.0024796402,2.97173041782,0.02
 08/17  22:00:00,72.38141121,19.3198578033,18.271515698,0.0,4.12243109448,15.9888894789,78.9675106702,75.9757802524,2.97173041782,0.02
 08/17  23:00:00,58.2770314268,12.2944549657,11.4047798196,0.0,4.12243109448,15.9888894789,53.158909415,50.1671789972,2.97173041782,0.02
 08/17  24:00:00,72.677786285,20.2941720336,17.5935764935,0.0,4.12243109448,15.9888894789,84.2362086918,81.244478274,2.97173041782,0.02
 08/18  01:00:00,57.5547762688,12.2944549657,10.6825246135,0.0,4.12243109448,15.9888894789,54.1693388988,51.177608481,2.97173041782,0.02
 08/18  02:00:00,71.6460195412,20.4270330651,16.4289486634,0.0,4.12243109448,15.9888894789,85.6324477303,82.6407173125,2.97173041782,0.02
 08/18  03:00:00,61.2611898392,14.6708238217,11.8414827609,0.0,4.12243109448,15.9888894789,62.4091636707,59.4174332529,2.97173041782,0.02
 08/18  04:00:00,101.033071661,27.9691176914,20.8643274184,0.0,12.3672932834,24.9413748627,106.023761511,101.050877482,4.9528840297,0.02
 08/18  05:00:00,114.312846235,28.7852536807,23.6441544401,9.68381152097,12.3672932834,24.9413748627,167.792213852,162.819329823,4.9528840297,0.02
 08/18  06:00:00,158.423964042,29.3172405853,24.3341713728,6.17327783228,24.7345865669,70.7195625826,144.054311602,125.546831047,9.90576805939,8.60171249568
 08/18  07:00:00,188.31860377,29.7606775436,25.0968510635,3.16863855894,37.1018798503,92.3937384068,116.135070395,106.209302336,9.90576805939,0.02
 08/18  08:00:00,200.770671251,29.8851494901,26.3364931656,2.2131937455,37.1018798503,104.434947198,109.934201208,100.008433149,9.90576805939,0.02
 08/18  09:00:00,214.916515413,30.0261627325,29.3674625023,1.14536616617,37.1018798503,116.476155989,105.531831488,95.6060634291,9.90576805939,0.02
 08/18  10:00:00,221.574051752,30.2684322276,36.2991373319,0.628358284877,37.1018798503,116.476155989,109.303522834,90.7627701187,9.90576805939,8.63498465614
 08/18  11:00:00,226.348051592,30.7130103009,40.8426628763,0.413989316312,37.1018798503,116.476155989,105.079704451,86.5373381468,9.90576805939,8.63659824512
 08/18  12:00:00,218.274872412,31.206171598,44.4825156349,0.249650216953,37.1018798503,104.434947198,93.4128244589,83.4870563995,9.90576805939,0.02
 08/18  13:00:00,231.997061809,31.703995219,45.7550404724,0.159639515962,37.1018798503,116.476155989,90.5654782502,80.6397101908,9.90576805939,0.02
 08/18  14:00:00,235.544188347,32.102616014,48.9786899575,0.0847608731121,37.1018798503,116.476155989,96.9643327464,78.4236271474,9.90576805939,8.63493753953
 08/18  15:00:00,239.144126569,32.3424804558,52.4076035483,0.0160891829725,37.1018798503,116.476155989,86.9320055204,77.006237461,9.90576805939,0.02
 08/18  16:00:00,240.505509377,32.4460631567,53.682124537,0.0,37.1018798503,116.476155989,94.8179216588,76.2837194136,9.90576805939,8.62843418584
 08/18  17:00:00,236.627725019,32.2796970845,49.9718838893,0.0,37.1018798503,116.476155989,87.1500044298,77.2242363704,9.90576805939,0.02
 08/18  18:00:00,137.494123664,28.2053994179,36.1784105459,0.0,24.7345865669,47.5788473902,67.4423416387,62.469457609,4.9528840297,0.02
 08/18  19:00:00,134.273687871,28.1168363438,33.0465322929,0.0,24.7345865669,47.5788473902,73.6490299659,68.6761459362,4.9528840297,0.02
 08/18  20:00:00,121.628171959,28.1167410597,29.9122171955,0.0,12.3672932834,38.6892022431,95.6335247706,84.0527112504,2.97173041782,8.6090831023
 08/18  21:00:00,86.4353736002,15.733712073,16.7475477737,0.0,12.3672932834,27.0668015668,52.9946097034,50.0028792856,2.97173041782,0.02
 08/18  22:00:00,74.8980741471,19.762727908,20.3453091642,0.0,4.12243109448,15.9888894789,77.7662322345,74.7745018167,2.97173041782,0.02
 08/18  23:00:00,60.5636915851,13.445917238,12.5399783769,0.0,4.12243109448,15.9888894789,52.636096469,49.6443660512,2.97173041782,0.02
 08/18  24:00:00,72.7520389122,19.3198578033,18.6421440574,0.0,4.12243109448,15.9888894789,84.065612771,81.0738823532,2.97173041782,0.02
 08/19  01:00:00,59.0051668323,13.2909127013,11.1364581802,0.0,4.12243109448,15.9888894789,53.6861753066,50.6944448888,2.97173041782,0.02
 08/19  02:00:00,71.1263138408,19.3198578033,17.0164189946,0.0,4.12243109448,15.9888894789,85.7113218319,82.7195914141,2.97173041782,0.02
 08/19  03:00:00,60.9271771962,14.5822498008,11.6036169279,0.0,4.12243109448,15.9888894789,62.4750089642,59.4832785464,2.97173041782,0.02
 08/19  04:00:00,81.2567323001,26.7881307456,19.4034831664,0.0,4.12243109448,16.0517297156,111.93624062,108.944510203,2.97173041782,0.02
 08/19  05:00:00,81.2113965356,27.4524359026,18.693842229,0.0,4.12243109448,16.0517297156,113.493067186,110.501336768,2.97173041782,0.02
 08/19  06:00:00,95.1757751377,29.0024812691,19.161374004,0.138559921854,4.12243109448,39.6058045677,94.5510295425,91.5592991247,2.97173041782,0.02
 08/19  07:00:00,144.736919032,29.0404256491,23.9025498512,13.277550588,12.3672932834,65.3531420225,143.785988972,138.813104942,4.9528840297,0.02
 08/19  08:00:00,147.206262184,29.0280815568,27.706831226,9.06404377266,12.3672932834,68.2430321324,138.845598927,133.872714897,4.9528840297,0.02
 08/19  09:00:00,177.030238956,29.0748533222,32.8116031495,4.71957364499,16.4897243779,93.1370602926,128.950611221,121.005996774,7.92461444751,0.02
 08/19  10:00:00,179.448420312,29.1025058271,36.9697651358,2.95182697938,16.4897243779,93.1370602926,132.893891567,116.354994602,7.92461444751,8.6142825177
 08/19  11:00:00,181.226899229,29.1274749264,39.6329966392,2.04213620022,16.4897243779,93.1370602926,121.24560299,113.300988543,7.92461444751,0.02
 08/19  12:00:00,173.463988814,29.266700757,41.7058952781,1.21873868798,16.4897243779,83.9857416113,118.449447822,110.504833374,7.92461444751,0.02
 08/19  13:00:00,177.699698867,29.4122855464,46.2815931378,0.733157997464,16.4897243779,83.9857416113,116.047619083,108.103004635,7.92461444751,0.02
 08/19  14:00:00,179.652497526,29.5102496196,48.5167956512,0.352835133261,16.4897243779,83.9857416113,114.188770749,106.244156302,7.92461444751,0.02
 08/19  15:00:00,159.258521638,29.0024812691,46.4403130937,0.0,12.3672932834,70.6512738906,57.5968515407,52.623967511,4.9528840297,0.02
 08/19  16:00:00,159.746423641,29.0024812691,46.9282304856,0.0,12.3672932834,70.6512738906,65.2429384146,51.6787629388,4.9528840297,8.61129144609
 08/19  17:00:00,147.506977138,29.0024812691,47.2123478415,0.0,12.3672932834,58.1284167478,60.0808735678,55.1079895381,4.9528840297,0.02
 08/19  18:00:00,110.048538949,28.2940831897,43.6498301573,0.0,12.3672932834,24.9413748627,82.4558608497,77.48297682,4.9528840297,0.02
 08/19  19:00:00,106.26213353,28.1167410597,40.0407668625,0.0,12.3672932834,24.9413748627,90.3988782715,85.4259942418,4.9528840297,0.02
 08/19  20:00:00,96.049353491,27.673870955,33.3103642546,0.0,4.12243109448,16.0517297156,101.193537747,98.2018073287,2.97173041782,0.02
 08/19  21:00:00,57.1748441473,10.8924003401,11.7577082004,0.0,4.12243109448,15.9888894789,46.101211627,43.1094812092,2.97173041782,0.02
 08/19  22:00:00,75.3278824047,19.327422658,21.2369528951,0.0,4.12243109448,15.9888894789,80.7836430205,77.7919126027,2.97173041782,0.02
 08/19  23:00:00,62.204642358,13.1726303204,14.1478995057,0.0,4.12243109448,15.9888894789,56.8479128528,53.856182435,2.97173041782,0.02
 08/19  24:00:00,65.2633969115,14.4126666136,15.972896942,0.0,4.12243109448,15.9888894789,57.4831075682,54.4913771503,2.97173041782,0.02
 08/20  01:00:00,63.7827486915,15.3680687072,15.5607655305,0.0,2.06121554724,15.9888894789,67.0316426255,64.0399122077,2.97173041782,0.02
 08/20  02:00:00,68.2451363546,17.5635070939,17.7704026622,0.0,2.06121554724,15.9888894789,83.7453037778,80.75357336,2.97173041782,0.02
 08/20  03:00:00,67.0602845145,17.6520811148,16.7324420919,0.0,2.06121554724,15.9888894789,78.7877866696,75.7960562518,2.97173041782,0.02
 08/20  04:00:00,77.0109639752,22.8401240768,21.3624278708,0.0,2.06121554724,15.9888894789,99.3914741991,96.3997437812,2.97173041782,0.02
 08/20  05:00:00,67.1151969306,17.5635070939,16.8759284491,0.0,2.06121554724,15.9888894789,81.3453187113,78.3535882935,2.97173041782,0.02
 08/20  06:00:00,64.5849927508,21.9543838674,21.5680301042,0.0,2.06121554724,15.9888894789,102.394293715,99.4025632967,2.97173041782,0.02
 08/20  07:00:00,54.5832965646,17.5635070939,18.4390279931,0.0,2.06121554724,15.9888894789,81.1605158798,78.168785462,2.97173041782,0.02
 08/20  08:00:00,100.571991978,23.8144383071,30.0637349742,0.0,4.12243109448,41.7362269337,93.9384637006,88.9655796709,4.9528840297,0.02
 08/20  09:00:00,92.6181001338,18.980691429,27.0334203648,0.0,4.12243109448,41.7362269337,73.4372908777,68.464406848,4.9528840297,0.02
 08/20  10:00:00,108.887872842,23.7258642862,38.0877767107,0.0,4.12243109448,41.7362269337,89.4701586077,84.497274578,4.9528840297,0.02
 08/20  11:00:00,98.0870423169,19.0692654499,32.3734778331,0.0,4.12243109448,41.7362269337,71.1966447813,66.2237607516,4.9528840297,0.02
 08/20  12:00:00,114.096318683,24.08016037,42.9385311423,0.0,4.12243109448,41.7362269337,86.6318731723,81.6589891426,4.9528840297,0.02
 08/20  13:00:00,101.076297061,19.336410208,34.9808905293,0.0,4.12243109448,41.7362269337,69.1335037703,64.1606197406,4.9528840297,0.02
 08/20  14:00:00,115.724379023,24.1769025234,44.2739505964,0.0,4.12243109448,41.7362269337,93.5820862685,80.0289342821,4.9528840297,8.60026795668
 08/20  15:00:00,100.509505362,19.3381149907,34.3944575287,0.0,4.12243109448,41.7362269337,69.2728552284,64.2999711987,4.9528840297,0.02
 08/20  16:00:00,96.7529980278,24.1700849192,42.2059895237,0.0,4.12243109448,24.8785346261,86.6480212489,81.6751372192,4.9528840297,0.02
 08/20  17:00:00,68.1741194968,18.456812158,31.1630758079,0.0,2.06121554724,15.9888894789,68.9475239909,65.9557935731,2.97173041782,0.02
 08/20  18:00:00,74.3260402546,21.7923655349,33.8733226976,0.0,2.06121554724,15.9888894789,87.409620553,84.4178901352,2.97173041782,0.02
 08/20  19:00:00,59.4618185345,16.7814706149,24.1526466239,0.0,2.06121554724,15.9888894789,70.3982792581,67.4065488403,2.97173041782,0.02
 08/20  20:00:00,76.9661365861,18.4492473033,25.8411277516,0.0,2.06121554724,15.9888894789,80.7740240396,77.7822936218,2.97173041782,0.02
 08/20  21:00:00,68.6545913593,15.8071563845,20.2247337456,0.0,2.06121554724,15.9888894789,73.2731475634,70.2814171456,2.97173041782,0.02
 08/20  22:00:00,74.445220098,17.2667365164,24.5491498408,0.0,2.06121554724,15.9888894789,76.656133546,73.6644031282,2.97173041782,0.02
 08/20  23:00:00,64.2629785544,14.0508056751,17.642531961,0.0,2.06121554724,15.9888894789,66.6408573519,63.6491269341,2.97173041782,0.02
 08/20  24:00:00,68.1710294866,15.6633154436,19.8982779303,0.0,2.06121554724,15.9888894789,72.9497820436,69.9580516258,2.97173041782,0.02
 08/21  01:00:00,69.3497351719,14.9365458845,19.7823328418,0.0,4.12243109448,15.9888894789,67.4206553746,64.4289249568,2.97173041782,0.02
 08/21  02:00:00,70.1432169353,15.6633154436,19.8092498405,0.0,4.12243109448,15.9888894789,72.9838455628,69.992115145,2.97173041782,0.02
 08/21  03:00:00,69.7798592785,14.9365458845,20.212456941,0.0,4.12243109448,15.9888894789,67.7398900724,64.7481596546,2.97173041782,0.02
 08/21  04:00:00,117.064147722,28.050310544,36.8142112344,0.0,12.3672932834,24.9413748627,113.439802211,108.466918182,4.9528840297,0.02
 08/21  05:00:00,127.264932284,28.1562321376,39.2820902078,7.62698397962,12.3672932834,24.9413748627,177.920042926,172.947158896,4.9528840297,0.02
 08/21  06:00:00,175.072070737,29.1399407521,43.6314774159,3.70137892024,24.7345865669,70.7195625826,144.039279779,134.113511719,9.90576805939,0.02
 08/21  07:00:00,206.654445068,29.3504714941,45.1597107624,1.85182345823,37.1018798503,92.3937384068,123.962450752,114.036682693,9.90576805939,0.02
 08/21  08:00:00,219.603391284,29.4610369282,46.3473423408,1.45912725134,37.1018798503,104.434947198,126.215256791,107.684828986,9.90576805939,8.6246597448
 08/21  09:00:00,233.245848402,29.5590635557,48.1842058807,1.12511063541,37.1018798503,116.476155989,113.596195095,103.670427035,9.90576805939,0.02
 08/21  10:00:00,234.055279662,29.6516424227,49.1266839973,0.898776988432,37.1018798503,116.476155989,119.253650403,100.712926616,9.90576805939,8.63495572801
 08/21  11:00:00,233.263158998,29.7439956768,48.4199623648,0.720871678386,37.1018798503,116.476155989,108.203026204,98.2772581447,9.90576805939,0.02
 08/21  12:00:00,220.728443153,29.8649681426,47.9766089494,0.550277965276,37.1018798503,104.434947198,114.655966352,96.1186021995,9.90576805939,8.63159609323
 08/21  13:00:00,234.882510966,30.0206707015,50.1070711571,0.376437444808,37.1018798503,116.476155989,103.730327085,93.8045590252,9.90576805939,0.02
 08/21  14:00:00,237.510184709,30.1844356641,52.7381337545,0.20943836684,37.1018798503,116.476155989,110.303726201,91.7631128944,9.90576805939,8.63484524714
 08/21  15:00:00,241.396451892,30.343454455,56.5448099621,0.1302889789,37.1018798503,116.476155989,99.0174949392,89.0917268798,9.90576805939,0.02
 08/21  16:00:00,240.882262834,30.4044877317,55.9929584876,0.107461300931,37.1018798503,116.476155989,97.6618351403,87.7360670809,9.90576805939,0.02
 08/21  17:00:00,237.016022535,30.4040335534,52.1075645928,0.128271292176,37.1018798503,116.476155989,106.767837969,88.2430837676,9.90576805939,8.61898614246
 08/21  18:00:00,140.469663809,27.9174495126,39.4419159872,0.0,24.7345865669,47.5788473902,73.5877533856,68.6148693559,4.9528840297,0.02
 08/21  19:00:00,141.415618738,28.4488936382,39.8564235696,0.0,24.7345865669,47.5788473902,78.8976234514,73.9247394217,4.9528840297,0.02
 08/21  20:00:00,130.031271663,27.4524359026,36.6304677627,0.0,12.3672932834,38.6892022431,91.9986038669,89.006873449,2.97173041782,0.02
 08/21  21:00:00,90.7454775893,15.3794159892,21.4119442015,0.0,12.3672932834,27.0668015668,54.8829307585,51.8912003406,2.97173041782,0.02
 08/21  22:00:00,78.1211490762,19.3198578033,24.0112535635,0.0,4.12243109448,15.9888894789,80.7912439234,77.7995135056,2.97173041782,0.02
 08/21  23:00:00,62.1523587901,12.2944549657,15.280107182,0.0,4.12243109448,15.9888894789,55.9634119255,52.9716815077,2.97173041782,0.02
 08/21  24:00:00,81.7944361596,20.5008447492,26.5035536517,0.0,4.12243109448,15.9888894789,88.6047594922,85.6130290744,2.97173041782,0.02
 08/22  01:00:00,62.2038081493,12.2944549657,15.3315564895,0.0,4.12243109448,15.9888894789,56.6873576413,53.6956272235,2.97173041782,0.02
 08/22  02:00:00,83.1549157732,20.6484681174,27.7134811503,0.00292868822658,4.12243109448,15.9888894789,88.704806912,85.7130764942,2.97173041782,0.02
 08/22  03:00:00,57.7517266198,10.5381042563,12.6888858722,0.0,4.12243109448,15.9888894789,46.2966193279,43.3048889101,2.97173041782,0.02
 08/22  04:00:00,116.294515411,28.3603196173,35.7345692384,0.0,12.3672932834,24.9413748627,106.99828254,102.02539851,4.9528840297,0.02
 08/22  05:00:00,125.15119774,28.2381983566,37.4319343482,7.28143844116,12.3672932834,24.9413748627,176.846415445,163.29168593,4.9528840297,8.60184548549
 08/22  06:00:00,172.768595816,29.3636167952,39.5646423374,5.24106247607,24.7345865669,70.7195625826,135.516057721,125.590289661,9.90576805939,0.02
 08/22  07:00:00,201.908382456,29.7053664518,39.0367954597,2.87378436486,37.1018798503,92.3937384068,116.742509959,106.8167419,9.90576805939,0.02
 08/22  08:00:00,214.299566179,29.822359552,40.0792624284,2.06210938659,37.1018798503,104.434947198,110.828522224,100.902754164,9.90576805939,0.02
 08/22  09:00:00,229.207780223,29.9276818067,43.2775706205,1.62500353916,37.1018798503,116.476155989,107.331683843,97.405915784,9.90576805939,0.02
 08/22  10:00:00,231.171328674,30.0576150822,45.4343201191,1.30127357885,37.1018798503,116.476155989,113.148705913,94.6079778432,9.90576805939,8.63496001034
 08/22  11:00:00,231.587202483,30.1767478091,45.9615723642,1.07049391914,37.1018798503,116.476155989,111.076770915,92.5344330837,9.90576805939,8.6365697717
 08/22  12:00:00,219.604909869,30.3118708146,46.1706740529,0.785833091983,37.1018798503,104.434947198,100.431209215,90.5054411552,9.90576805939,0.02
 08/22  13:00:00,231.812993307,30.4411653661,46.4456221153,0.547819467991,37.1018798503,116.476155989,101.202681919,88.4728431207,9.90576805939,2.8240707386
 08/22  14:00:00,231.918062413,30.5578768594,46.6078908036,0.374176768412,37.1018798503,116.476155989,102.745766477,87.0102046547,9.90576805939,5.82979376309
 08/22  15:00:00,231.451568735,30.6412962284,46.1694791497,0.26284040884,37.1018798503,116.476155989,95.8484278574,85.922659798,9.90576805939,0.02
 08/22  16:00:00,231.134167331,30.7205128628,45.8669300865,0.169405805685,37.1018798503,116.476155989,103.370253971,84.8360654248,9.90576805939,8.62842048661
 08/22  17:00:00,231.121204094,30.7311299429,45.8387763565,0.175154142877,37.1018798503,116.476155989,94.1603290548,84.2345609954,9.90576805939,0.02
