Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  18:00:00,136.903071845,27.9174495126,35.8753087871,0.0,24.7345865669,47.5788473902,71.5476294955,66.5747454658,4.9528840297,0.02
 08/22  19:00:00,135.695880191,28.4488936382,34.136667471,0.0,24.7345865669,47.5788473902,77.2675279078,72.2946438781,4.9528840297,0.02
 08/22  20:00:00,123.567067014,27.4524359026,30.1662517933,0.0,12.3672932834,38.6892022431,98.853002742,87.2721471938,2.97173041782,8.60912513035
 08/22  21:00:00,86.343103885,15.1579809369,17.231009782,0.0,12.3672932834,27.0668015668,57.7226565465,54.7309261287,2.97173041782,0.02
 08/22  22:00:00,76.2065330843,19.3198578033,22.0966382497,0.0,4.12243109448,15.9888894789,79.9420699332,76.9503395154,2.97173041782,0.02
 08/22  23:00:00,60.9414240235,12.2944549657,14.0691731289,0.0,4.12243109448,15.9888894789,53.7864721819,50.7947417641,2.97173041782,0.02
 08/22  24:00:00,78.4108773246,20.4270330651,23.1938072476,0.0,4.12243109448,15.9888894789,83.7339316085,80.7422011907,2.97173041782,0.02
 08/23  01:00:00,62.2368368666,13.0030471333,14.6559938167,0.0,4.12243109448,15.9888894789,54.8417991196,51.8500687018,2.97173041782,0.02
 08/23  02:00:00,75.0249651558,18.8845525533,21.3769057284,0.0,4.12243109448,15.9888894789,81.974148115,78.9824176972,2.97173041782,0.02
 08/23  03:00:00,60.4997058662,12.4791678623,13.4692722111,0.0,4.12243109448,15.9888894789,49.9996825082,47.0079520904,2.97173041782,0.02
 08/23  04:00:00,109.739844391,28.087216386,29.4530023107,0.0,12.3672932834,24.9413748627,106.325704207,101.352820177,4.9528840297,0.02
 08/23  05:00:00,119.261982825,28.2553010938,30.5898753173,8.2171807023,12.3672932834,24.9413748627,167.255121325,162.282237295,4.9528840297,0.02
 08/23  06:00:00,166.46779302,29.4159984097,29.8104906175,6.29286392243,24.7345865669,70.7195625826,134.850218748,124.924450688,9.90576805939,0.02
 08/23  07:00:00,194.051993713,29.7819556821,30.2822887598,3.69531389743,37.1018798503,92.3937384068,116.047314076,106.121546017,9.90576805939,0.02
 08/23  08:00:00,210.215457625,29.8951794127,35.2042639854,2.780128739,37.1018798503,104.434947198,118.72774108,100.195613653,9.90576805939,8.62635936831
 08/23  09:00:00,224.946882831,29.9953465403,38.6002643112,1.97380003514,37.1018798503,116.476155989,106.48906299,96.5632949302,9.90576805939,0.02
 08/23  10:00:00,228.530372676,30.0884727451,42.4201409398,1.64359716145,37.1018798503,116.476155989,103.877543248,93.9517751888,9.90576805939,0.02
 08/23  11:00:00,234.654274756,30.2728429924,48.8173818334,1.18570839189,37.1018798503,116.476155989,109.716363125,91.1739986779,9.90576805939,8.63659638799
 08/23  12:00:00,228.831460287,30.5543004657,55.3310926588,0.609492222655,37.1018798503,104.434947198,98.0190634412,88.0932953818,9.90576805939,0.02
 08/23  13:00:00,245.34320657,30.7984394601,59.8963515178,0.270071498883,37.1018798503,116.476155989,101.126049344,82.5851466496,9.90576805939,8.63513463459
 08/23  14:00:00,247.082900413,31.0392112955,61.5418989573,0.123626537877,37.1018798503,116.476155989,85.4085377691,75.4827697097,9.90576805939,0.02
 08/23  15:00:00,248.773432149,31.2467621599,63.0964524086,0.0523065030507,37.1018798503,116.476155989,88.1400625484,69.6011129633,9.90576805939,8.6331815257
 08/23  16:00:00,251.184674716,31.509327716,65.291056597,0.00694880528149,37.1018798503,116.476155989,71.3681309996,61.4423629402,9.90576805939,0.02
 08/23  17:00:00,251.613346329,31.6727465216,65.564430997,0.0,37.1018798503,116.476155989,78.0703202448,59.5455766199,9.90576805939,8.6189755655
 08/23  18:00:00,154.027988879,28.2053612665,52.7123287995,0.0,24.7345865669,47.5788473902,62.235401459,57.2625174293,4.9528840297,0.02
 08/23  19:00:00,150.962082768,28.1167410597,49.7350426973,0.0,24.7345865669,47.5788473902,72.2768822687,67.303998239,4.9528840297,0.02
 08/23  20:00:00,139.694802788,28.1167410597,45.6296972377,0.0,12.3672932834,38.6892022431,86.82297692,83.8312465022,2.97173041782,0.02
 08/23  21:00:00,96.4687417899,15.8222860939,26.6923404146,0.0,12.3672932834,27.0668015668,52.9444277557,49.9526973379,2.97173041782,0.02
 08/23  22:00:00,86.5089756822,20.2055980127,31.5133401756,0.0,4.12243109448,15.9888894789,77.04896358,74.0572331622,2.97173041782,0.02
 08/23  23:00:00,69.0378954151,13.1801951751,21.2799038137,0.0,4.12243109448,15.9888894789,50.2178178558,47.226087438,2.97173041782,0.02
 08/23  24:00:00,82.7369335035,19.762727908,28.1841680534,0.0,4.12243109448,15.9888894789,82.5217825816,79.5300521638,2.97173041782,0.02
 08/24  01:00:00,67.5200556132,13.1801951751,19.7620639595,0.0,4.12243109448,15.9888894789,51.7750369395,48.7833065217,2.97173041782,0.02
 08/24  02:00:00,81.0301804656,19.3198578033,26.9202850611,0.0,4.12243109448,15.9888894789,86.1187302366,83.1269998187,2.97173041782,0.02
 08/24  03:00:00,67.5358323203,12.8258990914,20.1321366818,0.0,4.12243109448,15.9888894789,56.8542895261,53.8625591083,2.97173041782,0.02
 08/24  04:00:00,124.38513589,27.8953060073,44.2902035443,0.0,12.3672932834,24.9413748627,104.378609786,99.4057257564,4.9528840297,0.02
 08/24  05:00:00,135.247123316,28.888302794,48.032800579,6.12639356243,12.3672932834,24.9413748627,165.08213452,160.10925049,4.9528840297,0.02
 08/24  06:00:00,181.776768818,29.4329328904,47.9133189772,3.48207618982,24.7345865669,70.7195625826,132.949658539,123.02389048,9.90576805939,0.02
 08/24  07:00:00,211.778743019,29.9458762709,50.8656256753,0.674798365745,37.1018798503,92.3937384068,120.879357121,102.364908787,9.90576805939,8.60868027459
 08/24  08:00:00,231.47715658,30.340014156,58.3654128312,0.435900896669,37.1018798503,104.434947198,101.846572263,91.9208042038,9.90576805939,0.02
 08/24  09:00:00,248.697259976,30.8891367868,63.1323398472,0.298273848162,37.1018798503,116.476155989,87.3636954406,77.4379273812,9.90576805939,0.02
 08/24  10:00:00,253.597419411,31.5078931996,67.5077471107,0.203643185099,37.1018798503,116.476155989,81.4355503335,62.8948553666,9.90576805939,8.63492690755
 08/24  11:00:00,256.469417687,32.1068251075,69.8933144695,0.090906818862,37.1018798503,116.476155989,66.8780538815,56.9522858221,9.90576805939,0.02
 08/24  12:00:00,245.685700956,32.6680951584,70.661024376,0.0200331737932,37.1018798503,104.434947198,80.0626006653,61.5250843352,9.90576805939,8.63174827067
 08/24  13:00:00,260.951908824,33.2877769302,73.2857635373,0.0,37.1018798503,116.476155989,67.4073377289,57.4815696695,9.90576805939,0.02
 08/24  14:00:00,262.033069097,33.7973830149,73.8575520247,0.0,37.1018798503,116.476155989,71.534158109,52.9935169966,9.90576805939,8.63487305306
 08/24  15:00:00,263.392743851,34.123343559,74.8914637321,0.0,37.1018798503,116.476155989,64.1403188936,54.2145508342,9.90576805939,0.02
 08/24  16:00:00,264.094738776,34.2009156468,75.5164864154,0.0,37.1018798503,116.476155989,72.1608173125,53.626617711,9.90576805939,8.62843154211
 08/24  17:00:00,262.439474179,34.0608269406,74.002511622,0.0,37.1018798503,116.476155989,67.1436512408,57.2178831814,9.90576805939,0.02
 08/24  18:00:00,158.066813029,28.3963056517,56.5601978616,0.0,24.7345865669,47.5788473902,62.1741444645,57.2012604348,4.9528840297,0.02
 08/24  19:00:00,152.771977343,28.128123373,51.5335390053,0.0,24.7345865669,47.5788473902,68.5449162381,63.5720322084,4.9528840297,0.02
 08/24  20:00:00,143.199583379,28.5627255627,48.6884755622,0.0,12.3672932834,38.6892022431,82.6129045832,79.6211741653,2.97173041782,0.02
 08/24  21:00:00,98.7121637781,17.4679192772,27.2370634689,0.0,12.3672932834,27.0668015668,66.4194086674,54.842994095,2.97173041782,8.6046841546
 08/24  22:00:00,83.7042891546,21.4675941248,27.4201274079,0.0,4.12243109448,15.9888894789,79.4920639118,76.500333494,2.97173041782,0.02
 08/24  23:00:00,67.5078897001,14.4126666136,18.49089661,0.0,4.12243109448,15.9888894789,53.1573589564,50.1656285386,2.97173041782,0.02
 08/24  24:00:00,80.5825894776,20.2055980127,25.5869540815,0.0,4.12243109448,15.9888894789,81.6864333713,78.6947029535,2.97173041782,0.02
 08/25  01:00:00,64.7240096645,13.4016302275,16.7445831843,0.0,4.12243109448,15.9888894789,53.3201087817,50.3283783639,2.97173041782,0.02
 08/25  02:00:00,74.9469229207,18.4416824486,21.7417332967,0.0,4.12243109448,15.9888894789,77.7728881293,74.7811577115,2.97173041782,0.02
 08/25  03:00:00,60.8719694512,12.2944549657,13.9997182875,0.0,4.12243109448,15.9888894789,55.7481517137,52.7564212959,2.97173041782,0.02
 08/25  04:00:00,110.293179718,28.1388845649,29.9546692199,0.0,12.3672932834,24.9413748627,105.628678949,100.65579492,4.9528840297,0.02
 08/25  05:00:00,114.363148846,28.344880233,30.0586181026,3.76002458856,12.3672932834,24.9413748627,165.580538155,160.607654125,4.9528840297,0.02
 08/25  06:00:00,165.759346492,29.5818279092,33.0152594985,2.21381883023,24.7345865669,70.7195625826,133.222590105,123.296822046,9.90576805939,0.02
 08/25  07:00:00,203.97849677,29.9977493672,43.5030604548,0.185251251979,37.1018798503,92.3937384068,112.099860565,102.174092505,9.90576805939,0.02
 08/25  08:00:00,228.864267128,30.4693049845,55.9194698601,0.139617243127,37.1018798503,104.434947198,103.576506407,93.6507383479,9.90576805939,0.02
 08/25  09:00:00,247.984920503,31.0382694401,62.4345533109,0.13460822477,37.1018798503,116.476155989,105.295137192,86.7595520731,9.90576805939,8.62981705993
 08/25  10:00:00,251.996450403,31.6529461758,65.8577639481,0.107595204593,37.1018798503,116.476155989,88.9256786163,78.999910557,9.90576805939,0.02
 08/25  11:00:00,254.471133679,32.2384277343,67.7974501723,0.056898953389,37.1018798503,116.476155989,90.7778904871,72.2355507393,9.90576805939,8.6365716884
 08/25  12:00:00,246.030593327,32.8437318398,70.8460308819,0.00427107234222,37.1018798503,104.434947198,74.6568607188,64.7310926594,9.90576805939,0.02
 08/25  13:00:00,262.393177607,33.544139403,74.470678889,0.0,37.1018798503,116.476155989,72.0719094362,53.5294905429,9.90576805939,8.63665083389
 08/25  14:00:00,265.423396073,34.1807250598,76.8645243371,0.0,37.1018798503,116.476155989,56.4752254032,46.5494573438,9.90576805939,0.02
 08/25  15:00:00,266.777775868,34.6099699435,77.7898781749,0.0,37.1018798503,116.476155989,63.0478903287,44.5089884438,9.90576805939,8.63313382544
 08/25  16:00:00,266.634476263,34.6888987912,77.5682492367,0.0,37.1018798503,116.476155989,56.48085023,46.5550821706,9.90576805939,0.02
 08/25  17:00:00,266.407065531,34.6021834221,77.4287066728,0.0,37.1018798503,116.476155989,65.6398878706,47.1151645925,9.90576805939,8.61895521865
 08/25  18:00:00,159.979623682,28.4011501192,58.4681675228,0.0,24.7345865669,47.5788473902,53.3743724459,48.4014884162,4.9528840297,0.02
 08/25  19:00:00,157.84665175,28.1331867953,54.2539997296,0.0,24.7345865669,47.5788473902,64.643708103,59.6708240733,4.9528840297,0.02
 08/25  20:00:00,146.364654263,28.5664835824,51.849809059,0.0,12.3672932834,38.6892022431,81.7729033356,78.7811729178,2.97173041782,0.02
 08/25  21:00:00,102.885129602,17.4679192772,31.4100367561,0.0,12.3672932834,27.0668015668,57.1596960944,54.1679656766,2.97173041782,0.02
 08/25  22:00:00,92.0620621708,21.703791514,35.5417032335,0.0,4.12243109448,15.9888894789,78.4731474187,75.4814170008,2.97173041782,0.02
 08/25  23:00:00,74.5240964267,15.4679900102,24.4252499259,0.0,4.12243109448,15.9888894789,55.5053376366,52.5136072188,2.97173041782,0.02
 08/25  24:00:00,87.1095937372,21.3052084198,30.9878178483,0.0,4.12243109448,15.9888894789,87.1805268134,84.1887963956,2.97173041782,0.02
 08/26  01:00:00,64.2363235942,12.7373250704,16.9212022538,0.0,4.12243109448,15.9888894789,52.4501984978,49.45846808,2.97173041782,0.02
 08/26  02:00:00,83.6061799963,20.5598940965,28.2562485082,0.0,4.12243109448,15.9888894789,84.2676253771,81.2758949592,2.97173041782,0.02
 08/26  03:00:00,62.8449477862,12.2944549657,15.9726964841,0.0,4.12243109448,15.9888894789,55.0627901743,52.0710597565,2.97173041782,0.02
 08/26  04:00:00,94.7967188576,26.3452606409,33.3863394259,0.0,4.12243109448,16.0517297156,111.147880566,108.156150149,2.97173041782,0.02
 08/26  05:00:00,99.0062572247,27.673870955,36.2672674384,0.0,4.12243109448,16.0517297156,109.85250044,106.860770022,2.97173041782,0.02
 08/26  06:00:00,118.527371772,29.0024812691,40.3023634435,0.0,4.12243109448,39.6058045677,90.6890744901,87.6973440723,2.97173041782,0.02
 08/26  07:00:00,159.871235173,29.021142082,47.5211414762,4.81255819863,12.3672932834,65.3531420225,141.568732243,136.595848214,4.9528840297,0.02
 08/26  08:00:00,167.632635334,29.0155117269,55.3732663856,1.83654129662,12.3672932834,68.2430321324,142.516578504,128.953753344,4.9528840297,8.60994113036
 08/26  09:00:00,199.702423886,29.1304445397,59.6492870471,0.498505426645,16.4897243779,93.1370602926,110.254047852,102.309433404,7.92461444751,0.02
 08/26  10:00:00,199.494095257,29.1785020658,59.5316030283,0.35969916156,16.4897243779,93.1370602926,107.323289356,99.3786749081,7.92461444751,0.02
 08/26  11:00:00,197.219452663,29.2519578664,57.3030737916,0.240118353839,16.4897243779,93.1370602926,116.601292646,108.656678199,7.92461444751,0.02
 08/26  12:00:00,186.301041787,29.4580175402,55.4397055377,0.130647305456,16.4897243779,83.9857416113,116.510901919,108.566287472,7.92461444751,0.02
 08/26  13:00:00,186.782007039,29.6560407922,55.7680676153,0.0852181572153,16.4897243779,83.9857416113,122.489742945,105.953477624,7.92461444751,8.61165087333
 08/26  14:00:00,189.032165212,29.7910710333,57.9250379706,0.0434493656962,16.4897243779,83.9857416113,112.228262834,104.283648387,7.92461444751,0.02
 08/26  15:00:00,167.883557156,29.0024812691,55.0653774842,0.0,12.3672932834,70.6512738906,55.6052850257,50.632400996,4.9528840297,0.02
 08/26  16:00:00,164.38235925,29.0024812691,51.5641750272,0.0,12.3672932834,70.6512738906,54.8685114135,49.8956273838,4.9528840297,0.02
 08/26  17:00:00,148.031511982,29.0024812691,47.736878672,0.0,12.3672932834,58.1284167478,59.0465246703,54.0736406406,4.9528840297,0.02
 08/26  18:00:00,109.219050193,28.3829190826,42.7315049891,0.0,12.3672932834,24.9413748627,82.1362301031,77.1633460734,4.9528840297,0.02
 08/26  19:00:00,106.737039565,28.1167410597,38.1665056959,0.0,12.3672932834,24.9413748627,90.4972997474,85.5244157177,4.9528840297,0.02
 08/26  20:00:00,95.6463126839,27.4524359026,33.1287579491,0.0,4.12243109448,16.0517297156,100.949838915,97.9581084975,2.97173041782,0.02
 08/26  21:00:00,57.5024866063,10.7152522982,12.2624981359,0.0,4.12243109448,15.9888894789,45.8563258273,42.8645954094,2.97173041782,0.02
 08/26  22:00:00,76.9081466037,19.327422658,22.8172165149,0.0,4.12243109448,15.9888894789,78.3683056309,75.3765752131,2.97173041782,0.02
 08/26  23:00:00,55.3921303652,9.65992890165,11.2339953597,0.0,4.12243109448,15.9888894789,43.523469335,40.5317389172,2.97173041782,0.02
 08/26  24:00:00,72.9153787687,17.5635070939,20.3869775096,0.0,4.12243109448,15.9888894789,74.690551936,71.6988215181,2.97173041782,0.02
 08/27  01:00:00,65.4050946613,15.3680687072,17.4275894328,0.0,2.06121554724,15.9888894789,68.8921653366,65.9004349188,2.97173041782,0.02
 08/27  02:00:00,72.9718616242,18.6706823557,21.5937345776,0.0,2.06121554724,15.9888894789,81.2709745725,78.2792441547,2.97173041782,0.02
 08/27  03:00:00,55.0845173805,10.9771919337,11.6305395166,0.0,2.06121554724,15.9888894789,54.3388630141,51.3471325962,2.97173041782,0.02
 08/27  04:00:00,58.9115110184,13.1726303204,13.0642026261,0.0,2.06121554724,15.9888894789,69.0342872137,57.4606867587,2.97173041782,8.60187003721
 08/27  05:00:00,75.6325941718,22.4048188268,20.4458928492,0.0,2.06121554724,15.9888894789,95.6701357017,92.6784052839,2.97173041782,0.02
 08/27  06:00:00,57.9545301217,17.5635070939,17.1119278286,0.0,2.06121554724,15.9888894789,80.3267571435,77.3350267257,2.97173041782,0.02
 08/27  07:00:00,63.0446652661,21.9543838674,22.3768689257,0.0,2.06121554724,15.9888894789,99.4442434118,96.452512994,2.97173041782,0.02
 08/27  08:00:00,85.0753534066,19.2464134918,19.4124448547,0.0,4.12243109448,41.7362269337,76.6294578765,71.6565738468,4.9528840297,0.02
 08/27  09:00:00,96.5775803601,23.4601422234,26.5246405961,0.0,4.12243109448,41.7362269337,92.5978379115,87.6249538818,4.9528840297,0.02
 08/27  10:00:00,89.3141283062,19.1135524604,23.768948173,0.0,4.12243109448,41.7362269337,74.6795172165,69.7066331868,4.9528840297,0.02
 08/27  11:00:00,98.7412362776,23.0615591291,28.9729582596,0.0,4.12243109448,41.7362269337,91.045860653,86.0729766233,4.9528840297,0.02
 08/27  12:00:00,89.7325014926,18.7149693661,24.5493420142,0.0,4.12243109448,41.7362269337,73.0631158057,68.090231776,4.9528840297,0.02
 08/27  13:00:00,101.278250732,23.327281192,31.1439664445,0.0,4.12243109448,41.7362269337,89.1802837011,84.2073996714,4.9528840297,0.02
 08/27  14:00:00,94.4712657141,19.5564225651,28.3506438511,0.0,4.12243109448,41.7362269337,71.2772822698,66.3043982401,4.9528840297,0.02
 08/27  15:00:00,102.7670539,23.2829941815,32.7416429995,0.0,4.12243109448,41.7362269337,87.6726059545,82.6997219248,4.9528840297,0.02
 08/27  16:00:00,76.3579637443,19.3349875127,27.4315113067,0.0,4.12243109448,24.8785346261,71.5068137078,66.5339296781,4.9528840297,0.02
 08/27  17:00:00,66.2129461065,21.2609214093,26.2153606426,0.0,2.06121554724,15.9888894789,84.0249225044,81.0331920866,2.97173041782,0.02
 08/27  18:00:00,51.9820316509,15.5489991764,17.9318613704,0.0,2.06121554724,15.9888894789,68.5858276724,65.5940972546,2.97173041782,0.02
 08/27  19:00:00,55.4601350749,16.6928965939,17.8903705634,0.0,2.06121554724,15.9888894789,74.6658278778,71.67409746,2.97173041782,0.02
 08/27  20:00:00,69.4404996054,18.8035433871,17.76224976,0.0,2.06121554724,15.9888894789,80.6675656154,77.6758351975,2.97173041782,0.02
 08/27  21:00:00,54.2947307495,11.2429139965,10.5750312172,0.0,2.06121554724,15.9888894789,52.9515453422,49.9598149244,2.97173041782,0.02
 08/27  22:00:00,67.8457263479,18.4492473033,16.5242239552,0.0,2.06121554724,15.9888894789,80.7325793208,77.740848903,2.97173041782,0.02
 08/27  23:00:00,74.9370309323,21.9543838674,20.1742347763,0.0,2.06121554724,15.9888894789,101.541554674,98.5498242559,2.97173041782,0.02
 08/27  24:00:00,67.2496024766,18.5599648295,16.0138760095,0.0,2.06121554724,15.9888894789,82.1915732769,79.1998428591,2.97173041782,0.02
 08/28  01:00:00,76.6700884994,21.9543838674,19.8460767321,0.0,4.12243109448,15.9888894789,102.46644785,99.4747174323,2.97173041782,0.02
 08/28  02:00:00,69.9166951388,18.892117408,16.2876004756,0.0,4.12243109448,15.9888894789,82.0979858578,79.10625544,2.97173041782,0.02
 08/28  03:00:00,78.3037611011,23.0615591291,20.3545762683,0.0179977279652,4.12243109448,15.9888894789,102.554449829,99.562719411,2.97173041782,0.02
 08/28  04:00:00,103.749055114,27.6000592709,23.9317129263,0.0176566447195,12.3672932834,24.9413748627,115.638569953,110.665685924,4.9528840297,0.02
 08/28  05:00:00,121.458068691,28.6066259599,26.2634553163,14.3883610987,12.3672932834,24.9413748627,180.539253972,175.566369943,4.9528840297,0.02
 08/28  06:00:00,166.250503671,29.0906078984,27.1063084568,9.10514661628,24.7345865669,70.7195625826,146.592950375,136.667182316,9.90576805939,0.02
 08/28  07:00:00,193.389321501,29.281352494,28.8678149341,4.9477113004,37.1018798503,92.3937384068,134.796785856,116.28232959,9.90576805939,8.60868820664
 08/28  08:00:00,206.990394765,29.3973060624,31.5672086068,3.69005173815,37.1018798503,104.434947198,119.492779632,109.567011572,9.90576805939,0.02
 08/28  09:00:00,222.646860134,29.4850835845,35.8748909799,2.90937714644,37.1018798503,116.476155989,115.445718025,105.519949966,9.90576805939,0.02
 08/28  10:00:00,231.109595713,29.5823719263,44.9253253604,2.22376180569,37.1018798503,116.476155989,120.692304025,102.153069323,9.90576805939,8.63346664242
 08/28  11:00:00,233.506148581,29.6957117705,47.7480969776,1.68396985851,37.1018798503,116.476155989,108.976691282,99.0509232228,9.90576805939,0.02
 08/28  12:00:00,228.591314282,29.9318838905,55.330423502,0.992457806133,37.1018798503,104.434947198,111.186753009,92.6492620237,9.90576805939,8.63172292606
 08/28  13:00:00,248.480114625,30.4880695638,63.115898466,0.497779608902,37.1018798503,116.476155989,79.1697354109,69.2439673515,9.90576805939,0.02
 08/28  14:00:00,252.230617928,30.8869477358,66.7478996308,0.217635681962,37.1018798503,116.476155989,73.9497036266,55.4090815091,9.90576805939,8.63485405807
 08/28  15:00:00,254.308650115,31.3416407325,68.462488719,0.126585365309,37.1018798503,116.476155989,59.7872176563,49.8614495969,9.90576805939,0.02
 08/28  16:00:00,254.801693441,31.5357762362,68.8406458733,0.0479336489819,37.1018798503,116.476155989,66.7799624769,48.2457869683,9.90576805939,8.62840744924
 08/28  17:00:00,254.346136602,31.6024763244,68.3668860994,0.000639171410682,37.1018798503,116.476155989,58.8657007519,48.9399326926,9.90576805939,0.02
 08/28  18:00:00,154.303087944,28.2948803508,52.8978983955,0.0,24.7345865669,47.5788473902,59.015937636,54.0430536064,4.9528840297,0.02
 08/28  19:00:00,151.082831627,28.1167410597,47.506609261,0.0,24.7345865669,47.5788473902,73.749288144,68.7764041143,4.9528840297,0.02
 08/28  20:00:00,138.197738816,28.2643644279,43.9849924631,0.0,12.3672932834,38.6892022431,88.3788069001,85.3870764823,2.97173041782,0.02
 08/28  21:00:00,96.9668181326,16.7004614486,26.2857052822,0.0,12.3672932834,27.0668015668,65.8974526881,54.3199827726,2.97173041782,8.60573949772
 08/28  22:00:00,84.1643925648,20.4713200755,28.9030349621,0.0,4.12243109448,15.9888894789,78.8169020793,75.8251716615,2.97173041782,0.02
 08/28  23:00:00,63.7992449621,12.2944549657,16.9269936184,0.0,4.12243109448,15.9888894789,54.8887402782,51.8970098604,2.97173041782,0.02
 08/28  24:00:00,85.5385925746,20.5008447492,30.2477104079,0.0,4.12243109448,15.9888894789,87.102432202,84.1107017842,2.97173041782,0.02
 08/29  01:00:00,62.7058031133,12.2944549657,15.8335518604,0.0,4.12243109448,15.9888894789,56.50441816,53.5126877422,2.97173041782,0.02
 08/29  02:00:00,83.6294992096,20.5598940965,28.2795677702,0.0,4.12243109448,15.9888894789,89.2711327583,86.2794023405,2.97173041782,0.02
 08/29  03:00:00,58.7563599773,10.5381042563,13.6935197672,0.0,4.12243109448,15.9888894789,46.5533916659,43.5616612481,2.97173041782,0.02
 08/29  04:00:00,121.987803256,28.050310544,41.7378667528,0.0,12.3672932834,24.9413748627,104.345462652,99.3725786221,4.9528840297,0.02
 08/29  05:00:00,129.880050237,28.2664624541,44.4020046201,5.01195721775,12.3672932834,24.9413748627,166.932669099,161.95978507,4.9528840297,0.02
 08/29  06:00:00,181.231020814,29.436481771,47.3539656872,3.4921330811,24.7345865669,70.7195625826,134.389456737,124.463688677,9.90576805939,0.02
 08/29  07:00:00,210.68418211,29.7922197184,49.1604223372,1.43910424943,37.1018798503,92.3937384068,115.316870248,105.391102188,9.90576805939,0.02
 08/29  08:00:00,225.985393053,29.9661004604,53.0472348281,0.636183406787,37.1018798503,104.434947198,108.6554845,98.7297164408,9.90576805939,0.02
 08/29  09:00:00,242.776041302,30.1230234401,57.8049740129,0.47055306639,37.1018798503,116.476155989,110.816649465,92.2827784048,9.90576805939,8.62810300082
 08/29  10:00:00,245.591114968,30.6275196628,60.4241230708,0.161328224697,37.1018798503,116.476155989,90.6689940942,80.7432260348,9.90576805939,0.02
 08/29  11:00:00,249.94242775,31.2155047898,64.2295272839,0.11903779904,37.1018798503,116.476155989,88.848673132,70.3063452505,9.90576805939,8.63655982217
 08/29  12:00:00,239.922869211,31.2789517481,66.2419945079,0.0653643941102,37.1018798503,104.434947198,73.1622172351,63.2364491757,9.90576805939,0.02
 08/29  13:00:00,250.886422635,31.305319251,65.1932141179,0.00952890691227,37.1018798503,116.476155989,82.9017381106,64.3593287877,9.90576805939,8.63664126357
 08/29  14:00:00,250.596196779,31.3496401563,64.8684110118,0.0,37.1018798503,116.476155989,77.2480873548,67.3223192954,9.90576805939,0.02
 08/29  15:00:00,251.048026627,31.4750057861,65.1950919652,0.0,37.1018798503,116.476155989,82.9137583597,64.3748712413,9.90576805939,8.63311905897
 08/29  16:00:00,250.111373132,31.4237204633,64.3103252602,0.0,37.1018798503,116.476155989,72.5033518183,62.5775837589,9.90576805939,0.02
 08/29  17:00:00,250.642877404,31.381561144,64.8851410305,0.0,37.1018798503,116.476155989,77.8955846095,59.37078694,9.90576805939,8.61902961011
 08/29  18:00:00,153.859489651,28.1167410597,52.6324415987,0.0,24.7345865669,47.5788473902,57.6473031899,52.6744191602,4.9528840297,0.02
 08/29  19:00:00,152.978748918,28.5596111644,48.9596724064,0.0,24.7345865669,47.5788473902,73.2594278701,68.2865438404,4.9528840297,0.02
 08/29  20:00:00,131.249081562,27.3786242185,37.9220958575,0.0,12.3672932834,38.6892022431,87.7626815878,84.77095117,2.97173041782,0.02
 08/29  21:00:00,94.3833537631,15.6451380521,24.7841025318,0.0,12.3672932834,27.0668015668,56.6407500899,53.6490196721,2.97173041782,0.02
 08/29  22:00:00,84.9288832663,20.2055980127,29.933247979,0.0,4.12243109448,15.9888894789,78.2634361773,75.2717057595,2.97173041782,0.02
 08/29  23:00:00,68.8969488838,13.357343217,20.9618094612,0.0,4.12243109448,15.9888894789,51.3972857893,48.4055553714,2.97173041782,0.02
 08/29  24:00:00,80.4568674562,19.3198578033,26.3469723328,0.0,4.12243109448,15.9888894789,83.2200220399,80.2282916221,2.97173041782,0.02
 08/30  01:00:00,67.4786815916,13.357343217,19.5435421138,0.0,4.12243109448,15.9888894789,52.6865472279,49.6948168101,2.97173041782,0.02
 08/30  02:00:00,80.2467152952,19.3198578033,26.1368201097,0.0,4.12243109448,15.9888894789,88.3203111295,85.3285807117,2.97173041782,0.02
 08/30  03:00:00,62.9435024976,12.0362977576,16.3559385492,0.0,4.12243109448,15.9888894789,52.9271853765,49.9354549586,2.97173041782,0.02
 08/30  04:00:00,116.517910099,27.8953060073,36.4229779748,0.0,12.3672932834,24.9413748627,104.241949745,99.2690657152,4.9528840297,0.02
 08/30  05:00:00,126.011455966,28.8705236857,39.1931035829,5.74820253925,12.3672932834,24.9413748627,165.641320421,160.668436391,4.9528840297,0.02
 08/30  06:00:00,175.561393366,29.4072701809,41.7738500225,3.43183262565,24.7345865669,70.7195625826,133.52787409,123.602106031,9.90576805939,0.02
 08/30  07:00:00,207.558379327,29.8914564817,46.2595886045,1.11488857238,37.1018798503,92.3937384068,114.216287167,104.290519107,9.90576805939,0.02
 08/30  08:00:00,221.180682686,30.1176263651,48.339474464,0.387743138363,37.1018798503,104.434947198,114.880240657,96.3481527877,9.90576805939,8.62631980957
 08/30  09:00:00,236.141768471,30.4973069432,51.0012678286,0.265699232564,37.1018798503,116.476155989,101.864305881,91.9385378218,9.90576805939,0.02
 08/30  10:00:00,243.186121244,31.1014542531,57.5433855447,0.163128399556,37.1018798503,116.476155989,105.886678809,87.3459680874,9.90576805939,8.6349426617
 08/30  11:00:00,250.949466645,31.7750449192,64.6790006611,0.11706789939,37.1018798503,116.476155989,80.2862985128,70.3605304534,9.90576805939,0.02
 08/30  12:00:00,243.858420086,32.3908582879,69.0763111744,0.0546841837009,37.1018798503,104.434947198,72.8301668677,54.292738904,9.90576805939,8.63165990431
 08/30  13:00:00,257.784139905,32.9670719509,70.4360590676,0.00265825939635,37.1018798503,116.476155989,61.3633407542,51.4375726948,9.90576805939,0.02
 08/30  14:00:00,258.514982091,33.4156368493,70.7211939072,0.0,37.1018798503,116.476155989,68.3459744377,49.8053749713,9.90576805939,8.63483140702
 08/30  15:00:00,258.517116575,33.6562784744,70.4829178805,0.0,37.1018798503,116.476155989,57.7278748398,47.8021067804,9.90576805939,0.02
 08/30  16:00:00,256.450528926,33.5130021096,68.5601723076,0.0,37.1018798503,116.476155989,71.69756951,53.1633713243,9.90576805939,8.6284301263
 08/30  17:00:00,252.656956828,33.2517362033,65.0290912775,0.0,37.1018798503,116.476155989,75.1106999811,65.1849319218,9.90576805939,0.02
 08/30  18:00:00,149.164473836,28.2948345046,47.7593338804,0.0,24.7345865669,47.5788473902,65.8698231912,60.8969391615,4.9528840297,0.02
 08/30  19:00:00,150.46705249,28.1177604216,44.5406479984,0.0,24.7345865669,47.5788473902,72.3702362577,67.397352228,4.9528840297,0.02
 08/30  20:00:00,134.46569759,28.26440882,40.2529108272,0.0,12.3672932834,38.6892022431,85.6077154147,82.6159849969,2.97173041782,0.02
 08/30  21:00:00,94.8590605379,17.2833900669,23.5684871293,0.0,12.3672932834,27.0668015668,59.3882542363,56.3965238185,2.97173041782,0.02
 08/30  22:00:00,83.2520542028,21.3052084198,27.1302773729,0.0,4.12243109448,15.9888894789,87.2555463332,75.6819421924,2.97173041782,8.60187372292
 08/30  23:00:00,64.7773764463,13.2687691961,16.9308101537,0.0,4.12243109448,15.9888894789,50.2855595758,47.2938291579,2.97173041782,0.02
 08/30  24:00:00,78.63728208,19.762727908,24.0845160978,0.0,4.12243109448,15.9888894789,82.088205359,79.0964749412,2.97173041782,0.02
 08/31  01:00:00,61.5503280536,12.3020198204,14.6970414812,0.0,4.12243109448,15.9888894789,48.2265701965,45.2348397787,2.97173041782,0.02
 08/31  02:00:00,77.5417933591,19.3198578033,23.4318976648,0.0,4.12243109448,15.9888894789,84.1276197986,81.1358893808,2.97173041782,0.02
 08/31  03:00:00,64.6860608814,12.7448899252,17.3899043675,0.0,4.12243109448,15.9888894789,50.103549273,47.1118188552,2.97173041782,0.02
 08/31  04:00:00,116.056576921,27.673870955,36.1830795538,0.0,12.3672932834,24.9413748627,103.348973029,98.3760889989,4.9528840297,0.02
 08/31  05:00:00,123.645978099,28.9984788398,37.564437968,4.88343493548,12.3672932834,24.9413748627,164.867502104,159.894618074,4.9528840297,0.02
 08/31  06:00:00,171.35462573,29.4061157571,35.5394718299,3.11143083092,24.7345865669,70.7195625826,133.530360604,123.604592544,9.90576805939,0.02
 08/31  07:00:00,202.815179976,29.8930049357,41.6733445872,0.956392446163,37.1018798503,92.3937384068,113.989222855,104.063454796,9.90576805939,0.02
 08/31  08:00:00,222.499137178,30.1417645016,49.6881444834,0.333363507776,37.1018798503,104.434947198,105.579034651,95.6532665918,9.90576805939,0.02
 08/31  09:00:00,243.701087058,30.6384949874,58.4727767475,0.212306679393,37.1018798503,116.476155989,106.982197478,88.4465915111,9.90576805939,8.62983790757
 08/31  10:00:00,249.563092384,31.2738553477,63.7554971929,0.155610614584,37.1018798503,116.476155989,81.4781048565,71.5523367971,9.90576805939,0.02
 08/31  11:00:00,255.024294335,31.8790036087,68.6539792586,0.112938329219,37.1018798503,116.476155989,73.3955670049,54.8532445036,9.90576805939,8.63655444182
 08/31  12:00:00,246.807399997,32.4369751764,71.9775657655,0.0563142118929,37.1018798503,104.434947198,53.2415864209,43.3158183615,9.90576805939,0.02
 08/31  13:00:00,261.211409851,32.9946389127,73.8332290245,0.00516661571588,37.1018798503,116.476155989,57.5702875618,39.0279108399,9.90576805939,8.63660866244
 08/31  14:00:00,263.671338465,33.488312362,75.8048954058,0.0,37.1018798503,116.476155989,43.7696538368,33.8438857774,9.90576805939,0.02
 08/31  15:00:00,264.965106585,33.7801359333,76.8070257968,0.0,37.1018798503,116.476155989,48.7748289462,30.2358753679,9.90576805939,8.63318551895
 08/31  16:00:00,264.077359738,33.7382970091,75.9617465644,0.0,37.1018798503,116.476155989,41.4515441153,31.5257760559,9.90576805939,0.02
 08/31  17:00:00,262.25302112,33.4793493601,74.3975046842,0.0,37.1018798503,116.476155989,45.6655500785,35.7397820191,9.90576805939,0.02
 08/31  18:00:00,157.344211368,28.299299767,55.934591671,0.0,24.7345865669,47.5788473902,56.141918028,42.5798532635,4.9528840297,8.6091807348
 08/31  19:00:00,159.770219774,28.1198843841,53.8416993046,0.0,24.7345865669,47.5788473902,57.9586226996,52.9857386699,4.9528840297,0.02
 08/31  20:00:00,148.703653708,28.449427014,54.3058664584,0.0,12.3672932834,38.6892022431,74.2713680456,71.2796376278,2.97173041782,0.02
 08/31  21:00:00,104.698134706,17.357201751,33.3337610332,0.0,12.3672932834,27.0668015668,51.7385467983,48.7468163805,2.97173041782,0.02
 08/31  22:00:00,95.3191270267,21.5266434721,38.975916314,0.0,4.12243109448,15.9888894789,71.0556360557,68.0639056379,2.97173041782,0.02
 08/31  23:00:00,76.4283676858,15.0251199055,26.7723914749,0.0,4.12243109448,15.9888894789,55.7428395744,52.7511091566,2.97173041782,0.02
 08/31  24:00:00,92.4800309094,21.3052084198,36.3582552082,0.0,4.12243109448,15.9888894789,84.4838211136,81.4920906958,2.97173041782,0.02
 09/01  01:00:00,74.5347060247,14.5012406345,25.4291391685,0.0,4.12243109448,15.9888894789,54.290301916,51.2985714982,2.97173041782,0.02
 09/01  02:00:00,82.3534664036,19.3198578033,28.2435713955,0.0,4.12243109448,15.9888894789,84.0170547808,81.0253243629,2.97173041782,0.02
 09/01  03:00:00,69.2240343384,13.2687691961,21.3774689947,0.0,4.12243109448,15.9888894789,54.8448769047,51.8531464869,2.97173041782,0.02
 09/01  04:00:00,122.895247327,27.8510189969,42.844602394,0.0,12.3672932834,24.9413748627,102.508577567,97.5356935375,4.9528840297,0.02
 09/01  05:00:00,131.797068164,28.8272160344,47.2278228809,3.54240327376,12.3672932834,24.9413748627,163.888389676,158.915505646,4.9528840297,0.02
 09/01  06:00:00,183.021997841,29.4659402819,48.6979362168,1.56051432272,24.7345865669,70.7195625826,132.543863651,122.618095591,9.90576805939,0.02
 09/01  07:00:00,211.880933689,30.0573200232,50.912329089,0.618842239668,37.1018798503,92.3937384068,114.038343999,104.112575939,9.90576805939,0.02
 09/01  08:00:00,226.720594842,30.2834856229,53.9601759543,0.141075520789,37.1018798503,104.434947198,116.065100013,97.5345093328,9.90576805939,8.62482262026
 09/01  09:00:00,241.066865792,30.4756250268,56.1261347797,0.0876234295478,37.1018798503,116.476155989,103.842259925,93.9164918656,9.90576805939,0.02
 09/01  10:00:00,243.780614857,30.6521009544,58.6724383853,0.0779086043439,37.1018798503,116.476155989,109.376289104,90.835627878,9.90576805939,8.63489316636
 09/01  11:00:00,245.28217701,30.8343599086,60.0084577594,0.0610198058123,37.1018798503,116.476155989,96.0931618556,86.1673937962,9.90576805939,0.02
 09/01  12:00:00,234.997566963,31.1478735856,61.4729449801,0.0401675792075,37.1018798503,104.434947198,99.5890038583,81.0516139358,9.90576805939,8.63162186311
 09/01  13:00:00,249.240910484,31.3567515531,63.4889151802,0.0169060261207,37.1018798503,116.476155989,83.2970591449,73.3712910855,9.90576805939,0.02
 09/01  14:00:00,250.451197365,31.4741907294,64.5984994272,0.000341725981714,37.1018798503,116.476155989,86.4883652108,67.9477689614,9.90576805939,8.63482819006
 09/01  15:00:00,250.900997309,31.6206732154,64.9024161438,0.0,37.1018798503,116.476155989,76.4080492819,66.4822812225,9.90576805939,0.02
 09/01  16:00:00,253.195400967,31.9544861822,66.8635489714,0.0,37.1018798503,116.476155989,78.2783454961,59.7441010529,9.90576805939,8.62847638383
 09/01  17:00:00,253.292494453,31.8318188208,67.0845471387,0.0,37.1018798503,116.476155989,66.5190636605,56.5932956011,9.90576805939,0.02
 09/01  18:00:00,155.002111836,28.2057048541,53.6861047162,0.0,24.7345865669,47.5788473902,58.0744826959,53.1015986662,4.9528840297,0.02
 09/01  19:00:00,157.51283838,28.1167410597,51.587456742,0.0,24.7345865669,47.5788473902,69.3969936018,64.4241095721,4.9528840297,0.02
 09/01  20:00:00,143.523742685,28.2274585859,49.3479097696,0.0,12.3672932834,38.6892022431,87.1910570418,84.199326624,2.97173041782,0.02
 09/01  21:00:00,101.391163363,16.7004614486,30.7100507461,0.0,12.3672932834,27.0668015668,56.7185971388,53.726866721,2.97173041782,0.02
 09/01  22:00:00,87.2562144999,20.3827460546,32.0834303696,0.0,4.12243109448,15.9888894789,76.7085805044,73.7168500865,2.97173041782,0.02
 09/01  23:00:00,64.0807817344,12.2944549657,17.2085297596,0.0,4.12243109448,15.9888894789,52.3915116465,49.3997812287,2.97173041782,0.02
 09/01  24:00:00,82.4877099679,19.4381401842,28.2860617939,0.0,4.12243109448,15.9888894789,78.0666831412,75.0749527233,2.97173041782,0.02
 09/02  01:00:00,62.5337172289,12.2944549657,15.6614652326,0.0,4.12243109448,15.9888894789,64.3498399761,52.7762410489,2.97173041782,8.60186850947
 09/02  02:00:00,75.6880351163,18.4416824486,22.4828447886,0.0,4.12243109448,15.9888894789,83.4856243784,80.4938939606,2.97173041782,0.02
 09/02  03:00:00,59.225013686,11.6009925076,13.0992846228,0.0,4.12243109448,15.9888894789,46.3780584271,43.3863280093,2.97173041782,0.02
 09/02  04:00:00,90.4863573467,26.3452606409,29.0759775466,0.0,4.12243109448,16.0517297156,113.534798076,110.543067658,2.97173041782,0.02
 09/02  05:00:00,91.5941708584,27.4524359026,29.0766158711,0.0,4.12243109448,16.0517297156,113.168120902,110.176390484,2.97173041782,0.02
 09/02  06:00:00,112.875726166,29.0024812691,32.3015510242,0.0,4.12243109448,39.6058045677,93.9821525745,90.9904221566,2.97173041782,0.02
 09/02  07:00:00,155.730992379,29.0371411373,37.9543490185,10.2231087617,12.3672932834,65.3531420225,145.839955402,140.867071372,4.9528840297,0.02
 09/02  08:00:00,158.009862423,29.0253831773,38.5813393186,8.99583462589,12.3672932834,68.2430321324,143.145288616,138.172404586,4.9528840297,0.02
 09/02  09:00:00,186.192577725,29.0946728197,41.1482804724,5.52543002579,16.4897243779,93.1370602926,133.613886712,125.669272265,7.92461444751,0.02
 09/02  10:00:00,185.934654982,29.1109267529,42.1005781632,4.29883693901,16.4897243779,93.1370602926,129.36432109,121.419706642,7.92461444751,0.02
 09/02  11:00:00,186.283318841,29.1257345077,44.1192771696,2.6139807825,16.4897243779,93.1370602926,134.697867665,118.159022626,7.92461444751,8.6142305916
 09/02  12:00:00,183.508985447,29.1908896255,51.2609936806,1.78444243931,16.4897243779,83.9857416113,121.604787856,113.660173408,7.92461444751,0.02
 09/02  13:00:00,188.79089215,29.3533383101,56.7800422267,1.38486053845,16.4897243779,83.9857416113,118.302169214,110.357554767,7.92461444751,0.02
 09/02  14:00:00,191.674898144,29.4958512705,59.9665629791,0.93988100193,16.4897243779,83.9857416113,115.893674857,107.94906041,7.92461444751,0.02
 09/02  15:00:00,169.187748185,29.0024812691,56.3695548189,0.0,12.3672932834,70.6512738906,59.1316737455,54.1587897158,4.9528840297,0.02
 09/02  16:00:00,168.349890069,29.0024812691,55.5316879193,0.0,12.3672932834,70.6512738906,58.870112265,53.8972282353,4.9528840297,0.02
 09/02  17:00:00,145.205649559,29.0024812691,44.9110080219,0.0,12.3672932834,58.1284167478,65.3669344671,60.3940504375,4.9528840297,0.02
 09/02  18:00:00,99.5492068613,27.673870955,33.7707089574,0.0,12.3672932834,24.9413748627,97.6018390789,84.0470954346,4.9528840297,8.60185961466
 09/02  19:00:00,104.721752494,27.8953060073,34.0234862799,0.0,12.3672932834,24.9413748627,95.9155807227,90.942696693,4.9528840297,0.02
 09/02  20:00:00,92.4221502774,26.7881307456,30.5689001087,0.0,4.12243109448,16.0517297156,105.349732445,102.358002027,2.97173041782,0.02
 09/02  21:00:00,57.7189177318,10.9771919337,12.2037240963,0.0,4.12243109448,15.9888894789,54.0942782781,51.1025478603,2.97173041782,0.02
 09/02  22:00:00,66.9605818007,15.8071563845,16.4425217018,0.0,4.12243109448,15.9888894789,70.8751911648,67.883460747,2.97173041782,0.02
 09/02  23:00:00,69.2836599901,18.0139420533,16.5592705148,0.0,4.12243109448,15.9888894789,73.1328660687,70.1411356509,2.97173041782,0.02
 09/02  24:00:00,65.5002576793,15.3680687072,15.4615368212,0.0,4.12243109448,15.9888894789,74.7029115712,71.7111811534,2.97173041782,0.02
 09/03  01:00:00,67.3877076696,17.5635070939,17.1484386825,0.0,2.06121554724,15.9888894789,82.4088598779,79.4171294601,2.97173041782,0.02
 09/03  02:00:00,75.6146840822,21.9543838674,20.8518876885,0.0,2.06121554724,15.9888894789,101.033159234,98.0414288158,2.97173041782,0.02
 09/03  03:00:00,67.1369378978,17.7849421463,16.6762339462,0.0,2.06121554724,15.9888894789,82.2830481714,79.2913177535,2.97173041782,0.02
 09/03  04:00:00,76.2732295163,22.8401240768,20.6246929849,0.0,2.06121554724,15.9888894789,102.489208662,99.4974782443,2.97173041782,0.02
 09/03  05:00:00,67.662873722,17.5635070939,17.4236048795,0.0,2.06121554724,15.9888894789,83.1875638037,80.1958333858,2.97173041782,0.02
 09/03  06:00:00,70.740595365,23.1058461396,21.8064407786,0.0673960349261,2.06121554724,15.9888894789,103.455492759,100.463762342,2.97173041782,0.02
 09/03  07:00:00,54.3307902618,17.5635070939,18.186521449,0.0,2.06121554724,15.9888894789,83.4335536792,80.4418232613,2.97173041782,0.02
 09/03  08:00:00,96.0020490185,23.7849136335,25.6218497663,0.0733202224018,4.12243109448,41.7362269337,99.5666775386,94.5937935089,4.9528840297,0.02
 09/03  09:00:00,88.9998167227,19.0397407763,23.5705789344,0.000182297306934,4.12243109448,41.7362269337,77.9178740936,72.9449900639,4.9528840297,0.02
 09/03  10:00:00,99.1221326488,23.2829941815,29.3171730666,0.0,4.12243109448,41.7362269337,96.0460359815,91.0731519518,4.9528840297,0.02
 09/03  11:00:00,94.0094742048,19.4235615337,28.1913775395,0.00522040251868,4.12243109448,41.7362269337,76.3548460561,71.3819620264,4.9528840297,0.02
 09/03  12:00:00,105.758982785,23.7258642862,35.5111530747,0.0,4.12243109448,41.7362269337,93.1608076716,88.1879236419,4.9528840297,0.02
 09/03  13:00:00,95.0890202792,18.892117408,29.7053359434,0.0,4.12243109448,41.7362269337,73.1266828329,68.1537988032,4.9528840297,0.02
 09/03  14:00:00,107.736406337,23.3937117077,37.7223546411,0.0,4.12243109448,41.7362269337,89.083097499,84.1102134693,4.9528840297,0.02
 09/03  15:00:00,100.357097957,19.4457050389,34.4538559075,0.0,4.12243109448,41.7362269337,71.9703811314,66.9974971017,4.9528840297,0.02
 09/03  16:00:00,90.3963156187,22.950841603,37.7675244836,0.0,4.12243109448,24.8785346261,89.2271622133,84.2542781836,4.9528840297,0.02
 09/03  17:00:00,61.5856008403,15.3794159892,27.7315435258,0.0,2.06121554724,15.9888894789,61.2973611508,58.305630733,2.97173041782,0.02
 09/03  18:00:00,73.9515784581,20.6484681174,34.669288162,0.0,2.06121554724,15.9888894789,86.7611941287,83.7694637109,2.97173041782,0.02
 09/03  19:00:00,50.9928358928,11.6358234497,16.2569955843,0.0,2.06121554724,15.9888894789,56.3002229005,53.3084924827,2.97173041782,0.02
 09/03  20:00:00,82.9914416865,19.6226693945,30.6664801691,0.0,2.06121554724,15.9888894789,88.1302681878,85.13853777,2.97173041782,0.02
 09/03  21:00:00,60.0943128285,10.7652129497,16.88547654,0.0,2.06121554724,15.9888894789,48.5136780461,45.5219476283,2.97173041782,0.02
 09/03  22:00:00,75.8563760233,18.0063771986,25.1742367647,0.0,2.06121554724,15.9888894789,89.1330802403,77.5594803188,2.97173041782,8.60186950367
 09/03  23:00:00,72.308229563,16.3423829375,23.356409982,0.0,2.06121554724,15.9888894789,70.7991664611,67.8074360433,2.97173041782,0.02
 09/03  24:00:00,62.8235628048,13.1726303204,17.1078212657,0.0,2.06121554724,15.9888894789,61.7026231565,58.7108927387,2.97173041782,0.02
 09/04  01:00:00,66.9799883151,14.4126666136,20.0242105493,0.0,2.06121554724,15.9888894789,61.533661978,58.5419315601,2.97173041782,0.02
 09/04  02:00:00,63.9524209184,13.7040744461,17.7052353832,0.0,2.06121554724,15.9888894789,61.8930084713,58.9012780535,2.97173041782,0.02
 09/04  03:00:00,62.8208203428,13.6155004251,16.6622088824,0.0,2.06121554724,15.9888894789,61.8452255974,58.8534951796,2.97173041782,0.02
 09/04  04:00:00,73.1363860443,18.8035433871,21.6065027436,0.0505782423005,2.06121554724,15.9888894789,83.0248694289,80.033139011,2.97173041782,0.02
 09/04  05:00:00,81.4267928825,22.7294065506,25.8214531878,0.0675208284411,2.06121554724,15.9888894789,104.573269973,101.581539555,2.97173041782,0.02
 09/04  06:00:00,63.5134844599,18.0063771986,19.8185923965,0.0602532599028,2.06121554724,15.9888894789,84.7768772434,81.7851468256,2.97173041782,0.02
 09/04  07:00:00,67.0311406162,23.0615591291,25.2561692234,0.0,2.06121554724,15.9888894789,104.077537899,101.085807481,2.97173041782,0.02
 09/04  08:00:00,87.648428813,19.3054628391,21.8324685646,0.0,4.12243109448,41.7362269337,80.0016020079,75.0287179782,4.9528840297,0.02
 09/04  09:00:00,99.1247303537,23.4306175497,28.8920892752,0.0,4.12243109448,41.7362269337,96.4473689991,91.4744849694,4.9528840297,0.02
 09/04  10:00:00,92.8828593732,19.1135524604,27.3438223093,0.0,4.12243109448,41.7362269337,77.8449015716,72.8720175419,4.9528840297,0.02
 09/04  11:00:00,104.467856552,23.3937117077,34.5159494515,0.0,4.12243109448,41.7362269337,94.7934621579,89.8205781282,4.9528840297,0.02
 09/04  12:00:00,92.7769564296,18.980691429,27.2188313969,0.0,4.12243109448,41.7362269337,74.5822111993,69.6093271696,4.9528840297,0.02
 09/04  13:00:00,103.660040383,24.08016037,32.1438888481,0.0,4.12243109448,41.7362269337,89.7946131121,84.8217290824,4.9528840297,0.02
 09/04  14:00:00,90.7515731741,19.3349875127,24.3389910973,0.0,4.12243109448,41.7362269337,72.1760074159,67.2031233862,4.9528840297,0.02
 09/04  15:00:00,102.193108091,24.1687343909,30.0029649274,0.0,4.12243109448,41.7362269337,88.7132721848,83.7403881551,4.9528840297,0.02
 09/04  16:00:00,73.1872872548,19.3349875127,23.5696246494,0.0,4.12243109448,24.8785346261,72.7572246047,67.784340575,4.9528840297,0.02
 09/04  17:00:00,67.2443327408,21.8809395559,25.6798907081,0.0,2.06121554724,15.9888894789,86.5102646777,83.5185342599,2.97173041782,0.02
 09/04  18:00:00,52.1835216916,15.8109388119,16.593757535,0.0,2.06121554724,15.9888894789,73.0124617804,70.0207313625,2.97173041782,0.02
 09/04  19:00:00,56.817356412,16.4657879005,14.8349457079,0.0,2.06121554724,15.9888894789,76.9296278409,73.9378974231,2.97173041782,0.02
 09/04  20:00:00,61.7445116617,14.2703495138,12.1942994854,0.0,2.06121554724,15.9888894789,72.7968831797,69.8051527619,2.97173041782,0.02
 09/04  21:00:00,73.67353014,23.2829941815,16.0077398619,0.00424838823092,2.06121554724,15.9888894789,104.488239838,101.496509421,2.97173041782,0.02
 09/04  22:00:00,62.3234198596,17.5635070939,11.5225833775,0.0,2.06121554724,15.9888894789,84.3218559009,81.330125483,2.97173041782,0.02
 09/04  23:00:00,71.0112544639,23.2829941815,13.61482111,0.0554631838587,2.06121554724,15.9888894789,105.898186468,102.90645605,2.97173041782,0.02
 09/04  24:00:00,61.8727244597,17.5635070939,10.7788550173,0.0,2.06121554724,15.9888894789,85.814564976,82.8228345582,2.97173041782,0.02
 09/05  01:00:00,73.5728503158,23.2829941815,13.7857756649,0.222853243715,4.12243109448,15.9888894789,106.157069001,103.165338583,2.97173041782,0.02
 09/05  02:00:00,65.6258265907,18.7813998818,10.808623688,0.370618952241,4.12243109448,15.9888894789,94.7316304977,83.1580338972,2.97173041782,8.60186618267
 09/05  03:00:00,72.4590295875,22.7294065506,13.4614933263,0.333433406711,4.12243109448,15.9888894789,107.354197432,104.362467014,2.97173041782,0.02
 09/05  04:00:00,96.4053800397,27.9691176914,15.6194326029,0.61720342828,12.3672932834,24.9413748627,121.843974494,116.871090464,4.9528840297,0.02
 09/05  05:00:00,123.266824867,28.584833428,17.6354116635,24.8469535254,12.3672932834,24.9413748627,187.106464796,182.133580766,4.9528840297,0.02
 09/05  06:00:00,166.539228336,29.0699979871,17.4850399537,16.6865831983,24.7345865669,70.7195625826,153.434505682,143.508737622,9.90576805939,0.02
 09/05  07:00:00,187.639573899,29.1114028451,19.7423434777,8.4933925383,37.1018798503,92.3937384068,130.22416279,120.29839473,9.90576805939,0.02
 09/05  08:00:00,200.210578915,29.1466047723,23.6220123822,5.10611165123,37.1018798503,104.434947198,120.982771874,111.057003814,9.90576805939,0.02
 09/05  09:00:00,212.788012085,29.2253492365,25.3228110028,3.86232367701,37.1018798503,116.476155989,125.175569721,106.639923477,9.90576805939,8.62987818479
 09/05  10:00:00,211.602499256,29.3401632512,24.9555178541,2.92870139096,37.1018798503,116.476155989,113.107270052,103.181501992,9.90576805939,0.02
 09/05  11:00:00,213.495154111,29.5629637159,27.5853348562,1.96846478467,37.1018798503,116.476155989,117.850011076,99.3076198136,9.90576805939,8.63662320261
 09/05  12:00:00,203.906210728,29.8367096712,30.4486653699,1.2843031058,37.1018798503,104.434947198,105.877427822,95.9516597622,9.90576805939,0.02
 09/05  13:00:00,217.752768227,30.2814608378,32.1918090799,0.901106486841,37.1018798503,116.476155989,109.904651768,91.3621520422,9.90576805939,8.63673166636
 09/05  14:00:00,219.544355857,30.6183870457,33.968506986,0.579344098937,37.1018798503,116.476155989,97.813634447,87.8878663876,9.90576805939,0.02
 09/05  15:00:00,221.090470153,30.7138326529,35.6544987769,0.344177358014,37.1018798503,116.476155989,104.768990089,86.2299931222,9.90576805939,8.63322890708
