Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/05  16:00:00,221.693599531,30.7998457567,36.2995710794,0.216874083744,37.1018798503,116.476155989,95.3681246473,85.4423565879,9.90576805939,0.02
 09/05  17:00:00,220.916122407,30.8340325798,35.5239440695,0.181988913144,37.1018798503,116.476155989,95.017288112,85.0915200526,9.90576805939,0.02
 09/05  18:00:00,129.316729042,28.2944466405,27.9119627575,0.0,24.7345865669,47.5788473902,70.4842324227,65.511348393,4.9528840297,0.02
 09/05  19:00:00,130.806367337,28.1167410597,22.5318076975,0.0,24.7345865669,47.5788473902,85.9857014572,72.4236335782,4.9528840297,8.60918384923
 09/05  20:00:00,112.006564824,27.673870955,18.384330283,0.0,12.3672932834,38.6892022431,93.2583056094,90.2665751916,2.97173041782,0.02
 09/05  21:00:00,79.4738049819,15.1579809369,9.46314540286,0.0,12.3672932834,27.0668015668,59.0957561473,56.1040257295,2.97173041782,0.02
 09/05  22:00:00,70.8821382743,21.9543838674,13.0529248893,0.0,4.12243109448,15.9888894789,92.4537926786,89.4620622608,2.97173041782,0.02
 09/05  23:00:00,64.9425497847,17.5635070939,9.73743186082,0.0,4.12243109448,15.9888894789,75.9735316945,72.9818012766,2.97173041782,0.02
 09/05  24:00:00,74.3317958505,23.0615591291,11.134013538,0.0,4.12243109448,15.9888894789,95.8739691778,92.88223876,2.97173041782,0.02
 09/06  01:00:00,67.8362844685,18.3606732824,8.71332685096,0.00760688507983,4.12243109448,15.9888894789,78.375157037,75.3834266192,2.97173041782,0.02
 09/06  02:00:00,76.867637186,22.3972539721,9.91066454618,0.0310811893746,4.12243109448,15.9888894789,98.3207394344,95.3290090166,2.97173041782,0.02
 09/06  03:00:00,69.5141912427,18.6263953452,7.98612408269,0.279060879797,4.12243109448,15.9888894789,79.7164691373,76.7247387195,2.97173041782,0.02
 09/06  04:00:00,103.098797656,28.087216386,11.6318912847,0.531427495219,12.3672932834,24.9413748627,112.154802865,107.181918836,4.9528840297,0.02
 09/06  05:00:00,121.844908639,28.1681107271,15.4150358317,16.8549794676,12.3672932834,24.9413748627,176.536280396,171.563396367,4.9528840297,0.02
 09/06  06:00:00,167.616804382,29.1320719771,16.8916800667,14.5647832708,24.7345865669,70.7195625826,142.809786605,132.884018545,9.90576805939,0.02
 09/06  07:00:00,186.508767994,29.2852941269,19.0237733995,7.90726154799,37.1018798503,92.3937384068,121.795160332,111.869392272,9.90576805939,0.02
 09/06  08:00:00,198.961284625,29.3989972044,22.550747939,4.67565957033,37.1018798503,104.434947198,122.257347645,103.725215427,9.90576805939,8.62636415876
 09/06  09:00:00,212.721564129,29.5346590097,25.7693199238,3.04011258428,37.1018798503,116.476155989,109.140566463,99.2147984035,9.90576805939,0.02
 09/06  10:00:00,216.585557286,29.8110748763,30.2761184961,2.12018444194,37.1018798503,116.476155989,113.193708087,94.6543139122,9.90576805939,8.6336261153
 09/06  11:00:00,220.083780465,30.2397547292,34.1741511981,1.29154338428,37.1018798503,116.476155989,100.300751672,90.3749836129,9.90576805939,0.02
 09/06  12:00:00,211.1138078,30.6895649909,37.1859459991,0.901704072471,37.1018798503,104.434947198,105.365964336,86.8283954847,9.90576805939,8.63180079237
 09/06  13:00:00,225.150141554,31.1412174186,39.1282321147,0.502360695827,37.1018798503,116.476155989,93.436865552,83.5110974926,9.90576805939,0.02
 09/06  14:00:00,228.490076049,31.4739990402,42.3416384647,0.296259771202,37.1018798503,116.476155989,99.7345665102,81.1938825116,9.90576805939,8.63491593925
 09/06  15:00:00,235.208372068,31.8114207589,48.8432183074,0.175832366349,37.1018798503,116.476155989,89.4687356757,79.5429676163,9.90576805939,0.02
 09/06  16:00:00,236.031184459,31.8986975668,49.6638661354,0.0912563189635,37.1018798503,116.476155989,88.8928342628,78.9670662034,9.90576805939,0.02
 09/06  17:00:00,234.191137056,31.8162381745,47.9757977364,0.022957520552,37.1018798503,116.476155989,97.855335165,79.330530883,9.90576805939,8.61903622261
 09/06  18:00:00,136.539963669,28.3862181099,35.0434458543,0.0,24.7345865669,47.5788473902,67.8309008064,62.8580167767,4.9528840297,0.02
 09/06  19:00:00,139.326001691,28.1175688797,31.0506290474,0.0,24.7345865669,47.5788473902,73.8458199283,68.8729358986,4.9528840297,0.02
 09/06  20:00:00,118.181295424,27.8953060073,24.3376188932,0.0,12.3672932834,38.6892022431,89.2450406932,86.2533102754,2.97173041782,0.02
 09/06  21:00:00,80.6938604837,15.2908419683,11.44889966,0.0,12.3672932834,27.0668015668,54.4017895262,51.4100591084,2.97173041782,0.02
 09/06  22:00:00,69.9265295042,20.2055980127,14.8892289613,0.0,4.12243109448,15.9888894789,80.5198594307,77.5281290129,2.97173041782,0.02
 09/06  23:00:00,61.6807079636,14.9289810298,11.6285361083,0.0,4.12243109448,15.9888894789,67.9349027237,64.9431723059,2.97173041782,0.02
 09/06  24:00:00,73.2500659657,22.8401240768,15.1964856101,0.0,4.12243109448,15.9888894789,93.709417427,90.7176870091,2.97173041782,0.02
 09/07  01:00:00,65.7473007136,18.0063771986,12.135557282,0.0,4.12243109448,15.9888894789,76.3709812528,73.379250835,2.97173041782,0.02
 09/07  02:00:00,72.8156931583,21.9543838674,15.5689469145,0.0,4.12243109448,15.9888894789,96.3881333591,93.3964029413,2.97173041782,0.02
 09/07  03:00:00,67.2556211152,18.892117408,12.903269846,0.0,4.12243109448,15.9888894789,78.0814148759,75.0896844581,2.97173041782,0.02
 09/07  04:00:00,98.8667957538,28.087216386,18.5722476933,0.00770499034218,12.3672932834,24.9413748627,117.566885654,104.012138257,4.9528840297,8.60186336732
 09/07  05:00:00,112.46117061,28.2130307061,21.0658084702,10.9827048432,12.3672932834,24.9413748627,172.573516066,167.600632036,4.9528840297,0.02
 09/07  06:00:00,162.981276665,29.2326430659,21.5217252164,8.9293008785,24.7345865669,70.7195625826,139.256252639,129.33048458,9.90576805939,0.02
 09/07  07:00:00,187.253317804,29.5481111805,23.5552242501,3.85754538579,37.1018798503,92.3937384068,118.875286254,108.949518195,9.90576805939,0.02
 09/07  08:00:00,200.826755478,29.6941932236,27.1992213464,1.59749750542,37.1018798503,104.434947198,110.88098956,100.955221501,9.90576805939,0.02
 09/07  09:00:00,219.806729406,29.9491327232,34.3498807856,1.1301835475,37.1018798503,116.476155989,114.696570112,96.160918699,9.90576805939,8.6298833537
 09/07  10:00:00,227.43426417,30.4275206815,41.7648377149,0.863788995159,37.1018798503,116.476155989,101.37107042,91.4453023601,9.90576805939,0.02
 09/07  11:00:00,236.187228845,30.9243007482,50.2494857522,0.635046756573,37.1018798503,116.476155989,105.610297348,87.0678466319,9.90576805939,8.63668265714
 09/07  12:00:00,228.069953741,31.3532987209,53.985567124,0.394557017901,37.1018798503,104.434947198,93.5201691969,83.5944011375,9.90576805939,0.02
 09/07  13:00:00,243.480940702,31.8270128361,57.0131657973,0.262366818298,37.1018798503,116.476155989,99.159163646,80.6167385518,9.90576805939,8.63665703484
 09/07  14:00:00,247.748700244,32.325583767,60.8810450351,0.163954998398,37.1018798503,116.476155989,88.2985708136,78.3728027542,9.90576805939,0.02
 09/07  15:00:00,250.315298742,32.6209026259,63.2249998454,0.0914322745595,37.1018798503,116.476155989,95.2954131444,76.7580564479,9.90576805939,8.63158863713
 09/07  16:00:00,249.594434057,32.6023698991,62.5886268981,0.0261260748142,37.1018798503,116.476155989,86.5034608288,76.5776927695,9.90576805939,0.02
 09/07  17:00:00,247.967099877,32.386205352,61.2047435307,0.0,37.1018798503,116.476155989,87.3531043683,77.4273363089,9.90576805939,0.02
 09/07  18:00:00,148.066515377,28.2949344865,46.661263935,0.0,24.7345865669,47.5788473902,66.9027109939,61.9298269642,4.9528840297,0.02
 09/07  19:00:00,150.879964562,28.1167410597,42.6054010673,0.0,24.7345865669,47.5788473902,81.6263415658,68.065350615,4.9528840297,8.6081069211
 09/07  20:00:00,135.926478869,28.2274585859,41.7506492354,0.0,12.3672932834,38.6892022431,86.7262382075,83.7345077897,2.97173041782,0.02
 09/07  21:00:00,98.6897247517,17.5786368033,27.1039160438,0.0,12.3672932834,27.0668015668,59.9732482455,56.9815178277,2.97173041782,0.02
 09/07  22:00:00,81.4886621317,20.7885266309,25.8835683803,0.0,4.12243109448,15.9888894789,81.0685547244,78.0768243066,2.97173041782,0.02
 09/07  23:00:00,67.2817710991,14.4936757798,18.1572391505,0.0,4.12243109448,15.9888894789,59.801568201,56.8098377832,2.97173041782,0.02
 09/07  24:00:00,84.8018567926,21.5266434721,28.4586461912,0.0,4.12243109448,15.9888894789,91.6010131738,88.6092827559,2.97173041782,0.02
 09/08  01:00:00,61.5838961978,12.2944549657,14.7116453071,0.0,4.12243109448,15.9888894789,55.4370852943,52.4453548765,2.97173041782,0.02
 09/08  02:00:00,79.3999744266,20.0579746445,24.5519627515,0.0,4.12243109448,15.9888894789,88.9319837213,85.9402533035,2.97173041782,0.02
 09/08  03:00:00,58.2793938319,10.980974361,12.7736837829,0.0,4.12243109448,15.9888894789,48.3022258525,45.3104954347,2.97173041782,0.02
 09/08  04:00:00,110.661057699,28.050310544,30.4111214181,0.0,12.3672932834,24.9413748627,105.305269388,100.332385359,4.9528840297,0.02
 09/08  05:00:00,115.337449065,28.3119488722,31.2611821173,3.5646923121,12.3672932834,24.9413748627,167.364949843,162.392065813,4.9528840297,0.02
 09/08  06:00:00,168.976694132,29.5711738802,31.3387379189,2.42000886871,24.7345865669,70.7195625826,135.136572507,125.210804447,9.90576805939,0.02
 09/08  07:00:00,192.295703432,29.9467939801,31.3693465496,0.687125497008,37.1018798503,92.3937384068,116.052839865,106.127071805,9.90576805939,0.02
 09/08  08:00:00,206.274725463,30.0624690606,33.2308472452,0.645520691568,37.1018798503,104.434947198,119.380411409,100.848200494,9.90576805939,8.62644285536
 09/08  09:00:00,219.832016098,30.1624891335,34.7332165962,0.558839046935,37.1018798503,116.476155989,107.744282362,97.8185143024,9.90576805939,0.02
 09/08  10:00:00,221.505919126,30.3939376242,36.4737007968,0.260103426903,37.1018798503,116.476155989,112.572705963,94.0319862941,9.90576805939,8.6349516099
 09/08  11:00:00,229.64797094,31.0390808348,44.0338491251,0.196705256896,37.1018798503,116.476155989,98.4653900933,88.5396220339,9.90576805939,0.02
 09/08  12:00:00,227.967830053,31.5998092008,53.8801030957,0.151327464321,37.1018798503,104.434947198,100.972557997,84.5706779985,9.90576805939,6.49611193928
 09/08  13:00:00,240.034829736,31.8663580682,53.6920448374,0.0980899070674,37.1018798503,116.476155989,94.8695130085,82.8082525522,9.90576805939,2.15549239693
 09/08  14:00:00,239.505746296,32.3780977714,52.7097795841,0.0396897697963,37.1018798503,116.476155989,98.4752241232,79.934467971,9.90576805939,8.63498809278
 09/08  15:00:00,240.786259449,32.6833428332,53.7232730543,0.00173992653324,37.1018798503,116.476155989,87.6716925915,77.7459245321,9.90576805939,0.02
 09/08  16:00:00,239.710861747,32.6663667526,52.667138936,0.0,37.1018798503,116.476155989,86.9939127495,77.0681446901,9.90576805939,0.02
 09/08  17:00:00,238.23732239,32.4712537291,51.3899106379,0.0,37.1018798503,116.476155989,96.0662031511,77.5413659785,9.90576805939,8.61906911325
 09/08  18:00:00,143.150682211,28.388433632,36.3490352006,0.0,24.7345865669,47.5788473902,66.8126332316,61.8397492019,4.9528840297,0.02
 09/08  19:00:00,141.530666265,28.1195902764,28.2201453133,0.0,24.7345865669,47.5788473902,72.4248588388,67.4519748092,4.9528840297,0.02
 09/08  20:00:00,121.704737345,28.1167410597,23.1898197218,0.0,12.3672932834,38.6892022431,87.5574657131,84.5657352953,2.97173041782,0.02
 09/08  21:00:00,83.2111498378,15.2022679474,11.3617227806,0.0,12.3672932834,27.0668015668,53.5618982597,50.5701678419,2.97173041782,0.02
 09/08  22:00:00,72.8926513989,20.2055980127,14.9940213278,0.0,4.12243109448,15.9888894789,79.1945300663,76.2027996485,2.97173041782,0.02
 09/08  23:00:00,59.7511422362,12.2944549657,10.0306320867,0.0,4.12243109448,15.9888894789,53.3207009812,50.3289705634,2.97173041782,0.02
 09/08  24:00:00,74.3779226543,19.3198578033,15.756536409,0.0,4.12243109448,15.9888894789,86.5624005374,83.5706701195,2.97173041782,0.02
 09/09  01:00:00,58.2888870468,12.4791678623,9.19297119311,0.0,4.12243109448,15.9888894789,50.9187579434,47.9270275256,2.97173041782,0.02
 09/09  02:00:00,80.2381375539,21.9543838674,17.8033179024,0.0,4.12243109448,15.9888894789,95.1772870331,92.1855566153,2.97173041782,0.02
 09/09  03:00:00,72.2255591274,18.7149693661,14.0392321895,0.0,4.12243109448,15.9888894789,76.5850826598,73.5933522419,2.97173041782,0.02
 09/09  04:00:00,88.2118086145,27.0095657979,20.387531086,0.0,4.12243109448,16.0517297156,112.986720389,109.994989971,2.97173041782,0.02
 09/09  05:00:00,88.7372281383,26.7881307456,19.9824954422,0.00154805640124,4.12243109448,16.0517297156,114.101785737,111.110055319,2.97173041782,0.02
 09/09  06:00:00,110.52209484,29.0024812691,19.7539893683,0.209965550091,4.12243109448,39.6058045677,103.686467629,92.1128677147,2.97173041782,8.60186949686
 09/09  07:00:00,150.503104905,29.0524504134,23.4352988392,12.5965139572,12.3672932834,65.3531420225,145.321421023,140.348536993,4.9528840297,0.02
 09/09  08:00:00,149.627867224,29.0341956147,26.8417372211,8.44044456772,12.3672932834,68.2430321324,140.393174464,135.420290434,4.9528840297,0.02
 09/09  09:00:00,176.405836091,29.0994265007,32.6138799591,3.80773746286,16.4897243779,93.1370602926,130.367868203,122.423253755,7.92461444751,0.02
 09/09  10:00:00,180.832069467,29.151278973,38.5567181362,2.69976934074,16.4897243779,93.1370602926,124.878912846,116.934298399,7.92461444751,0.02
 09/09  11:00:00,188.01450877,29.2998090457,45.5336512089,1.98321468663,16.4897243779,93.1370602926,120.937342372,112.992727924,7.92461444751,0.02
 09/09  12:00:00,182.695825268,29.5149973745,48.8748137564,1.21200134819,16.4897243779,83.9857416113,126.439675321,109.903338438,7.92461444751,8.61172243484
 09/09  13:00:00,186.451423881,29.6850893909,50.8871113444,0.667872751496,16.4897243779,83.9857416113,115.325829484,107.381215036,7.92461444751,0.02
 09/09  14:00:00,188.898396446,29.7741056198,51.8435660276,0.483706191999,16.4897243779,83.9857416113,113.461162109,105.516547661,7.92461444751,0.02
 09/09  15:00:00,165.588414272,29.0024812691,46.7698238586,0.0,12.3672932834,70.6512738906,57.7537752392,52.7808912095,4.9528840297,0.02
 09/09  16:00:00,167.600329279,29.0024812691,46.4722371809,0.0,12.3672932834,70.6512738906,56.2532983622,51.2804143325,4.9528840297,0.02
 09/09  17:00:00,159.119840504,29.0024812691,45.7194042856,0.0,12.3672932834,58.1284167478,59.9481437398,54.9752597102,4.9528840297,0.02
 09/09  18:00:00,121.931069033,28.3840134944,41.0305737583,0.0,12.3672932834,24.9413748627,82.9369999187,77.964115889,4.9528840297,0.02
 09/09  19:00:00,117.888868087,28.1167410597,32.9111552444,0.0,12.3672932834,24.9413748627,91.9119786899,86.9390946602,4.9528840297,0.02
 09/09  20:00:00,95.0962567133,26.3452606409,24.7995494111,0.0,4.12243109448,16.0517297156,102.851467824,99.8597374067,2.97173041782,0.02
 09/09  21:00:00,64.7706542067,13.1726303204,11.5640835721,0.0,4.12243109448,15.9888894789,56.140274099,53.1485436812,2.97173041782,0.02
 09/09  22:00:00,62.3015076304,12.0749111271,10.5568066488,0.0,4.12243109448,15.9888894789,58.4399419535,55.4482115356,2.97173041782,0.02
 09/09  23:00:00,79.7550135873,21.9543838674,16.224841203,0.0,4.12243109448,15.9888894789,106.08832841,94.5147306032,2.97173041782,8.6018673885
 09/09  24:00:00,68.8430587256,17.5635070939,11.9661018495,0.0,4.12243109448,15.9888894789,78.978573749,75.9868433312,2.97173041782,0.02
 09/10  01:00:00,73.1471505696,21.9543838674,13.0246887056,0.0,2.06121554724,15.9888894789,100.447431948,97.4557015304,2.97173041782,0.02
 09/10  02:00:00,65.9051900303,18.3606732824,10.1754864698,0.0,2.06121554724,15.9888894789,82.1969778127,79.2052473948,2.97173041782,0.02
 09/10  03:00:00,73.2340968724,22.3972539721,11.7681046069,0.0,2.06121554724,15.9888894789,102.598770274,99.6070398562,2.97173041782,0.02
 09/10  04:00:00,65.4976727461,17.8956596724,9.01932125658,0.0108852008863,2.06121554724,15.9888894789,83.8240418692,80.8323114514,2.97173041782,0.02
 09/10  05:00:00,73.9834966188,22.8401240768,10.9343019503,0.128680082971,2.06121554724,15.9888894789,105.491278128,102.49954771,2.97173041782,0.02
 09/10  06:00:00,61.6177169344,18.3606732824,9.28409816892,0.27039337,2.06121554724,15.9888894789,84.9146649366,81.9229345187,2.97173041782,0.02
 09/10  07:00:00,57.8630668711,22.3972539721,11.6342337212,0.243748471335,2.06121554724,15.9888894789,105.309476492,102.317746074,2.97173041782,0.02
 09/10  08:00:00,80.1481841095,19.4235615337,12.5195910768,0.315953799259,4.12243109448,41.7362269337,81.4113787294,76.4384946997,4.9528840297,0.02
 09/10  09:00:00,92.7034527623,23.3715682024,22.1776684492,0.0440014014951,4.12243109448,41.7362269337,97.1501893867,92.177305357,4.9528840297,0.02
 09/10  10:00:00,88.4551356773,18.980691429,21.7858508386,0.0537129964434,4.12243109448,41.7362269337,76.5163120723,71.5434280426,4.9528840297,0.02
 09/10  11:00:00,98.9506402233,23.7258642862,27.9756508832,0.0793315950052,4.12243109448,41.7362269337,93.7474604301,88.7745764004,4.9528840297,0.02
 09/10  12:00:00,90.8293697058,19.3349875127,23.5703858825,0.0618633122558,4.12243109448,41.7362269337,74.6792105004,69.7063264707,4.9528840297,0.02
 09/10  13:00:00,97.5456306126,23.2829941815,26.9993163115,0.0244297370524,4.12243109448,41.7362269337,92.3492143519,87.3763303222,4.9528840297,0.02
 09/10  14:00:00,89.5250830837,18.980691429,22.6686866103,0.00310893637166,4.12243109448,41.7362269337,74.5177166133,69.5448325836,4.9528840297,0.02
 09/10  15:00:00,98.0220744087,23.7258642862,27.1533877539,0.0,4.12243109448,41.7362269337,93.1302684752,88.1573844455,4.9528840297,0.02
 09/10  16:00:00,71.5699376311,19.3349875127,21.8009238139,0.0,4.12243109448,24.8785346261,75.6031076124,70.6302235827,4.9528840297,0.02
 09/10  17:00:00,56.2749023488,18.4416824486,19.2072750711,0.0,2.06121554724,15.9888894789,84.2862517912,81.2945213733,2.97173041782,0.02
 09/10  18:00:00,39.7493222079,10.7652129497,10.5979314261,0.00714589962564,2.06121554724,15.9888894789,48.7590352692,45.7673048514,2.97173041782,0.02
 09/10  19:00:00,54.7152989062,13.6155004251,12.8130939136,0.0,2.06121554724,15.9888894789,62.0209128856,59.0291824678,2.97173041782,0.02
 09/10  20:00:00,63.394255151,16.2575913439,13.9204210589,0.0,2.06121554724,15.9888894789,68.5342872425,65.5425568246,2.97173041782,0.02
 09/10  21:00:00,75.4534631913,21.9543838674,20.3137896829,0.0,2.06121554724,15.9888894789,105.491706773,102.499976355,2.97173041782,0.02
 09/10  22:00:00,68.7245283321,18.892117408,16.8623050777,0.0159445564485,2.06121554724,15.9888894789,83.618541964,80.6268115462,2.97173041782,0.02
 09/10  23:00:00,76.6784811348,23.2829941815,20.4025963295,0.0549171475153,2.06121554724,15.9888894789,104.456384603,101.464654185,2.97173041782,0.02
 09/10  24:00:00,66.4020739655,17.5635070939,16.0021616483,0.0,2.06121554724,15.9888894789,84.7907877656,81.7990573478,2.97173041782,0.02
 09/11  01:00:00,79.316429797,23.2829941815,20.9707521888,0.157095339142,4.12243109448,15.9888894789,104.777074458,101.78534404,2.97173041782,0.02
 09/11  02:00:00,71.4476773952,18.892117408,17.5032306635,0.313374802241,4.12243109448,15.9888894789,84.2385207476,81.2467903298,2.97173041782,0.02
 09/11  03:00:00,78.2933324894,22.3972539721,20.8484386867,0.178011510783,4.12243109448,15.9888894789,113.747901078,102.174302153,2.97173041782,8.60186850696
 09/11  04:00:00,105.933867788,28.4119877961,24.918596632,0.403656865798,12.3672932834,24.9413748627,118.855162706,113.882278676,4.9528840297,0.02
 09/11  05:00:00,124.435285525,28.1517114505,27.0483816917,17.035565969,12.3672932834,24.9413748627,184.456860798,179.483976768,4.9528840297,0.02
 09/11  06:00:00,176.487211154,29.0947215419,27.6028119712,14.1429036264,24.7345865669,70.7195625826,150.161425536,140.235657477,9.90576805939,0.02
 09/11  07:00:00,195.889338502,29.1645228264,29.1867546886,7.24562467727,37.1018798503,92.3937384068,127.980546313,118.054778254,9.90576805939,0.02
 09/11  08:00:00,208.174092991,29.2642547551,32.4390067452,4.13498227248,37.1018798503,104.434947198,119.762826427,109.837058368,9.90576805939,0.02
 09/11  09:00:00,223.125792915,29.3726924896,36.4505341827,2.92503133355,37.1018798503,116.476155989,124.135174227,105.599436373,9.90576805939,8.62996979461
 09/11  10:00:00,226.456583317,29.5362478786,40.5073374373,2.03487798519,37.1018798503,116.476155989,111.221625173,101.295857113,9.90576805939,0.02
 09/11  11:00:00,229.574347156,29.9096742002,43.8580157815,1.42825893053,37.1018798503,116.476155989,115.005003078,96.4624727228,9.90576805939,8.63676229614
 09/11  12:00:00,222.200377747,30.3570548589,48.512105191,0.994682715362,37.1018798503,104.434947198,102.083553077,92.1577850172,9.90576805939,0.02
 09/11  13:00:00,241.19515443,30.8006913149,55.3776498068,0.638414592885,37.1018798503,116.476155989,106.57299711,88.0303774984,9.90576805939,8.63685155215
 09/11  14:00:00,244.415248512,31.0564646802,58.6168329185,0.363830260383,37.1018798503,116.476155989,95.5459481612,85.6201801018,9.90576805939,0.02
 09/11  15:00:00,246.384847574,31.2897298615,60.5002663078,0.216883943782,37.1018798503,116.476155989,102.365701536,83.8266619477,9.90576805939,8.63327152868
 09/11  16:00:00,244.718014541,31.3336939593,58.870195447,0.136812845213,37.1018798503,116.476155989,93.0879580028,83.1621899434,9.90576805939,0.02
 09/11  17:00:00,240.414070214,31.2247902116,54.7321042301,0.0810188713189,37.1018798503,116.476155989,93.3746846516,83.4489165922,9.90576805939,0.02
 09/11  18:00:00,141.782791118,28.293918347,40.3785531287,0.0,24.7345865669,47.5788473902,69.702981334,64.7300973043,4.9528840297,0.02
 09/11  19:00:00,145.834442068,28.1167410597,35.210712338,0.0,24.7345865669,47.5788473902,85.0652848144,71.5044535197,4.9528840297,8.607947265
 09/11  20:00:00,124.59716383,27.4524359026,31.1963612783,0.0,12.3672932834,38.6892022431,91.1964405511,88.2047101333,2.97173041782,0.02
 09/11  21:00:00,87.0496300321,15.3794159892,17.7161024371,0.0,12.3672932834,27.0668015668,58.0575271073,55.0657966895,2.97173041782,0.02
 09/11  22:00:00,76.1709823534,19.3198578033,22.0610875217,0.0,4.12243109448,15.9888894789,82.5230143178,79.5312839,2.97173041782,0.02
 09/11  23:00:00,63.5531762424,12.5677418833,16.4341685485,0.0,4.12243109448,15.9888894789,51.9815889771,48.9898585593,2.97173041782,0.02
 09/11  24:00:00,81.1735640649,19.3198578033,27.0636692118,0.0,4.12243109448,15.9888894789,84.4259597914,81.4342293736,2.97173041782,0.02
 09/12  01:00:00,67.5077991592,12.4791678623,20.4773654423,0.0,4.12243109448,15.9888894789,49.8173418232,46.8256114054,2.97173041782,0.02
 09/12  02:00:00,83.2358311163,18.9952700795,29.4770540712,0.0,4.12243109448,15.9888894789,80.3969782232,77.4052478054,2.97173041782,0.02
 09/12  03:00:00,62.8654690892,10.980974361,17.3597589639,0.0,4.12243109448,15.9888894789,46.8949280014,43.9031975836,2.97173041782,0.02
 09/12  04:00:00,127.627717226,28.2496020911,47.1784893172,0.0,12.3672932834,24.9413748627,106.354304791,101.381420761,4.9528840297,0.02
 09/12  05:00:00,136.062818197,28.2466422691,49.9186142034,5.6979358749,12.3672932834,24.9413748627,166.848355295,161.875471266,4.9528840297,0.02
 09/12  06:00:00,190.940529694,29.3878196338,52.3898511766,3.51608532994,24.7345865669,70.7195625826,135.357234362,125.431466302,9.90576805939,0.02
 09/12  07:00:00,206.828146068,29.7328607534,44.8909383687,1.91190756783,37.1018798503,92.3937384068,118.066833581,108.141065521,9.90576805939,0.02
 09/12  08:00:00,209.990543213,29.8302694493,36.168794814,1.65559206176,37.1018798503,104.434947198,121.443165486,102.912598774,9.90576805939,8.6247986527
 09/12  09:00:00,215.988532493,29.9407795559,30.4811664322,1.18911069234,37.1018798503,116.476155989,109.364361062,99.4385930025,9.90576805939,0.02
 09/12  10:00:00,213.596864592,30.1148159219,28.5256607373,0.578203577271,37.1018798503,116.476155989,114.49542073,95.9545931115,9.90576805939,8.63505955928
 09/12  11:00:00,215.691403307,30.3045746741,30.5832625685,0.42522908384,37.1018798503,116.476155989,102.845406392,92.9196383327,9.90576805939,0.02
 09/12  12:00:00,206.079836155,30.4993236651,32.8589581558,0.384957850168,37.1018798503,104.434947198,109.410255915,90.8726239667,9.90576805939,8.63186388906
 09/12  13:00:00,218.887617466,30.6660778973,33.5355260279,0.30767546123,37.1018798503,116.476155989,98.9440467337,89.0182786743,9.90576805939,0.02
 09/12  14:00:00,217.561352842,30.7959070472,32.1768266194,0.210434587619,37.1018798503,116.476155989,106.098763645,87.5592113686,9.90576805939,8.6337842166
 09/12  15:00:00,217.883658554,30.7723237198,32.5312301181,0.202199425771,37.1018798503,116.476155989,97.1279770445,87.2022089851,9.90576805939,0.02
 09/12  16:00:00,218.690951206,30.8676902209,33.2919424195,0.15395134879,37.1018798503,116.476155989,95.8073169853,85.8815489259,9.90576805939,0.02
 09/12  17:00:00,215.847360132,30.7985650604,30.4484415992,0.224205031307,37.1018798503,116.476155989,104.226032362,85.7012019311,9.90576805939,8.61906237167
 09/12  18:00:00,125.060257031,27.8953060073,24.0546502539,0.0,24.7345865669,47.5788473902,72.8990364976,67.9261524679,4.9528840297,0.02
 09/12  19:00:00,132.811097404,28.338176112,21.9659498944,0.0,24.7345865669,47.5788473902,78.9659472815,73.9930632518,4.9528840297,0.02
 09/12  20:00:00,112.853678305,26.7881307456,20.1171760971,0.0,12.3672932834,38.6892022431,92.7462663595,89.7545359417,2.97173041782,0.02
 09/12  21:00:00,79.6100357189,14.9365458845,10.7193704629,0.0,12.3672932834,27.0668015668,55.7107643806,52.7190339628,2.97173041782,0.02
 09/12  22:00:00,68.3537070444,19.3198578033,14.1715500476,0.0,4.12243109448,15.9888894789,81.9353576898,78.943627272,2.97173041782,0.02
 09/12  23:00:00,61.4633451088,16.0804433021,10.2004638246,0.0,4.12243109448,15.9888894789,65.6108870756,62.6191566578,2.97173041782,0.02
 09/12  24:00:00,71.9021362439,22.6186890244,14.0385245949,0.0,4.12243109448,15.9888894789,95.2466076591,92.2548772413,2.97173041782,0.02
 09/13  01:00:00,64.3442531134,18.0063771986,10.6370310664,0.00542199398156,4.12243109448,15.9888894789,77.6424264315,74.6506960137,2.97173041782,0.02
 09/13  02:00:00,71.4203990537,23.0615591291,12.5936989367,0.155218755043,4.12243109448,15.9888894789,97.6256322214,94.6339018036,2.97173041782,0.02
 09/13  03:00:00,65.3099189358,18.6706823557,10.4636000555,0.472736588179,4.12243109448,15.9888894789,79.4644564813,76.4727260634,2.97173041782,0.02
 09/13  04:00:00,94.6191558271,27.5262475867,14.5298614948,0.363419988478,12.3672932834,24.9413748627,119.662586303,106.107828946,4.9528840297,8.60187332708
 09/13  05:00:00,116.841336363,28.6796199187,16.6496365686,17.599505189,12.3672932834,24.9413748627,174.250247595,169.277363565,4.9528840297,0.02
 09/13  06:00:00,165.682533114,29.1702079707,16.813938445,13.1811277278,24.7345865669,70.7195625826,141.160727978,131.234959919,9.90576805939,0.02
 09/13  07:00:00,185.433377476,29.4942177346,18.8487006392,6.79802089228,37.1018798503,92.3937384068,120.561747688,110.635979628,9.90576805939,0.02
 09/13  08:00:00,197.774800583,29.6108135618,21.9318712927,3.89626871593,37.1018798503,104.434947198,112.550535949,102.62476789,9.90576805939,0.02
 09/13  09:00:00,211.466837478,29.786039976,24.8500965868,2.45316406271,37.1018798503,116.476155989,116.423466992,97.8877072576,9.90576805939,8.62999167453
 09/13  10:00:00,216.561792817,30.1104046355,30.3430987928,1.73016648607,37.1018798503,116.476155989,103.037182187,93.1114141278,9.90576805939,0.02
 09/13  11:00:00,225.022404692,30.600422987,38.811221227,1.23235909463,37.1018798503,116.476155989,107.102377423,88.5597800159,9.90576805939,8.63682934822
 09/13  12:00:00,221.63738516,31.0993030177,47.3646661011,0.836879798428,37.1018798503,104.434947198,94.7474865526,84.8217184932,9.90576805939,0.02
 09/13  13:00:00,240.277516252,31.5274286483,53.8862711565,0.485415349074,37.1018798503,116.476155989,100.121706185,81.5791271217,9.90576805939,8.63681100361
 09/13  14:00:00,243.569055362,31.8330080136,57.0470401467,0.3108848704,37.1018798503,116.476155989,89.4661089248,79.5403408654,9.90576805939,0.02
 09/13  15:00:00,244.192072867,32.1533354968,57.460577962,0.200190089814,37.1018798503,116.476155989,96.3942637654,77.8551625529,9.90576805939,8.63333315314
 09/13  16:00:00,242.825552786,32.1585849572,56.163428396,0.126223926033,37.1018798503,116.476155989,87.4887258698,77.5629578104,9.90576805939,0.02
 09/13  17:00:00,241.147034621,31.9849788695,54.7234916367,0.0624091745007,37.1018798503,116.476155989,88.1462968635,78.2205288041,9.90576805939,0.02
 09/13  18:00:00,143.646914204,28.2955705309,42.2410249476,0.0,24.7345865669,47.5788473902,67.2786146463,62.3057306166,4.9528840297,0.02
 09/13  19:00:00,143.287187482,28.1167410597,32.6634559617,0.0,24.7345865669,47.5788473902,82.4925548572,68.9304460313,4.9528840297,8.60922479621
 09/13  20:00:00,119.894479479,27.673870955,26.2722378028,0.0,12.3672932834,38.6892022431,88.6577978646,85.6660674468,2.97173041782,0.02
 09/13  21:00:00,83.1667290705,15.2908419683,13.9217749117,0.0,12.3672932834,27.0668015668,57.3150644244,54.3233340066,2.97173041782,0.02
 09/13  22:00:00,72.0893703566,19.3198578033,17.9794754988,0.0,4.12243109448,15.9888894789,79.449388905,76.4576584871,2.97173041782,0.02
 09/13  23:00:00,57.1571314319,12.5677418833,10.0381237163,0.0,4.12243109448,15.9888894789,49.3843580053,46.3926275874,2.97173041782,0.02
 09/13  24:00:00,70.9493164949,19.3198578033,16.6714425551,0.0,4.12243109448,15.9888894789,84.7189568635,81.7272264456,2.97173041782,0.02
 09/14  01:00:00,63.4344860978,15.9623446075,12.3233847842,0.0,4.12243109448,15.9888894789,67.7876188091,64.7958883913,2.97173041782,0.02
 09/14  02:00:00,73.8243147305,21.9543838674,16.648978927,0.0,4.12243109448,15.9888894789,95.3531197752,92.3613893574,2.97173041782,0.02
 09/14  03:00:00,67.3999614615,18.892117408,13.0235353951,0.0,4.12243109448,15.9888894789,77.4245436797,74.4328132619,2.97173041782,0.02
 09/14  04:00:00,98.5384830675,28.087216386,18.251640859,0.0,12.3672932834,24.9413748627,108.141707534,103.168823504,4.9528840297,0.02
 09/14  05:00:00,109.521517958,28.247724012,19.5757148831,9.49845321215,12.3672932834,24.9413748627,171.554289176,166.581405147,4.9528840297,0.02
 09/14  06:00:00,161.414490082,29.3437019768,18.7303367043,7.69367784786,24.7345865669,70.7195625826,138.672196857,128.746428798,9.90576805939,0.02
 09/14  07:00:00,181.638304113,29.6677700819,19.0002180593,2.67787692454,37.1018798503,92.3937384068,118.147614119,108.22184606,9.90576805939,0.02
 09/14  08:00:00,195.312202854,29.8670709673,21.7155158184,1.39372426269,37.1018798503,104.434947198,118.716619156,100.184320731,9.90576805939,8.62653036522
 09/14  09:00:00,212.804339099,30.2230544466,27.0421949351,1.16161295583,37.1018798503,116.476155989,105.364062087,95.438294028,9.90576805939,0.02
 09/14  10:00:00,219.619705636,30.7359488026,33.6445784993,0.860993121568,37.1018798503,116.476155989,109.247840024,90.7069321244,9.90576805939,8.63513984067
 09/14  11:00:00,222.228498073,31.2015679223,36.0431809989,0.605408683722,37.1018798503,116.476155989,96.3533248683,86.4275568089,9.90576805939,0.02
 09/14  12:00:00,213.06122116,31.6136009569,38.730883262,0.380140058983,37.1018798503,104.434947198,101.763454631,83.2258667245,9.90576805939,8.63181984757
 09/14  13:00:00,232.596322402,32.0898059916,45.8802055523,0.247968624274,37.1018798503,116.476155989,90.1689995659,80.2432315065,9.90576805939,0.02
 09/14  14:00:00,237.921135229,32.4922100296,50.8928508241,0.157887861581,37.1018798503,116.476155989,96.9829540494,78.4420821397,9.90576805939,8.63510385027
 09/14  15:00:00,239.029531136,32.7533221603,51.8159512562,0.0823497399812,37.1018798503,116.476155989,87.0280448064,77.102276747,9.90576805939,0.02
 09/14  16:00:00,239.075267984,32.7048274212,51.9776798481,0.0153954631253,37.1018798503,116.476155989,86.905960234,76.9801921746,9.90576805939,0.02
 09/14  17:00:00,236.125352283,32.4834128449,49.2657843736,0.0,37.1018798503,116.476155989,96.3298234232,77.8053603486,9.90576805939,8.61869501524
 09/14  18:00:00,136.407063387,28.2957682332,35.0009943024,0.0,24.7345865669,47.5788473902,67.2395645016,62.2666804719,4.9528840297,0.02
 09/14  19:00:00,139.675008014,28.1167535945,29.0512833382,0.0,24.7345865669,47.5788473902,74.1322211075,69.1593370778,4.9528840297,0.02
 09/14  20:00:00,117.570848355,27.8953060073,23.7271713328,0.0,12.3672932834,38.6892022431,88.7729108571,85.7811804393,2.97173041782,0.02
 09/14  21:00:00,81.2721034786,15.4679900102,11.8499943659,0.0,12.3672932834,27.0668015668,53.9933559097,51.0016254919,2.97173041782,0.02
 09/14  22:00:00,69.8110921147,19.762727908,15.2583263261,0.0,4.12243109448,15.9888894789,79.5208877992,76.5291573813,2.97173041782,0.02
 09/14  23:00:00,56.6470048084,12.6487510495,9.39744397401,0.0,4.12243109448,15.9888894789,53.7887836554,50.7970532376,2.97173041782,0.02
 09/14  24:00:00,73.4523948944,22.8401240768,15.2862691636,0.0,4.12243109448,15.9888894789,96.002123388,93.0103929702,2.97173041782,0.02
 09/15  01:00:00,65.0553975748,17.5635070939,12.0275052493,0.0,4.12243109448,15.9888894789,76.2780987003,73.2863682825,2.97173041782,0.02
 09/15  02:00:00,73.9638874999,23.2829941815,15.4831705986,0.0,4.12243109448,15.9888894789,95.7492261351,92.7574957173,2.97173041782,0.02
 09/15  03:00:00,65.7491125567,17.5635070939,12.8928356669,0.0,4.12243109448,15.9888894789,77.8715490611,74.8798186433,2.97173041782,0.02
 09/15  04:00:00,99.8379892033,28.3234137752,19.3149486795,0.0,12.3672932834,24.9413748627,108.441300442,103.468416412,4.9528840297,0.02
 09/15  05:00:00,112.536777664,28.2516032101,23.1763156387,8.90923207113,12.3672932834,24.9413748627,179.922359912,166.367600939,4.9528840297,8.601874944
 09/15  06:00:00,167.968587715,29.3623958943,23.6661760176,6.94407481703,24.7345865669,70.7195625826,138.298113078,128.372345019,9.90576805939,0.02
 09/15  07:00:00,187.455443594,29.6965169269,24.0009957686,3.46549220831,37.1018798503,92.3937384068,119.241668527,109.315900468,9.90576805939,0.02
 09/15  08:00:00,199.798715565,29.8178928501,25.2391478821,2.40582882851,37.1018798503,104.434947198,113.191703938,103.265935879,9.90576805939,0.02
 09/15  09:00:00,213.312732249,29.9339252489,27.5636271445,1.43764262951,37.1018798503,116.476155989,117.850328009,99.3145184254,9.90576805939,8.63004152407
 09/15  10:00:00,216.067868394,30.0643001029,30.5769814023,1.04845945106,37.1018798503,116.476155989,105.917199672,95.9914316126,9.90576805939,0.02
 09/15  11:00:00,220.110336984,30.2752491333,34.7700385526,0.686645797433,37.1018798503,116.476155989,110.98998836,92.4473723019,9.90576805939,8.63684799905
 09/15  12:00:00,211.315330706,30.7073749496,37.7824613658,0.488955435815,37.1018798503,104.434947198,98.3308431805,88.4050751211,9.90576805939,0.02
 09/15  13:00:00,224.014967828,30.9917591936,38.2859210177,0.358884437667,37.1018798503,116.476155989,104.257905555,85.7169998627,9.90576805939,8.63513763262
 09/15  14:00:00,222.533786169,31.0622185372,36.8768944007,0.216548248421,37.1018798503,116.476155989,95.1244339719,85.1986659125,9.90576805939,0.02
 09/15  15:00:00,219.49987643,31.1331469339,33.8306307289,0.158128415609,37.1018798503,116.476155989,103.087883378,84.5486759991,9.90576805939,8.63343931943
 09/15  16:00:00,217.777504858,31.0190327509,32.2638191767,0.11733356757,37.1018798503,116.476155989,94.9181085546,84.9923404952,9.90576805939,0.02
 09/15  17:00:00,217.725812394,30.8886153806,32.3502327503,0.110809673112,37.1018798503,116.476155989,95.4821529124,85.556384853,9.90576805939,0.02
 09/15  18:00:00,128.034317717,27.8953060073,27.028693171,0.0,24.7345865669,47.5788473902,72.8750940856,67.9022100559,4.9528840297,0.02
 09/15  19:00:00,139.292043312,28.338176112,26.097709827,0.0,24.7345865669,47.5788473902,87.3315415622,73.7695465527,4.9528840297,8.60911097988
 09/15  20:00:00,118.894704734,27.2310008503,25.7153300708,0.0,12.3672932834,38.6892022431,91.8176527623,88.8259223445,2.97173041782,0.02
 09/15  21:00:00,82.9231218574,14.4936757798,14.4753332784,0.0,12.3672932834,27.0668015668,57.9423198605,54.9505894427,2.97173041782,0.02
 09/15  22:00:00,73.8572322639,19.6151045398,19.4520906298,0.0,4.12243109448,15.9888894789,81.1423973666,78.1506669488,2.97173041782,0.02
 09/15  23:00:00,58.1326477856,12.3020198204,11.279362096,0.0,4.12243109448,15.9888894789,49.354662038,46.3629316202,2.97173041782,0.02
 09/15  24:00:00,74.4834560341,20.0579746445,19.6354442883,0.0,4.12243109448,15.9888894789,85.3823930665,82.3906626487,2.97173041782,0.02
 09/16  01:00:00,55.8961448406,10.980974361,10.3904347127,0.0,4.12243109448,15.9888894789,47.3313474549,44.3396170371,2.97173041782,0.02
 09/16  02:00:00,72.9482749429,19.7702927627,18.4144751722,0.0,4.12243109448,15.9888894789,80.6410837697,77.6493533518,2.97173041782,0.02
 09/16  03:00:00,62.6323084357,14.4051017589,13.5963503309,0.0,4.12243109448,15.9888894789,62.454185769,59.4624553512,2.97173041782,0.02
 09/16  04:00:00,86.2760163121,27.2310008503,23.9661511121,0.0137458366837,4.12243109448,16.0517297156,113.624975919,110.633245501,2.97173041782,0.02
 09/16  05:00:00,86.5576717924,27.673870955,23.7117176075,0.106964690385,4.12243109448,16.0517297156,114.900352406,111.908621989,2.97173041782,0.02
 09/16  06:00:00,109.852028096,29.0024812691,23.7129943073,0.866525764615,4.12243109448,39.6058045677,96.1670305082,93.1753000904,2.97173041782,0.02
 09/16  07:00:00,152.833670634,29.04306918,26.2922556127,18.9819527427,12.3672932834,65.3531420225,148.971158684,143.998274654,4.9528840297,0.02
 09/16  08:00:00,153.500742453,29.0307462406,26.8095511634,16.2531350066,12.3672932834,68.2430321324,146.339113896,141.366229867,4.9528840297,0.02
 09/16  09:00:00,179.029956916,29.066840502,27.3264526866,12.2124469225,16.4897243779,93.1370602926,136.960271081,129.015656634,7.92461444751,0.02
 09/16  10:00:00,178.900136327,29.0684189036,28.1720481793,11.2353531495,16.4897243779,93.1370602926,141.759204433,125.22021227,7.92461444751,8.61437771563
 09/16  11:00:00,179.783748121,29.0677332357,30.1046608112,10.1870593702,16.4897243779,93.1370602926,130.928166683,122.983552236,7.92461444751,0.02
 09/16  12:00:00,171.82422396,29.0653017457,32.0203248759,9.46593662595,16.4897243779,83.9857416113,129.230747707,121.28613326,7.92461444751,0.02
 09/16  13:00:00,172.560346848,29.0637500623,33.5081080808,8.71581916449,16.4897243779,83.9857416113,127.890060327,119.94544588,7.92461444751,0.02
 09/16  14:00:00,173.761388005,29.0625043115,36.0345830714,7.39167623114,16.4897243779,83.9857416113,125.999834901,118.055220453,7.92461444751,0.02
 09/16  15:00:00,148.963133508,29.0024812691,36.1449235449,0.0,12.3672932834,70.6512738906,78.613183054,65.0489771506,4.9528840297,8.61132187366
 09/16  16:00:00,152.583700187,29.0024812691,39.7655132015,0.0,12.3672932834,70.6512738906,68.6943781663,63.7214941366,4.9528840297,0.02
 09/16  17:00:00,142.10686279,29.0024812691,41.8122321757,0.0,12.3672932834,58.1284167478,71.5041240834,66.5312400537,4.9528840297,0.02
 09/16  18:00:00,98.004502861,26.3452606409,33.5546164274,0.0,12.3672932834,24.9413748627,93.6766444706,88.7037604409,4.9528840297,0.02
 09/16  19:00:00,111.497668946,27.0095657979,34.637644008,0.0,12.3672932834,24.9413748627,100.043433974,95.0705499442,4.9528840297,0.02
 09/16  20:00:00,95.5893020845,26.7881307456,33.7360528509,0.0,4.12243109448,16.0517297156,108.560521278,105.56879086,2.97173041782,0.02
 09/16  21:00:00,59.7115302026,10.9771919337,14.1963373802,0.0,4.12243109448,15.9888894789,54.9224271629,51.9306967451,2.97173041782,0.02
 09/16  22:00:00,70.6354967152,15.8071563845,20.1444236672,0.0,4.12243109448,15.9888894789,71.9683333727,68.9766029549,2.97173041782,0.02
 09/16  23:00:00,69.8608230393,15.5156920754,19.6744793397,0.0,4.12243109448,15.9888894789,70.9381309118,67.946400494,2.97173041782,0.02
 09/16  24:00:00,77.7385542452,18.4492473033,24.552329945,0.0,4.12243109448,15.9888894789,80.0074622397,77.0157318219,2.97173041782,0.02
 09/17  01:00:00,57.517871842,10.9771919337,14.0638944274,0.0,2.06121554724,15.9888894789,55.4632238971,52.4714934793,2.97173041782,0.02
 09/17  02:00:00,63.6868528556,12.9268975172,18.2586876715,0.00237370103513,2.06121554724,15.9888894789,60.4321718442,57.4404414264,2.97173041782,0.02
 09/17  03:00:00,67.3886269224,15.5452167491,19.2339739325,0.0,2.06121554724,15.9888894789,77.0803533596,74.0886229418,2.97173041782,0.02
 09/17  04:00:00,68.4029084596,16.2538089166,19.4917202522,0.0479430066253,2.06121554724,15.9888894789,72.9220725974,69.9303421796,2.97173041782,0.02
 09/17  05:00:00,71.0495557031,17.3515281099,20.8184151792,0.237013413718,2.06121554724,15.9888894789,80.1384595118,77.146729094,2.97173041782,0.02
 09/17  06:00:00,78.6264037629,22.3972539721,25.6115675167,0.158336540904,2.06121554724,15.9888894789,102.671354209,99.6796237915,2.97173041782,0.02
 09/17  07:00:00,57.9607173483,18.6263953452,20.4240862129,0.32947402144,2.06121554724,15.9888894789,82.0686006274,79.0768702096,2.97173041782,0.02
 09/17  08:00:00,97.4969353137,23.6372902653,27.1065733937,0.23110615048,4.12243109448,41.7362269337,98.7283362342,93.7554522045,4.9528840297,0.02
 09/17  09:00:00,90.1682211156,18.980691429,24.7720366342,0.0261781754027,4.12243109448,41.7362269337,76.7987086587,71.825824629,4.9528840297,0.02
 09/17  10:00:00,105.827685066,23.3715682024,35.9290265056,0.00512474381738,4.12243109448,41.7362269337,91.8540664909,86.8811824612,4.9528840297,0.02
 09/17  11:00:00,101.226350957,19.3349875127,35.4945781307,0.0074703229798,4.12243109448,41.7362269337,72.1355787221,67.1626946924,4.9528840297,0.02
 09/17  12:00:00,114.034650196,23.61514676,43.8975377218,0.0,4.12243109448,41.7362269337,91.4161960763,77.8614430392,4.9528840297,8.60186900739
 09/17  13:00:00,106.288062413,19.7858316492,40.1126960793,0.000219712856533,4.12243109448,41.7362269337,61.4521766793,56.4792926496,4.9528840297,0.02
 09/17  14:00:00,116.995081369,23.735880774,46.7372350146,0.0,4.12243109448,41.7362269337,69.8539759726,64.8810919429,4.9528840297,0.02
 09/17  15:00:00,108.191719355,19.8018528292,42.0005516885,0.0,4.12243109448,41.7362269337,55.6781067635,50.7052227338,4.9528840297,0.02
 09/17  16:00:00,101.219702814,23.7359918141,47.8194378412,0.0,4.12243109448,24.8785346261,67.335484084,62.3626000543,4.9528840297,0.02
 09/17  17:00:00,77.1884448269,18.9069321982,39.727281026,0.0,2.06121554724,15.9888894789,57.4599752633,54.4682448455,2.97173041782,0.02
 09/17  18:00:00,80.3022585389,21.0913382221,40.5770983413,0.0,2.06121554724,15.9888894789,73.1520633811,70.1603329633,2.97173041782,0.02
 09/17  19:00:00,79.7714102692,17.4310134351,32.0668620988,0.0,2.06121554724,15.9888894789,65.7736058197,62.7818754019,2.97173041782,0.02
 09/17  20:00:00,77.4830518834,17.5710719486,27.2627484182,0.0,2.06121554724,15.9888894789,78.27117916,75.2794487422,2.97173041782,0.02
 09/17  21:00:00,70.0125271136,15.5989598279,21.8317933209,0.00550033793963,2.06121554724,15.9888894789,68.0115832929,65.0198528751,2.97173041782,0.02
 09/17  22:00:00,67.2664478696,15.1485248685,19.515119247,0.0,2.06121554724,15.9888894789,72.4245912365,69.4328608187,2.97173041782,0.02
 09/17  23:00:00,72.8212066391,17.5635070939,22.5819379199,0.0,2.06121554724,15.9888894789,82.3373403176,79.3456098998,2.97173041782,0.02
 09/17  24:00:00,62.1667450618,13.1726303204,16.4510037954,0.0,2.06121554724,15.9888894789,61.3809821358,58.3892517179,2.97173041782,0.02
 09/18  01:00:00,58.9839628962,10.9771919337,13.4687697843,0.0,4.12243109448,15.9888894789,53.6928700455,50.7011396277,2.97173041782,0.02
 09/18  02:00:00,73.6454624538,16.874904186,22.0777979501,0.0,4.12243109448,15.9888894789,74.0091781108,71.0174476929,2.97173041782,0.02
 09/18  03:00:00,83.4828134338,21.2995347787,27.3468134168,0.0,4.12243109448,15.9888894789,99.0976331077,96.1059026899,2.97173041782,0.02
 09/18  04:00:00,116.425288824,28.175790407,36.0498722345,0.0,12.3672932834,24.9413748627,115.479227317,110.506343287,4.9528840297,0.02
 09/18  05:00:00,127.994173985,28.1523542557,36.9104617123,10.7317318109,12.3672932834,24.9413748627,181.121022774,176.148138744,4.9528840297,0.02
 09/18  06:00:00,181.14562022,29.1152517316,36.7629975122,7.27143040592,24.7345865669,70.7195625826,147.339348883,137.413580824,9.90576805939,0.02
 09/18  07:00:00,200.460176208,29.272697457,37.5765168856,3.31851731549,37.1018798503,92.3937384068,126.184006628,116.258238568,9.90576805939,0.02
 09/18  08:00:00,213.008975705,29.3827589867,38.8174946743,2.47283736996,37.1018798503,104.434947198,128.151930206,109.619490257,9.90576805939,8.6266718892
 09/18  09:00:00,231.478099527,29.6469155116,46.198721056,1.25497575599,37.1018798503,116.476155989,112.950719793,103.024951734,9.90576805939,0.02
 09/18  10:00:00,239.919832833,29.9497688014,54.6478795561,0.94399491156,37.1018798503,116.476155989,117.278649898,98.7375401405,9.90576805939,8.63534169849
 09/18  11:00:00,244.961257547,30.5427767953,59.3844444363,0.655687963622,37.1018798503,116.476155989,99.1635755478,89.2378074885,9.90576805939,0.02
 09/18  12:00:00,234.437292956,30.9730531967,60.7320986215,0.39554007936,37.1018798503,104.434947198,101.360908187,82.8231255765,9.90576805939,8.63201455121
 09/18  13:00:00,246.676740067,31.4479691803,60.61680205,0.23362033659,37.1018798503,116.476155989,93.0557955582,83.1300274988,9.90576805939,0.02
 09/18  14:00:00,243.132552331,31.4474942799,57.1740805915,0.132790810531,37.1018798503,116.476155989,104.100137659,85.5590914164,9.90576805939,8.63527818364
 09/18  15:00:00,240.385049076,31.3101918302,54.6278975343,0.0690419102303,37.1018798503,116.476155989,96.125345969,86.1995779096,9.90576805939,0.02
 09/18  16:00:00,244.748258242,31.2949287285,59.0545933542,0.0213565303035,37.1018798503,116.476155989,103.215266774,84.6807339069,9.90576805939,8.6287648081
 09/18  17:00:00,242.410504771,31.1772020917,56.8568480154,0.000315531548497,37.1018798503,116.476155989,94.31216225,84.3863941906,9.90576805939,0.02
 09/18  18:00:00,142.139408641,28.2053150806,40.8237888314,0.0,24.7345865669,47.5788473902,71.6314018838,66.6585178541,4.9528840297,0.02
 09/18  19:00:00,152.750794264,28.1167410597,39.7779103541,0.0,24.7345865669,47.5788473902,77.7017583114,72.7288742817,4.9528840297,0.02
 09/18  20:00:00,132.862390655,27.673870955,39.2401431526,0.0,12.3672932834,38.6892022431,91.1984145736,88.2066841558,2.97173041782,0.02
 09/18  21:00:00,94.575710026,16.2575913439,24.3374662856,0.0,12.3672932834,27.0668015668,59.6338839262,56.6421535084,2.97173041782,0.02
 09/18  22:00:00,78.3865427656,19.762727908,23.8337766591,0.0,4.12243109448,15.9888894789,81.690733798,78.6990033802,2.97173041782,0.02
 09/18  23:00:00,63.432335257,13.1801951751,15.6743429499,0.0,4.12243109448,15.9888894789,52.277836468,49.2861060502,2.97173041782,0.02
 09/18  24:00:00,78.9503623075,19.3198578033,24.8404662553,0.0,4.12243109448,15.9888894789,88.9869890313,85.9952586135,2.97173041782,0.02
 09/19  01:00:00,63.5317735708,11.7781405495,17.228896085,0.0,4.12243109448,15.9888894789,48.1347665534,45.1430361356,2.97173041782,0.02
 09/19  02:00:00,77.8703335127,18.4416824486,24.6651429222,0.0,4.12243109448,15.9888894789,90.0240754307,78.4504704683,2.97173041782,8.60187454455
 09/19  03:00:00,62.9650890995,11.5124184867,16.9279338011,0.0,4.12243109448,15.9888894789,47.192869232,44.2011388142,2.97173041782,0.02
 09/19  04:00:00,120.755249024,28.1610280701,40.3945942105,0.0,12.3672932834,24.9413748627,107.325222327,102.352338297,4.9528840297,0.02
 09/19  05:00:00,129.847609727,28.2361633343,43.7726913312,5.63912839928,12.3672932834,24.9413748627,169.461955087,164.489071057,4.9528840297,0.02
 09/19  06:00:00,192.169547558,29.3814705392,51.1889680932,3.60316799702,24.7345865669,70.7195625826,136.583695743,126.657927683,9.90576805939,0.02
 09/19  07:00:00,217.452717022,29.7351590973,55.6330766141,1.79204089388,37.1018798503,92.3937384068,115.941812057,106.016043997,9.90576805939,0.02
 09/19  08:00:00,230.568590236,29.8816223971,57.0209121649,1.33019253609,37.1018798503,104.434947198,106.661664734,96.7358966744,9.90576805939,0.02
