Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  09:00:00,243.625979322,29.9882281699,58.1622837178,1.09792799109,37.1018798503,116.476155989,110.139686056,91.6037730363,9.90576805939,8.63014496029
 09/19  10:00:00,245.800276576,30.1745653116,60.5595314863,0.688046298663,37.1018798503,116.476155989,94.0127178911,84.0869498317,9.90576805939,0.02
 09/19  11:00:00,246.075217885,30.424871662,60.9624509556,0.309491088033,37.1018798503,116.476155989,93.2394514104,74.6966313207,9.90576805939,8.63705203029
 09/19  12:00:00,235.285119798,30.6728479313,62.1153764381,0.160346589499,37.1018798503,104.434947198,78.0290690085,68.1033009491,9.90576805939,0.02
 09/19  13:00:00,248.085820365,30.926673085,62.6650858001,0.115657072459,37.1018798503,116.476155989,84.0152851161,65.4724724283,9.90576805939,8.63704462841
 09/19  14:00:00,249.411856662,31.1104254399,63.8545228091,0.0687716859732,37.1018798503,116.476155989,70.7217212008,60.7959531414,9.90576805939,0.02
 09/19  15:00:00,250.044834011,31.1298514418,64.5131888831,0.0238221633427,37.1018798503,116.476155989,75.0241398583,56.4847869023,9.90576805939,8.63358489656
 09/19  16:00:00,249.604920534,31.1514650535,64.0760390724,9.29778774171e-05,37.1018798503,116.476155989,66.7058411912,56.7800731318,9.90576805939,0.02
 09/19  17:00:00,248.201865288,31.0935710382,62.7321249044,0.0,37.1018798503,116.476155989,74.5266323626,64.6008643032,9.90576805939,0.02
 09/19  18:00:00,148.738518834,28.1167410597,47.5114525311,0.0,24.7345865669,47.5788473902,70.1883093068,65.2154252771,4.9528840297,0.02
 09/19  19:00:00,163.820559335,28.5596111644,50.4047998492,0.0,24.7345865669,47.5788473902,86.0249658698,72.4645547745,4.9528840297,8.60752706552
 09/19  20:00:00,135.455498599,27.3786242185,42.1285094438,0.0,12.3672932834,38.6892022431,90.5475225074,87.5557920896,2.97173041782,0.02
 09/19  21:00:00,92.3946272433,15.2908419683,23.1496721352,0.0,12.3672932834,27.0668015668,58.2101831838,55.218452766,2.97173041782,0.02
 09/19  22:00:00,81.3932052107,20.6484681174,25.9546998621,0.0,4.12243109448,15.9888894789,80.5498755067,77.5581450889,2.97173041782,0.02
 09/19  23:00:00,60.3943796273,12.2944549657,13.5221285049,0.0,4.12243109448,15.9888894789,56.0232680404,53.0315376226,2.97173041782,0.02
 09/19  24:00:00,74.2714892654,19.5412928557,19.9401591438,0.0,4.12243109448,15.9888894789,90.3690160634,87.3772856455,2.97173041782,0.02
 09/20  01:00:00,57.267852322,12.3020198204,10.4145664182,0.0,4.12243109448,15.9888894789,51.5140167571,48.5222863393,2.97173041782,0.02
 09/20  02:00:00,68.8793594075,18.4416824486,15.6741697587,0.0,4.12243109448,15.9888894789,81.5088455068,78.517115089,2.97173041782,0.02
 09/20  03:00:00,67.4602571495,18.892117408,13.6929962715,0.000612047277461,4.12243109448,15.9888894789,78.1987191012,75.2069886834,2.97173041782,0.02
 09/20  04:00:00,99.4933652831,28.087216386,19.2065228343,0.0,12.3672932834,24.9413748627,108.295403327,103.322519298,4.9528840297,0.02
 09/20  05:00:00,110.555706254,28.2416731871,21.1744979578,8.93990900978,12.3672932834,24.9413748627,171.477366179,166.50448215,4.9528840297,0.02
 09/20  06:00:00,165.552385705,29.3446281061,21.0004118898,7.21140523434,24.7345865669,70.7195625826,138.660702363,128.734934303,9.90576805939,0.02
 09/20  07:00:00,185.407928829,29.6865465485,20.7323649816,4.69657310506,37.1018798503,92.3937384068,120.232944728,110.307176669,9.90576805939,0.02
 09/20  08:00:00,196.457705114,29.7726308269,20.3637346736,3.98545710024,37.1018798503,104.434947198,123.27847485,104.746007292,9.90576805939,8.62669949934
 09/20  09:00:00,208.126056164,29.8407143116,20.7906935087,3.11715629487,37.1018798503,116.476155989,111.144797289,101.219029229,9.90576805939,0.02
 09/20  10:00:00,208.113551825,29.9041142794,21.444067971,2.38717915358,37.1018798503,116.476155989,116.876856216,98.3357555057,9.90576805939,8.63533265083
 09/20  11:00:00,208.321124106,29.9963939048,22.0541104069,1.8922656737,37.1018798503,116.476155989,105.546621887,95.6208538274,9.90576805939,0.02
 09/20  12:00:00,196.620771325,30.0967539487,22.6127466762,1.57466881913,37.1018798503,104.434947198,111.902139381,93.3642046976,9.90576805939,8.63216662431
 09/20  13:00:00,208.881427026,30.1945581405,22.9904266265,1.31808850585,37.1018798503,116.476155989,101.211556618,91.2857885584,9.90576805939,0.02
 09/20  14:00:00,208.932699775,30.2996806552,23.1705488831,1.08428377876,37.1018798503,116.476155989,108.423738171,89.8826489998,9.90576805939,8.6353211116
 09/20  15:00:00,209.30457949,30.3729672663,23.6397895001,0.91389888577,37.1018798503,116.476155989,98.7786756253,88.8529075659,9.90576805939,0.02
 09/20  16:00:00,209.530382707,30.4412453726,23.9796478094,0.732108582458,37.1018798503,116.476155989,106.103741501,87.5691629274,9.90576805939,8.62881051422
 09/20  17:00:00,209.576757306,30.3838663702,23.9369219703,0.879830016917,37.1018798503,116.476155989,97.8951365012,87.9693684418,9.90576805939,0.02
 09/20  18:00:00,121.530447422,27.673870955,20.7462700375,0.0,24.7345865669,47.5788473902,74.8764651376,69.9035811079,4.9528840297,0.02
 09/20  19:00:00,135.385588816,28.338176112,19.8421012995,0.0,24.7345865669,47.5788473902,80.9163841934,75.9435001637,4.9528840297,0.02
 09/20  20:00:00,111.941357892,26.3452606409,19.6477187388,0.0,12.3672932834,38.6892022431,94.0996504619,91.107920044,2.97173041782,0.02
 09/20  21:00:00,80.6658459603,15.3794159892,11.3323066079,0.0,12.3672932834,27.0668015668,59.3628562011,56.3711257832,2.97173041782,0.02
 09/20  22:00:00,69.0741748675,19.3198578033,14.9642787548,0.0,4.12243109448,15.9888894789,82.4315401931,79.4398097753,2.97173041782,0.02
 09/20  23:00:00,62.1936250243,15.9032952602,11.3993827806,0.0,4.12243109448,15.9888894789,65.7589252708,62.7671948529,2.97173041782,0.02
 09/20  24:00:00,73.9242793508,22.9286980977,15.915682567,0.0127219018401,4.12243109448,15.9888894789,94.7023567276,91.7106263098,2.97173041782,0.02
 09/21  01:00:00,64.8795323497,17.5635070939,12.025378674,0.0,4.12243109448,15.9888894789,86.1725536144,74.5989496209,2.97173041782,8.60187357567
 09/21  02:00:00,72.3680031175,23.0615591291,13.8300044793,0.19250569054,4.12243109448,15.9888894789,97.7434558423,94.7517254244,2.97173041782,0.02
 09/21  03:00:00,66.2715481253,18.6706823557,11.7153633553,0.472401365947,4.12243109448,15.9888894789,79.2938875701,76.3021571523,2.97173041782,0.02
 09/21  04:00:00,98.2585747265,27.9986423651,17.5646657323,0.495639883012,12.3672932834,24.9413748627,110.336847372,105.363963342,4.9528840297,0.02
 09/21  05:00:00,114.957402746,28.2214010042,20.2150021016,14.3213729682,12.3672932834,24.9413748627,173.407993751,168.435109721,4.9528840297,0.02
 09/21  06:00:00,170.029346568,29.2710090655,20.4137866914,12.3486098668,24.7345865669,70.7195625826,139.965286653,130.039518594,9.90576805939,0.02
 09/21  07:00:00,188.609150681,29.5665980293,20.6998820952,8.05022917357,37.1018798503,92.3937384068,121.350380202,111.424612142,9.90576805939,0.02
 09/21  08:00:00,199.955972021,29.6698564941,21.1942990959,6.75594708283,37.1018798503,104.434947198,115.755634896,105.829866837,9.90576805939,0.02
 09/21  09:00:00,211.35121499,29.7394950595,21.6725768335,5.56160492712,37.1018798503,116.476155989,120.945113325,102.409110581,9.90576805939,8.63023468509
 09/21  10:00:00,210.799170854,29.8043842447,22.0916501192,4.52499643837,37.1018798503,116.476155989,109.453816385,99.5280483252,9.90576805939,0.02
 09/21  11:00:00,210.339064792,29.8772755343,22.5586053049,3.52478054297,37.1018798503,116.476155989,115.375030582,96.83214495,9.90576805939,8.63711757218
 09/21  12:00:00,197.917463192,29.9676477401,22.9262166216,2.68704305465,37.1018798503,104.434947198,104.331114711,94.4053466516,9.90576805939,0.02
 09/21  13:00:00,210.208235494,30.066795366,23.5167343788,2.2463022409,37.1018798503,116.476155989,110.800053893,92.2571718849,9.90576805939,8.63711394858
 09/21  14:00:00,210.417302865,30.270602166,24.0915487476,1.67700725137,37.1018798503,116.476155989,98.9914920365,89.0657239771,9.90576805939,0.02
 09/21  15:00:00,212.068367714,30.6155070075,25.8037028706,1.2711881814,37.1018798503,116.476155989,103.714369489,85.1749422406,9.90576805939,8.63365918928
 09/21  16:00:00,212.661507703,30.5382300461,26.7247199427,1.02122828553,37.1018798503,116.476155989,95.5546324259,85.6288643665,9.90576805939,0.02
 09/21  17:00:00,211.239857547,30.4969658367,25.4345734182,0.932143371038,37.1018798503,116.476155989,95.7266649622,85.8008969028,9.90576805939,0.02
 09/21  18:00:00,121.83734803,27.673870955,21.0531508786,0.0,24.7345865669,47.5788473902,82.6811121765,69.1194464347,4.9528840297,8.60878171205
 09/21  19:00:00,135.812231347,28.338176112,20.268745303,0.0,24.7345865669,47.5788473902,80.5173122692,75.5444282395,4.9528840297,0.02
 09/21  20:00:00,112.68274855,26.7881307456,19.9462527142,0.0,12.3672932834,38.6892022431,93.7404753222,90.7487449044,2.97173041782,0.02
 09/21  21:00:00,80.355983044,14.9365458845,11.4653231518,0.0,12.3672932834,27.0668015668,56.0422714021,53.0505409843,2.97173041782,0.02
 09/21  22:00:00,70.3040809547,19.3198578033,16.1941858175,0.0,4.12243109448,15.9888894789,82.2031214325,79.2113910147,2.97173041782,0.02
 09/21  23:00:00,57.0243658999,12.7448899252,9.72820984948,0.0,4.12243109448,15.9888894789,50.8665328748,47.874802457,2.97173041782,0.02
 09/21  24:00:00,76.470089162,22.6186890244,18.9815363412,0.000236014631771,4.12243109448,15.9888894789,95.3145432457,92.3228128279,2.97173041782,0.02
 09/22  01:00:00,67.7725042257,18.0063771986,15.0139958339,0.015154045543,4.12243109448,15.9888894789,77.0161960215,74.0244656037,2.97173041782,0.02
 09/22  02:00:00,76.9582438586,23.0615591291,18.9489091936,0.0781476782728,4.12243109448,15.9888894789,96.5226958081,93.5309653903,2.97173041782,0.02
 09/22  03:00:00,69.16735323,18.6706823557,15.5766979413,0.182995724672,4.12243109448,15.9888894789,78.5618969655,75.5701665477,2.97173041782,0.02
 09/22  04:00:00,102.824013369,27.673870955,22.827597871,0.122918364642,12.3672932834,24.9413748627,109.28887133,104.315987301,4.9528840297,0.02
 09/22  05:00:00,121.877915811,28.6850997268,25.3391993045,15.6539905626,12.3672932834,24.9413748627,171.725073484,166.752189454,4.9528840297,0.02
 09/22  06:00:00,173.62331522,29.2233014197,25.6962624941,10.7078107116,24.7345865669,70.7195625826,138.872933881,128.947165822,9.90576805939,0.02
 09/22  07:00:00,193.106755465,29.6126119855,26.5245976523,6.67709944715,37.1018798503,92.3937384068,120.357785365,110.432017305,9.90576805939,0.02
 09/22  08:00:00,204.672924409,29.7178041066,27.1136502311,5.50559278178,37.1018798503,104.434947198,123.357564299,104.825042991,9.90576805939,8.62675324897
 09/22  09:00:00,217.195288266,29.7817191528,28.2854886301,4.75058058609,37.1018798503,116.476155989,111.692507645,101.766739585,9.90576805939,0.02
 09/22  10:00:00,217.539696934,29.8305114883,29.1633613463,4.16763543285,37.1018798503,116.476155989,117.903451361,99.3622625886,9.90576805939,8.63542071258
 09/22  11:00:00,218.899524066,29.8826512127,31.108250293,3.53025919035,37.1018798503,116.476155989,107.073881681,97.1481136217,9.90576805939,0.02
 09/22  12:00:00,209.448664897,29.947546515,34.3917269749,2.77279269963,37.1018798503,104.434947198,113.536854649,94.9989437942,9.90576805939,8.63214279552
 09/22  13:00:00,223.780987254,30.0577119696,37.2077488026,2.13716296531,37.1018798503,116.476155989,102.349694994,92.4239269341,9.90576805939,0.02
 09/22  14:00:00,226.298202994,30.1013512697,39.9663417933,1.85232670362,37.1018798503,116.476155989,109.668637221,91.1274503069,9.90576805939,8.63541885458
 09/22  15:00:00,227.00882074,30.1779393084,40.9642257037,1.48872233794,37.1018798503,116.476155989,99.6065291644,89.680761105,9.90576805939,0.02
 09/22  16:00:00,225.18764889,30.2087194728,39.2133049315,1.3882454909,37.1018798503,116.476155989,107.470932256,88.9363406304,9.90576805939,8.6288235666
 09/22  17:00:00,222.53429123,30.222186805,36.5547803696,1.38118401545,37.1018798503,116.476155989,98.6551333585,88.7293652991,9.90576805939,0.02
 09/22  18:00:00,130.097451999,27.673870955,29.3132719874,0.0,24.7345865669,47.5788473902,75.4377660428,70.4648820131,4.9528840297,0.02
 09/22  19:00:00,141.277797639,28.338176112,25.7343072658,0.0,24.7345865669,47.5788473902,81.0296687287,76.0567846991,4.9528840297,0.02
 09/22  20:00:00,115.528384063,26.7881307456,22.7918718558,0.0,12.3672932834,38.6892022431,94.3266826344,91.3349522166,2.97173041782,0.02
 09/22  21:00:00,81.1831515545,14.9365458845,12.2924806436,0.0,12.3672932834,27.0668015668,56.3629432117,53.3712127939,2.97173041782,0.02
 09/22  22:00:00,70.209600844,19.3198578033,16.086326322,0.0,4.12243109448,15.9888894789,82.5924150494,79.6006846316,2.97173041782,0.02
 09/22  23:00:00,58.0867433022,13.5344912589,9.67910823044,0.0,4.12243109448,15.9888894789,63.1153656661,51.5417550191,2.97173041782,8.60188022921
 09/22  24:00:00,74.8138630484,22.6186890244,16.5742674323,0.0056044467108,4.12243109448,15.9888894789,99.6473047735,96.6555743557,2.97173041782,0.02
 09/23  01:00:00,66.3118564085,18.0063771986,12.493639644,0.0334142192432,4.12243109448,15.9888894789,77.6275679545,74.6358375367,2.97173041782,0.02
 09/23  02:00:00,73.775733477,23.0615591291,14.8713212351,0.334962874285,4.12243109448,15.9888894789,97.4277282966,94.4359978788,2.97173041782,0.02
 09/23  03:00:00,67.0332022388,18.6706823557,11.7401340562,0.675154499994,4.12243109448,15.9888894789,79.368943545,76.3772131271,2.97173041782,0.02
 09/23  04:00:00,78.8486211604,26.5666956932,16.4672826243,0.117999557752,4.12243109448,16.0517297156,117.243630514,114.251900096,2.97173041782,0.02
 09/23  05:00:00,80.7785681495,27.2310008503,15.8717963457,0.927756420403,4.12243109448,16.0517297156,118.235373388,115.24364297,2.97173041782,0.02
 09/23  06:00:00,110.000799248,29.0024812691,15.3798142074,3.9255219794,4.12243109448,39.6058045677,99.3787337651,96.3870033473,2.97173041782,0.02
 09/23  07:00:00,154.048022985,29.0566790522,18.8295014015,25.8209060287,12.3672932834,65.3531420225,150.661895458,145.689011428,4.9528840297,0.02
 09/23  08:00:00,149.772227391,29.0411191256,20.6068802987,18.5428168571,12.3672932834,68.2430321324,145.305542695,140.332658666,4.9528840297,0.02
 09/23  09:00:00,173.14619322,29.0775270125,22.5897252089,11.0547350308,16.4897243779,93.1370602926,133.854499487,125.90988504,7.92461444751,0.02
 09/23  10:00:00,172.073837972,29.0811657603,24.9206041384,7.64774188798,16.4897243779,93.1370602926,127.900883993,119.956269545,7.92461444751,0.02
 09/23  11:00:00,174.707934296,29.1377235692,28.8528437062,6.29303543563,16.4897243779,93.1370602926,132.370780945,115.831744592,7.92461444751,8.61442190531
 09/23  12:00:00,170.3150092,29.2879356643,33.3309358674,5.79515827875,16.4897243779,83.9857416113,120.810005291,112.865390843,7.92461444751,0.02
 09/23  13:00:00,175.220922131,29.4220711567,37.0446746612,4.69705036611,16.4897243779,83.9857416113,118.06185877,110.117244322,7.92461444751,0.02
 09/23  14:00:00,176.742302391,29.4418609628,37.4095692677,3.58884004932,16.4897243779,83.9857416113,116.427806888,108.483192441,7.92461444751,0.02
 09/23  15:00:00,153.599763062,29.0024812691,35.0354680955,0.0,12.3672932834,70.6512738906,61.3678005456,56.3949165159,4.9528840297,0.02
 09/23  16:00:00,156.903979322,29.0024812691,34.8658174769,0.0,12.3672932834,70.6512738906,59.6639365987,54.691052569,4.9528840297,0.02
 09/23  17:00:00,143.610940451,29.0024812691,33.4046975438,0.0,12.3672932834,58.1284167478,72.0948780787,58.5361901334,4.9528840297,8.60580391557
 09/23  18:00:00,100.907034368,27.5631534288,27.3763491492,0.0,12.3672932834,24.9413748627,87.2766506666,82.3037666369,4.9528840297,0.02
 09/23  19:00:00,105.259927783,26.3452606409,21.898538677,0.0,12.3672932834,24.9413748627,96.4851196521,91.5122356224,4.9528840297,0.02
 09/23  20:00:00,81.2525440703,26.3452606409,18.6754629517,0.0,4.12243109448,16.0517297156,106.902340835,103.910610417,2.97173041782,0.02
 09/23  21:00:00,67.5275303949,18.4416824486,12.6700373186,0.0,4.12243109448,15.9888894789,82.8810987282,79.8893683104,2.97173041782,0.02
 09/23  22:00:00,64.406848998,17.5635070939,11.1668249515,0.0,4.12243109448,15.9888894789,80.3202004964,77.3284700786,2.97173041782,0.02
 09/23  23:00:00,74.2173366393,23.1058461396,13.7904143374,0.0,4.12243109448,15.9888894789,101.826699607,98.8349691893,2.97173041782,0.02
 09/23  24:00:00,65.9361396047,17.5635070939,11.0856024985,0.0,4.12243109448,15.9888894789,81.4744297428,78.482699325,2.97173041782,0.02
 09/24  01:00:00,74.2453668605,22.3972539721,14.6726224328,0.0287985387542,2.06121554724,15.9888894789,103.499857713,100.508127296,2.97173041782,0.02
 09/24  02:00:00,65.7614134393,18.4492473033,11.197652488,0.116494215634,2.06121554724,15.9888894789,82.4255914321,79.4338610143,2.97173041782,0.02
 09/24  03:00:00,74.150612581,22.3972539721,14.5067958629,0.0943212100317,2.06121554724,15.9888894789,104.200949456,101.209219038,2.97173041782,0.02
 09/24  04:00:00,67.3442040731,18.4492473033,11.6574608159,0.295310450602,2.06121554724,15.9888894789,83.5248434154,80.5331129976,2.97173041782,0.02
 09/24  05:00:00,77.76250862,23.0172721187,14.806063918,0.678645503901,2.06121554724,15.9888894789,105.183922936,102.192192518,2.97173041782,0.02
 09/24  06:00:00,67.2465770946,17.5635070939,11.98466338,0.0,2.06121554724,15.9888894789,84.4537428039,81.4620123861,2.97173041782,0.02
 09/24  07:00:00,65.964343532,23.0615591291,15.6060622695,1.05135075962,2.06121554724,15.9888894789,105.500439322,102.508708904,2.97173041782,0.02
 09/24  08:00:00,83.9580885899,19.3054628391,13.1852188431,0.719808251955,4.12243109448,41.7362269337,81.133170733,76.1602867033,4.9528840297,0.02
 09/24  09:00:00,91.196736304,23.4306175497,17.8910954327,0.380277013086,4.12243109448,41.7362269337,97.7831463702,92.8102623406,4.9528840297,0.02
 09/24  10:00:00,82.1180790033,18.980691429,15.4390790585,0.251188495237,4.12243109448,41.7362269337,78.0769452585,73.1040612288,4.9528840297,0.02
 09/24  11:00:00,96.310373586,23.8144383071,23.8834462264,0.192179463835,4.12243109448,41.7362269337,93.8003526773,88.8274686476,4.9528840297,0.02
 09/24  12:00:00,89.7840530033,18.892117408,23.6137099859,0.130757741586,4.12243109448,41.7362269337,73.8907520282,68.9178679985,4.9528840297,0.02
 09/24  13:00:00,107.803894826,24.1687343909,35.4669722778,0.253896555813,4.12243109448,41.7362269337,89.039563783,84.0666797533,4.9528840297,0.02
 09/24  14:00:00,95.769570218,19.3351414508,29.1868932108,0.167936208689,4.12243109448,41.7362269337,71.486367834,66.5134838043,4.9528840297,0.02
 09/24  15:00:00,109.967325788,24.1693148681,37.8210177957,0.179390661973,4.12243109448,41.7362269337,87.4412031629,82.4683191333,4.9528840297,0.02
 09/24  16:00:00,79.5894120291,19.3351702925,30.0521628621,0.092077838219,4.12243109448,24.8785346261,71.2088854192,66.2360013895,4.9528840297,0.02
 09/24  17:00:00,73.5853884512,21.9695135768,32.270458538,0.137187426183,2.06121554724,15.9888894789,84.5565088572,81.5647784394,2.97173041782,0.02
 09/24  18:00:00,55.4872655318,15.8147212392,21.1390036477,0.0292401581978,2.06121554724,15.9888894789,67.8424369121,64.8507064943,2.97173041782,0.02
 09/24  19:00:00,65.7133595548,15.3680687072,17.4319529621,0.0,2.06121554724,15.9888894789,72.5045734911,69.5128430733,2.97173041782,0.02
 09/24  20:00:00,62.5691721537,14.2703495138,15.44101379,0.0,2.06121554724,15.9888894789,79.5837487527,68.0101426436,2.97173041782,8.60187569127
 09/24  21:00:00,63.602569864,14.6246455976,15.4620643303,0.0141453013204,2.06121554724,15.9888894789,72.0380766611,69.0463462433,2.97173041782,0.02
 09/24  22:00:00,78.4410193416,22.8401240768,22.403446293,0.0792175351409,2.06121554724,15.9888894789,103.072835622,100.081105204,2.97173041782,0.02
 09/24  23:00:00,68.2494880174,18.0949512196,16.8308170638,0.0522611604796,2.06121554724,15.9888894789,82.9642329145,79.9725024967,2.97173041782,0.02
 09/24  24:00:00,75.1439950514,22.3972539721,19.6112100452,0.0836955389793,2.06121554724,15.9888894789,104.336470786,101.344740369,2.97173041782,0.02
 09/25  01:00:00,69.4555246527,18.892117408,15.1300362506,0.375993263917,4.12243109448,15.9888894789,83.5727227474,80.5809923296,2.97173041782,0.02
 09/25  02:00:00,76.6328726655,22.8401240768,18.4855300488,0.339040862999,4.12243109448,15.9888894789,104.629317125,101.637586708,2.97173041782,0.02
 09/25  03:00:00,67.6244910329,18.0063771986,14.4170035809,0.20735890783,4.12243109448,15.9888894789,84.3623496407,81.3706192229,2.97173041782,0.02
 09/25  04:00:00,101.233833865,28.3234137752,20.0247027538,0.686090962762,12.3672932834,24.9413748627,119.316684258,114.343800228,4.9528840297,0.02
 09/25  05:00:00,122.838132406,28.1476904374,21.6877056689,20.8031099438,12.3672932834,24.9413748627,184.894180171,179.921296141,4.9528840297,0.02
 09/25  06:00:00,177.292715139,29.099602164,21.4681619022,16.3798437251,24.7345865669,70.7195625826,150.988567482,141.062799423,9.90576805939,0.02
 09/25  07:00:00,190.776627628,29.1696606013,21.8138414048,9.50068331364,37.1018798503,92.3937384068,129.418631832,119.492863773,9.90576805939,0.02
 09/25  08:00:00,200.407937603,29.2308665804,23.1063615834,5.73481425364,37.1018798503,104.434947198,120.593458817,110.667690757,9.90576805939,0.02
 09/25  09:00:00,213.060616175,29.3760667301,24.8662131178,4.44082268621,37.1018798503,116.476155989,123.329352465,104.793173698,9.90576805939,8.63041070747
 09/25  10:00:00,214.311874823,29.6748130973,26.8576976714,3.40118941945,37.1018798503,116.476155989,110.079831232,100.154063172,9.90576805939,0.02
 09/25  11:00:00,216.6101096,30.0140041971,29.7834833732,2.43423842003,37.1018798503,116.476155989,114.562138753,96.0189921232,9.90576805939,8.6373785699
 09/25  12:00:00,205.472518081,30.3455272159,31.3068674848,1.48353392526,37.1018798503,104.434947198,102.507079216,92.581311157,9.90576805939,0.02
 09/25  13:00:00,216.915192077,30.2926198089,31.2292413165,1.01494796241,37.1018798503,116.476155989,110.39676004,91.8536106417,9.90576805939,8.63738133885
 09/25  14:00:00,214.457737827,30.1217024961,29.1224404022,0.835412037973,37.1018798503,116.476155989,102.663242005,92.7374739451,9.90576805939,0.02
 09/25  15:00:00,210.992574059,30.0515362389,25.8023682937,0.760724750685,37.1018798503,116.476155989,111.238419926,92.6988319973,9.90576805939,8.63381986956
 09/25  16:00:00,210.423786571,29.9994450296,25.2425774373,0.804404344057,37.1018798503,116.476155989,102.357584827,92.4318167676,9.90576805939,0.02
 09/25  17:00:00,210.110701907,29.9461065329,24.8281429419,0.960266704831,37.1018798503,116.476155989,110.74138394,92.2162831818,9.90576805939,8.61933269892
 09/25  18:00:00,124.558586243,27.4524359026,21.6466775708,0.0,24.7345865669,47.5788473902,77.0829469744,72.1100629447,4.9528840297,0.02
 09/25  19:00:00,135.719172159,28.338176112,20.1756908098,0.0,24.7345865669,47.5788473902,82.9129619456,77.9400779159,4.9528840297,0.02
 09/25  20:00:00,111.109733343,26.3452606409,18.8161022742,0.0,12.3672932834,38.6892022431,96.2665726866,93.2748422688,2.97173041782,0.02
 09/25  21:00:00,80.1414160668,15.2022679474,10.9608264851,0.0,12.3672932834,27.0668015668,60.0106136254,57.0188832076,2.97173041782,0.02
 09/25  22:00:00,69.5092546671,19.5412928557,15.1362944225,0.0,4.12243109448,15.9888894789,85.3522544247,82.3605240069,2.97173041782,0.02
 09/25  23:00:00,66.8816186587,18.4492473033,13.1721588314,0.0,4.12243109448,15.9888894789,76.9853320253,73.9936016075,2.97173041782,0.02
 09/25  24:00:00,74.6451240015,22.9286980977,16.6757188561,0.0,4.12243109448,15.9888894789,96.1400425624,93.1483121445,2.97173041782,0.02
 09/26  01:00:00,66.798122499,18.0063771986,13.7912757045,0.0211124838929,4.12243109448,15.9888894789,77.2690934033,74.2773629855,2.97173041782,0.02
 09/26  02:00:00,74.5846714601,22.8401240768,16.6706718558,0.0625804327614,4.12243109448,15.9888894789,98.4116899838,95.419959566,2.97173041782,0.02
 09/26  03:00:00,67.0771885579,18.6706823557,13.3143438602,0.174443807705,4.12243109448,15.9888894789,79.73324987,76.7415194521,2.97173041782,0.02
 09/26  04:00:00,100.182070065,27.9986423651,19.7860227951,0.197778212627,12.3672932834,24.9413748627,111.266513782,106.293629752,4.9528840297,0.02
 09/26  05:00:00,118.626510819,28.1811905245,23.1415463563,15.1041472039,12.3672932834,24.9413748627,175.145650186,170.172766156,4.9528840297,0.02
 09/26  06:00:00,176.15693071,29.1570724798,24.0673568234,12.5873936255,24.7345865669,70.7195625826,141.274080586,131.348312526,9.90576805939,0.02
 09/26  07:00:00,192.608333002,29.3981888964,24.8553266773,8.06236726801,37.1018798503,92.3937384068,130.901938476,112.38746517,9.90576805939,8.60870524677
 09/26  08:00:00,203.878713747,29.5113221688,25.6791859475,6.35235406418,37.1018798503,104.434947198,116.250594689,106.32482663,9.90576805939,0.02
 09/26  09:00:00,215.43190923,29.5980233465,26.9280675933,4.52828337642,37.1018798503,116.476155989,112.357561807,102.431793747,9.90576805939,0.02
 09/26  10:00:00,215.398004371,29.6644394378,27.7747564621,3.58064422111,37.1018798503,116.476155989,118.250997586,99.7095579596,9.90576805939,8.63567156686
 09/26  11:00:00,215.393893963,29.7340452917,28.3745471753,2.90689494702,37.1018798503,116.476155989,107.184868401,97.2591003415,9.90576805939,0.02
 09/26  12:00:00,206.011549651,29.8156829585,31.3771263108,2.48217021868,37.1018798503,104.434947198,113.681495384,95.1447456507,9.90576805939,8.63098167413
 09/26  13:00:00,221.101323379,29.9304475872,34.8215535538,1.97091498227,37.1018798503,116.476155989,102.590060909,92.6642928496,9.90576805939,0.02
 09/26  14:00:00,220.466063002,29.9938356146,34.4558295471,1.63824222462,37.1018798503,116.476155989,109.788508086,91.2471221083,9.90576805939,8.63561791859
 09/26  15:00:00,219.163909443,30.0518871287,33.3781844507,1.35586275168,37.1018798503,116.476155989,100.056029101,90.1302610412,9.90576805939,0.02
 09/26  16:00:00,223.797432818,30.152827804,38.272581736,0.99467583641,37.1018798503,116.476155989,106.788991736,88.2542017984,9.90576805939,8.62902187788
 09/26  17:00:00,223.656691945,30.2186024738,38.1508322626,0.911099525876,37.1018798503,116.476155989,96.9542575598,87.0284895004,9.90576805939,0.02
 09/26  18:00:00,129.07622531,27.673870955,25.9428679646,0.0,24.7345865669,47.5788473902,74.5197358007,69.546851771,4.9528840297,0.02
 09/26  19:00:00,138.325973474,28.338176112,22.7824720559,0.0,24.7345865669,47.5788473902,80.9956532435,76.0227692138,4.9528840297,0.02
 09/26  20:00:00,113.815770792,26.3452606409,21.5221235187,0.0,12.3672932834,38.6892022431,103.012398857,91.4314384194,2.97173041782,8.60923002003
 09/26  21:00:00,81.0486314279,15.3794159892,11.7150981606,0.0,12.3672932834,27.0668015668,59.6024138661,56.6106834483,2.97173041782,0.02
 09/26  22:00:00,69.5768951893,19.3198578033,15.4669999576,0.0,4.12243109448,15.9888894789,83.0164640002,80.0247335824,2.97173041782,0.02
 09/26  23:00:00,63.5257605347,16.169017323,12.699356479,0.0,4.12243109448,15.9888894789,67.804707071,64.8129766532,2.97173041782,0.02
 09/26  24:00:00,77.3451488009,22.6186890244,19.8568319623,0.0,4.12243109448,15.9888894789,95.2281372995,92.2364068817,2.97173041782,0.02
 09/27  01:00:00,69.6411094238,18.0063771986,16.8893297418,0.008425327696,4.12243109448,15.9888894789,77.2451899542,74.2534595364,2.97173041782,0.02
 09/27  02:00:00,77.6783142397,23.0615591291,19.6405935538,0.106533717498,4.12243109448,15.9888894789,96.8995111093,93.9077806915,2.97173041782,0.02
 09/27  03:00:00,68.561857592,18.4492473033,15.06396223,0.311670893433,4.12243109448,15.9888894789,79.0171706741,76.0254402563,2.97173041782,0.02
 09/27  04:00:00,101.999237966,27.9691176914,21.3821665589,0.448327603546,12.3672932834,24.9413748627,110.160489771,105.187605742,4.9528840297,0.02
 09/27  05:00:00,121.030427476,28.6892086738,23.262972963,16.8786197105,12.3672932834,24.9413748627,173.293376864,168.320492834,4.9528840297,0.02
 09/27  06:00:00,175.395549999,29.1636564328,23.3654931868,12.5212932274,24.7345865669,70.7195625826,140.223801964,130.298033904,9.90576805939,0.02
 09/27  07:00:00,191.344168107,29.4921067296,23.6515218553,7.90809719523,37.1018798503,92.3937384068,121.279171971,111.353403911,9.90576805939,0.02
 09/27  08:00:00,201.578400423,29.6100692137,24.0072188532,5.62520360186,37.1018798503,104.434947198,123.283560738,104.752594432,9.90576805939,8.62519824647
 09/27  09:00:00,212.679421639,29.6870281016,24.2752113893,4.33968401672,37.1018798503,116.476155989,111.303888566,101.378120507,9.90576805939,0.02
 09/27  10:00:00,212.229273698,29.7481116984,24.4847546581,3.61821056049,37.1018798503,116.476155989,108.842666308,98.9168982484,9.90576805939,0.02
 09/27  11:00:00,211.840016863,29.831362219,24.8239179305,2.80636608312,37.1018798503,116.476155989,114.67969187,96.1365508488,9.90576805939,8.63737296195
 09/27  12:00:00,200.000797167,29.9486078891,25.3666066639,2.3489723464,37.1018798503,104.434947198,103.516785115,93.5910170551,9.90576805939,0.02
 09/27  13:00:00,212.235609726,30.1293106534,25.8352892198,1.89264021513,37.1018798503,116.476155989,109.148771278,90.6054411439,9.90576805939,8.63756207482
 09/27  14:00:00,213.225898804,30.5011741213,26.9782648301,1.36825530275,37.1018798503,116.476155989,105.273358084,86.7319504206,9.90576805939,8.63563960352
 09/27  15:00:00,214.281571863,30.4594198133,28.3700514434,1.07417013852,37.1018798503,116.476155989,96.3416061589,86.4158380995,9.90576805939,0.02
 09/27  16:00:00,211.453089827,30.3946155101,25.7955139188,0.885581546812,37.1018798503,116.476155989,96.7185751019,86.7928070426,9.90576805939,0.02
 09/27  17:00:00,209.628722978,30.2832530677,24.0001874985,0.969112915069,37.1018798503,116.476155989,106.16467713,87.6395372978,9.90576805939,8.61937177301
 09/27  18:00:00,123.145735216,27.673870955,20.0123920041,0.0,24.7345865669,47.5788473902,75.0953675235,70.1224834938,4.9528840297,0.02
 09/27  19:00:00,134.352585899,28.338176112,18.8091009004,0.0,24.7345865669,47.5788473902,81.0030040164,76.0301199867,4.9528840297,0.02
 09/27  20:00:00,110.513140312,26.7881307456,17.7766341357,0.0,12.3672932834,38.6892022431,94.3684815508,91.376751133,2.97173041782,0.02
 09/27  21:00:00,79.4296819856,14.9365458845,10.5390145473,0.0,12.3672932834,27.0668015668,56.2693467814,53.2776163636,2.97173041782,0.02
 09/27  22:00:00,68.886532698,19.3198578033,14.6690290767,0.0,4.12243109448,15.9888894789,82.3766042655,79.3848738476,2.97173041782,0.02
 09/27  23:00:00,62.6230357722,16.2575913439,11.0956980453,0.0,4.12243109448,15.9888894789,65.6989133047,62.7071828869,2.97173041782,0.02
 09/27  24:00:00,73.190534815,22.6186890244,15.1522194087,0.0138622262589,4.12243109448,15.9888894789,95.28278582,92.2910554022,2.97173041782,0.02
 09/28  01:00:00,65.9144185615,18.0063771986,12.0831287791,0.0354595429831,4.12243109448,15.9888894789,77.4563270218,74.464596604,2.97173041782,0.02
 09/28  02:00:00,73.4075088189,23.0615591291,14.7779833051,0.193608030936,4.12243109448,15.9888894789,97.2309374986,94.2392070807,2.97173041782,0.02
 09/28  03:00:00,67.1893594487,18.6706823557,11.7124954002,0.472311889801,4.12243109448,15.9888894789,79.0234770995,76.0317466816,2.97173041782,0.02
 09/28  04:00:00,98.7324817078,27.5262475867,16.708804441,0.307564186391,12.3672932834,24.9413748627,110.28657317,105.31368914,4.9528840297,0.02
 09/28  05:00:00,121.116664997,28.6876861139,19.685214812,17.4954815635,12.3672932834,24.9413748627,181.401512375,167.848503748,4.9528840297,8.60012459688
 09/28  06:00:00,172.664630301,29.1861329051,19.687279416,12.9843604543,24.7345865669,70.7195625826,140.061601583,130.135833523,9.90576805939,0.02
 09/28  07:00:00,187.957401806,29.5246255247,19.5163025455,8.62403034591,37.1018798503,92.3937384068,121.684187834,111.758419774,9.90576805939,0.02
 09/28  08:00:00,198.842064141,29.6261555163,19.5239129626,7.35613394637,37.1018798503,104.434947198,116.207060946,106.281292887,9.90576805939,0.02
 09/28  09:00:00,209.76579535,29.6972289128,19.5272300037,6.16378101751,37.1018798503,116.476155989,121.467716997,102.93144179,9.90576805939,8.63050714719
 09/28  10:00:00,209.032819245,29.7600731657,20.0876758271,4.80692126541,37.1018798503,116.476155989,109.800197786,99.8744297263,9.90576805939,0.02
 09/28  11:00:00,208.915719954,29.8030724239,20.4849155137,4.24930631972,37.1018798503,116.476155989,116.319898114,97.7766829575,9.90576805939,8.63744709759
 09/28  12:00:00,196.672696825,29.8565810683,20.8847601636,3.59479669304,37.1018798503,104.434947198,105.778757131,95.8529890718,9.90576805939,0.02
 09/28  13:00:00,208.80700253,29.9351153499,21.5224804229,2.97098107495,37.1018798503,116.476155989,111.783541417,93.2403125478,9.90576805939,8.63746080951
 09/28  14:00:00,208.870132827,30.0537210587,21.9222382406,2.51602634222,37.1018798503,116.476155989,100.576131448,90.650363389,9.90576805939,0.02
 09/28  15:00:00,208.394119334,30.0572652468,21.6253386825,2.333523741,37.1018798503,116.476155989,108.550508472,90.0120873219,9.90576805939,8.63265309024
 09/28  16:00:00,208.364850869,30.0103741083,21.5902669171,2.38687574128,37.1018798503,116.476155989,100.495469476,90.5697014165,9.90576805939,0.02
 09/28  17:00:00,208.608938235,29.9803204341,21.7805399499,2.47190666195,37.1018798503,116.476155989,100.803736686,90.877968627,9.90576805939,0.02
 09/28  18:00:00,121.796964939,27.5631534288,18.7743188362,0.0,24.7345865669,47.5788473902,77.7231640267,72.750279997,4.9528840297,0.02
 09/28  19:00:00,133.955986498,28.4119877961,18.3386717076,0.0,24.7345865669,47.5788473902,91.8794363302,78.3171995819,4.9528840297,8.60935271863
 09/28  20:00:00,111.507668041,26.7881307456,18.7708037332,0.000361800578338,12.3672932834,38.6892022431,96.0114108862,93.0196804684,2.97173041782,0.02
 09/28  21:00:00,79.9639027433,14.9365458845,11.0732418667,0.0,12.3672932834,27.0668015668,56.9541936863,53.9624632684,2.97173041782,0.02
 09/28  22:00:00,73.7896814969,21.9543838674,16.831900539,0.0,4.12243109448,15.9888894789,92.993935716,90.0022052982,2.97173041782,0.02
 09/28  23:00:00,67.2569396094,18.8035433871,13.3248843069,0.106397961873,4.12243109448,15.9888894789,75.9055824272,72.9138520094,2.97173041782,0.02
 09/28  24:00:00,73.9671509729,22.6186890244,16.1955512723,0.147987578518,4.12243109448,15.9888894789,96.0071937993,93.0154633815,2.97173041782,0.02
 09/29  01:00:00,66.1868792141,18.0063771986,12.9794013926,0.226133951494,4.12243109448,15.9888894789,78.1170802577,75.1253498399,2.97173041782,0.02
 09/29  02:00:00,74.7860778925,23.0615591291,16.1201594857,0.672322552845,4.12243109448,15.9888894789,97.8892978064,94.8975673886,2.97173041782,0.02
 09/29  03:00:00,67.5664597678,18.6706823557,13.18376258,0.951520830269,4.12243109448,15.9888894789,79.6044679099,76.612737492,2.97173041782,0.02
 09/29  04:00:00,99.990256306,27.5262475867,19.6544501753,0.609932354076,12.3672932834,24.9413748627,110.994087282,106.021203253,4.9528840297,0.02
 09/29  05:00:00,123.341287965,28.6790433346,22.8428061346,19.6198122732,12.3672932834,24.9413748627,173.55736855,168.58448452,4.9528840297,0.02
 09/29  06:00:00,177.321318909,29.1848781648,23.2379639046,14.5533695778,24.7345865669,70.7195625826,140.477618611,130.551850552,9.90576805939,0.02
 09/29  07:00:00,192.990850628,29.4856748507,23.4916434982,9.72108641282,37.1018798503,92.3937384068,121.853758565,111.927990505,9.90576805939,0.02
 09/29  08:00:00,204.348507752,29.5923619279,24.1067075783,8.31353449295,37.1018798503,104.434947198,124.88422843,106.35150444,9.90576805939,8.62695592982
 09/29  09:00:00,215.730686017,29.6779145232,24.9284172142,6.74685302363,37.1018798503,116.476155989,112.598674442,102.672906382,9.90576805939,0.02
 09/29  10:00:00,215.024355105,29.7456745052,25.5146918469,5.38577884689,37.1018798503,116.476155989,118.270201713,99.7287048735,9.90576805939,8.63572877976
 09/29  11:00:00,214.503581812,29.8182664475,26.2252547107,4.08169260187,37.1018798503,116.476155989,106.921518683,96.9957506236,9.90576805939,0.02
 09/29  12:00:00,202.287172318,29.8941590031,26.9220298302,3.13436432307,37.1018798503,104.434947198,113.077003285,94.5388196333,9.90576805939,8.63241559214
 09/29  13:00:00,214.15221537,29.967316674,27.1683058057,2.63822372038,37.1018798503,116.476155989,102.45624382,92.5304757607,9.90576805939,0.02
 09/29  14:00:00,214.329118157,30.0553592702,27.7518373908,2.1437160193,37.1018798503,116.476155989,109.465157142,90.9236211956,9.90576805939,8.63576788678
 09/29  15:00:00,214.05045924,30.1192328928,27.801480166,1.75180874678,37.1018798503,116.476155989,99.5550560146,89.6292879552,9.90576805939,0.02
 09/29  16:00:00,212.607050293,30.1300188877,26.4606772692,1.63895949102,37.1018798503,116.476155989,107.670783249,89.1359192488,9.90576805939,8.62909594106
 09/29  17:00:00,211.76670593,30.1231065076,25.6282588781,1.63919211175,37.1018798503,116.476155989,99.0028865247,89.0771184653,9.90576805939,0.02
 09/29  18:00:00,126.345750579,27.673870955,23.2124030068,0.0,24.7345865669,47.5788473902,76.0792658226,71.1063817929,4.9528840297,0.02
 09/29  19:00:00,138.577887185,28.338176112,23.034396181,0.0,24.7345865669,47.5788473902,81.7336515046,76.7607674749,4.9528840297,0.02
 09/29  20:00:00,115.600432802,26.7881307456,22.8612805127,0.00263953663998,12.3672932834,38.6892022431,94.5302053429,91.5384749251,2.97173041782,0.02
 09/29  21:00:00,81.6589685191,14.9365458845,12.7682973183,0.0,12.3672932834,27.0668015668,56.2386791582,53.2469487404,2.97173041782,0.02
 09/29  22:00:00,71.6607416422,19.3198578033,17.5508453337,0.0,4.12243109448,15.9888894789,82.4009478418,79.409217424,2.97173041782,0.02
 09/29  23:00:00,57.547609619,12.7448899252,10.2464046072,0.00504778428494,4.12243109448,15.9888894789,50.9618823141,47.9701518963,2.97173041782,0.02
 09/29  24:00:00,72.8212319568,19.9103512762,18.1208421248,0.0,4.12243109448,15.9888894789,86.1255898577,83.1338594399,2.97173041782,0.02
 09/30  01:00:00,69.0400721063,18.0063771986,16.2967165922,0.0,4.12243109448,15.9888894789,85.9506712175,74.3782709168,2.97173041782,8.60066988291
 09/30  02:00:00,78.4042255232,23.2829941815,20.0730320807,0.178570362583,4.12243109448,15.9888894789,96.1873128369,93.1955824191,2.97173041782,0.02
 09/30  03:00:00,69.8650548064,18.3606732824,16.5829555078,0.184447897442,4.12243109448,15.9888894789,78.4175875896,75.4258571717,2.97173041782,0.02
 09/30  04:00:00,86.7026143956,26.7881307456,24.650951102,0.198412916503,4.12243109448,16.0517297156,115.443114072,112.451383654,2.97173041782,0.02
 09/30  05:00:00,88.6630183369,27.673870955,25.2148250002,0.709202825376,4.12243109448,16.0517297156,116.468090114,113.476359696,2.97173041782,0.02
 09/30  06:00:00,115.452188703,29.0024812691,25.6857813179,2.14473177278,4.12243109448,39.6058045677,97.3483832859,94.356652868,2.97173041782,0.02
 09/30  07:00:00,159.853596903,29.0476812794,28.7619729769,23.5275487145,12.3672932834,65.3531420225,150.196749736,145.223865707,4.9528840297,0.02
 09/30  08:00:00,159.342043937,29.0346144607,29.4195801627,19.4805346342,12.3672932834,68.2430321324,147.146894817,142.174010787,4.9528840297,0.02
 09/30  09:00:00,185.279362645,29.0698121354,31.072323969,14.7130188776,16.4897243779,93.1370602926,137.531808703,129.587194256,7.92461444751,0.02
 09/30  10:00:00,187.460082062,29.070540303,34.7114644958,13.2537497098,16.4897243779,93.1370602926,133.468901257,125.52428681,7.92461444751,0.02
 09/30  11:00:00,190.807538233,29.0685661954,39.9955624547,11.3190691409,16.4897243779,93.1370602926,139.040540597,122.501282554,7.92461444751,8.61464359472
 09/30  12:00:00,182.960727582,29.0671858552,42.9123181036,9.70855458885,16.4897243779,83.9857416113,128.218390083,120.273775636,7.92461444751,0.02
 09/30  13:00:00,181.419606858,29.0673030041,42.8254360446,8.25420495852,16.4897243779,83.9857416113,126.400996406,118.456381958,7.92461444751,0.02
 09/30  14:00:00,180.091047629,29.0678262,42.4865500228,7.26405659247,16.4897243779,83.9857416113,125.109448352,117.164833905,7.92461444751,0.02
 09/30  15:00:00,156.025822963,29.0024812691,43.2076174226,0.0,12.3672932834,70.6512738906,69.3725632557,64.399679226,4.9528840297,0.02
 09/30  16:00:00,157.02167258,29.0024812691,44.2034580916,0.0,12.3672932834,70.6512738906,67.972269287,62.9993852573,4.9528840297,0.02
 09/30  17:00:00,140.237679089,29.0024812691,39.9430321764,0.0,12.3672932834,58.1284167478,79.4261451091,65.8674185046,4.9528840297,8.60584257475
 09/30  18:00:00,99.0973855308,26.3452606409,29.949164215,0.0,12.3672932834,24.9413748627,93.1888476426,88.2159636129,4.9528840297,0.02
 09/30  19:00:00,109.225780067,27.0095657979,30.0165870415,0.0,12.3672932834,24.9413748627,100.155334043,95.1824500128,4.9528840297,0.02
 09/30  20:00:00,90.5572127406,26.7881307456,28.7039622039,0.0,4.12243109448,16.0517297156,109.046236759,106.054506341,2.97173041782,0.02
 09/30  21:00:00,57.6021695393,10.9771919337,12.0869755239,0.0,4.12243109448,15.9888894789,55.0946740539,52.102943636,2.97173041782,0.02
 09/30  22:00:00,70.6529712692,17.1244194166,18.8048388942,0.0,4.12243109448,15.9888894789,87.5148208386,84.5230904207,2.97173041782,0.02
 09/30  23:00:00,63.9841899577,14.7132196185,14.6064728296,0.0270075605554,4.12243109448,15.9888894789,73.8142961124,70.8225656946,2.97173041782,0.02
 09/30  24:00:00,77.8532314586,22.8401240768,20.1228612156,0.0206175819048,4.12243109448,15.9888894789,102.654214862,99.6624844443,2.97173041782,0.02
 10/01  01:00:00,65.3128234793,17.5635070939,15.0735540494,0.0,2.06121554724,15.9888894789,82.7587894158,79.767058998,2.97173041782,0.02
 10/01  02:00:00,74.5972875195,23.2829941815,17.8081765193,0.697703841097,2.06121554724,15.9888894789,103.373174055,100.381443637,2.97173041782,0.02
 10/01  03:00:00,63.4704887886,17.5635070939,13.2312194301,0.0,2.06121554724,15.9888894789,83.4578887622,80.4661583444,2.97173041782,0.02
 10/01  04:00:00,73.0865310798,23.2829941815,15.5005470292,1.39291019172,2.06121554724,15.9888894789,104.871579801,101.879849384,2.97173041782,0.02
 10/01  05:00:00,61.7318342385,17.5635070939,11.308628108,0.0,2.06121554724,15.9888894789,84.760843944,81.7691135262,2.97173041782,0.02
 10/01  06:00:00,71.7313571393,23.1722766553,12.9516968263,1.90565497362,2.06121554724,15.9888894789,107.230932152,104.239201734,2.97173041782,0.02
 10/01  07:00:00,51.5912273258,18.4492473033,9.49096036145,1.47155327231,2.06121554724,15.9888894789,85.943344725,82.9516143072,2.97173041782,0.02
 10/01  08:00:00,86.9796008749,23.4306175497,14.8333669337,1.11129864979,4.12243109448,41.7362269337,101.230454827,96.2575707971,4.9528840297,0.02
 10/01  09:00:00,82.2671982868,19.1873641445,16.0518202967,0.297514669841,4.12243109448,41.7362269337,78.6606977437,73.687813714,4.9528840297,0.02
 10/01  10:00:00,97.5029106353,23.7258642862,26.2094561806,0.269885223767,4.12243109448,41.7362269337,93.8734370456,88.9005530159,4.9528840297,0.02
 10/01  11:00:00,89.1079892655,18.6263953452,23.5945011986,0.0848338455137,4.12243109448,41.7362269337,74.1931180215,69.2202339918,4.9528840297,0.02
 10/01  12:00:00,107.08907596,23.9030123281,35.6366892447,0.152356149807,4.12243109448,41.7362269337,89.1971401682,84.2242561385,4.9528840297,0.02
 10/01  13:00:00,97.2044090514,19.3373681957,30.8284673717,0.117610635215,4.12243109448,41.7362269337,71.2888776121,66.3159935824,4.9528840297,0.02
 10/01  14:00:00,112.009684481,24.1737970997,40.0037004376,0.103221485751,4.12243109448,41.7362269337,87.3538743555,82.3809903258,4.9528840297,0.02
 10/01  15:00:00,98.2504811872,19.3475299088,31.7663093435,0.0453837898889,4.12243109448,41.7362269337,69.9254489445,64.9525649148,4.9528840297,0.02
 10/01  16:00:00,94.4361078547,24.1720137858,39.1890193586,0.0149878144128,4.12243109448,24.8785346261,87.0225027783,82.0496187486,4.9528840297,0.02
 10/01  17:00:00,65.4674673024,18.2796641161,28.6249468544,0.00862406708178,2.06121554724,15.9888894789,71.1719193067,68.1801888889,2.97173041782,0.02
 10/01  18:00:00,67.1336055915,18.6706823557,25.0542146244,0.0,2.06121554724,15.9888894789,80.1244786822,77.1327482644,2.97173041782,0.02
 10/01  19:00:00,65.9381260329,15.8147212392,17.5086821764,0.0,2.06121554724,15.9888894789,71.5616339145,68.5699034967,2.97173041782,0.02
 10/01  20:00:00,64.1151671736,15.3680687072,15.6347308632,0.0,2.06121554724,15.9888894789,77.4358680719,74.4441376541,2.97173041782,0.02
 10/01  21:00:00,67.0034746613,17.5635070939,16.4946495287,0.0,2.06121554724,15.9888894789,95.0981796541,83.5245695177,2.97173041782,8.60187971861
 10/01  22:00:00,74.5307279663,21.9543838674,19.37315536,0.0,2.06121554724,15.9888894789,103.796568173,100.804837755,2.97173041782,0.02
 10/01  23:00:00,67.8569812557,18.6263953452,16.4354966573,0.0187587162028,2.06121554724,15.9888894789,83.53117055,80.5394401322,2.97173041782,0.02
 10/01  24:00:00,75.5243714453,21.9543838674,20.7524944223,0.0,2.06121554724,15.9888894789,105.041535127,102.049804709,2.97173041782,0.02
 10/02  01:00:00,68.9299020102,18.892117408,15.0660511616,0.19586333322,4.12243109448,15.9888894789,84.4983567457,81.5066263278,2.97173041782,0.02
 10/02  02:00:00,75.2828257903,22.9286980977,17.0241723209,0.230647623778,4.12243109448,15.9888894789,105.369624845,102.377894428,2.97173041782,0.02
 10/02  03:00:00,65.7821142743,17.8292291567,13.0630041761,0.0375909064885,4.12243109448,15.9888894789,85.3812326001,82.3895021823,2.97173041782,0.02
 10/02  04:00:00,101.516815842,28.4119877961,20.2124720852,0.60882221818,12.3672932834,24.9413748627,120.572044635,115.599160605,4.9528840297,0.02
 10/02  05:00:00,122.35197136,28.1514086462,23.3483644677,18.6525716442,12.3672932834,24.9413748627,185.098177222,180.125293193,4.9528840297,0.02
 10/02  06:00:00,177.803588317,29.0883047933,22.5487507648,15.8214251755,24.7345865669,70.7195625826,151.150115846,141.224347787,9.90576805939,0.02
 10/02  07:00:00,195.022288444,29.1553148765,23.0400636843,10.185297935,37.1018798503,92.3937384068,130.686400495,120.760632436,9.90576805939,0.02
 10/02  08:00:00,205.403536063,29.2303235045,27.2612726061,6.57603883491,37.1018798503,104.434947198,122.137434672,112.211666613,9.90576805939,0.02
 10/02  09:00:00,222.096197491,29.3837978359,34.1398426265,4.19502445968,37.1018798503,116.476155989,124.089919997,105.55342114,9.90576805939,8.63073079827
 10/02  10:00:00,226.801128529,29.7060889862,39.590896812,3.12595894486,37.1018798503,116.476155989,110.157737595,100.231969536,9.90576805939,0.02
 10/02  11:00:00,233.151843762,30.1287603563,46.5909339237,2.05374647587,37.1018798503,116.476155989,113.896887088,95.3533590808,9.90576805939,8.63775994765
 10/02  12:00:00,220.415420979,30.3856389601,46.366693023,1.32648981721,37.1018798503,104.434947198,102.232642354,92.306874295,9.90576805939,0.02
 10/02  13:00:00,225.81945338,30.0639679911,40.2330845062,1.14399997046,37.1018798503,116.476155989,112.673712462,94.1312954838,9.90576805939,8.6366489185
 10/02  14:00:00,225.771039938,30.1330586279,40.4917467293,0.768039332911,37.1018798503,116.476155989,103.066094282,93.140326223,9.90576805939,0.02
 10/02  15:00:00,228.159790267,30.2356172572,43.0244758887,0.521737252165,37.1018798503,116.476155989,109.763814467,91.2239054609,9.90576805939,8.63414094701
 10/02  16:00:00,227.5535439,30.2474220731,42.4960782549,0.432672489796,37.1018798503,116.476155989,100.087066846,90.1612987865,9.90576805939,0.02
 10/02  17:00:00,222.871032826,30.2424660035,37.7844779744,0.467895948495,37.1018798503,116.476155989,107.616781687,89.0914852033,9.90576805939,8.61952842435
 10/02  18:00:00,132.87004899,27.7845884812,27.2768177938,0.0,24.7345865669,47.5788473902,75.1831982052,70.2103141755,4.9528840297,0.02
 10/02  19:00:00,140.078341011,28.338176112,24.5348562126,0.0,24.7345865669,47.5788473902,81.5402538503,76.5673698206,4.9528840297,0.02
 10/02  20:00:00,115.241110799,26.3452606409,22.9474762008,0.0,12.3672932834,38.6892022431,95.2200000895,92.2282696717,2.97173041782,0.02
 10/02  21:00:00,81.926001501,15.0251199055,12.9467610691,0.0,12.3672932834,27.0668015668,59.7387790323,56.7470486145,2.97173041782,0.02
