Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  22:00:00,72.1860835465,19.5412928557,17.8547526719,0.0,4.12243109448,15.9888894789,84.9119901904,81.9202597725,2.97173041782,0.02
 10/02  23:00:00,57.0372525557,12.3020198204,10.1839659201,0.0,4.12243109448,15.9888894789,51.3468936714,48.3551632535,2.97173041782,0.02
 10/02  24:00:00,71.1234343265,19.415996679,16.9439297164,0.0,4.12243109448,15.9888894789,83.6807730343,80.6890426164,2.97173041782,0.02
 10/03  01:00:00,68.233219578,18.0063771986,15.4898645255,0.0,4.12243109448,15.9888894789,76.7800620495,73.7883316317,2.97173041782,0.02
 10/03  02:00:00,76.1914046608,22.8401240768,18.4816520161,0.0,4.12243109448,15.9888894789,96.6752818734,93.6835514556,2.97173041782,0.02
 10/03  03:00:00,68.1444183584,18.892117408,14.3186763263,0.0698587342293,4.12243109448,15.9888894789,78.3259724842,75.3342420664,2.97173041782,0.02
 10/03  04:00:00,100.024998525,27.6000592709,20.1841979613,0.0411143961408,12.3672932834,24.9413748627,110.254713614,105.281829584,4.9528840297,0.02
 10/03  05:00:00,118.073417265,28.651113726,22.3237087172,14.8989678838,12.3672932834,24.9413748627,174.138591114,169.165707084,4.9528840297,0.02
 10/03  06:00:00,172.472435467,29.1312676579,22.4040215205,10.5920383035,24.7345865669,70.7195625826,140.972793532,131.047025473,9.90576805939,0.02
 10/03  07:00:00,191.458612601,29.4490749498,22.6516609571,6.71625745235,37.1018798503,92.3937384068,130.989978616,112.476988374,9.90576805939,8.60722218225
 10/03  08:00:00,200.593230075,29.5480864651,22.9621372346,5.74714364864,37.1018798503,104.434947198,117.020262461,107.094494402,9.90576805939,0.02
 10/03  09:00:00,211.986588896,29.6321753482,23.7975901088,4.1792739797,37.1018798503,116.476155989,113.194837529,103.26906947,9.90576805939,0.02
 10/03  10:00:00,211.690093037,29.7235178604,24.6304980245,2.95790090865,37.1018798503,116.476155989,118.099582355,99.5577944694,9.90576805939,8.63601982604
 10/03  11:00:00,212.127470415,30.0936640622,25.6363731613,2.01900673413,37.1018798503,116.476155989,103.593051392,93.6672833321,9.90576805939,0.02
 10/03  12:00:00,201.82229015,30.5874353772,27.2633208902,1.63495507026,37.1018798503,104.434947198,107.674339159,89.1356667001,9.90576805939,8.63290439958
 10/03  13:00:00,215.416494608,30.9506424107,28.8911448823,1.1962782707,37.1018798503,116.476155989,95.9612957239,86.0355276645,9.90576805939,0.02
 10/03  14:00:00,215.609325095,31.091691591,29.3913902563,0.748078935665,37.1018798503,116.476155989,103.090227148,84.5484825366,9.90576805939,8.63597655161
 10/03  15:00:00,215.888088844,30.8352829267,30.0835693794,0.591239989015,37.1018798503,116.476155989,98.7559475682,86.2492157855,9.90576805939,2.60096372335
 10/03  16:00:00,217.401762908,31.0955876241,31.473329898,0.455495026326,37.1018798503,116.476155989,100.233254626,84.2791811125,9.90576805939,6.04830545461
 10/03  17:00:00,215.683512716,31.0080297415,29.8065445693,0.492768395484,37.1018798503,116.476155989,93.9395899285,84.0138218691,9.90576805939,0.02
 10/03  18:00:00,127.633879559,27.8953060073,21.92991486,0.0,24.7345865669,47.5788473902,72.1433253298,67.1704413001,4.9528840297,0.02
 10/03  19:00:00,135.061853585,28.4488936382,19.4076289397,0.0,24.7345865669,47.5788473902,79.3124291559,74.3395451262,4.9528840297,0.02
 10/03  20:00:00,112.141080726,26.7881307456,18.6545495292,0.0,12.3672932834,38.6892022431,101.382257982,89.8011001152,2.97173041782,8.60942744897
 10/03  21:00:00,80.8865451587,14.9365458845,9.9583745261,0.0,12.3672932834,27.0668015668,55.6625708555,52.6708404377,2.97173041782,0.02
 10/03  22:00:00,75.4795497338,21.9543838674,13.7337093551,0.0,4.12243109448,15.9888894789,91.5118845673,88.5201541494,2.97173041782,0.02
 10/03  23:00:00,70.0348175369,18.7149693661,10.4935404143,0.0,4.12243109448,15.9888894789,75.1014207184,72.1096903006,2.97173041782,0.02
 10/03  24:00:00,77.564964869,22.6186890244,12.4229569087,0.015834712636,4.12243109448,15.9888894789,95.3392990263,92.3475686085,2.97173041782,0.02
 10/04  01:00:00,68.289431907,18.0063771986,10.5853768471,0.0385766538809,4.12243109448,15.9888894789,77.7813147789,74.7895843611,2.97173041782,0.02
 10/04  02:00:00,74.4189695306,23.0615591291,13.4228542523,0.153496592715,4.12243109448,15.9888894789,97.7398455161,94.7481150983,2.97173041782,0.02
 10/04  03:00:00,68.2498026141,18.6706823557,10.4948623289,0.414450280952,4.12243109448,15.9888894789,79.5596311681,76.5679007503,2.97173041782,0.02
 10/04  04:00:00,102.72356338,27.673870955,13.545230095,0.405810969926,12.3672932834,24.9413748627,111.335517157,106.362633127,4.9528840297,0.02
 10/04  05:00:00,125.395477632,28.6574569406,16.0549442834,19.0751468913,12.3672932834,24.9413748627,174.652170901,169.679286872,4.9528840297,0.02
 10/04  06:00:00,176.76297474,29.153442425,17.0783498327,13.9358111707,24.7345865669,70.7195625826,141.694915542,131.769147482,9.90576805939,0.02
 10/04  07:00:00,193.704486902,29.4554749808,17.8086639543,9.33151845194,37.1018798503,92.3937384068,122.93957533,113.013807271,9.90576805939,0.02
 10/04  08:00:00,199.864413818,29.5692773973,19.158046198,5.76572268047,37.1018798503,104.434947198,123.962827971,105.430632901,9.90576805939,8.62642701067
 10/04  09:00:00,210.268189773,29.6932442153,20.5118956854,3.17867549332,37.1018798503,116.476155989,110.101339076,100.175571016,9.90576805939,0.02
 10/04  10:00:00,212.440870944,29.7871204404,21.2120175647,2.76952485142,37.1018798503,116.476155989,115.764817587,97.2230835472,9.90576805939,8.63596598061
 10/04  11:00:00,214.557461843,29.9435027913,21.9704967823,2.23682001231,37.1018798503,116.476155989,104.079174688,94.1534066289,9.90576805939,0.02
 10/04  12:00:00,207.666114481,30.3170888796,22.7279500024,1.83916208923,37.1018798503,104.434947198,108.365275198,89.8267560946,9.90576805939,8.63275104418
 10/04  13:00:00,222.185814578,30.4966945406,23.3157288455,1.49008049262,37.1018798503,116.476155989,97.4638811374,87.5381130781,9.90576805939,0.02
 10/04  14:00:00,224.087910278,30.8337886815,23.2315024704,1.16133485186,37.1018798503,116.476155989,102.922349132,84.3805413263,9.90576805939,8.63603974592
 10/04  15:00:00,224.268871666,30.8838722796,23.0017482592,1.00053461208,37.1018798503,116.476155989,92.7881273118,82.8623592524,9.90576805939,0.02
 10/04  16:00:00,225.425237705,30.6048101563,23.3213200559,0.978535785679,37.1018798503,116.476155989,102.817465663,84.2823872346,9.90576805939,8.62931036907
 10/04  17:00:00,226.008294175,30.4681100883,22.8535286315,1.05116167474,37.1018798503,116.476155989,94.6492963582,84.7235282988,9.90576805939,0.02
 10/04  18:00:00,143.067327987,27.673870955,18.4878925823,0.0,24.7345865669,47.5788473902,72.7245950858,67.7517110561,4.9528840297,0.02
 10/04  19:00:00,152.010178365,28.338176112,16.7669383618,0.0,24.7345865669,47.5788473902,79.6792370794,74.7063530497,4.9528840297,0.02
 10/04  20:00:00,127.997220027,26.7881307456,15.7018864596,0.0,12.3672932834,38.6892022431,93.2360874117,90.2443569939,2.97173041782,0.02
 10/04  21:00:00,91.7905257754,16.6928965939,10.0084775207,0.0,12.3672932834,27.0668015668,63.2105108654,60.2187804475,2.97173041782,0.02
 10/04  22:00:00,83.5130640796,21.9543838674,12.5822563874,0.0,4.12243109448,15.9888894789,90.5828686858,87.591138268,2.97173041782,0.02
 10/04  23:00:00,74.2079879173,18.892117408,9.80261358902,0.0732549191228,4.12243109448,15.9888894789,75.4666566055,72.4749261877,2.97173041782,0.02
 10/04  24:00:00,80.7342931381,22.6186890244,11.5824525409,0.0980501405099,4.12243109448,15.9888894789,95.8579640299,92.8662336121,2.97173041782,0.02
 10/05  01:00:00,70.5223081645,18.0063771986,9.26847226566,0.113270614091,4.12243109448,15.9888894789,78.2402513218,75.248520904,2.97173041782,0.02
 10/05  02:00:00,79.9469297866,23.0615591291,11.2983526906,0.579088320418,4.12243109448,15.9888894789,106.784103943,95.2104986131,2.97173041782,8.60187491215
 10/05  03:00:00,73.6049476252,18.6706823557,9.21388656444,1.00899933713,4.12243109448,15.9888894789,79.8440122102,76.8522817923,2.97173041782,0.02
 10/05  04:00:00,108.030815092,27.673870955,12.9011013769,0.919270225486,12.3672932834,24.9413748627,111.587219525,106.614335496,4.9528840297,0.02
 10/05  05:00:00,134.793867806,28.6549371046,14.9063086694,22.8077534214,12.3672932834,24.9413748627,174.827315924,169.854431895,4.9528840297,0.02
 10/05  06:00:00,187.800026986,29.1563684716,14.2679550119,17.2392326673,24.7345865669,70.7195625826,147.654435052,137.728666993,9.90576805939,0.02
 10/05  07:00:00,201.909031814,29.3933790196,13.7642161377,12.4355039152,37.1018798503,92.3937384068,127.426171263,117.500403204,9.90576805939,0.02
 10/05  08:00:00,206.142888206,29.4963687362,14.120736159,9.51391857913,37.1018798503,104.434947198,118.019594397,108.093826337,9.90576805939,0.02
 10/05  09:00:00,220.402437282,29.5412165725,15.1227173744,9.27027187412,37.1018798503,116.476155989,122.923426264,104.388508017,9.90576805939,8.62915018818
 10/05  10:00:00,223.757928252,29.5766198989,15.8618086919,8.78015946133,37.1018798503,116.476155989,112.145475551,102.219707491,9.90576805939,0.02
 10/05  11:00:00,224.592178635,29.630202357,16.3481165305,7.66340086578,37.1018798503,116.476155989,118.064752777,99.5211303828,9.90576805939,8.63785433527
 10/05  12:00:00,213.514664916,29.6642329371,16.5357747798,7.13596675438,37.1018798503,104.434947198,107.864240489,97.9384724293,9.90576805939,0.02
 10/05  13:00:00,224.057690082,29.6961549218,16.8449183391,6.70819524048,37.1018798503,116.476155989,115.249333511,96.707492589,9.90576805939,8.6360728629
 10/05  14:00:00,224.680189765,29.7281958491,16.760283204,6.15913500443,37.1018798503,116.476155989,105.191468242,95.2657001825,9.90576805939,0.02
 10/05  15:00:00,225.675664358,29.7509952283,16.5412772341,5.8253118145,37.1018798503,116.476155989,112.668822369,94.1287361956,9.90576805939,8.63431811424
 10/05  16:00:00,226.320937315,29.7704950701,16.5437895157,5.53092328425,37.1018798503,116.476155989,103.018018063,93.0922500033,9.90576805939,0.02
 10/05  17:00:00,225.938325962,29.7707942391,15.9624757218,5.66885732768,37.1018798503,116.476155989,102.605985799,92.68021774,9.90576805939,0.02
 10/05  18:00:00,142.156449425,27.4893417447,12.2986441573,0.0,24.7345865669,47.5788473902,88.5475689278,74.9852309713,4.9528840297,8.60945392687
 10/05  19:00:00,146.851531774,28.4119877961,11.1218335542,0.00775641123289,24.7345865669,47.5788473902,86.0070445583,81.0341605286,4.9528840297,0.02
 10/05  20:00:00,127.273983165,26.7881307456,10.8828258341,0.132638534282,12.3672932834,38.6892022431,98.487527861,95.4957974432,2.97173041782,0.02
 10/05  21:00:00,105.086586026,21.0837733674,8.62011240697,0.483475636308,12.3672932834,27.0668015668,82.4732931246,79.4815627068,2.97173041782,0.02
 10/05  22:00:00,77.8771879404,17.5635070939,6.8208616488,0.0,4.12243109448,15.9888894789,75.3992794035,72.4075489857,2.97173041782,0.02
 10/05  23:00:00,92.2603330215,23.2829941815,8.7869881312,1.87420979368,4.12243109448,15.9888894789,96.7803260318,93.7885956139,2.97173041782,0.02
 10/05  24:00:00,78.9812068578,18.227812251,6.84072801781,1.27531174262,4.12243109448,15.9888894789,78.9677216308,75.975991213,2.97173041782,0.02
 10/06  01:00:00,92.604165868,23.5044292339,8.31570264846,3.70437756824,4.12243109448,15.9888894789,98.6429137385,95.6511833207,2.97173041782,0.02
 10/06  02:00:00,85.4154186672,19.7778576174,6.48535558125,6.80851209695,4.12243109448,15.9888894789,79.706423407,76.7146929892,2.97173041782,0.02
 10/06  03:00:00,95.4378564911,23.7258642862,8.00318508761,6.47480291259,4.12243109448,15.9888894789,100.493643411,97.5019129934,2.97173041782,0.02
 10/06  04:00:00,121.990812783,28.5596111644,8.55583809954,7.00305585083,12.3672932834,24.9413748627,113.84097717,108.86809314,4.9528840297,0.02
 10/06  05:00:00,146.003125375,28.1499158663,11.4113188519,28.7834221564,12.3672932834,24.9413748627,178.142095561,173.169211531,4.9528840297,0.02
 10/06  06:00:00,202.830790108,29.1190849621,11.1178682419,27.3408402515,24.7345865669,70.7195625826,161.748330017,151.822561957,9.90576805939,0.02
 10/06  07:00:00,214.062925181,29.2258818377,10.8813542195,19.588445696,37.1018798503,92.3937384068,143.163798708,133.238030648,9.90576805939,0.02
 10/06  08:00:00,217.575527323,29.279840547,11.8445194434,15.2942127318,37.1018798503,104.434947198,140.559371487,122.027198896,9.90576805939,8.62640453185
 10/06  09:00:00,229.798355046,29.3610694916,13.4497235937,10.4902878858,37.1018798503,116.476155989,118.561776619,108.636008559,9.90576805939,0.02
 10/06  10:00:00,233.640096378,29.4666388782,14.9584211439,7.54736794273,37.1018798503,116.476155989,115.888377173,97.3467300118,9.90576805939,8.63587910224
 10/06  11:00:00,235.632198031,29.5907077748,15.8808711417,6.85454620222,37.1018798503,116.476155989,102.852916242,92.9271481828,9.90576805939,0.02
 10/06  12:00:00,224.117307279,29.6986163601,16.3637519339,6.03966947269,37.1018798503,104.434947198,109.597180081,91.0585186687,9.90576805939,8.63289335252
 10/06  13:00:00,233.613818521,29.6559809971,17.1153436758,5.13913109511,37.1018798503,116.476155989,101.402609879,91.4768418193,9.90576805939,0.02
 10/06  14:00:00,232.18205762,29.7013810581,17.270153095,4.24566379716,37.1018798503,116.476155989,109.558922726,91.0170152209,9.90576805939,8.63613944577
 10/06  15:00:00,230.682694378,29.7598268417,16.7744525662,3.53117447053,37.1018798503,116.476155989,99.466379865,89.5406118056,9.90576805939,0.02
 10/06  16:00:00,231.049336529,29.7745458783,17.1168821719,3.19501262522,37.1018798503,116.476155989,107.605529526,89.0703363945,9.90576805939,8.62942507224
 10/06  17:00:00,234.110455079,29.7977526302,17.5237806173,2.85385139289,37.1018798503,116.476155989,98.0443822279,88.1186141685,9.90576805939,0.02
 10/06  18:00:00,154.99914775,27.673870955,13.1784928654,0.0,24.7345865669,47.5788473902,76.0846611045,71.1117770748,4.9528840297,0.02
 10/06  19:00:00,160.623683775,28.1167410597,11.4292776568,0.0,24.7345865669,47.5788473902,82.8737444119,77.9008603822,4.9528840297,0.02
 10/06  20:00:00,136.206560166,26.7881307456,10.1393065562,0.0,12.3672932834,38.6892022431,104.636084721,93.0549852252,2.97173041782,8.6093690782
 10/06  21:00:00,109.476496016,21.2313967356,8.40068863485,0.0486223027013,12.3672932834,27.0668015668,81.0257982549,78.034067837,2.97173041782,0.02
 10/06  22:00:00,82.9016602343,17.5635070939,7.43303147122,0.0,4.12243109448,15.9888894789,74.0951805562,71.1034501384,2.97173041782,0.02
 10/06  23:00:00,97.6269827869,23.0615591291,9.46264362788,0.717811931077,4.12243109448,15.9888894789,95.1005750771,92.1088446593,2.97173041782,0.02
 10/06  24:00:00,83.3936185237,17.5635070939,7.20527014788,0.0,4.12243109448,15.9888894789,77.3287467877,74.3370163699,2.97173041782,0.02
 10/07  01:00:00,98.5794286497,23.1058461396,8.62831162925,1.68273038877,4.12243109448,15.9888894789,98.0569284379,95.0651980201,2.97173041782,0.02
 10/07  02:00:00,87.1476967422,18.892117408,6.44916087898,3.15099169515,4.12243109448,15.9888894789,80.0572497366,77.0655193187,2.97173041782,0.02
 10/07  03:00:00,103.611283908,24.1687343909,7.92851478636,6.75854421883,4.12243109448,15.9888894789,100.381975922,97.3902455041,2.97173041782,0.02
 10/07  04:00:00,113.33090941,28.1167410597,8.56802892736,6.7068969721,4.12243109448,16.0517297156,118.991328079,115.999597661,2.97173041782,0.02
 10/07  05:00:00,116.371227008,28.5596111644,6.76051826094,10.3003887183,4.12243109448,16.0517297156,120.861234403,117.869503985,2.97173041782,0.02
 10/07  06:00:00,141.917908518,29.0024812691,5.94739087943,14.0769208804,4.12243109448,39.6058045677,132.293146512,129.301416094,2.97173041782,0.02
 10/07  07:00:00,197.661814732,29.0128041575,10.7599013382,46.4029116122,12.3672932834,65.3531420225,179.784661635,174.811777605,4.9528840297,0.02
 10/07  08:00:00,188.471350739,29.0115282308,14.3669741523,35.6037624604,12.3672932834,68.2430321324,161.758443198,156.785559168,4.9528840297,0.02
 10/07  09:00:00,209.322728647,29.0406376102,17.5352866005,24.1247475586,16.4897243779,93.1370602926,137.840417834,129.895803387,7.92461444751,0.02
 10/07  10:00:00,209.141317508,29.045107464,19.6904161981,19.1437545409,16.4897243779,93.1370602926,139.096363197,122.556933288,7.92461444751,8.61481546153
 10/07  11:00:00,208.362925737,29.0475073189,21.2851243462,15.5606373814,16.4897243779,93.1370602926,126.068912797,118.124298349,7.92461444751,0.02
 10/07  12:00:00,196.399936184,29.0778423152,22.4814462252,13.272856349,16.4897243779,83.9857416113,122.647957655,114.703343208,7.92461444751,0.02
 10/07  13:00:00,194.206014515,29.1932950405,23.3150919588,11.2431200443,16.4897243779,83.9857416113,119.829715515,111.885101067,7.92461444751,0.02
 10/07  14:00:00,193.14661234,29.2780956405,23.9407351083,9.52877714712,16.4897243779,83.9857416113,117.725960021,109.781345574,7.92461444751,0.02
 10/07  15:00:00,163.922659247,29.0024812691,21.4877436247,0.0,12.3672932834,70.6512738906,62.4806905726,57.5078065429,4.9528840297,0.02
 10/07  16:00:00,162.691576926,29.0024812691,20.4923286511,0.0,12.3672932834,70.6512738906,70.4624579482,56.8979889583,4.9528840297,8.61158496024
 10/07  17:00:00,147.459671881,29.0024812691,19.2688654339,0.0,12.3672932834,58.1284167478,67.1233092896,62.1504252599,4.9528840297,0.02
 10/07  18:00:00,113.322552832,26.3452606409,16.6775041815,0.0,12.3672932834,24.9413748627,91.8154491533,86.8425651236,4.9528840297,0.02
 10/07  19:00:00,115.423285737,26.3452606409,14.5874117275,0.0,12.3672932834,24.9413748627,100.109211748,95.1363277179,4.9528840297,0.02
 10/07  20:00:00,94.7574273952,26.3452606409,14.1120067155,0.0,4.12243109448,16.0517297156,109.476341495,106.484611077,2.97173041782,0.02
 10/07  21:00:00,83.6433532486,20.198033158,11.9617420398,0.0,4.12243109448,15.9888894789,91.2100868587,88.2183564409,2.97173041782,0.02
 10/07  22:00:00,80.8235675998,17.5635070939,9.80245417315,0.0,4.12243109448,15.9888894789,79.9399017954,76.9481713776,2.97173041782,0.02
 10/07  23:00:00,97.5038325697,22.3972539721,12.8023530696,0.158354342403,4.12243109448,15.9888894789,100.369273817,97.3775433988,2.97173041782,0.02
 10/07  24:00:00,85.884518205,18.4492473033,10.2136050315,0.452132004043,4.12243109448,15.9888894789,80.2614502296,77.2697198117,2.97173041782,0.02
 10/08  01:00:00,93.2304335463,21.9543838674,12.6962945061,0.0,2.06121554724,15.9888894789,103.611842531,100.620112113,2.97173041782,0.02
 10/08  02:00:00,82.0597023535,18.5378213243,10.2548248913,1.17715445993,2.06121554724,15.9888894789,82.8236647077,79.8319342899,2.97173041782,0.02
 10/08  03:00:00,92.1565602952,21.9543838674,13.1652205427,0.0,2.06121554724,15.9888894789,104.09196236,101.100231943,2.97173041782,0.02
 10/08  04:00:00,85.2907957255,19.7778576174,10.1854155136,5.28221403469,2.06121554724,15.9888894789,84.028092023,81.0363616052,2.97173041782,0.02
 10/08  05:00:00,95.5880269167,23.7258642862,12.6463136317,5.45976944856,2.06121554724,15.9888894789,105.37793183,102.386201412,2.97173041782,0.02
 10/08  06:00:00,85.0695670012,19.7778576174,9.98646349761,8.03120792447,2.06121554724,15.9888894789,85.1515324699,82.1598020521,2.97173041782,0.02
 10/08  07:00:00,83.4813100622,23.7258642862,12.8631624336,7.01851977627,2.06121554724,15.9888894789,106.455110495,103.463380077,2.97173041782,0.02
 10/08  08:00:00,89.3454594351,18.6706823557,10.8901028992,2.2335771144,4.12243109448,41.7362269337,82.5400868798,77.5672028501,4.9528840297,0.02
 10/08  09:00:00,99.4769132923,23.2829941815,14.255035412,2.70895034283,4.12243109448,41.7362269337,99.7859385307,94.813054501,4.9528840297,0.02
 10/08  10:00:00,88.8597649974,18.8035433871,11.6738846267,3.01084353504,4.12243109448,41.7362269337,81.2853682111,76.3124841814,4.9528840297,0.02
 10/08  11:00:00,92.6422825707,23.2829941815,14.8081642125,3.32639124809,4.12243109448,41.7362269337,100.578253725,95.6053696957,4.9528840297,0.02
 10/08  12:00:00,80.5471865688,18.7149693661,11.4556796224,3.22855492839,4.12243109448,41.7362269337,82.6822933316,77.7094093019,4.9528840297,0.02
 10/08  13:00:00,89.5918643357,23.2829941815,14.622005081,4.04311475475,4.12243109448,41.7362269337,102.427954506,97.455070476,4.9528840297,0.02
 10/08  14:00:00,81.4184527407,18.8035433871,12.191523882,3.52953843464,4.12243109448,41.7362269337,91.5985171886,78.0437675683,4.9528840297,8.60186559059
 10/08  15:00:00,90.5032552972,23.2829941815,15.7956694019,4.04822519116,4.12243109448,41.7362269337,101.968482979,96.9955989493,4.9528840297,0.02
 10/08  16:00:00,65.4736503242,18.8035433871,12.9517705264,3.84940987963,4.12243109448,24.8785346261,83.1024795833,78.1295955536,4.9528840297,0.02
 10/08  17:00:00,66.0499140093,23.6594337705,16.687050374,6.64413214757,2.06121554724,15.9888894789,106.085751731,103.094021313,2.97173041782,0.02
 10/08  18:00:00,64.942908654,19.1135524604,13.1412586806,6.97873290779,2.06121554724,15.9888894789,87.3514368288,84.359706411,2.97173041782,0.02
 10/08  19:00:00,81.6005737187,23.7258642862,16.4751658481,8.30512724195,2.06121554724,15.9888894789,109.634906502,106.643176084,2.97173041782,0.02
 10/08  20:00:00,72.9172890225,19.1135524604,13.27819662,7.6764189711,2.06121554724,15.9888894789,88.4568796765,85.4651492587,2.97173041782,0.02
 10/08  21:00:00,82.6936092037,23.7258642862,16.8811380932,8.94774951069,2.06121554724,15.9888894789,110.06732186,107.075591443,2.97173041782,0.02
 10/08  22:00:00,73.8318240024,19.1135524604,13.7260552099,8.13634583056,2.06121554724,15.9888894789,88.7292155647,85.7374851469,2.97173041782,0.02
 10/08  23:00:00,85.3753719153,23.9472993386,17.7280316033,10.4993629909,2.06121554724,15.9888894789,109.520025976,106.528295559,2.97173041782,0.02
 10/08  24:00:00,75.0906683108,19.1873641445,14.0650426874,8.90644966005,2.06121554724,15.9888894789,89.2622097177,86.2704792998,2.97173041782,0.02
 10/09  01:00:00,85.6543260519,23.9472993386,16.935513031,11.2825603341,2.06121554724,15.9888894789,110.17144853,107.179718112,2.97173041782,0.02
 10/09  02:00:00,75.9242334792,19.3349875127,13.0747841485,10.4924395024,2.06121554724,15.9888894789,88.5802764504,85.5885460326,2.97173041782,0.02
 10/09  03:00:00,87.1479799138,24.1687343909,15.950560824,13.5694089627,2.06121554724,15.9888894789,110.248077118,107.2563467,2.97173041782,0.02
 10/09  04:00:00,76.0004307322,19.3349875127,12.510794228,11.2113422386,2.06121554724,15.9888894789,89.1924680791,86.2007376613,2.97173041782,0.02
 10/09  05:00:00,87.5772679724,24.1687343909,15.6946107551,14.4961817404,2.06121554724,15.9888894789,110.876316878,107.88458646,2.97173041782,0.02
 10/09  06:00:00,76.4707279351,19.3349875127,12.3148150367,11.9388126319,2.06121554724,15.9888894789,89.6124025479,86.62067213,2.97173041782,0.02
 10/09  07:00:00,78.2155505251,24.1687343909,15.0710542926,15.0796930715,2.06121554724,15.9888894789,111.036431965,108.044701547,2.97173041782,0.02
 10/09  08:00:00,87.7607378697,19.3349875127,13.0381379325,8.4095046463,4.12243109448,41.7362269337,85.7806778322,80.8077938025,4.9528840297,0.02
 10/09  09:00:00,98.5404775239,24.1687343909,19.4749513633,7.16105165522,4.12243109448,41.7362269337,101.469357716,96.4964736862,4.9528840297,0.02
 10/09  10:00:00,90.1357633341,19.2464134918,19.7258833557,4.19291227375,4.12243109448,41.7362269337,79.5294024613,74.5565184316,4.9528840297,0.02
 10/09  11:00:00,98.1916218478,22.9286980977,25.8216224436,1.83789297032,4.12243109448,41.7362269337,95.7771852197,90.80430119,4.9528840297,0.02
 10/09  12:00:00,84.2965571486,17.5635070939,19.9127486771,0.0,4.12243109448,41.7362269337,78.2213619171,73.2484778874,4.9528840297,0.02
 10/09  13:00:00,102.084421769,23.1944201606,30.7003167391,0.806582376063,4.12243109448,41.7362269337,94.7675955985,89.7947115688,4.9528840297,0.02
 10/09  14:00:00,85.8606759126,17.5635070939,21.5693333716,0.0,4.12243109448,41.7362269337,77.4033098479,72.4304258182,4.9528840297,0.02
 10/09  15:00:00,95.5261938276,21.9543838674,26.5774928284,0.0,4.12243109448,41.7362269337,96.8510207383,91.8781367086,4.9528840297,0.02
 10/09  16:00:00,68.0126060631,17.5635070939,20.7087711754,0.0,4.12243109448,24.8785346261,78.9418587126,73.9689746829,4.9528840297,0.02
 10/09  17:00:00,56.5523763595,17.5635070939,19.9548268681,0.0,2.06121554724,15.9888894789,80.4339555493,77.4422251314,2.97173041782,0.02
 10/09  18:00:00,68.3491413489,20.856664674,21.7647259757,0.0,2.06121554724,15.9888894789,106.410083016,94.8364925414,2.97173041782,8.60186005698
 10/09  19:00:00,68.4316179207,17.5635070939,18.1923482184,0.0,2.06121554724,15.9888894789,85.2291954882,82.2374650704,2.97173041782,0.02
 10/09  20:00:00,76.6560459608,21.9543838674,21.893248879,0.0,2.06121554724,15.9888894789,106.571089017,103.579358599,2.97173041782,0.02
 10/09  21:00:00,67.587828235,17.5635070939,17.3485586728,0.0,2.06121554724,15.9888894789,86.3903124462,83.3985820284,2.97173041782,0.02
 10/09  22:00:00,76.3073349362,21.9543838674,21.5445379747,0.0,2.06121554724,15.9888894789,108.133747918,105.1420175,2.97173041782,0.02
 10/09  23:00:00,67.856066805,17.7849421463,17.3552284537,0.0401338385775,2.06121554724,15.9888894789,87.1782195299,84.186489112,2.97173041782,0.02
 10/09  24:00:00,77.967948851,22.8401240768,21.5586309746,0.760780790208,2.06121554724,15.9888894789,108.58819139,105.596460972,2.97173041782,0.02
 10/10  01:00:00,71.1941913954,18.3606732824,17.3925193258,0.704020908954,4.12243109448,15.9888894789,86.7259531537,83.7342227359,2.97173041782,0.02
 10/10  02:00:00,79.948885193,22.3972539721,22.0464439326,0.635558752275,4.12243109448,15.9888894789,107.932572018,104.9408416,2.97173041782,0.02
 10/10  03:00:00,74.673074673,18.892117408,19.1202822874,1.92369713961,4.12243109448,15.9888894789,86.7869055572,83.7951751394,2.97173041782,0.02
 10/10  04:00:00,109.805533513,27.5262475867,29.3497625999,0.72989656383,12.3672932834,24.9413748627,122.391471388,117.418587359,4.9528840297,0.02
 10/10  05:00:00,148.11471187,28.5776073752,35.1272341885,32.2102435487,12.3672932834,24.9413748627,186.952386187,181.979502158,4.9528840297,0.02
 10/10  06:00:00,199.381667046,29.054376269,38.6302638689,21.3519191461,24.7345865669,70.7195625826,152.92403761,142.998269551,9.90576805939,0.02
 10/10  07:00:00,217.988676007,29.0946143408,41.0697915348,12.833486155,37.1018798503,92.3937384068,132.232973643,122.307205584,9.90576805939,0.02
 10/10  08:00:00,224.308717521,29.1081053597,42.6261277218,10.2385549416,37.1018798503,104.434947198,131.283004702,115.486206316,9.90576805939,5.89103032666
 10/10  09:00:00,236.217866233,29.1280784396,44.2624903659,8.44977029394,37.1018798503,116.476155989,124.093173843,111.431341658,9.90576805939,2.75606412553
 10/10  10:00:00,234.589819963,29.1497187337,44.0664447678,6.99543132221,37.1018798503,116.476155989,118.261850283,108.336082223,9.90576805939,0.02
 10/10  11:00:00,232.716622445,29.1814732122,43.4205914787,5.73615482139,37.1018798503,116.476155989,124.172060203,105.629444286,9.90576805939,8.63684785792
 10/10  12:00:00,220.820767209,29.2271312048,44.5332038186,4.72379272368,37.1018798503,104.434947198,113.281398935,103.355630876,9.90576805939,0.02
 10/10  13:00:00,233.992061719,29.285148901,46.3762306055,3.95228348634,37.1018798503,116.476155989,119.482896838,100.938770444,9.90576805939,8.63835833506
 10/10  14:00:00,230.400806184,29.3341727764,43.1030514466,3.58534646543,37.1018798503,116.476155989,117.80696103,99.2648062884,9.90576805939,8.63638668181
 10/10  15:00:00,220.506458294,29.3729950078,33.3359368357,3.41956887345,37.1018798503,116.476155989,108.00375962,98.0779915603,9.90576805939,0.02
 10/10  16:00:00,214.127364088,29.4020576325,26.9883258468,3.35956998534,37.1018798503,116.476155989,107.189262972,97.2634949125,9.90576805939,0.02
 10/10  17:00:00,212.803662153,29.4322972183,25.7903795139,3.20481233503,37.1018798503,116.476155989,114.769575333,96.2439821665,9.90576805939,8.61982510744
 10/10  18:00:00,133.173794208,27.673870955,22.9929427675,0.0,24.7345865669,47.5788473902,80.7944092922,75.8215252625,4.9528840297,0.02
 10/10  19:00:00,135.862731903,28.1905527438,20.466861022,0.0,24.7345865669,47.5788473902,86.4225061697,81.44962214,4.9528840297,0.02
 10/10  20:00:00,110.833524731,26.7881307456,18.0970089125,0.0,12.3672932834,38.6892022431,99.7273517652,96.7356213473,2.97173041782,0.02
 10/10  21:00:00,79.8489134223,15.1579809369,10.7368054905,0.0,12.3672932834,27.0668015668,61.5075735689,58.515843151,2.97173041782,0.02
 10/10  22:00:00,73.7907898623,21.9543838674,16.814698838,0.0,4.12243109448,15.9888894789,95.8568374552,92.8651070374,2.97173041782,0.02
 10/10  23:00:00,67.1115802896,18.6263953452,13.3687688174,0.121552553433,4.12243109448,15.9888894789,77.4119708108,74.420240393,2.97173041782,0.02
 10/10  24:00:00,73.3774362312,22.3972539721,15.7773415309,0.189726637784,4.12243109448,15.9888894789,98.3811036695,95.3893732517,2.97173041782,0.02
 10/11  01:00:00,66.3741342655,18.4492473033,12.2054443745,0.572697049053,4.12243109448,15.9888894789,79.4015149863,76.4097845684,2.97173041782,0.02
 10/11  02:00:00,74.1022947275,23.1058461396,14.8435438449,1.01904935915,4.12243109448,15.9888894789,100.604769272,97.6130388539,2.97173041782,0.02
 10/11  03:00:00,65.5179650531,18.0949512196,11.5281887563,0.566451139394,4.12243109448,15.9888894789,90.0561885783,78.482566625,2.97173041782,8.60189153549
 10/11  04:00:00,97.665093575,27.9691176914,15.8768732895,1.61947520032,12.3672932834,24.9413748627,114.17109849,109.19821446,4.9528840297,0.02
 10/11  05:00:00,124.109443266,28.6096898235,17.9637437693,25.3363823705,12.3672932834,24.9413748627,178.025324593,173.052440563,4.9528840297,0.02
 10/11  06:00:00,175.924189101,29.1066049146,17.1356822693,18.4974785889,24.7345865669,70.7195625826,144.884091081,134.958323021,9.90576805939,0.02
 10/11  07:00:00,193.783405926,29.1762769466,16.5044381486,13.0849103526,37.1018798503,92.3937384068,125.568789951,115.643021892,9.90576805939,0.02
 10/11  08:00:00,198.673073933,29.2576443109,18.0472544863,9.03228128658,37.1018798503,104.434947198,117.891503928,107.965735869,9.90576805939,0.02
 10/11  09:00:00,209.534170416,29.3701817633,20.6773693947,5.10904002547,37.1018798503,116.476155989,120.547143795,102.010222545,9.90576805939,8.63115318998
 10/11  10:00:00,210.697333801,29.5842955953,23.0388448513,3.6960127121,37.1018798503,116.476155989,106.359585873,96.4338178135,9.90576805939,0.02
 10/11  11:00:00,214.370689402,29.9716016281,27.1241009388,2.89218970445,37.1018798503,116.476155989,110.014254414,91.4702679428,9.90576805939,8.63821841183
 10/11  12:00:00,211.188030253,30.3834902552,32.4665483708,2.11979272537,37.1018798503,104.434947198,97.1996720185,87.2739039591,9.90576805939,0.02
 10/11  13:00:00,226.502488243,30.7136065829,35.697494453,1.49046333234,37.1018798503,116.476155989,102.811406803,84.2673077298,9.90576805939,8.63833101366
 10/11  14:00:00,228.283699893,30.9662788406,36.5814673247,0.992884464493,37.1018798503,116.476155989,91.8806399446,81.9548718852,9.90576805939,0.02
 10/11  15:00:00,232.533005153,31.1154464511,36.7061356286,0.685768572292,37.1018798503,116.476155989,98.2976445102,79.7571896608,9.90576805939,8.63468678997
 10/11  16:00:00,233.766358783,31.0475573449,36.6450586932,0.598195241275,37.1018798503,116.476155989,89.2356408379,79.3098727785,9.90576805939,0.02
 10/11  17:00:00,229.19203739,30.7330175073,33.3222467747,0.6199767212,37.1018798503,116.476155989,91.0321763193,81.1064082599,9.90576805939,0.02
 10/11  18:00:00,146.73347868,28.0060235335,24.4634078386,0.0,24.7345865669,47.5788473902,79.3343311619,65.7733473365,4.9528840297,8.60809979564
 10/11  19:00:00,148.439789327,28.4488936382,21.311958513,0.0,24.7345865669,47.5788473902,77.5969027875,72.6240187578,4.9528840297,0.02
 10/11  20:00:00,122.646470596,26.3452606409,18.7444701965,0.0,12.3672932834,38.6892022431,91.4899205323,88.4981901144,2.97173041782,0.02
 10/11  21:00:00,86.248072087,15.2908419683,10.3902618918,0.0,12.3672932834,27.0668015668,57.9565074711,54.9647770533,2.97173041782,0.02
 10/11  22:00:00,77.6504398167,19.3198578033,14.3447073861,0.0,4.12243109448,15.9888894789,81.5592071388,78.567476721,2.97173041782,0.02
 10/11  23:00:00,75.9080618776,18.8035433871,13.0536460227,0.0,4.12243109448,15.9888894789,75.202441687,72.2107112692,2.97173041782,0.02
 10/11  24:00:00,82.7369727879,22.1758189197,16.2659721632,0.0,4.12243109448,15.9888894789,94.0689473021,91.0772168843,2.97173041782,0.02
 10/12  01:00:00,71.8184014154,18.4492473033,13.0061848718,0.0152605295455,4.12243109448,15.9888894789,76.1896018375,73.1978714197,2.97173041782,0.02
 10/12  02:00:00,79.9505650684,23.1944201606,15.8359121658,0.121487997475,4.12243109448,15.9888894789,96.1468919055,93.1551614876,2.97173041782,0.02
 10/12  03:00:00,70.3879819294,18.0063771986,12.5998879799,0.0681344388974,4.12243109448,15.9888894789,77.6796745789,74.6879441611,2.97173041782,0.02
 10/12  04:00:00,103.453264682,28.4119877961,17.3386501025,0.324142233146,12.3672932834,24.9413748627,109.870593083,104.897709053,4.9528840297,0.02
 10/12  05:00:00,118.801235578,28.2029350951,18.8881755821,14.0725911402,12.3672932834,24.9413748627,173.571166529,168.5982825,4.9528840297,0.02
 10/12  06:00:00,175.558696933,29.1334450018,18.5483687197,13.2681873281,24.7345865669,70.7195625826,140.78118236,130.855414301,9.90576805939,0.02
 10/12  07:00:00,192.268955884,29.3966391823,18.5489252846,9.04255072703,37.1018798503,92.3937384068,122.582859655,112.657091596,9.90576805939,0.02
 10/12  08:00:00,200.193944401,29.4821781367,20.6606207295,7.71525093669,37.1018798503,104.434947198,125.651645749,107.118315013,9.90576805939,8.62756267741
 10/12  09:00:00,214.047943353,29.5564994959,23.6437389116,6.47015435248,37.1018798503,116.476155989,113.467140656,103.541372596,9.90576805939,0.02
 10/12  10:00:00,215.158390862,29.6331866036,26.150438915,4.99654857057,37.1018798503,116.476155989,118.808520896,100.266792337,9.90576805939,8.6359605001
 10/12  11:00:00,217.961918796,29.8968445903,30.6482483034,3.03839519156,37.1018798503,116.476155989,104.073341657,94.1475735973,9.90576805939,0.02
 10/12  12:00:00,209.213419118,30.3508132337,34.0824268514,2.44356237914,37.1018798503,104.434947198,107.918032285,89.3791493185,9.90576805939,8.63311490753
 10/12  13:00:00,222.322347451,30.811610808,35.1768061967,1.95549449784,37.1018798503,116.476155989,95.4342008516,85.5084327922,9.90576805939,0.02
 10/12  14:00:00,220.938735456,30.947141453,34.2423012439,1.37109180994,37.1018798503,116.476155989,102.527983147,83.9856698934,9.90576805939,8.63654519443
 10/12  15:00:00,218.062218906,30.5523709981,32.0132560555,1.11858683936,37.1018798503,116.476155989,96.3874780262,86.4617099668,9.90576805939,0.02
 10/12  16:00:00,215.393794507,30.4676949241,29.543721947,1.00499584677,37.1018798503,116.476155989,105.445250979,86.9106886306,9.90576805939,8.62879428918
 10/12  17:00:00,211.60922336,30.345992241,25.8203908953,1.06666382273,37.1018798503,116.476155989,97.3435680881,87.4178000287,9.90576805939,0.02
 10/12  18:00:00,130.312394446,27.673870955,20.0390227032,0.0,24.7345865669,47.5788473902,75.0775443523,70.1046603226,4.9528840297,0.02
 10/12  19:00:00,134.291579157,28.338176112,18.7480693981,0.0,24.7345865669,47.5788473902,80.9758934663,76.0030094366,4.9528840297,0.02
 10/12  20:00:00,111.989428593,26.7881307456,19.2529029386,0.0,12.3672932834,38.6892022431,102.790301777,91.2091214341,2.97173041782,8.60944992514
 10/12  21:00:00,80.1519714125,14.9365458845,11.2613035508,0.0,12.3672932834,27.0668015668,56.3480897233,53.3563593054,2.97173041782,0.02
 10/12  22:00:00,69.5016512894,19.4674811715,15.2441322135,0.0,4.12243109448,15.9888894789,82.736770456,79.7450400382,2.97173041782,0.02
 10/12  23:00:00,66.2813138286,18.4492473033,12.6462257604,0.0,4.12243109448,15.9888894789,75.8237444729,72.8320140551,2.97173041782,0.02
 10/12  24:00:00,73.4383535513,22.9286980977,15.3778763903,0.0650593421886,4.12243109448,15.9888894789,95.9707264693,92.9789960515,2.97173041782,0.02
 10/13  01:00:00,65.8482394383,17.9178031777,12.8751829939,0.028766918447,4.12243109448,15.9888894789,78.0760522325,75.0843218147,2.97173041782,0.02
 10/13  02:00:00,74.188333603,22.8401240768,16.217506177,0.170639399965,4.12243109448,15.9888894789,98.3594326998,95.367702282,2.97173041782,0.02
 10/13  03:00:00,67.5120815788,18.892117408,13.1910456058,0.544131886508,4.12243109448,15.9888894789,79.1182299379,76.1264995201,2.97173041782,0.02
 10/13  04:00:00,99.4603026592,27.9986423651,18.8583040162,0.403729674734,12.3672932834,24.9413748627,110.727252225,105.754368195,4.9528840297,0.02
 10/13  05:00:00,116.80924592,28.1991737566,21.0822127225,15.3282328212,12.3672932834,24.9413748627,173.975300367,169.002416338,4.9528840297,0.02
 10/13  06:00:00,174.266430672,29.2113097896,21.5152716568,13.1947415809,24.7345865669,70.7195625826,140.716270149,130.79050209,9.90576805939,0.02
 10/13  07:00:00,195.117081983,29.4726506806,21.7503253917,8.90332179768,37.1018798503,92.3937384068,122.279217697,112.353449638,9.90576805939,0.02
 10/13  08:00:00,201.603114502,29.561711659,21.8951967049,7.81026963233,37.1018798503,104.434947198,125.682777278,107.149474307,9.90576805939,8.62753491213
 10/13  09:00:00,213.775432743,29.6126839928,22.640753298,7.14446607899,37.1018798503,116.476155989,114.335363094,104.409595035,9.90576805939,0.02
 10/13  10:00:00,214.071907257,29.6342058227,23.0904786359,6.9689831201,37.1018798503,116.476155989,121.60227576,103.059933944,9.90576805939,8.63657375683
 10/13  11:00:00,213.922375303,29.6697699271,23.4691594487,6.40504033799,37.1018798503,116.476155989,111.175197178,101.249429118,9.90576805939,0.02
 10/13  12:00:00,201.592216961,29.7032021524,23.7509086012,5.80145658648,37.1018798503,104.434947198,118.143384809,99.6043892929,9.90576805939,8.6332274568
 10/13  13:00:00,213.618038062,29.7278983873,24.0440646655,5.46767033058,37.1018798503,116.476155989,108.028134482,98.1023664228,9.90576805939,0.02
 10/13  14:00:00,213.118322425,29.7671127057,24.2289153549,4.74405253258,37.1018798503,116.476155989,114.870989894,96.3285988826,9.90576805939,8.63662295231
 10/13  15:00:00,212.948217281,29.7710401649,23.9728268164,4.82638318795,37.1018798503,116.476155989,105.495158143,95.5693900837,9.90576805939,0.02
 10/13  16:00:00,212.645914247,29.7899135955,23.8826376299,4.59594183602,37.1018798503,116.476155989,113.310826646,94.7752292746,9.90576805939,8.62982931218
 10/13  17:00:00,211.613772481,29.8222100116,23.4108884146,4.00450589131,37.1018798503,116.476155989,102.797000969,92.8712329095,9.90576805939,0.02
 10/13  18:00:00,129.733828678,27.4893417447,19.7375028367,0.0,24.7345865669,47.5788473902,79.6724192114,74.6995351817,4.9528840297,0.02
 10/13  19:00:00,134.263718075,28.4119877961,18.646407954,0.0,24.7345865669,47.5788473902,85.3284159031,80.3555318734,4.9528840297,0.02
 10/13  20:00:00,110.379812045,26.7881307456,17.627339941,0.0159518899115,12.3672932834,38.6892022431,98.007860421,95.0161300032,2.97173041782,0.02
 10/13  21:00:00,84.6486276737,18.4492473033,11.4769844819,0.042017863075,12.3672932834,27.0668015668,71.7657932266,68.7740628088,2.97173041782,0.02
 10/13  22:00:00,70.4398825205,21.9543838674,13.0018070177,0.0,4.12243109448,15.9888894789,93.6116682598,90.619937842,2.97173041782,0.02
 10/13  23:00:00,66.2947706355,18.892117408,10.1374474115,0.808870783837,4.12243109448,15.9888894789,77.5945189117,74.6027884939,2.97173041782,0.02
 10/13  24:00:00,73.4949976869,22.6186890244,12.0084800994,0.625740206827,4.12243109448,15.9888894789,98.1538790529,95.1621486351,2.97173041782,0.02
 10/14  01:00:00,67.1705349466,18.0063771986,9.21191959322,0.552555637048,4.12243109448,15.9888894789,88.4390142594,76.8660588729,2.97173041782,8.60122496864
 10/14  02:00:00,75.5869179202,23.0615591291,11.1470910954,1.71893795045,4.12243109448,15.9888894789,100.156356901,97.164626483,2.97173041782,0.02
 10/14  03:00:00,70.1271157301,18.6706823557,9.02075864202,2.16398791923,4.12243109448,15.9888894789,81.4201756865,78.4284452687,2.97173041782,0.02
 10/14  04:00:00,87.0665295982,27.673870955,12.699729127,3.19306977025,4.12243109448,16.0517297156,119.830160152,116.838429734,2.97173041782,0.02
 10/14  05:00:00,89.7918161869,28.5596111644,12.6200854561,6.26942434349,4.12243109448,16.0517297156,120.729022052,117.737291634,2.97173041782,0.02
 10/14  06:00:00,114.97090917,29.0024812691,13.2138042919,8.79578253839,4.12243109448,39.6058045677,108.234443867,105.242713449,2.97173041782,0.02
 10/14  07:00:00,169.744585566,29.0280932355,16.753783371,38.3819085592,12.3672932834,65.3531420225,156.064484009,151.091599979,4.9528840297,0.02
 10/14  08:00:00,160.040151881,29.0223026666,17.5949298809,31.6813824682,12.3672932834,68.2430321324,152.535492516,147.562608486,4.9528840297,0.02
 10/14  09:00:00,182.609312029,29.0536076219,18.8948353391,24.2366489249,16.4897243779,93.1370602926,142.008307028,134.06369258,7.92461444751,0.02
 10/14  10:00:00,181.207712865,29.0571345103,20.9149725474,20.8112646537,16.4897243779,93.1370602926,136.729450541,128.784836093,7.92461444751,0.02
 10/14  11:00:00,179.223866004,29.0571844603,21.0496074845,18.6927213743,16.4897243779,93.1370602926,142.617558216,126.078085684,7.92461444751,8.6148580838
 10/14  12:00:00,168.714113237,29.0563437512,21.666660124,16.7184311566,16.4897243779,83.9857416113,131.753652312,123.809037865,7.92461444751,0.02
 10/14  13:00:00,167.224722005,29.055482544,22.6784934109,14.2180719965,16.4897243779,83.9857416113,129.150617101,121.206002654,7.92461444751,0.02
 10/14  14:00:00,165.475069253,29.0546870537,22.5278259336,12.5512447619,16.4897243779,83.9857416113,127.365276512,119.420662064,7.92461444751,0.02
 10/14  15:00:00,132.778406679,29.0024812691,19.333647233,0.0,12.3672932834,70.6512738906,71.7102742239,66.7373901942,4.9528840297,0.02
 10/14  16:00:00,135.857432858,29.0024812691,18.6096618654,0.0270788156325,12.3672932834,70.6512738906,71.6576211384,66.6847371087,4.9528840297,0.02
 10/14  17:00:00,123.149456678,29.0024812691,17.5338775695,0.304329068562,12.3672932834,58.1284167478,84.4011067035,70.8422924219,4.9528840297,8.60593025197
 10/14  18:00:00,95.045573604,26.3452606409,15.8167644852,0.0,12.3672932834,24.9413748627,98.2088903114,93.2360062817,4.9528840297,0.02
 10/14  19:00:00,102.574796195,26.5666956932,14.5342687847,0.0104265420101,12.3672932834,24.9413748627,104.520122065,99.5472380356,4.9528840297,0.02
 10/14  20:00:00,89.7534756445,27.2310008503,13.5277585652,0.555566678062,4.12243109448,16.0517297156,113.01293629,110.021205873,2.97173041782,0.02
 10/14  21:00:00,77.2312648282,20.198033158,10.5321601963,0.0,4.12243109448,15.9888894789,94.1498566961,91.1581262783,2.97173041782,0.02
 10/14  22:00:00,72.0848275279,17.5635070939,8.79213564417,0.0,4.12243109448,15.9888894789,83.8135957043,80.8218652864,2.97173041782,0.02
 10/14  23:00:00,81.5582098817,21.9543838674,10.9170982798,0.0,4.12243109448,15.9888894789,105.194718773,102.202988356,2.97173041782,0.02
 10/14  24:00:00,77.5061303711,19.2464134918,8.3254774934,4.19941959268,4.12243109448,15.9888894789,84.7670284588,81.775298041,2.97173041782,0.02
 10/15  01:00:00,89.7567346818,24.1687343909,9.75581070604,7.96176489383,2.06121554724,15.9888894789,106.39806603,103.406335612,2.97173041782,0.02
 10/15  02:00:00,77.3449344596,19.3349875127,7.51211145792,7.57332493504,2.06121554724,15.9888894789,86.2354942974,83.2437638796,2.97173041782,0.02
 10/15  03:00:00,90.3954768264,24.1687343909,9.14029471717,10.7981003997,2.06121554724,15.9888894789,107.44694802,104.455217602,2.97173041782,0.02
 10/15  04:00:00,80.409039116,19.3349875127,6.64670668463,9.86681147731,2.06121554724,15.9888894789,86.6237527609,83.6320223431,2.97173041782,0.02
 10/15  05:00:00,95.5941888089,24.1687343909,7.56559619417,13.5402402216,2.06121554724,15.9888894789,107.417395495,104.425665077,2.97173041782,0.02
 10/15  06:00:00,85.0603679023,19.3349875127,5.47225930844,12.1977980857,2.06121554724,15.9888894789,86.8310182701,83.8392878523,2.97173041782,0.02
 10/15  07:00:00,92.1010600972,24.1687343909,6.96507994172,15.9045064112,2.06121554724,15.9888894789,108.58803718,105.596306762,2.97173041782,0.02
 10/15  08:00:00,97.5410814265,19.3349875127,5.90474449669,11.4987902675,4.12243109448,41.7362269337,85.8608910919,80.8880070622,4.9528840297,0.02
 10/15  09:00:00,109.348709377,24.1687343909,8.349481655,14.0866929449,4.12243109448,41.7362269337,104.289802175,99.3169181454,4.9528840297,0.02
 10/15  10:00:00,94.4013346334,19.3349875127,7.62228077073,10.7149916799,4.12243109448,41.7362269337,83.8797670797,78.90688305,4.9528840297,0.02
 10/15  11:00:00,105.074193364,24.1687343909,10.554562793,11.8012343122,4.12243109448,41.7362269337,101.832776585,96.8598925554,4.9528840297,0.02
 10/15  12:00:00,92.2369305915,19.3349875127,8.87107802232,9.2056917385,4.12243109448,41.7362269337,82.4655668183,77.4926827886,4.9528840297,0.02
 10/15  13:00:00,102.745424135,24.1687343909,12.2987243427,8.97734490038,4.12243109448,41.7362269337,99.1718377103,94.1989536806,4.9528840297,0.02
 10/15  14:00:00,92.5319084866,19.3349875127,10.3602777313,6.72262925533,4.12243109448,41.7362269337,80.0911253671,75.1182413374,4.9528840297,0.02
 10/15  15:00:00,107.879810731,24.1687343909,13.7817770736,8.18692626358,4.12243109448,41.7362269337,98.8532247701,93.8803407404,4.9528840297,0.02
 10/15  16:00:00,77.5514397492,19.1578394708,11.1166404472,4.86856330543,4.12243109448,24.8785346261,79.5268225621,74.5539385324,4.9528840297,0.02
 10/15  17:00:00,84.1706774085,24.08016037,13.4068930675,10.1481214714,2.06121554724,15.9888894789,103.140153922,100.148423504,2.97173041782,0.02
 10/15  18:00:00,82.8236546515,19.3349875127,9.7346253409,9.89528864241,2.06121554724,15.9888894789,85.8877743376,82.8960439198,2.97173041782,0.02
 10/15  19:00:00,98.8015497588,24.1687343909,11.652853054,13.3642102164,2.06121554724,15.9888894789,107.81405657,104.822326152,2.97173041782,0.02
 10/15  20:00:00,84.2398434721,19.3349875127,9.03725145017,11.5222253918,2.06121554724,15.9888894789,96.022600915,84.4489796782,2.97173041782,8.60189081904
 10/15  21:00:00,96.4651864763,24.1687343909,10.6866143854,15.3542325026,2.06121554724,15.9888894789,109.492737619,106.501007201,2.97173041782,0.02
 10/15  22:00:00,83.3607471035,19.3349875127,8.16370224397,13.3847739451,2.06121554724,15.9888894789,88.6254159132,85.6336854954,2.97173041782,0.02
 10/15  23:00:00,96.5970784868,24.1687343909,10.287627183,17.2980232375,2.06121554724,15.9888894789,110.518825803,107.527095385,2.97173041782,0.02
 10/15  24:00:00,83.6516483605,19.3349875127,8.15365605025,14.7141564828,2.06121554724,15.9888894789,89.2663908175,86.2746603997,2.97173041782,0.02
 10/16  01:00:00,99.2871235583,24.1687343909,10.0610854042,18.0986890867,4.12243109448,15.9888894789,110.436227191,107.444496773,2.97173041782,0.02
 10/16  02:00:00,87.1500108767,19.3349875127,7.5848522008,15.2762711186,4.12243109448,15.9888894789,88.6280544412,85.6363240234,2.97173041782,0.02
 10/16  03:00:00,102.403742341,24.1687343909,9.08723352414,19.5253860458,4.12243109448,15.9888894789,110.104699828,107.11296941,2.97173041782,0.02
 10/16  04:00:00,120.403406208,28.1167410597,10.1372055474,12.6305646221,12.3672932834,24.9413748627,125.827902813,120.855018784,4.9528840297,0.02
 10/16  05:00:00,169.363596116,28.5597048236,13.2406991318,58.1359374073,12.3672932834,24.9413748627,192.345083394,187.372199365,4.9528840297,0.02
 10/16  06:00:00,213.40466023,29.0029345933,13.5254197721,44.852938951,24.7345865669,70.7195625826,170.275667436,160.349899376,9.90576805939,0.02
 10/16  07:00:00,224.154121749,29.0153098179,13.5307239881,31.4082470081,37.1018798503,92.3937384068,149.775816561,139.850048501,9.90576805939,0.02
 10/16  08:00:00,221.536668073,29.0281065938,13.5335331508,24.9651597061,37.1018798503,104.434947198,141.197842789,131.272074729,9.90576805939,0.02
 10/16  09:00:00,231.354830995,29.0405070899,14.1191149531,22.0408387928,37.1018798503,116.476155989,143.896349071,125.359088903,9.90576805939,8.63149210921
