Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/16  10:00:00,229.022334734,29.0496225191,14.8593206632,19.6689301148,37.1018798503,116.476155989,129.410338218,119.484570159,9.90576805939,0.02
 10/16  11:00:00,226.618871819,29.0571696784,15.67114787,17.2712105978,37.1018798503,116.476155989,132.155725249,113.611258583,9.90576805939,8.63869860717
 10/16  12:00:00,218.546225122,29.0658541516,17.2358056445,14.841180336,37.1018798503,104.434947198,116.502058178,106.576290119,9.90576805939,0.02
 10/16  13:00:00,230.761021394,29.0816499053,18.6115356437,10.8735264488,37.1018798503,116.476155989,119.390404514,100.845846509,9.90576805939,8.63878994501
 10/16  14:00:00,231.560568003,29.0963123024,19.3211331476,8.46871042314,37.1018798503,116.476155989,115.505811499,96.9632161082,9.90576805939,8.63682733158
 10/16  15:00:00,233.404868173,29.1343305552,19.5312407882,7.03079423542,37.1018798503,116.476155989,102.948792664,93.0230246044,9.90576805939,0.02
 10/16  16:00:00,235.518484216,29.171673672,19.232095722,6.09895712728,37.1018798503,116.476155989,101.002814222,91.0770461622,9.90576805939,0.02
 10/16  17:00:00,235.577623587,29.1961809643,18.457568901,5.66161633681,37.1018798503,116.476155989,110.366759245,91.8409424344,9.90576805939,8.62004875109
 10/16  18:00:00,156.130030269,26.3452606409,13.989451853,0.0,24.7345865669,47.5788473902,79.2724607393,74.2995767096,4.9528840297,0.02
 10/16  19:00:00,158.851487921,27.673870955,12.4438525556,0.0,24.7345865669,47.5788473902,85.4229382187,80.450054189,4.9528840297,0.02
 10/16  20:00:00,135.863466578,27.673870955,10.880077914,0.126783656078,12.3672932834,38.6892022431,98.7926832922,95.8009528743,2.97173041782,0.02
 10/16  21:00:00,106.308389542,20.198033158,8.04594876144,0.0,12.3672932834,27.0668015668,83.6671970822,80.6754666643,2.97173041782,0.02
 10/16  22:00:00,79.8151355563,17.5635070939,6.82852620247,0.0,4.12243109448,15.9888894789,76.1677626201,73.1760322023,2.97173041782,0.02
 10/16  23:00:00,91.3853243048,21.9543838674,8.94143918941,0.0,4.12243109448,15.9888894789,97.4500043139,94.4582738961,2.97173041782,0.02
 10/16  24:00:00,79.5433734712,17.9178031777,6.6313867021,0.571107953149,4.12243109448,15.9888894789,79.678720866,76.6869904482,2.97173041782,0.02
 10/17  01:00:00,97.8498743413,24.1687343909,6.87464351243,5.95110432518,4.12243109448,15.9888894789,99.975833222,96.9841028042,2.97173041782,0.02
 10/17  02:00:00,85.963618747,19.3349875127,5.07196901969,6.41116917848,4.12243109448,15.9888894789,80.6493650336,77.6576346158,2.97173041782,0.02
 10/17  03:00:00,101.076238376,24.1687343909,6.07962596515,9.8693127133,4.12243109448,15.9888894789,110.179772889,98.6061500517,2.97173041782,8.60189241955
 10/17  04:00:00,122.794123958,28.1167410597,7.10839195739,6.69244852507,12.3672932834,24.9413748627,115.261863737,110.288979708,4.9528840297,0.02
 10/17  05:00:00,161.996125736,28.5722109091,10.6150854684,42.3270857228,12.3672932834,24.9413748627,180.654855067,175.681971037,4.9528840297,0.02
 10/17  06:00:00,209.241171666,29.0667190078,10.0593712886,31.7049725506,24.7345865669,70.7195625826,168.62189814,158.696130081,9.90576805939,0.02
 10/17  07:00:00,223.819189717,29.1204669818,10.1602803323,22.7390727813,37.1018798503,92.3937384068,150.420776316,140.495008257,9.90576805939,0.02
 10/17  08:00:00,219.897120481,29.1437817488,12.8515219427,17.5659506261,37.1018798503,104.434947198,133.843743407,123.917975347,9.90576805939,0.02
 10/17  09:00:00,227.00078039,29.1698413061,16.2832330847,12.3654307914,37.1018798503,116.476155989,124.286343929,105.749077161,9.90576805939,8.63149870898
 10/17  10:00:00,227.833128654,29.253727859,18.1301640678,9.15724747193,37.1018798503,116.476155989,108.594262305,98.6684942455,9.90576805939,0.02
 10/17  11:00:00,228.925562556,29.4090812298,19.1326648598,7.98575060026,37.1018798503,116.476155989,112.557589863,94.013144315,9.90576805939,8.63867748869
 10/17  12:00:00,218.693233315,29.7034165988,19.7818290812,6.88226677444,37.1018798503,104.434947198,99.9374554771,90.0116874177,9.90576805939,0.02
 10/17  13:00:00,229.292944648,30.0199872198,20.5163295919,5.66002755999,37.1018798503,116.476155989,105.331623142,86.7870455731,9.90576805939,8.63880950945
 10/17  14:00:00,229.822772417,30.2489154897,21.4615963169,4.36973050199,37.1018798503,116.476155989,94.2368679712,84.3110999118,9.90576805939,0.02
 10/17  15:00:00,230.571784509,30.3176767775,21.8531350129,3.39158456598,37.1018798503,116.476155989,101.248210323,82.7073841763,9.90576805939,8.63505808757
 10/17  16:00:00,229.936926492,30.2506243934,21.8533655272,2.6961115092,37.1018798503,116.476155989,92.4026802944,82.476912235,9.90576805939,0.02
 10/17  17:00:00,228.624989028,29.9859197083,21.3057232108,2.41387133549,37.1018798503,116.476155989,102.775327683,84.3701914891,9.90576805939,8.49936813447
 10/17  18:00:00,151.885358236,27.3417183764,17.5512244393,0.0,24.7345865669,47.5788473902,73.7844426823,68.6911673187,4.9528840297,0.140391333901
 10/17  19:00:00,154.087590886,28.2643644279,16.5376706301,0.0,24.7345865669,47.5788473902,80.3473224562,75.3744384265,4.9528840297,0.02
 10/17  20:00:00,132.537945226,26.7881307456,16.2796292827,0.0,12.3672932834,38.6892022431,93.5213902075,90.5296597896,2.97173041782,0.02
 10/17  21:00:00,104.552347296,20.1170239918,12.5845735594,0.0,12.3672932834,27.0668015668,78.2171979616,75.2254675438,2.97173041782,0.02
 10/17  22:00:00,78.5423870654,18.0063771986,10.6858699074,0.0101625101421,4.12243109448,15.9888894789,73.1190118452,70.1272814274,2.97173041782,0.02
 10/17  23:00:00,88.7771639057,21.9543838674,13.3783861378,0.0,4.12243109448,15.9888894789,94.005423469,91.0136930512,2.97173041782,0.02
 10/17  24:00:00,77.6404259524,18.6706823557,10.4886656289,0.192498261104,4.12243109448,15.9888894789,76.2971313632,73.3054009454,2.97173041782,0.02
 10/18  01:00:00,88.0926614649,22.7515500559,13.2876169452,0.267522641865,4.12243109448,15.9888894789,96.6681808525,93.6764504347,2.97173041782,0.02
 10/18  02:00:00,75.784823678,18.0063771986,10.3113738672,0.205052878687,4.12243109448,15.9888894789,78.9097983868,75.9180679689,2.97173041782,0.02
 10/18  03:00:00,86.7608905217,23.2829941815,12.8951673382,1.13834086783,4.12243109448,15.9888894789,98.1471389917,95.1554085739,2.97173041782,0.02
 10/18  04:00:00,110.806324246,27.9986423651,15.2286524386,1.04341382659,12.3672932834,24.9413748627,110.691556727,105.718672697,4.9528840297,0.02
 10/18  05:00:00,134.122273439,28.1703694628,18.3347377235,20.8475172728,12.3672932834,24.9413748627,174.921909441,169.949025411,4.9528840297,0.02
 10/18  06:00:00,188.631008674,29.1374442481,18.2448625659,18.1418984856,24.7345865669,70.7195625826,141.383890358,131.458122299,9.90576805939,0.02
 10/18  07:00:00,206.223120195,29.2927415702,17.7232149445,12.710624196,37.1018798503,92.3937384068,123.187026948,113.261258888,9.90576805939,0.02
 10/18  08:00:00,208.14007291,29.3708101313,18.1205611228,11.3678906743,37.1018798503,104.434947198,126.571372325,108.037732023,9.90576805939,8.6278722426
 10/18  09:00:00,214.48647752,29.4138480008,18.2467141444,10.4589745405,37.1018798503,116.476155989,115.376356705,105.450588645,9.90576805939,0.02
 10/18  10:00:00,211.848525589,29.4363421796,18.0363019964,9.99765623433,37.1018798503,116.476155989,122.512416283,103.971375101,9.90576805939,8.63527312187
 10/18  11:00:00,211.972221036,29.4660670259,19.0280611625,9.09963351779,37.1018798503,116.476155989,112.217129386,102.291361326,9.90576805939,0.02
 10/18  12:00:00,200.14617136,29.504381135,20.1917590856,8.11341025463,37.1018798503,104.434947198,118.797188782,100.257561025,9.90576805939,8.63385969787
 10/18  13:00:00,211.495369287,29.5416886072,20.0133023049,7.29244300517,37.1018798503,116.476155989,108.254906637,98.3291385772,9.90576805939,0.02
 10/18  14:00:00,211.029891006,29.5780521671,20.5190238132,6.52618612712,37.1018798503,116.476155989,115.146520437,96.6037928314,9.90576805939,8.63695954636
 10/18  15:00:00,210.852889309,29.6348957889,21.7692207995,5.07073860748,37.1018798503,116.476155989,112.648127728,94.1072407041,9.90576805939,8.63511896448
 10/18  16:00:00,215.014738132,29.7287872033,21.8281287735,3.84830426088,37.1018798503,116.476155989,100.456215926,90.5304478667,9.90576805939,0.02
 10/18  17:00:00,224.870185004,29.7446068021,21.4293738748,3.69886949027,37.1018798503,116.476155989,99.0158768341,89.0901087748,9.90576805939,0.02
 10/18  18:00:00,150.952443982,27.673870955,16.6114307477,0.0,24.7345865669,47.5788473902,77.0817445409,72.1088605112,4.9528840297,0.02
 10/18  19:00:00,151.135059705,28.1167410597,13.6421706789,0.0,24.7345865669,47.5788473902,92.4522100141,78.8896774449,4.9528840297,8.60964853954
 10/18  20:00:00,129.682742691,26.7881307456,12.7183051428,0.0150903156815,12.3672932834,38.6892022431,96.7363404837,93.7446100659,2.97173041782,0.02
 10/18  21:00:00,105.822819967,21.3494954302,9.68790468276,0.182004474687,12.3672932834,27.0668015668,82.2307086467,79.2389782289,2.97173041782,0.02
 10/18  22:00:00,79.2036703247,17.5635070939,8.13943335454,0.0,4.12243109448,15.9888894789,74.7048081001,71.7130776823,2.97173041782,0.02
 10/18  23:00:00,94.1480404204,23.1058461396,10.2575060677,1.05440072589,4.12243109448,15.9888894789,95.5886661587,92.5969357409,2.97173041782,0.02
 10/18  24:00:00,81.9540141041,18.227812251,7.9852809497,0.952896926079,4.12243109448,15.9888894789,78.2325663722,75.2408359543,2.97173041782,0.02
 10/19  01:00:00,94.2494066685,23.2829941815,9.71611857793,2.67378437458,4.12243109448,15.9888894789,97.9242210471,94.9324906293,2.97173041782,0.02
 10/19  02:00:00,83.4101065547,19.3349875127,7.92485799777,4.61374307869,4.12243109448,15.9888894789,80.1114298422,77.1196994244,2.97173041782,0.02
 10/19  03:00:00,97.3081647559,24.1687343909,10.5846565222,6.84635352664,4.12243109448,15.9888894789,100.430332322,97.4386019038,2.97173041782,0.02
 10/19  04:00:00,120.484627022,27.9691176914,12.111290432,4.15360984725,12.3672932834,24.9413748627,112.600011286,107.627127257,4.9528840297,0.02
 10/19  05:00:00,152.055801835,28.6068608871,14.9778060303,32.0973583556,12.3672932834,24.9413748627,175.840384541,170.867500511,4.9528840297,0.02
 10/19  06:00:00,200.444412844,29.1045296414,15.0792523826,24.2284322427,24.7345865669,70.7195625826,147.224083657,137.298315597,9.90576805939,0.02
 10/19  07:00:00,217.157078196,29.2251714588,15.0920733686,17.4674141813,37.1018798503,92.3937384068,126.696884435,116.771116376,9.90576805939,0.02
 10/19  08:00:00,216.987794489,29.2880309513,15.6755223238,14.6217392474,37.1018798503,104.434947198,127.379766544,108.846033594,9.90576805939,8.62796488988
 10/19  09:00:00,226.229431491,29.3431367532,16.9158388347,12.9438119055,37.1018798503,116.476155989,115.355328569,105.429560509,9.90576805939,0.02
 10/19  10:00:00,223.890461201,29.4026648799,18.6910698318,10.7980063459,37.1018798503,116.476155989,120.895222388,102.352470569,9.90576805939,8.63698375937
 10/19  11:00:00,223.433001477,29.4770307974,21.1834144852,8.19405597761,37.1018798503,116.476155989,108.078797593,98.1530295337,9.90576805939,0.02
 10/19  12:00:00,214.29428606,29.5800113415,23.7718211907,6.01074920137,37.1018798503,104.434947198,111.927123363,93.3878308689,9.90576805939,8.63352443436
 10/19  13:00:00,224.451532179,29.6625388296,24.4822075869,5.00674168649,37.1018798503,116.476155989,101.202928972,91.2771609123,9.90576805939,0.02
 10/19  14:00:00,224.334195198,29.6710786939,24.5781636002,4.31474170011,37.1018798503,116.476155989,110.215833208,91.6730790719,9.90576805939,8.63698607641
 10/19  15:00:00,223.282762595,29.7087651427,24.4836577781,3.59404273957,37.1018798503,116.476155989,101.116152036,91.1903839763,9.90576805939,0.02
 10/19  16:00:00,219.606373888,29.7342161717,23.8405089075,3.27350751083,37.1018798503,116.476155989,109.422231894,90.8862458244,9.90576805939,8.6302180107
 10/19  17:00:00,217.716367353,29.7470995658,22.8536398098,3.13762052863,37.1018798503,116.476155989,100.391877344,90.4661092851,9.90576805939,0.02
 10/19  18:00:00,142.278336103,27.673870955,18.7213079385,0.0,24.7345865669,47.5788473902,77.5931987508,72.6203147211,4.9528840297,0.02
 10/19  19:00:00,143.069101442,28.1167410597,16.3623501983,0.0,24.7345865669,47.5788473902,83.7050181052,78.7321340755,4.9528840297,0.02
 10/19  20:00:00,123.603882301,26.7881307456,15.8606301597,0.0,12.3672932834,38.6892022431,96.4824745076,93.4907440898,2.97173041782,0.02
 10/19  21:00:00,97.4449900552,19.5931447208,10.6639571084,0.0313965596745,12.3672932834,27.0668015668,83.1549704024,71.577228094,2.97173041782,8.60601189058
 10/19  22:00:00,74.6496528807,17.5635070939,8.97620948481,0.0,4.12243109448,15.9888894789,74.4713944957,71.4796640778,2.97173041782,0.02
 10/19  23:00:00,87.9105028063,23.2829941815,11.2480114516,0.989230994072,4.12243109448,15.9888894789,95.8512307542,92.8595003364,2.97173041782,0.02
 10/19  24:00:00,74.4684939346,17.5635070939,8.6151305699,0.0,4.12243109448,15.9888894789,77.8896926244,74.8979622066,2.97173041782,0.02
 10/20  01:00:00,87.1789530312,23.0615591291,10.4486034877,1.48821156601,4.12243109448,15.9888894789,98.4670294699,95.4752990521,2.97173041782,0.02
 10/20  02:00:00,75.5280408279,18.227812251,8.28121373116,1.16245695234,4.12243109448,15.9888894789,80.2807563714,77.2890259535,2.97173041782,0.02
 10/20  03:00:00,89.0476292396,23.7258642862,10.3319442821,4.23653384393,4.12243109448,15.9888894789,100.302589229,97.3108588108,2.97173041782,0.02
 10/20  04:00:00,109.177485912,27.5262475867,12.2469573261,2.04530952792,12.3672932834,24.9413748627,113.100513158,108.127629129,4.9528840297,0.02
 10/20  05:00:00,139.035156007,28.629273751,15.7938569381,28.8983888247,12.3672932834,24.9413748627,176.354704608,171.381820578,4.9528840297,0.02
 10/20  06:00:00,188.436807159,29.1408278324,16.0598495093,22.0255528912,24.7345865669,70.7195625826,143.316498828,133.390730769,9.90576805939,0.02
 10/20  07:00:00,207.223952157,29.2951043878,16.3282486453,15.8752822235,37.1018798503,92.3937384068,124.523767687,114.597999627,9.90576805939,0.02
 10/20  08:00:00,208.89960439,29.3705719994,17.7143986665,13.624195611,37.1018798503,104.434947198,118.882040086,108.956272026,9.90576805939,0.02
 10/20  09:00:00,219.425805873,29.4283488603,19.6842636233,11.7128568925,37.1018798503,116.476155989,124.079669286,105.542172432,9.90576805939,8.63172879513
 10/20  10:00:00,216.777117187,29.5008992253,21.2793877867,8.92378664868,37.1018798503,116.476155989,111.308744737,101.382976678,9.90576805939,0.02
 10/20  11:00:00,214.082716306,29.6182018294,22.4873215318,6.36209813079,37.1018798503,116.476155989,114.756912068,96.2126601699,9.90576805939,8.63848383856
 10/20  12:00:00,204.083519756,29.7591961756,24.6975350896,5.19956281016,37.1018798503,104.434947198,102.410693725,92.4849256658,9.90576805939,0.02
 10/20  13:00:00,215.194714891,29.8022181875,24.9933230425,4.25350362575,37.1018798503,116.476155989,110.191652463,91.6467756231,9.90576805939,8.63910878068
 10/20  14:00:00,216.737954956,29.983557909,24.5775735518,3.19101261762,37.1018798503,116.476155989,107.936899403,89.3946480707,9.90576805939,8.63648327278
 10/20  15:00:00,214.056608637,30.0213488333,24.0767421315,2.67198691529,37.1018798503,116.476155989,98.4286944915,88.5029264321,9.90576805939,0.02
 10/20  16:00:00,210.009464514,30.0569023598,23.2303786799,2.34475221973,37.1018798503,116.476155989,97.8406022441,87.9148341847,9.90576805939,0.02
 10/20  17:00:00,208.394053931,29.976484111,21.7406091465,2.30077158168,37.1018798503,116.476155989,106.938162371,88.412221636,9.90576805939,8.62017267528
 10/20  18:00:00,134.926796339,27.5631534288,16.9605607949,0.0,24.7345865669,47.5788473902,76.4941935418,71.5213095121,4.9528840297,0.02
 10/20  19:00:00,140.037036414,28.4119877961,16.6864464817,0.0,24.7345865669,47.5788473902,82.4869207815,77.5140367518,4.9528840297,0.02
 10/20  20:00:00,120.098362569,26.3452606409,16.680843328,0.0,12.3672932834,38.6892022431,95.3064185897,92.3146881719,2.97173041782,0.02
 10/20  21:00:00,90.4092713651,17.1357666986,10.5177927595,0.0,12.3672932834,27.0668015668,67.2695033251,64.2777729072,2.97173041782,0.02
 10/20  22:00:00,82.5716773387,21.9543838674,12.8540421195,0.0,4.12243109448,15.9888894789,91.5907416175,88.5990111997,2.97173041782,0.02
 10/20  23:00:00,76.1747525259,18.892117408,9.93697391031,0.24108691436,4.12243109448,15.9888894789,75.9207064183,72.9289760004,2.97173041782,0.02
 10/20  24:00:00,84.1681210996,22.1758189197,11.3824760862,0.0472998884246,4.12243109448,15.9888894789,96.5029653058,93.5112348879,2.97173041782,0.02
 10/21  01:00:00,75.7595842056,18.4492473033,8.67138266956,0.660348123005,4.12243109448,15.9888894789,78.0549534597,75.0632230419,2.97173041782,0.02
 10/21  02:00:00,86.5347086413,23.1944201606,9.96010040289,1.58424235922,4.12243109448,15.9888894789,98.9930395254,96.0013091076,2.97173041782,0.02
 10/21  03:00:00,76.2234751232,17.9178031777,7.62169330254,0.574847537928,4.12243109448,15.9888894789,89.0211520446,77.4479209512,2.97173041782,8.60150067566
 10/21  04:00:00,103.035262601,28.5596111644,10.2471725686,5.23504155574,4.12243109448,16.0517297156,118.775893334,115.784162916,2.97173041782,0.02
 10/21  05:00:00,103.581856437,28.1167410597,9.30345541345,5.42734454771,4.12243109448,16.0517297156,119.930059193,116.938328776,2.97173041782,0.02
 10/21  06:00:00,132.216821431,29.0024812691,8.22976613478,10.1350319639,4.12243109448,39.6058045677,123.331402948,120.33967253,2.97173041782,0.02
 10/21  07:00:00,192.735111515,29.0284616652,11.4360776927,41.1232474235,12.3672932834,65.3531420225,175.592110279,170.619226249,4.9528840297,0.02
 10/21  08:00:00,176.866094717,29.0227019396,13.4526831073,32.1857815321,12.3672932834,68.2430321324,164.701794971,159.728910941,4.9528840297,0.02
 10/21  09:00:00,194.04937846,29.055900599,16.2694078701,21.6330729755,16.4897243779,93.1370602926,141.0525625,133.107948052,7.92461444751,0.02
 10/21  10:00:00,191.094419311,29.0592541549,18.6795480536,17.1501242196,16.4897243779,93.1370602926,131.031740999,123.087126551,7.92461444751,0.02
 10/21  11:00:00,189.640324248,29.0596291536,20.329928989,14.5220200699,16.4897243779,93.1370602926,133.508389786,119.629654832,7.92461444751,5.95412050665
 10/21  12:00:00,180.869354027,29.0585621277,21.449419344,13.4542152877,16.4897243779,83.9857416113,129.452747376,118.849569431,7.92461444751,2.67856349695
 10/21  13:00:00,178.938614374,29.0656277432,22.784097037,11.259120926,16.4897243779,83.9857416113,124.574056031,116.629441584,7.92461444751,0.02
 10/21  14:00:00,180.242133015,29.0566672615,22.8386126508,12.0672956254,16.4897243779,83.9857416113,125.575261373,117.630646926,7.92461444751,0.02
 10/21  15:00:00,143.104010188,29.0024812691,18.6966469108,0.0,12.3672932834,70.6512738906,72.7502182499,67.7773342202,4.9528840297,0.02
 10/21  16:00:00,137.892229465,29.0024812691,17.2461677825,0.0481081983999,12.3672932834,70.6512738906,72.9784333159,68.0055492862,4.9528840297,0.02
 10/21  17:00:00,127.380897493,29.0024812691,15.9908941543,0.301119845196,12.3672932834,58.1284167478,84.4343750696,70.875481304,4.9528840297,8.60600973587
 10/21  18:00:00,106.870115712,26.3452606409,14.9202267966,0.0,12.3672932834,24.9413748627,97.6440378755,92.6711538458,4.9528840297,0.02
 10/21  19:00:00,106.009189722,26.5666956932,13.7541033633,0.00973634711502,12.3672932834,24.9413748627,104.067232899,99.0943488693,4.9528840297,0.02
 10/21  20:00:00,91.7418300136,27.2310008503,12.5028767061,0.492110452526,4.12243109448,16.0517297156,112.786527609,109.794797191,2.97173041782,0.02
 10/21  21:00:00,80.314728197,21.0762085127,10.5051308906,0.0,4.12243109448,15.9888894789,95.5081551753,92.5164247575,2.97173041782,0.02
 10/21  22:00:00,72.3232713146,17.5635070939,8.77042271808,0.0,4.12243109448,15.9888894789,82.1776752163,79.1859447985,2.97173041782,0.02
 10/21  23:00:00,83.0966565886,21.9543838674,10.7721894598,0.0,4.12243109448,15.9888894789,103.636834888,100.64510447,2.97173041782,0.02
 10/21  24:00:00,79.4558124431,19.2464134918,8.3413691409,4.62174850257,4.12243109448,15.9888894789,84.3936306951,81.4019002773,2.97173041782,0.02
 10/22  01:00:00,91.0630613109,24.1687343909,10.2719484763,8.5404555527,2.06121554724,15.9888894789,105.923217724,102.931487306,2.97173041782,0.02
 10/22  02:00:00,79.7183118899,19.3349875127,7.60365615396,8.23033491605,2.06121554724,15.9888894789,85.2606556856,82.2689252678,2.97173041782,0.02
 10/22  03:00:00,94.1018623032,24.1687343909,9.46307701932,11.5925277821,2.06121554724,15.9888894789,107.017182584,104.025452166,2.97173041782,0.02
 10/22  04:00:00,81.9486152475,19.3349875127,7.95508085325,10.2375657712,2.06121554724,15.9888894789,86.3010404652,83.3093100474,2.97173041782,0.02
 10/22  05:00:00,95.5189606099,24.1687343909,10.4722187979,13.5935325429,2.06121554724,15.9888894789,107.974773238,104.98304282,2.97173041782,0.02
 10/22  06:00:00,83.5846372304,19.3349875127,7.69031285689,12.0636818412,2.06121554724,15.9888894789,87.0932861955,84.1015557777,2.97173041782,0.02
 10/22  07:00:00,92.12161759,24.1687343909,9.51277989718,15.5141868064,2.06121554724,15.9888894789,107.842033665,104.850303247,2.97173041782,0.02
 10/22  08:00:00,93.4716300038,19.3349875127,8.32122236664,10.0460531851,4.12243109448,41.7362269337,84.7159597532,79.7430757235,4.9528840297,0.02
 10/22  09:00:00,103.486136278,24.1687343909,12.116774064,11.9384408439,4.12243109448,41.7362269337,102.862278197,97.8893941676,4.9528840297,0.02
 10/22  10:00:00,89.6890599926,19.3349875127,10.6476223614,8.05303013216,4.12243109448,41.7362269337,81.5530100581,76.5801260284,4.9528840297,0.02
 10/22  11:00:00,98.3730723995,24.1687343909,14.283552951,8.8122853713,4.12243109448,41.7362269337,99.2665334904,94.2936494607,4.9528840297,0.02
 10/22  12:00:00,87.8791138855,19.3349875127,12.1141234355,6.03868675745,4.12243109448,41.7362269337,80.0593608047,75.086476775,4.9528840297,0.02
 10/22  13:00:00,99.6972750254,24.1687343909,16.0701461544,5.71586838455,4.12243109448,41.7362269337,95.4315384264,90.4586543967,4.9528840297,0.02
 10/22  14:00:00,86.7106906549,18.8035433871,13.332606951,2.65702880269,4.12243109448,41.7362269337,75.8982895153,70.9254054856,4.9528840297,0.02
 10/22  15:00:00,97.7721081962,23.1058461396,17.2956256597,2.00800373978,4.12243109448,41.7362269337,93.5905120656,88.6176280359,4.9528840297,0.02
 10/22  16:00:00,66.6233861311,17.5635070939,13.0905510244,0.0,4.12243109448,24.8785346261,76.6587257659,71.6858417362,4.9528840297,0.02
 10/22  17:00:00,62.6929728378,21.9543838674,15.0046225038,0.0,2.06121554724,15.9888894789,101.027435166,98.0357047478,2.97173041782,0.02
 10/22  18:00:00,63.3645497782,17.5635070939,10.9436153885,0.0,2.06121554724,15.9888894789,85.0941041399,82.1023737221,2.97173041782,0.02
 10/22  19:00:00,70.2269008747,21.9543838674,13.6293862726,0.0,2.06121554724,15.9888894789,106.949956563,103.958226145,2.97173041782,0.02
 10/22  20:00:00,65.1375432838,18.4492473033,10.8968801322,2.62019468389,2.06121554724,15.9888894789,86.6979937967,83.7062633789,2.97173041782,0.02
 10/22  21:00:00,76.4942748931,23.5044292339,14.0406068995,5.47147770015,2.06121554724,15.9888894789,116.918711312,105.345082935,2.97173041782,8.60189795971
 10/22  22:00:00,72.2294605416,19.5564225651,11.2931175468,8.39175281707,2.06121554724,15.9888894789,87.5112088589,84.5194784411,2.97173041782,0.02
 10/22  23:00:00,80.0845062851,23.7258642862,14.4644667767,8.50739242449,2.06121554724,15.9888894789,109.566412192,106.574681774,2.97173041782,0.02
 10/22  24:00:00,75.9702876508,19.7778576174,11.9402923125,11.305924092,2.06121554724,15.9888894789,88.5598251024,85.5680946846,2.97173041782,0.02
 10/23  01:00:00,83.5050191979,23.7258642862,15.0412995909,9.51339411703,4.12243109448,15.9888894789,109.757669757,106.765939339,2.97173041782,0.02
 10/23  02:00:00,79.0213677342,19.7778576174,11.7219039757,12.6882091189,4.12243109448,15.9888894789,88.2092603245,85.2175299066,2.97173041782,0.02
 10/23  03:00:00,84.1164105009,23.7258642862,15.1034217044,10.2926875061,4.12243109448,15.9888894789,109.680985478,106.68925506,2.97173041782,0.02
 10/23  04:00:00,105.898816409,28.1167410597,18.1990133373,7.38343466587,12.3672932834,24.9413748627,123.811805206,118.838921176,4.9528840297,0.02
 10/23  05:00:00,147.578012659,28.5623133342,21.1357416788,45.6803303268,12.3672932834,24.9413748627,189.303779173,184.330895144,4.9528840297,0.02
 10/23  06:00:00,193.909488815,29.0109868681,21.5762484707,32.9771451741,24.7345865669,70.7195625826,155.19831065,145.272542591,9.90576805939,0.02
 10/23  07:00:00,212.478307726,29.0501725374,22.4022423551,21.3367684724,37.1018798503,92.3937384068,134.087769679,124.16200162,9.90576805939,0.02
 10/23  08:00:00,210.868749624,29.0637388182,22.758851115,16.7102147166,37.1018798503,104.434947198,126.552522674,116.626754615,9.90576805939,0.02
 10/23  09:00:00,219.085013077,29.072435662,23.1450480037,12.4899546384,37.1018798503,116.476155989,129.628356744,111.090625184,9.90576805939,8.63196350049
 10/23  10:00:00,216.567369514,29.1309968257,24.4053727974,8.65275101703,37.1018798503,116.476155989,114.071513909,104.145745849,9.90576805939,0.02
 10/23  11:00:00,216.960000803,29.3754028338,26.2763913532,6.92975442088,37.1018798503,116.476155989,116.849896081,98.3048264145,9.90576805939,8.63930160716
 10/23  12:00:00,207.641208347,29.7080969773,29.676566873,5.65103560839,37.1018798503,104.434947198,103.332868423,93.4071003636,9.90576805939,0.02
 10/23  13:00:00,221.553913398,30.0082163946,31.8560386432,4.29803798651,37.1018798503,116.476155989,108.145292799,89.6001617866,9.90576805939,8.63936295268
 10/23  14:00:00,224.830033384,30.1623103596,34.4548562334,2.92161524392,37.1018798503,116.476155989,105.96217087,87.4190986671,9.90576805939,8.63730414317
 10/23  15:00:00,224.33056899,30.2464861061,33.9820209649,2.23158646525,37.1018798503,116.476155989,95.6642518082,85.7384837488,9.90576805939,0.02
 10/23  16:00:00,225.160620402,30.2241689662,32.6092179454,1.90278937351,37.1018798503,116.476155989,103.366567152,84.8304230072,9.90576805939,8.63037608548
 10/23  17:00:00,221.833513608,29.9578684155,28.0004833734,1.81793427715,37.1018798503,116.476155989,96.4344119082,86.5086438489,9.90576805939,0.02
 10/23  18:00:00,146.632946936,27.673870955,21.66161596,0.0,24.7345865669,47.5788473902,74.4400777704,69.4671937407,4.9528840297,0.02
 10/23  19:00:00,144.304928486,28.1167410597,20.3537102485,0.0,24.7345865669,47.5788473902,80.4836601844,75.5107761547,4.9528840297,0.02
 10/23  20:00:00,123.040060362,26.7881307456,20.1119723718,0.0,12.3672932834,38.6892022431,94.0544528976,91.0627224797,2.97173041782,0.02
 10/23  21:00:00,87.4126466578,14.0508056751,11.909578045,0.0,12.3672932834,27.0668015668,60.5130958067,57.5213653889,2.97173041782,0.02
 10/23  22:00:00,79.6371005967,21.0762085127,15.2304595233,0.0,4.12243109448,15.9888894789,90.1885332811,87.1968028632,2.97173041782,0.02
 10/23  23:00:00,71.809441393,17.8292291567,12.1234022101,0.0,4.12243109448,15.9888894789,76.6372052201,73.6454748023,2.97173041782,0.02
 10/23  24:00:00,78.7596306586,22.8401240768,15.1416008565,0.0,4.12243109448,15.9888894789,95.7200079504,92.7282775325,2.97173041782,0.02
 10/24  01:00:00,68.2298678297,17.9178031777,12.4980020978,0.00610965979422,4.12243109448,15.9888894789,78.3192738281,75.3275434102,2.97173041782,0.02
 10/24  02:00:00,75.8535639356,22.8401240768,15.287246582,0.10654343172,4.12243109448,15.9888894789,107.079526118,95.5063533011,2.97173041782,8.60144239928
 10/24  03:00:00,66.5578372908,18.4492473033,12.1369540958,0.191281764194,4.12243109448,15.9888894789,80.1587526037,77.1670221859,2.97173041782,0.02
 10/24  04:00:00,98.3275170944,27.9691176914,17.8203608365,0.338410741836,12.3672932834,24.9413748627,112.18701525,107.214131221,4.9528840297,0.02
 10/24  05:00:00,121.898804597,28.6187287261,20.9483897323,20.1320583981,12.3672932834,24.9413748627,176.199145532,171.226261502,4.9528840297,0.02
 10/24  06:00:00,175.564374374,29.1079263141,22.3324385968,13.7789007927,24.7345865669,70.7195625826,142.682106515,132.756338456,9.90576805939,0.02
 10/24  07:00:00,198.459283231,29.261078369,20.2979712557,9.21110840609,37.1018798503,92.3937384068,123.804525515,113.878757455,9.90576805939,0.02
 10/24  08:00:00,196.784491325,29.3568452727,17.7279618249,7.36375854986,37.1018798503,104.434947198,117.682910059,107.757142,9.90576805939,0.02
 10/24  09:00:00,208.32036519,29.4141903352,17.4988551074,6.95410552717,37.1018798503,116.476155989,123.633696885,105.097711425,9.90576805939,8.63021740089
 10/24  10:00:00,209.285610057,29.4628552496,17.812685498,6.23607445032,37.1018798503,116.476155989,112.582767015,102.656998956,9.90576805939,0.02
 10/24  11:00:00,209.55624458,29.4947747569,18.3436607362,5.8972025645,37.1018798503,116.476155989,119.451679336,100.906612263,9.90576805939,8.63929901359
 10/24  12:00:00,199.379255248,29.5222168196,18.8207397389,5.53124634308,37.1018798503,104.434947198,109.323493948,99.3977258883,9.90576805939,0.02
 10/24  13:00:00,210.665778833,29.549790043,19.0018279855,5.2214774558,37.1018798503,116.476155989,116.509975832,97.9648410167,9.90576805939,8.63936675632
 10/24  14:00:00,212.097060742,29.5697639492,19.0084340407,5.00159324744,37.1018798503,116.476155989,106.676322482,96.7505544231,9.90576805939,0.02
 10/24  15:00:00,213.313603222,29.5848537063,18.4538308336,4.97839192627,37.1018798503,116.476155989,114.384100604,95.8427219984,9.90576805939,8.6356105464
 10/24  16:00:00,216.141005626,29.5941827089,16.9065949011,5.22890597974,37.1018798503,116.476155989,104.950778793,95.0250107337,9.90576805939,0.02
 10/24  17:00:00,221.824051737,29.5946970697,15.5125839484,5.69957008953,37.1018798503,116.476155989,112.978155748,94.4520311504,9.90576805939,8.62035653793
 10/24  18:00:00,151.425462603,27.673870955,11.7488537663,0.0,24.7345865669,47.5788473902,80.4926353579,75.5197513282,4.9528840297,0.02
 10/24  19:00:00,152.515965657,28.1167410597,10.8743335676,0.0,24.7345865669,47.5788473902,85.8835249755,80.9106409458,4.9528840297,0.02
 10/24  20:00:00,130.88348826,26.7881307456,10.254704364,0.0634570756898,12.3672932834,38.6892022431,98.4515971174,95.4598666996,2.97173041782,0.02
 10/24  21:00:00,105.64460971,21.2313967356,8.03817951654,0.487794555279,12.3672932834,27.0668015668,82.8268923701,79.8351619523,2.97173041782,0.02
 10/24  22:00:00,76.3067210062,17.5635070939,6.47274054125,0.0,4.12243109448,15.9888894789,75.8083397333,72.8166093155,2.97173041782,0.02
 10/24  23:00:00,87.101099827,22.9286980977,8.02859586485,1.32378074702,4.12243109448,15.9888894789,96.8249963763,93.8332659585,2.97173041782,0.02
 10/24  24:00:00,77.0140590915,18.4492473033,6.31286552839,1.81335443526,4.12243109448,15.9888894789,79.4344065878,76.4426761699,2.97173041782,0.02
 10/25  01:00:00,89.843910161,23.7258642862,8.12037284756,4.44286522468,4.12243109448,15.9888894789,99.0776998339,96.0859694161,2.97173041782,0.02
 10/25  02:00:00,80.41965282,19.7778576174,6.69214610921,6.9096878784,4.12243109448,15.9888894789,80.4538911797,77.4621607619,2.97173041782,0.02
 10/25  03:00:00,88.0364279871,23.7258642862,8.71268194987,6.55527707227,4.12243109448,15.9888894789,101.45470557,98.4629751526,2.97173041782,0.02
 10/25  04:00:00,114.514649671,28.5596111644,9.94572933387,6.82368994012,12.3672932834,24.9413748627,114.508995542,109.536111512,4.9528840297,0.02
 10/25  05:00:00,140.485245063,28.1433964497,13.280221544,29.1190425527,12.3672932834,24.9413748627,178.58380982,173.61092579,4.9528840297,0.02
 10/25  06:00:00,195.819726958,29.0971054944,13.523940622,26.5190755372,24.7345865669,70.7195625826,154.736219159,144.810451099,9.90576805939,0.02
 10/25  07:00:00,215.111556966,29.1843504796,13.5309697269,19.2245150194,37.1018798503,92.3937384068,143.717601132,125.202583281,9.90576805939,8.60924979132
 10/25  08:00:00,213.764803843,29.2288876509,13.8574937704,17.0532664418,37.1018798503,104.434947198,127.720133235,117.794365175,9.90576805939,0.02
 10/25  09:00:00,223.869801031,29.269103337,14.0892386094,15.4759259996,37.1018798503,116.476155989,122.775416016,112.849647957,9.90576805939,0.02
 10/25  10:00:00,223.323668541,29.314174359,14.0950860015,14.1715779423,37.1018798503,116.476155989,128.000093121,109.456724503,9.90576805939,8.63760055788
 10/25  11:00:00,223.352723056,29.3506621835,14.0977001421,13.1735593762,37.1018798503,116.476155989,125.189164122,106.643999693,9.90576805939,8.63939636956
 10/25  12:00:00,211.685392368,29.3818486943,14.0968159643,12.2484417218,37.1018798503,104.434947198,114.173786014,104.248017955,9.90576805939,0.02
 10/25  13:00:00,221.003806542,29.4169810557,14.092364653,11.1136005372,37.1018798503,116.476155989,120.264933377,101.719847385,9.90576805939,8.63931793216
 10/25  14:00:00,220.518806139,29.441419409,14.0916232069,10.3366155828,37.1018798503,116.476155989,109.652987351,99.7272192912,9.90576805939,0.02
 10/25  15:00:00,221.52615646,29.451690263,14.0921502604,10.3402245926,37.1018798503,116.476155989,117.445939004,98.9045030229,9.90576805939,8.63566792138
 10/25  16:00:00,222.143798845,29.4682062454,14.0948804936,9.98604282575,37.1018798503,116.476155989,107.640214888,97.7144468289,9.90576805939,0.02
 10/25  17:00:00,221.87947131,29.4771683458,13.771623536,10.1084848263,37.1018798503,116.476155989,108.126543731,98.2007756717,9.90576805939,0.02
 10/25  18:00:00,143.081367109,27.673870955,10.4254514422,0.0312000389569,24.7345865669,47.5788473902,92.0957418242,78.5330730078,4.9528840297,8.60978478666
 10/25  19:00:00,145.598114858,28.1167410597,10.0828870493,0.278712655866,24.7345865669,47.5788473902,88.4673496265,83.4944655968,4.9528840297,0.02
 10/25  20:00:00,124.971188435,26.7881307456,10.0083118223,0.392351920699,12.3672932834,38.6892022431,100.650171573,97.6584411555,2.97173041782,0.02
 10/25  21:00:00,104.792120933,22.1833837745,8.38506297144,1.41053547331,12.3672932834,27.0668015668,86.4435381479,83.4518077301,2.97173041782,0.02
 10/25  22:00:00,76.3200029802,17.5635070939,7.01317390411,0.0,4.12243109448,15.9888894789,76.3995367117,73.4078062939,2.97173041782,0.02
 10/25  23:00:00,92.8603445777,23.5044292339,8.91488964212,4.01606643849,4.12243109448,15.9888894789,97.6864239505,94.6946935327,2.97173041782,0.02
 10/25  24:00:00,85.8457190468,19.7778576174,6.92490300134,7.49802012015,4.12243109448,15.9888894789,78.7972465379,75.8055161201,2.97173041782,0.02
 10/26  01:00:00,95.8068780378,23.7258642862,8.77980313863,7.06340401143,4.12243109448,15.9888894789,99.4646730995,96.4729426816,2.97173041782,0.02
 10/26  02:00:00,88.3240997581,19.7778576174,6.88858213736,10.0382126546,4.12243109448,15.9888894789,80.6793483585,77.6876179407,2.97173041782,0.02
 10/26  03:00:00,97.5900941236,23.7258642862,8.71875242864,8.96371248041,4.12243109448,15.9888894789,101.404523216,98.412792798,2.97173041782,0.02
 10/26  04:00:00,123.008327873,28.5596111644,9.95680515115,9.00378953291,12.3672932834,24.9413748627,114.508110302,109.535226272,4.9528840297,0.02
 10/26  05:00:00,148.252670127,28.1433858071,12.9555181062,31.5568366259,12.3672932834,24.9413748627,178.629116552,173.656232522,4.9528840297,0.02
 10/26  06:00:00,206.26918009,29.0783604184,13.3025107089,30.1238733923,24.7345865669,70.7195625826,155.940629508,146.014861448,9.90576805939,0.02
 10/26  07:00:00,225.062199961,29.1645098726,13.5400322327,21.5923307996,37.1018798503,92.3937384068,135.254809264,125.329041204,9.90576805939,0.02
 10/26  08:00:00,223.367405978,29.2061602913,13.8655655841,19.1701556965,37.1018798503,104.434947198,136.529207905,117.996831335,9.90576805939,8.62660851017
 10/26  09:00:00,233.162107682,29.2357633089,14.0958001496,17.3382772519,37.1018798503,116.476155989,123.197568881,113.271800822,9.90576805939,0.02
 10/26  10:00:00,231.124432824,29.2602968909,14.3644296006,16.0238060043,37.1018798503,116.476155989,128.229781848,109.686313472,9.90576805939,8.63770031634
 10/26  11:00:00,229.895046797,29.2947991005,14.5560151513,14.8585117729,37.1018798503,116.476155989,116.076732507,106.150964447,9.90576805939,0.02
 10/26  12:00:00,216.295711265,29.3293013146,14.8661385033,13.6849613224,37.1018798503,104.434947198,121.24074732,102.700583579,9.90576805939,8.63439568117
 10/26  13:00:00,226.859456363,29.3690656022,14.7776694295,12.4546238137,37.1018798503,116.476155989,109.877456437,99.9516883772,9.90576805939,0.02
 10/26  14:00:00,229.778285565,29.3955535431,14.5609902094,11.7270369954,37.1018798503,116.476155989,117.28644502,98.7430836109,9.90576805939,8.63759334996
 10/26  15:00:00,230.552778641,29.4225454302,14.8833108959,10.9369089423,37.1018798503,116.476155989,115.438457227,96.8969261013,9.90576805939,8.63576306621
 10/26  16:00:00,231.037516106,29.4374265654,14.5185432779,10.7671403833,37.1018798503,116.476155989,106.278543704,96.3527756448,9.90576805939,0.02
 10/26  17:00:00,234.624111542,29.4484444534,14.1049240941,10.7732629575,37.1018798503,116.476155989,106.924109365,96.9983413058,9.90576805939,0.02
 10/26  18:00:00,152.50266538,27.673870955,10.6874015915,0.0308682583025,24.7345865669,47.5788473902,82.6463243686,77.6734403389,4.9528840297,0.02
 10/26  19:00:00,152.825230951,27.9691176914,10.099140685,0.233072801886,24.7345865669,47.5788473902,96.5203611427,82.9576789236,4.9528840297,8.60979818943
 10/26  20:00:00,131.448734661,26.7881307456,9.68075883719,0.399672590856,12.3672932834,38.6892022431,100.157907459,97.1661770408,2.97173041782,0.02
 10/26  21:00:00,108.818434854,22.3162448059,7.94438645701,1.79555977783,12.3672932834,27.0668015668,86.2562654065,83.2645349887,2.97173041782,0.02
 10/26  22:00:00,77.7688684794,17.5635070939,6.63103753722,0.0,4.12243109448,15.9888894789,76.4225337306,73.4308033128,2.97173041782,0.02
 10/26  23:00:00,94.5742872137,23.5044292339,8.42161510159,4.30878125808,4.12243109448,15.9888894789,97.4506013339,94.4588709161,2.97173041782,0.02
 10/26  24:00:00,87.4948434607,19.7778576174,6.53182668365,7.96661154941,4.12243109448,15.9888894789,78.6433489127,75.6516184948,2.97173041782,0.02
 10/27  01:00:00,96.9445899258,23.7258642862,8.28187440047,7.48488870904,4.12243109448,15.9888894789,99.2762425319,96.2845121141,2.97173041782,0.02
 10/27  02:00:00,88.4199573552,19.7778576174,6.316877415,10.6720400314,4.12243109448,15.9888894789,80.6716588994,77.6799284816,2.97173041782,0.02
 10/27  03:00:00,96.7484997969,23.7258642862,7.8145947118,9.55187478725,4.12243109448,15.9888894789,101.558496625,98.5667662067,2.97173041782,0.02
 10/27  04:00:00,123.085322388,28.5596111644,8.88227163225,9.70407361767,12.3672932834,24.9413748627,114.706726567,109.733842538,4.9528840297,0.02
 10/27  05:00:00,150.495440257,28.1423223406,12.2624028677,32.4940625365,12.3672932834,24.9413748627,178.59938394,173.62649991,4.9528840297,0.02
 10/27  06:00:00,208.352116881,29.0754582884,12.5259058863,31.1382843058,24.7345865669,70.7195625826,158.434939561,148.509171502,9.90576805939,0.02
 10/27  07:00:00,224.852133356,29.1619603465,12.1914982711,22.2818492874,37.1018798503,92.3937384068,140.197993422,130.272225363,9.90576805939,0.02
 10/27  08:00:00,222.491105833,29.2035639673,12.2914180834,19.0656048356,37.1018798503,104.434947198,141.885846228,123.351647945,9.90576805939,8.62843022368
 10/27  09:00:00,234.371645716,29.2356892724,13.4457377052,17.0584721465,37.1018798503,116.476155989,125.321641421,115.395873362,9.90576805939,0.02
 10/27  10:00:00,235.694948366,29.2648409852,14.1060021982,15.0123865928,37.1018798503,116.476155989,127.121251829,108.577824829,9.90576805939,8.63765894056
 10/27  11:00:00,235.494792213,29.3176816652,14.9555443794,12.7059517283,37.1018798503,116.476155989,111.966524681,102.040756621,9.90576805939,0.02
 10/27  12:00:00,221.94682714,29.4100192492,15.8670906428,9.38182529898,37.1018798503,104.434947198,114.27583544,95.7359822259,9.90576805939,8.63408515462
 10/27  13:00:00,231.905549019,29.4913500382,16.0908478465,7.92210648462,37.1018798503,116.476155989,101.99187003,92.0661019704,9.90576805939,0.02
 10/27  14:00:00,231.690391962,29.6983818064,16.6742741654,6.72728034006,37.1018798503,116.476155989,106.602734897,88.0593314523,9.90576805939,8.63763538579
 10/27  15:00:00,230.849956755,29.8717648589,17.0807618888,5.68667273897,37.1018798503,116.476155989,95.424696083,85.4989280236,9.90576805939,0.02
 10/27  16:00:00,230.244181507,29.8193183633,16.7664547022,5.13070190314,37.1018798503,116.476155989,103.899745085,85.3632383968,9.90576805939,8.63073862875
 10/27  17:00:00,231.550174141,29.6486230237,15.9679582206,4.82916418198,37.1018798503,116.476155989,97.5568689859,87.6311009265,9.90576805939,0.02
 10/27  18:00:00,155.307713084,27.673870955,12.3291905434,0.0,24.7345865669,47.5788473902,77.0666705309,72.0937865012,4.9528840297,0.02
 10/27  19:00:00,155.166725027,27.9691176914,11.5389090261,0.00330949040978,24.7345865669,47.5788473902,83.4405068632,78.4676228335,4.9528840297,0.02
 10/27  20:00:00,132.85690207,26.7881307456,11.1793217411,0.0467107417013,12.3672932834,38.6892022431,105.026814638,93.4452900425,2.97173041782,8.60979417758
 10/27  21:00:00,107.42898317,21.2609214093,8.96659449205,0.29049261259,12.3672932834,27.0668015668,81.9930420505,79.0013116327,2.97173041782,0.02
 10/27  22:00:00,80.2137624229,17.5635070939,7.42911005432,0.0,4.12243109448,15.9888894789,74.5810607062,71.5893302883,2.97173041782,0.02
 10/27  23:00:00,92.7695151175,21.9543838674,9.49603905667,0.0,4.12243109448,15.9888894789,95.842982177,92.8512517592,2.97173041782,0.02
 10/27  24:00:00,84.0790087773,19.2464134918,7.34095644691,2.34149572879,4.12243109448,15.9888894789,77.4165616493,74.4248312315,2.97173041782,0.02
 10/28  01:00:00,99.5292812051,24.1687343909,8.81415847652,5.39481809463,4.12243109448,15.9888894789,98.1503874646,95.1586570468,2.97173041782,0.02
 10/28  02:00:00,86.5507780464,19.3349875127,6.97488652049,5.4595830992,4.12243109448,15.9888894789,79.8279705346,76.8362401168,2.97173041782,0.02
 10/28  03:00:00,101.91538221,24.1687343909,9.52057497829,8.23980341275,4.12243109448,15.9888894789,100.302024322,97.3102939037,2.97173041782,0.02
 10/28  04:00:00,109.869154509,28.1167410597,11.0446032631,7.64754404612,4.12243109448,16.0517297156,119.098016405,116.106285987,2.97173041782,0.02
 10/28  05:00:00,113.599188716,28.5596111644,10.7162594302,10.7236395638,4.12243109448,16.0517297156,120.44510117,117.453370752,2.97173041782,0.02
 10/28  06:00:00,142.029518282,29.0024812691,11.1436780391,14.0263502023,4.12243109448,39.6058045677,115.259361512,112.267631094,2.97173041782,0.02
 10/28  07:00:00,207.334236227,29.0024812691,14.4908768341,48.2781397435,12.3672932834,65.3531420225,164.442379589,159.469495559,4.9528840297,0.02
 10/28  08:00:00,188.807734685,29.0024812691,15.4264270691,37.7906165808,12.3672932834,68.2430321324,157.25530452,152.28242049,4.9528840297,0.02
 10/28  09:00:00,205.620522727,29.0262975943,17.2284856181,26.0534797758,16.4897243779,93.1370602926,138.819201405,130.874586958,7.92461444751,0.02
 10/28  10:00:00,199.889942424,29.0303870797,19.1665855851,20.905970456,16.4897243779,93.1370602926,139.872436884,123.332450855,7.92461444751,8.61537158172
 10/28  11:00:00,194.65384182,29.0315381266,20.8178148888,17.5613717025,16.4897243779,93.1370602926,127.618665219,119.674050772,7.92461444751,0.02
 10/28  12:00:00,181.909425179,29.0578906406,22.2916622442,15.0915322961,16.4897243779,83.9857416113,123.770274519,115.825660071,7.92461444751,0.02
 10/28  13:00:00,179.782583767,29.1417805189,23.7061028516,13.095719942,16.4897243779,83.9857416113,121.233218091,113.288603644,7.92461444751,0.02
 10/28  14:00:00,177.12965651,29.0956666075,24.5696648182,11.5796147699,16.4897243779,83.9857416113,121.211681577,113.26706713,7.92461444751,0.02
 10/28  15:00:00,144.917911524,29.0024812691,21.9965470561,0.0,12.3672932834,70.6512738906,75.6929587798,62.1280123727,4.9528840297,8.61206237732
 10/28  16:00:00,143.710104049,29.0024812691,21.4003435778,0.0,12.3672932834,70.6512738906,69.0678891285,64.0950050988,4.9528840297,0.02
 10/28  17:00:00,133.255991057,29.0024812691,21.142209944,0.128630425191,12.3672932834,58.1284167478,73.5165772757,68.543693246,4.9528840297,0.02
 10/28  18:00:00,108.23779997,26.3452606409,19.9110635622,0.0,12.3672932834,24.9413748627,95.5172950984,90.5444110687,4.9528840297,0.02
 10/28  19:00:00,106.873852251,26.3452606409,18.8224240858,0.0,12.3672932834,24.9413748627,101.995064829,97.0221807995,4.9528840297,0.02
 10/28  20:00:00,89.5060514369,26.3452606409,18.0309080015,0.0,4.12243109448,16.0517297156,110.708056627,107.71632621,2.97173041782,0.02
 10/28  21:00:00,77.8472452243,20.198033158,13.9260828699,0.0,4.12243109448,15.9888894789,92.0548311144,89.0631006966,2.97173041782,0.02
 10/28  22:00:00,71.4200719699,17.5635070939,11.5009370876,0.0,4.12243109448,15.9888894789,80.986493549,77.9947631312,2.97173041782,0.02
 10/28  23:00:00,80.1598332312,21.9543838674,13.6699907757,0.0,4.12243109448,15.9888894789,101.989375799,98.9976453809,2.97173041782,0.02
 10/28  24:00:00,71.5080153291,18.0063771986,10.3010854719,0.371704792985,4.12243109448,15.9888894789,82.4552761967,79.4635457789,2.97173041782,0.02
 10/29  01:00:00,81.5457766666,22.8401240768,12.4922754149,1.33955117037,2.06121554724,15.9888894789,104.05530697,101.063576552,2.97173041782,0.02
 10/29  02:00:00,71.0100544342,18.0063771986,9.35145701264,0.949202183205,2.06121554724,15.9888894789,84.5291130854,81.5373826676,2.97173041782,0.02
 10/29  03:00:00,87.6722476431,24.1687343909,11.1668439195,6.76580405512,2.06121554724,15.9888894789,105.997419314,103.005688896,2.97173041782,0.02
 10/29  04:00:00,77.6333179533,19.3349875127,8.45232557695,6.71984564287,2.06121554724,15.9888894789,85.4970986447,82.5053682269,2.97173041782,0.02
 10/29  05:00:00,93.293012987,24.1687343909,10.4693698928,9.94153889604,2.06121554724,15.9888894789,107.014667757,104.022937339,2.97173041782,0.02
 10/29  06:00:00,83.0813273358,19.3349875127,8.07869426404,9.04166214848,2.06121554724,15.9888894789,86.292457065,83.3007266471,2.97173041782,0.02
 10/29  07:00:00,96.2196715694,24.1687343909,10.0305026427,12.2855543118,2.06121554724,15.9888894789,107.83063385,104.838903432,2.97173041782,0.02
 10/29  08:00:00,98.6938900912,19.3349875127,8.12167051015,8.79476136272,4.12243109448,41.7362269337,84.6493564919,79.6764724622,4.9528840297,0.02
 10/29  09:00:00,112.57647513,24.1687343909,10.3729250072,10.5664381472,4.12243109448,41.7362269337,102.097799643,97.1249156136,4.9528840297,0.02
 10/29  10:00:00,98.3901620035,19.3349875127,8.95794083515,5.84261976087,4.12243109448,41.7362269337,88.6637470324,75.108956172,4.9528840297,8.60190683073
 10/29  11:00:00,115.07364794,24.1687343909,12.6237791795,6.14565735002,4.12243109448,41.7362269337,94.7758398032,89.8029557735,4.9528840297,0.02
 10/29  12:00:00,102.430038739,19.3349875127,10.8346502999,4.52552783107,4.12243109448,41.7362269337,74.6827842715,69.7099002418,4.9528840297,0.02
 10/29  13:00:00,119.818651195,24.08016037,14.6894706914,4.91253292372,4.12243109448,41.7362269337,90.417708178,85.4448241483,4.9528840297,0.02
 10/29  14:00:00,101.07762442,18.8035433871,11.6430209259,2.34207153399,4.12243109448,41.7362269337,73.3153433841,68.3424593544,4.9528840297,0.02
 10/29  15:00:00,114.131800406,24.1687343909,14.1168052364,4.1775054868,4.12243109448,41.7362269337,90.6357341667,85.6628501371,4.9528840297,0.02
 10/29  16:00:00,83.5085785024,19.3349875127,10.6750331285,3.42889075852,4.12243109448,24.8785346261,74.3526345259,69.3797504962,4.9528840297,0.02
 10/29  17:00:00,81.9341602941,21.9543838674,11.6511461715,0.0,2.06121554724,15.9888894789,98.3734822799,95.3817518621,2.97173041782,0.02
 10/29  18:00:00,83.4391039001,19.0692654499,8.07917495291,4.0599077652,2.06121554724,15.9888894789,83.4461588501,80.4544284323,2.97173041782,0.02
 10/29  19:00:00,99.8739406727,24.1687343909,9.45943940653,7.49849371009,2.06121554724,15.9888894789,104.903915312,101.912184894,2.97173041782,0.02
 10/29  20:00:00,88.7079125802,19.3349875127,7.55027785802,7.40738788076,2.06121554724,15.9888894789,85.209150534,82.2174201162,2.97173041782,0.02
