Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  21:00:00,104.403249734,24.1687343909,9.61457226192,11.0195733303,2.06121554724,15.9888894789,106.378570982,103.386840564,2.97173041782,0.02
 10/29  22:00:00,89.0581395262,19.3349875127,7.63067571092,10.0988550073,2.06121554724,15.9888894789,86.1704912669,83.1787608491,2.97173041782,0.02
 10/29  23:00:00,103.829913515,24.1687343909,9.54828609537,13.8612834419,2.06121554724,15.9888894789,107.633260038,104.64152962,2.97173041782,0.02
 10/29  24:00:00,89.1924841857,19.3349875127,7.41142202458,12.3123198746,2.06121554724,15.9888894789,87.3848665582,84.3931361404,2.97173041782,0.02
 10/30  01:00:00,105.069474027,24.1687343909,9.83560702308,15.3911239213,4.12243109448,15.9888894789,107.976200798,104.98447038,2.97173041782,0.02
 10/30  02:00:00,90.8500160122,19.3349875127,7.94796616499,13.1319379516,4.12243109448,15.9888894789,87.1306738385,84.1389434207,2.97173041782,0.02
 10/30  03:00:00,104.627281562,24.1687343909,10.044294644,16.8655952723,4.12243109448,15.9888894789,108.549627135,105.557896718,2.97173041782,0.02
 10/30  04:00:00,126.101791135,28.1167410597,12.0415976288,10.6447210055,12.3672932834,24.9413748627,123.711858707,118.738974678,4.9528840297,0.02
 10/30  05:00:00,175.511141071,28.5599365047,15.2670258976,53.7329562663,12.3672932834,24.9413748627,189.674674974,184.701790944,4.9528840297,0.02
 10/30  06:00:00,222.407717086,29.0051878279,15.279678011,40.3281340922,24.7345865669,70.7195625826,161.139364161,151.213596102,9.90576805939,0.02
 10/30  07:00:00,241.950648311,29.0287688321,15.103040984,27.9275320717,37.1018798503,92.3937384068,140.971472629,131.045704569,9.90576805939,0.02
 10/30  08:00:00,236.306977641,29.0459923688,15.1065300545,23.9726497785,37.1018798503,104.434947198,142.749534209,124.215757304,9.90576805939,8.62800884574
 10/30  09:00:00,243.723546406,29.0565334775,15.6790788206,20.5409380345,37.1018798503,116.476155989,127.85508748,117.92931942,9.90576805939,0.02
 10/30  10:00:00,240.394914062,29.0642983678,16.0938917964,17.7726052537,37.1018798503,116.476155989,130.656862397,112.113460984,9.90576805939,8.63763335374
 10/30  11:00:00,237.466529934,29.0739211365,16.0915178793,16.3528765252,37.1018798503,116.476155989,119.543406874,109.617638814,9.90576805939,0.02
 10/30  12:00:00,224.565688985,29.0876547786,16.3536876846,14.9550795251,37.1018798503,104.434947198,125.0746205,106.534456077,9.90576805939,8.63439636396
 10/30  13:00:00,232.665613011,29.1022163752,16.849895964,13.6573301435,37.1018798503,116.476155989,114.058035371,104.132267312,9.90576805939,0.02
 10/30  14:00:00,228.044089159,29.1144409148,16.7565128987,12.6759258906,37.1018798503,116.476155989,121.308283737,102.764572199,9.90576805939,8.63794347883
 10/30  15:00:00,220.492860775,29.125491769,16.2650907502,11.7172097083,37.1018798503,116.476155989,120.213896387,101.672126928,9.90576805939,8.63600139982
 10/30  16:00:00,217.620129529,29.1409727486,16.6499691495,11.2158976502,37.1018798503,116.476155989,110.89184212,100.96607406,9.90576805939,0.02
 10/30  17:00:00,220.923384097,29.1647462848,17.0613193358,10.6667886493,37.1018798503,116.476155989,109.854390863,99.9286228037,9.90576805939,0.02
 10/30  18:00:00,138.654091089,26.5666956932,14.1141178457,0.0,24.7345865669,47.5788473902,84.9446529771,79.9717689474,4.9528840297,0.02
 10/30  19:00:00,141.434436866,28.2643644279,13.7504369544,0.0381092564001,24.7345865669,47.5788473902,98.1206540068,84.557886033,4.9528840297,8.60988394413
 10/30  20:00:00,119.097782308,26.3452606409,13.6988766228,0.0,12.3672932834,38.6892022431,101.986892595,98.9951621773,2.97173041782,0.02
 10/30  21:00:00,96.3062037042,20.198033158,11.3249254162,0.0,12.3672932834,27.0668015668,85.2051780337,82.2134476159,2.97173041782,0.02
 10/30  22:00:00,71.8357652012,17.5635070939,9.96628867181,0.0,4.12243109448,15.9888894789,77.1462830044,74.1545525865,2.97173041782,0.02
 10/30  23:00:00,85.3007823335,23.1058461396,12.8414613558,1.73519199545,4.12243109448,15.9888894789,98.3292047956,95.3374743778,2.97173041782,0.02
 10/30  24:00:00,72.8827032329,17.5635070939,10.1081909944,0.0,4.12243109448,15.9888894789,79.5864826177,76.5947521999,2.97173041782,0.02
 10/31  01:00:00,86.656177073,23.0172721187,12.6326203547,2.31185717852,4.12243109448,15.9888894789,99.3265593761,96.3348289583,2.97173041782,0.02
 10/31  02:00:00,73.6789231938,17.6520811148,10.1693516602,0.158171636221,4.12243109448,15.9888894789,80.1179236392,77.1261932214,2.97173041782,0.02
 10/31  03:00:00,91.8292319633,23.9030123281,13.1322816284,5.58630084564,4.12243109448,15.9888894789,101.217305247,98.2255748297,2.97173041782,0.02
 10/31  04:00:00,113.534199478,27.673870955,15.4391760942,2.90829108741,12.3672932834,24.9413748627,113.920244096,108.947360067,4.9528840297,0.02
 10/31  05:00:00,147.513864893,28.6024245924,18.6150306162,32.6644948692,12.3672932834,24.9413748627,177.591858707,172.618974677,4.9528840297,0.02
 10/31  06:00:00,195.986459892,29.0954638241,18.9037425868,23.61255349,24.7345865669,70.7195625826,144.191199506,134.265431447,9.90576805939,0.02
 10/31  07:00:00,214.255907928,29.1610272252,18.9127799348,16.4285163097,37.1018798503,92.3937384068,125.455372257,115.529604198,9.90576805939,0.02
 10/31  08:00:00,205.582847201,29.1917435657,19.0624976441,14.3973780678,37.1018798503,104.434947198,129.181349828,110.646876632,9.90576805939,8.62870513595
 10/31  09:00:00,216.341370989,29.2413485406,19.9112068682,12.811235467,37.1018798503,116.476155989,117.530154015,107.604385956,9.90576805939,0.02
 10/31  10:00:00,216.159482958,29.2935212166,21.4462994164,11.0413728815,37.1018798503,116.476155989,123.174657598,104.630795256,9.90576805939,8.63809428288
 10/31  11:00:00,216.020992292,29.3391041704,22.8734562247,9.42995950624,37.1018798503,116.476155989,111.994267939,102.06849988,9.90576805939,0.02
 10/31  12:00:00,203.374652757,29.3816538431,23.2279903996,8.4283258735,37.1018798503,104.434947198,119.028279024,100.4881174,9.90576805939,8.63439356415
 10/31  13:00:00,214.778413952,29.4316688193,23.5483707166,7.41989168159,37.1018798503,116.476155989,108.641533076,98.715765017,9.90576805939,0.02
 10/31  14:00:00,214.072765694,29.473828885,23.6915353527,6.52913475047,37.1018798503,116.476155989,115.765054589,97.221288449,9.90576805939,8.63799808052
 10/31  15:00:00,213.469454188,29.5038943747,23.5083692781,6.07913765689,37.1018798503,116.476155989,106.184907764,96.2591397044,9.90576805939,0.02
 10/31  16:00:00,212.992070479,29.5256617788,23.2381094806,5.85086787005,37.1018798503,116.476155989,114.044406117,95.5076849498,9.90576805939,8.63095310757
 10/31  17:00:00,214.834001001,29.5414687485,22.8166585711,5.75050089465,37.1018798503,116.476155989,105.029711434,95.1039433751,9.90576805939,0.02
 10/31  18:00:00,134.509798267,27.673870955,19.6305861398,0.0,24.7345865669,47.5788473902,81.1673802279,76.1944961982,4.9528840297,0.02
 10/31  19:00:00,134.52228788,28.1167410597,19.2001998933,0.0,24.7345865669,47.5788473902,86.3561262402,81.3832422105,4.9528840297,0.02
 10/31  20:00:00,111.752415919,26.7881307456,19.0158789018,0.0,12.3672932834,38.6892022431,107.500290587,95.9186593945,2.97173041782,8.60990077508
 10/31  21:00:00,80.9031965375,15.1579809369,11.715890559,0.0751964541242,12.3672932834,27.0668015668,61.7801978567,58.7884674389,2.97173041782,0.02
 10/31  22:00:00,73.8960698207,21.9543838674,16.872282604,0.0,4.12243109448,15.9888894789,95.0616120382,92.0698816203,2.97173041782,0.02
 10/31  23:00:00,67.0090535264,18.6706823557,11.9019325736,0.753282239203,4.12243109448,15.9888894789,77.6927506024,74.7010201846,2.97173041782,0.02
 10/31  24:00:00,75.2205887827,21.9543838674,13.2256299214,0.0,4.12243109448,15.9888894789,98.0887651045,95.0970346867,2.97173041782,0.02
 11/01  01:00:00,74.3852845036,18.892117408,9.62862625297,1.78600901357,4.12243109448,15.9888894789,79.2275031836,76.2357727658,2.97173041782,0.02
 11/01  02:00:00,88.6776193247,23.1058461396,10.5348145516,2.15951023668,4.12243109448,15.9888894789,99.2740835028,96.2823530849,2.97173041782,0.02
 11/01  03:00:00,77.8744731274,17.6520811148,7.50155153744,0.174825675467,4.12243109448,15.9888894789,80.7175613519,77.725830934,2.97173041782,0.02
 11/01  04:00:00,122.025522479,28.4119877961,9.04754804585,4.11244364125,12.3672932834,24.9413748627,112.989814529,108.016930499,4.9528840297,0.02
 11/01  05:00:00,145.228215646,28.1743649905,11.40569983,24.3693784067,12.3672932834,24.9413748627,176.715001344,171.742117315,4.9528840297,0.02
 11/01  06:00:00,200.997605523,29.1297891192,11.4657054203,23.5621715934,24.7345865669,70.7195625826,159.523340398,149.597572338,9.90576805939,0.02
 11/01  07:00:00,223.605172143,29.251901688,11.4719908285,17.6660506587,37.1018798503,92.3937384068,140.256694705,130.330926646,9.90576805939,0.02
 11/01  08:00:00,220.197151251,29.3136380138,11.4715270102,16.1087704594,37.1018798503,104.434947198,142.182330303,123.647800479,9.90576805939,8.62876176401
 11/01  09:00:00,230.377814183,29.3593288065,11.4717406226,14.7724847562,37.1018798503,116.476155989,129.608714167,119.682946108,9.90576805939,0.02
 11/01  10:00:00,229.804699117,29.3974328739,11.7594989863,13.4396284649,37.1018798503,116.476155989,133.968766426,115.424939163,9.90576805939,8.63805920373
 11/01  11:00:00,230.537629526,29.4350446149,11.9658016326,11.9156216154,37.1018798503,116.476155989,121.036247651,111.110479592,9.90576805939,0.02
 11/01  12:00:00,220.27960867,29.466341907,12.3063567966,10.5855560161,37.1018798503,104.434947198,125.788659315,107.248448991,9.90576805939,8.63444226486
 11/01  13:00:00,230.314226212,29.5047396381,12.5430231589,9.3910842399,37.1018798503,116.476155989,113.633165912,103.707397853,9.90576805939,0.02
 11/01  14:00:00,228.316160079,29.5344868847,12.2128099882,8.66143380845,37.1018798503,116.476155989,121.599775218,103.055918128,9.90576805939,8.63808903049
 11/01  15:00:00,225.839292107,29.5535319039,11.6805215908,8.34604369094,37.1018798503,116.476155989,113.906279438,103.980511379,9.90576805939,0.02
 11/01  16:00:00,226.387176063,29.5633171108,11.7630111302,8.32987341526,37.1018798503,116.476155989,122.029988125,103.494014353,9.90576805939,8.63020571214
 11/01  17:00:00,232.962356795,29.5640806375,11.6819856962,8.62395025492,37.1018798503,116.476155989,113.124022878,103.198254819,9.90576805939,0.02
 11/01  18:00:00,149.520302458,27.4893417447,7.95915013029,0.0,24.7345865669,47.5788473902,83.1082885543,78.1354045246,4.9528840297,0.02
 11/01  19:00:00,149.263890669,28.4119877961,7.3634937281,0.158127515297,24.7345865669,47.5788473902,87.8698801403,82.8969961106,4.9528840297,0.02
 11/01  20:00:00,128.372551836,26.7881307456,7.00502519438,0.368994366261,12.3672932834,38.6892022431,108.910670636,97.329019632,2.97173041782,8.60992058634
 11/01  21:00:00,106.617071694,21.9619487221,5.82944900422,1.05418930946,12.3672932834,27.0668015668,86.245825347,83.2540949292,2.97173041782,0.02
 11/01  22:00:00,77.6286044899,17.7406551358,4.67491675815,0.338440175966,4.12243109448,15.9888894789,76.8114337315,73.8197033137,2.97173041782,0.02
 11/01  23:00:00,97.4796310527,24.1687343909,5.777424081,6.17620355266,4.12243109448,15.9888894789,98.020160999,95.0284305811,2.97173041782,0.02
 11/01  24:00:00,85.9504007961,19.3349875127,4.27092605572,6.52668758171,4.12243109448,15.9888894789,79.7610370101,76.7693065923,2.97173041782,0.02
 11/02  01:00:00,100.843514501,24.1687343909,5.28309143836,9.69402200842,4.12243109448,15.9888894789,100.597049583,97.6053191648,2.97173041782,0.02
 11/02  02:00:00,89.1468464803,19.3349875127,3.8669726898,9.25500500809,4.12243109448,15.9888894789,81.742121833,78.7503914152,2.97173041782,0.02
 11/02  03:00:00,105.962526302,24.1687343909,4.45400515733,13.0524271561,4.12243109448,15.9888894789,102.879502809,99.8877723911,2.97173041782,0.02
 11/02  04:00:00,128.43663448,28.1167410597,4.25584594059,9.1215671759,12.3672932834,24.9413748627,116.025135115,111.052251085,4.9528840297,0.02
 11/02  05:00:00,167.307850682,28.5829706108,7.39163352225,43.560298492,12.3672932834,24.9413748627,179.835790299,174.86290627,4.9528840297,0.02
 11/02  06:00:00,216.246955951,29.0803978584,7.06693953649,33.5494154376,24.7345865669,70.7195625826,177.798778637,167.873010578,9.90576805939,0.02
 11/02  07:00:00,237.005035837,29.1633387037,6.01244654698,25.1784874375,37.1018798503,92.3937384068,164.2279975,154.30222944,9.90576805939,0.02
 11/02  08:00:00,230.53878295,29.1907068179,5.85271246961,20.6182379857,37.1018798503,104.434947198,166.045967261,147.511502086,9.90576805939,8.62869711596
 11/02  09:00:00,239.448820148,29.2244252316,6.67614861292,17.7809114338,37.1018798503,116.476155989,149.658354862,139.732586802,9.90576805939,0.02
 11/02  10:00:00,236.351323718,29.2909283575,7.7430874412,14.4636664596,37.1018798503,116.476155989,148.577901306,130.033960019,9.90576805939,8.63817322743
 11/02  11:00:00,236.433069093,29.3258829331,8.52971299372,13.1631949994,37.1018798503,116.476155989,133.880050465,123.954282405,9.90576805939,0.02
 11/02  12:00:00,223.927384537,29.3614420248,9.11300456182,11.7891269954,37.1018798503,104.434947198,137.938759043,119.39845108,9.90576805939,8.63453990326
 11/02  13:00:00,233.232653624,29.3821861609,9.00967996433,11.4406221475,37.1018798503,116.476155989,128.418206414,118.492438354,9.90576805939,0.02
 11/02  14:00:00,232.656069228,29.4031762757,9.10863408006,11.0793558825,37.1018798503,116.476155989,136.257420709,117.713438214,9.90576805939,8.63821443578
 11/02  15:00:00,230.217858731,29.4282712601,9.35040862152,10.4703435848,37.1018798503,116.476155989,125.3491442,115.423376141,9.90576805939,0.02
 11/02  16:00:00,229.588688185,29.4530633934,9.0084248754,9.74639145237,37.1018798503,116.476155989,133.02086987,114.48404516,9.90576805939,8.63105665119
 11/02  17:00:00,236.609515695,29.4507849394,8.42621771725,10.5933078352,37.1018798503,116.476155989,126.654239436,116.728471376,9.90576805939,0.02
 11/02  18:00:00,154.034898554,27.673870955,4.3897565573,0.0474781750831,24.7345865669,47.5788473902,85.2319708584,80.2590868287,4.9528840297,0.02
 11/02  19:00:00,156.296720649,27.9691176914,2.98148026985,0.331958220147,24.7345865669,47.5788473902,88.8660571686,83.8931731389,4.9528840297,0.02
 11/02  20:00:00,136.05210397,26.7881307456,2.18469874522,0.525545848813,12.3672932834,38.6892022431,101.552140202,98.560409784,2.97173041782,0.02
 11/02  21:00:00,113.751558263,22.3162448059,0.996671453231,2.9447494304,12.3672932834,27.0668015668,96.8661753644,85.2882786707,2.97173041782,8.60616627583
 11/02  22:00:00,90.29559813,19.3349875127,0.137312167571,7.1518148575,4.12243109448,15.9888894789,78.5707489568,75.5790185389,2.97173041782,0.02
 11/02  23:00:00,107.901242392,24.1687343909,0.17269080835,11.548193605,4.12243109448,15.9888894789,102.742703678,99.7509732599,2.97173041782,0.02
 11/02  24:00:00,95.5103804845,19.3349875127,0.0503480215097,11.44561581,4.12243109448,15.9888894789,86.1501342792,83.1584038614,2.97173041782,0.02
 11/03  01:00:00,114.378652695,24.1687343909,0.0279253391594,16.2916587335,4.12243109448,15.9888894789,113.838678588,110.84694817,2.97173041782,0.02
 11/03  02:00:00,101.35238523,19.3349875127,0.0,15.4348419143,4.12243109448,15.9888894789,97.7708267952,94.7790963774,2.97173041782,0.02
 11/03  03:00:00,119.594723441,24.1687343909,0.0,20.2868890455,4.12243109448,15.9888894789,124.403201244,121.411470826,2.97173041782,0.02
 11/03  04:00:00,141.681665902,28.1167410597,0.0,15.1552829941,12.3672932834,24.9413748627,140.956106052,135.983222022,4.9528840297,0.02
 11/03  05:00:00,181.599558835,28.5711228431,0.510527341319,54.8766956072,12.3672932834,24.9413748627,185.743551584,180.770667555,4.9528840297,0.02
 11/03  06:00:00,228.809486395,29.064295016,1.00930016106,44.6201782586,24.7345865669,70.7195625826,201.604057518,191.678289458,9.90576805939,0.02
 11/03  07:00:00,247.257796855,29.1401963648,1.21085601137,33.9301569264,37.1018798503,92.3937384068,185.455030631,175.529262571,9.90576805939,0.02
 11/03  08:00:00,238.835555929,29.1629899336,2.79283380148,28.1419625383,37.1018798503,104.434947198,172.728218041,162.802449982,9.90576805939,0.02
 11/03  09:00:00,242.457877253,29.1823713947,5.50114738364,21.5790981631,37.1018798503,116.476155989,164.459759989,145.921244176,9.90576805939,8.63274775371
 11/03  10:00:00,238.173566066,29.237439973,7.53268605697,17.3816909206,37.1018798503,116.476155989,141.280629682,131.354861623,9.90576805939,0.02
 11/03  11:00:00,239.218889651,29.2476491323,8.5267013092,16.7905481871,37.1018798503,116.476155989,145.174305246,126.630161915,9.90576805939,8.63837527232
 11/03  12:00:00,225.75214035,29.3126262197,9.39920955965,13.5234862981,37.1018798503,104.434947198,138.05383217,119.513379854,9.90576805939,8.63468425688
 11/03  13:00:00,234.038837805,29.4126591664,9.83855309621,11.2462248037,37.1018798503,116.476155989,120.735280177,110.809512117,9.90576805939,0.02
 11/03  14:00:00,232.437578373,29.453234379,10.4672506176,9.89034526067,37.1018798503,116.476155989,124.475946406,105.931916357,9.90576805939,8.63826198913
 11/03  15:00:00,232.628882942,29.4443912221,10.9136669891,8.89293332542,37.1018798503,116.476155989,113.513998125,103.588230066,9.90576805939,0.02
 11/03  16:00:00,234.103647014,29.4371577695,10.9134173919,8.38036439111,37.1018798503,116.476155989,122.612321056,104.075378481,9.90576805939,8.63117451571
 11/03  17:00:00,240.732025647,29.4308503029,10.6292132548,8.62846391573,37.1018798503,116.476155989,116.564402052,106.638633993,9.90576805939,0.02
 11/03  18:00:00,156.40833602,27.5262475867,6.93392638515,0.010003935192,24.7345865669,47.5788473902,82.4324997536,77.4596157239,4.9528840297,0.02
 11/03  19:00:00,153.43851571,27.9691176914,6.03469368355,0.148192429575,24.7345865669,47.5788473902,87.0554734235,82.0825893938,4.9528840297,0.02
 11/03  20:00:00,130.295213652,26.7881307456,5.74970314097,0.21040056982,12.3672932834,38.6892022431,99.9938389998,97.002108582,2.97173041782,0.02
 11/03  21:00:00,105.863486199,21.5190786174,4.96882981096,0.485947991004,12.3672932834,27.0668015668,86.3864421649,83.3947117471,2.97173041782,0.02
 11/03  22:00:00,84.8280577578,19.6302342492,4.16196954755,4.90439796217,4.12243109448,15.9888894789,85.1210787113,73.5474303955,2.97173041782,8.60191789802
 11/03  23:00:00,96.627276559,23.7258642862,5.52278679108,6.1155595471,4.12243109448,15.9888894789,97.5559250321,94.5641946143,2.97173041782,0.02
 11/03  24:00:00,88.6340498699,19.7778576174,4.3989858986,9.57908002257,4.12243109448,15.9888894789,79.2653818541,76.2736514363,2.97173041782,0.02
 11/04  01:00:00,98.2033623923,23.7258642862,5.89598031651,8.9149195515,4.12243109448,15.9888894789,100.197098915,97.2053684974,2.97173041782,0.02
 11/04  02:00:00,91.1922245161,19.7778576174,4.75202102133,12.2735294528,4.12243109448,15.9888894789,81.2110289035,78.2192984857,2.97173041782,0.02
 11/04  03:00:00,99.9328089114,23.7258642862,6.27469308366,10.9346585685,4.12243109448,15.9888894789,102.200177704,99.2084472861,2.97173041782,0.02
 11/04  04:00:00,112.880448748,28.5596111644,7.22846910155,14.32935447,4.12243109448,16.0517297156,121.495032466,118.503302048,2.97173041782,0.02
 11/04  05:00:00,110.616146341,28.1167410597,7.19877079082,12.4852012038,4.12243109448,16.0517297156,122.851037036,119.859306619,2.97173041782,0.02
 11/04  06:00:00,140.623148029,29.0024812691,7.20078790535,18.7751454836,4.12243109448,39.6058045677,130.472423158,127.48069274,2.97173041782,0.02
 11/04  07:00:00,212.601151358,29.0024812691,10.5659243137,57.0298455425,12.3672932834,65.3531420225,182.38295703,177.410073,4.9528840297,0.02
 11/04  08:00:00,193.697682604,29.0024812691,10.8637080386,47.6290062675,12.3672932834,68.2430321324,178.581361869,173.60847784,4.9528840297,0.02
 11/04  09:00:00,212.628780575,29.0071488609,11.2223576209,38.2989965177,16.4897243779,93.1370602926,166.67401784,158.729403393,7.92461444751,0.02
 11/04  10:00:00,209.678121595,29.0139477363,11.7558495134,35.2235842783,16.4897243779,93.1370602926,160.20570488,152.261090432,7.92461444751,0.02
 11/04  11:00:00,207.203156359,29.0171757831,12.570065083,32.1932114808,16.4897243779,93.1370602926,163.117228726,146.577169998,7.92461444751,8.61544428058
 11/04  12:00:00,195.268275666,29.0187780696,12.993540406,29.5327857708,16.4897243779,83.9857416113,150.167936122,142.223321675,7.92461444751,0.02
 11/04  13:00:00,193.266114563,29.0197101239,13.0014732846,27.923919879,16.4897243779,83.9857416113,148.874110087,140.929495639,7.92461444751,0.02
 11/04  14:00:00,191.019741758,29.0203813956,13.3277534607,26.299282962,16.4897243779,83.9857416113,146.644137832,138.699523385,7.92461444751,0.02
 11/04  15:00:00,145.603970486,29.0024812691,10.4267232737,1.54946366467,12.3672932834,70.6512738906,96.146767019,91.1738829893,4.9528840297,0.02
 11/04  16:00:00,146.6489721,29.0024812691,10.1518588787,3.71450136607,12.3672932834,70.6512738906,105.818713881,92.2536452468,4.9528840297,8.61218460491
 11/04  17:00:00,139.715294686,29.0024812691,10.1323687351,5.60334831327,12.3672932834,58.1284167478,100.590526615,95.6176425854,4.9528840297,0.02
 11/04  18:00:00,106.446472384,26.3452606409,9.95674590767,0.0,12.3672932834,24.9413748627,104.482744795,99.5098607651,4.9528840297,0.02
 11/04  19:00:00,104.994365009,26.3452606409,10.2602084593,0.0,12.3672932834,24.9413748627,108.399177551,103.426293521,4.9528840297,0.02
 11/04  20:00:00,94.3096108047,27.673870955,10.4992108576,5.04439739011,4.12243109448,16.0517297156,116.653628927,113.661898509,2.97173041782,0.02
 11/04  21:00:00,90.5932017661,23.2905590362,8.9280142437,10.1154356056,4.12243109448,15.9888894789,97.5320521555,94.5403217377,2.97173041782,0.02
 11/04  22:00:00,82.4161322196,19.3349875127,7.73198586795,9.10008251985,4.12243109448,15.9888894789,84.1072283056,81.1154978878,2.97173041782,0.02
 11/04  23:00:00,95.776467886,24.1687343909,10.0498832218,12.4374412341,4.12243109448,15.9888894789,105.249480555,102.257750137,2.97173041782,0.02
 11/04  24:00:00,84.210011297,19.3349875127,8.25936470252,10.5486821645,4.12243109448,15.9888894789,84.9761015384,81.9843711206,2.97173041782,0.02
 11/05  01:00:00,96.8446279866,24.1687343909,10.588924838,14.6338995633,2.06121554724,15.9888894789,106.950927825,103.959197408,2.97173041782,0.02
 11/05  02:00:00,82.7610222062,19.3349875127,8.35079728306,12.2657896486,2.06121554724,15.9888894789,86.6691655763,83.6774351585,2.97173041782,0.02
 11/05  03:00:00,93.3530422148,24.1687343909,10.7758225302,16.1069942996,2.06121554724,15.9888894789,108.482208524,105.490478106,2.97173041782,0.02
 11/05  04:00:00,80.2539013554,19.3349875127,8.69238361036,13.1282441364,2.06121554724,15.9888894789,87.7446689613,84.7529385434,2.97173041782,0.02
 11/05  05:00:00,93.1202719663,24.1687343909,10.9287167125,17.0684528228,2.06121554724,15.9888894789,109.296504763,106.304774345,2.97173041782,0.02
 11/05  06:00:00,81.0210610238,19.3349875127,8.65818147551,13.9544977045,2.06121554724,15.9888894789,88.2743884023,85.2826579845,2.97173041782,0.02
 11/05  07:00:00,94.1712253911,24.1687343909,10.8904282036,18.2249009235,2.06121554724,15.9888894789,110.063126879,107.071396461,2.97173041782,0.02
 11/05  08:00:00,95.4234419498,19.3349875127,8.46166005183,12.7243704336,4.12243109448,41.7362269337,86.3597449287,81.386860899,4.9528840297,0.02
 11/05  09:00:00,111.14082066,24.1687343909,10.4612532849,15.2835828102,4.12243109448,41.7362269337,104.668215925,99.6953318951,4.9528840297,0.02
 11/05  10:00:00,97.4352787858,19.3349875127,8.42453403801,11.578167983,4.12243109448,41.7362269337,83.6151921977,78.642308168,4.9528840297,0.02
 11/05  11:00:00,109.547833968,24.1687343909,10.8487302004,13.6621106438,4.12243109448,41.7362269337,102.576408889,97.6035248592,4.9528840297,0.02
 11/05  12:00:00,96.5030254937,19.3349875127,8.38462690166,10.5257594753,4.12243109448,41.7362269337,82.9136579645,77.9407739348,4.9528840297,0.02
 11/05  13:00:00,109.481134724,24.1687343909,10.1358305101,12.7509277345,4.12243109448,41.7362269337,102.158623137,97.1857391074,4.9528840297,0.02
 11/05  14:00:00,96.1913791151,19.3349875127,8.05540606003,9.98679228184,4.12243109448,41.7362269337,82.9006484932,77.9277644635,4.9528840297,0.02
 11/05  15:00:00,108.157694848,24.1687343909,10.1255202561,12.4227771625,4.12243109448,41.7362269337,111.056706448,97.5019115292,4.9528840297,8.60191088936
 11/05  16:00:00,79.5474278197,19.3349875127,7.90617671641,10.3317844805,4.12243109448,24.8785346261,83.7002740707,78.727390041,4.9528840297,0.02
 11/05  17:00:00,91.2941562495,24.1687343909,9.71379323308,16.4928837875,2.06121554724,15.9888894789,107.390092906,104.398362488,2.97173041782,0.02
 11/05  18:00:00,88.4123426426,19.3349875127,7.32100052452,14.3591506486,2.06121554724,15.9888894789,88.3496121997,85.3578817819,2.97173041782,0.02
 11/05  19:00:00,105.320616951,24.1687343909,9.02657329385,19.0850077783,2.06121554724,15.9888894789,110.208579846,107.216849428,2.97173041782,0.02
 11/05  20:00:00,91.4474544998,19.3349875127,7.16081272949,15.8521666167,2.06121554724,15.9888894789,89.124508984,86.1327785662,2.97173041782,0.02
 11/05  21:00:00,108.899249258,24.1687343909,8.73590902239,20.9942865096,2.06121554724,15.9888894789,111.049392982,108.057662564,2.97173041782,0.02
 11/05  22:00:00,95.0856732751,19.3349875127,6.55261845203,17.3949590525,2.06121554724,15.9888894789,89.7545689735,86.7628385557,2.97173041782,0.02
 11/05  23:00:00,111.577759689,24.1687343909,8.01738799637,22.7571542624,2.06121554724,15.9888894789,111.779870094,108.788139677,2.97173041782,0.02
 11/05  24:00:00,95.3732671969,19.3349875127,6.36000803295,18.5487365429,2.06121554724,15.9888894789,90.3710966654,87.3793662475,2.97173041782,0.02
 11/06  01:00:00,114.28352489,24.1687343909,7.75822831472,23.2937685711,4.12243109448,15.9888894789,111.44293249,108.451202073,2.97173041782,0.02
 11/06  02:00:00,98.7984325897,19.3349875127,5.98829916473,18.7828608073,4.12243109448,15.9888894789,89.4102450027,86.4185145849,2.97173041782,0.02
 11/06  03:00:00,116.709461861,24.1687343909,7.03482993018,24.311156662,4.12243109448,15.9888894789,111.180467739,108.188737322,2.97173041782,0.02
 11/06  04:00:00,101.830268283,19.3349875127,5.05853984801,19.7985501573,4.12243109448,15.9888894789,89.7035035342,86.7117731164,2.97173041782,0.02
 11/06  05:00:00,143.890565114,28.5596111644,7.32226254505,20.623845572,12.3672932834,24.9413748627,127.226363258,122.253479228,4.9528840297,0.02
 11/06  06:00:00,179.61146394,28.1167410597,10.6416883226,53.3958149217,12.3672932834,24.9413748627,194.050204708,189.077320678,4.9528840297,0.02
 11/06  07:00:00,237.417874497,29.0025650871,10.8972104474,54.1471694575,24.7345865669,70.7195625826,180.681610177,170.755842117,9.90576805939,0.02
 11/06  08:00:00,237.08265484,29.005076061,10.8962079036,38.1843682882,37.1018798503,92.3937384068,161.093916357,151.168148297,9.90576805939,0.02
 11/06  09:00:00,240.226094396,29.0127425211,11.5203624089,32.0055855804,37.1018798503,104.434947198,160.340943057,141.806060533,9.90576805939,8.62911446499
 11/06  10:00:00,247.019563384,29.019732636,12.5739896672,27.1810002026,37.1018798503,116.476155989,142.963495495,133.037727436,9.90576805939,0.02
 11/06  11:00:00,242.242376864,29.0254417067,13.3286348478,23.2299952972,37.1018798503,116.476155989,144.814596819,126.270168091,9.90576805939,8.63866066855
 11/06  12:00:00,238.315371767,29.0341634346,13.557041392,19.9309192736,37.1018798503,116.476155989,131.741091575,121.815323516,9.90576805939,0.02
 11/06  13:00:00,225.108586429,29.0423594639,13.2390878112,17.698426605,37.1018798503,104.434947198,138.656617229,120.11587443,9.90576805939,8.63497473986
 11/06  14:00:00,233.493228533,29.051070113,13.3251199427,15.9001913844,37.1018798503,116.476155989,127.704748118,117.778980059,9.90576805939,0.02
 11/06  15:00:00,232.219658933,29.0601636893,13.8748254471,14.5992341292,37.1018798503,116.476155989,132.307884758,113.763593185,9.90576805939,8.63852351407
 11/06  16:00:00,230.916627527,29.0718950342,14.1052014019,13.7454165943,37.1018798503,116.476155989,121.08825425,111.162486191,9.90576805939,0.02
 11/06  17:00:00,234.636811957,29.0876946048,13.7843864928,13.3232036337,37.1018798503,116.476155989,129.485224891,110.948011912,9.90576805939,8.63144492004
 11/06  18:00:00,243.312559187,29.1105128066,13.2294305379,13.1468145682,37.1018798503,116.476155989,121.973004153,112.047236094,9.90576805939,0.02
 11/06  19:00:00,144.972431496,26.3452606409,10.1802479483,0.0,24.7345865669,47.5788473902,87.4407177864,82.4678337567,4.9528840297,0.02
 11/06  20:00:00,145.490523452,27.673870955,10.3834995417,0.133016326609,24.7345865669,47.5788473902,99.5168359114,85.9539809455,4.9528840297,8.60997093622
 11/06  21:00:00,122.993293781,26.3452606409,10.8388211017,0.0,12.3672932834,38.6892022431,103.223337627,100.231607209,2.97173041782,0.02
 11/06  22:00:00,99.96644422,21.0762085127,9.22523214875,0.0,12.3672932834,27.0668015668,88.3740874386,85.3823570208,2.97173041782,0.02
 11/06  23:00:00,72.7576860285,17.5635070939,7.91600128588,0.0,4.12243109448,15.9888894789,78.2482738859,75.2565434681,2.97173041782,0.02
 11/06  24:00:00,81.913431143,21.9543838674,10.2995458511,0.0,4.12243109448,15.9888894789,99.9633184763,96.9715880584,2.97173041782,0.02
 11/07  01:00:00,74.7239661654,18.7149693661,8.44723808448,3.24127614312,4.12243109448,15.9888894789,81.1368832436,78.1451528258,2.97173041782,0.02
 11/07  02:00:00,93.4883703766,24.08016037,11.294565367,7.36780520518,4.12243109448,15.9888894789,101.696519526,98.7047891085,2.97173041782,0.02
 11/07  03:00:00,83.2716099563,19.3349875127,9.01149104224,7.13973770609,4.12243109448,15.9888894789,81.9007909993,78.9090605814,2.97173041782,0.02
 11/07  04:00:00,98.513801907,24.1687343909,11.6742339564,9.81991631083,4.12243109448,15.9888894789,102.896722606,99.9049921884,2.97173041782,0.02
 11/07  05:00:00,117.774808156,27.9691176914,13.6770558132,5.59228700954,12.3672932834,24.9413748627,115.378026039,110.405142009,4.9528840297,0.02
 11/07  06:00:00,152.309447181,28.5751105465,16.7495040897,39.7442222687,12.3672932834,24.9413748627,179.691032218,174.718148188,4.9528840297,0.02
 11/07  07:00:00,199.497359714,29.052499232,16.7345834179,29.6363873823,24.7345865669,70.7195625826,146.34365212,136.417884061,9.90576805939,0.02
 11/07  08:00:00,207.009021774,29.100469145,16.5186103806,20.1644412216,37.1018798503,92.3937384068,126.927801523,117.002033464,9.90576805939,0.02
 11/07  09:00:00,213.943706013,29.1252318293,16.8351947621,16.9948781126,37.1018798503,104.434947198,129.603546695,111.070391753,9.90576805939,8.62738688312
 11/07  10:00:00,223.506631871,29.1403803863,17.058103986,14.915935564,37.1018798503,116.476155989,117.634763461,107.708995401,9.90576805939,0.02
 11/07  11:00:00,222.533821399,29.1681715132,17.6322020129,13.0615777699,37.1018798503,116.476155989,123.546806489,105.002327414,9.90576805939,8.63871101576
 11/07  12:00:00,221.419081011,29.2065434064,18.3438861708,11.1031042793,37.1018798503,116.476155989,112.117898771,102.192130712,9.90576805939,0.02
 11/07  13:00:00,208.786977666,29.2390538353,18.5706076703,9.72441618275,37.1018798503,104.434947198,118.860266096,100.31949944,9.90576805939,8.63499859699
 11/07  14:00:00,219.351602588,29.2783195692,18.8208144413,8.60973648026,37.1018798503,116.476155989,108.530040259,98.6042721992,9.90576805939,0.02
 11/07  15:00:00,218.839774199,29.329142587,19.3183046122,7.41335210073,37.1018798503,116.476155989,115.496283889,96.9527642843,9.90576805939,8.63775154568
 11/07  16:00:00,218.189068333,29.3581296329,19.2261139237,7.35506262947,37.1018798503,116.476155989,106.419392985,96.4936249254,9.90576805939,0.02
 11/07  17:00:00,222.528138333,29.3832211782,18.4436478892,7.27254522334,37.1018798503,116.476155989,114.564289507,96.0270427344,9.90576805939,8.63147871328
 11/07  18:00:00,232.537121377,29.4004792565,17.7338011625,7.42059664319,37.1018798503,116.476155989,105.732987786,95.8072197268,9.90576805939,0.02
 11/07  19:00:00,142.238427347,27.5262475867,14.5790441922,0.0,24.7345865669,47.5788473902,81.8679211009,76.8950370712,4.9528840297,0.02
 11/07  20:00:00,142.782327318,27.9691176914,14.2416553439,0.0,24.7345865669,47.5788473902,95.5855206976,82.0225914312,4.9528840297,8.61004523677
 11/07  21:00:00,121.578760854,26.7881307456,14.1775647501,0.0514567714084,12.3672932834,38.6892022431,99.4097421039,96.418011686,2.97173041782,0.02
 11/07  22:00:00,96.0100817255,20.7294772836,11.4862320691,0.179648488969,12.3672932834,27.0668015668,83.8492177112,80.8574872933,2.97173041782,0.02
 11/07  23:00:00,72.3456469477,18.0063771986,9.77816020496,0.372523969203,4.12243109448,15.9888894789,75.8227107265,72.8309803087,2.97173041782,0.02
 11/07  24:00:00,81.3152536201,21.9543838674,12.4372623144,0.0,4.12243109448,15.9888894789,97.4222571147,94.4305266969,2.97173041782,0.02
 11/08  01:00:00,69.1556394479,18.6706823557,9.74003495058,1.60986605582,4.12243109448,15.9888894789,79.2007620254,76.2090316076,2.97173041782,0.02
 11/08  02:00:00,74.6179278583,22.7515500559,12.3541303319,1.54131305288,4.12243109448,15.9888894789,100.381995633,97.3902652149,2.97173041782,0.02
 11/08  03:00:00,65.6895525549,18.0063771986,9.95894645421,0.976416514884,4.12243109448,15.9888894789,81.6300702982,78.6383398804,2.97173041782,0.02
 11/08  04:00:00,76.6946871747,23.2829941815,12.9483009552,3.44466683866,4.12243109448,15.9888894789,101.833273859,98.841543441,2.97173041782,0.02
 11/08  05:00:00,99.6416804198,27.9986423651,15.2151196584,2.9357991323,12.3672932834,24.9413748627,114.03527266,109.06238863,4.9528840297,0.02
 11/08  06:00:00,126.591203008,28.1608618884,18.0085823362,25.6125156185,12.3672932834,24.9413748627,178.161849947,173.188965918,4.9528840297,0.02
 11/08  07:00:00,183.503293642,29.1201673111,17.7124531942,22.7902772819,24.7345865669,70.7195625826,144.330111407,134.404343347,9.90576805939,0.02
 11/08  08:00:00,193.874859306,29.2282709252,16.9211895435,14.8604162373,37.1018798503,92.3937384068,124.560430708,114.634662649,9.90576805939,0.02
 11/08  09:00:00,201.590259663,29.3265728662,17.0901285995,10.2777104483,37.1018798503,104.434947198,125.217947221,106.682955123,9.90576805939,8.62922403916
 11/08  10:00:00,214.649448921,29.4060959437,17.810860478,7.98800419811,37.1018798503,116.476155989,111.56652685,101.640758791,9.90576805939,0.02
 11/08  11:00:00,215.114349382,29.4696629803,18.3409034017,7.08736748912,37.1018798503,116.476155989,116.816206352,98.2728904945,9.90576805939,8.63754779818
 11/08  12:00:00,217.806540692,29.4951586729,18.2577868363,6.54303709403,37.1018798503,116.476155989,107.003923827,97.078155768,9.90576805939,0.02
 11/08  13:00:00,203.345891627,29.5108900812,16.9000048786,6.18664403886,37.1018798503,104.434947198,115.785453034,97.2446165602,9.90576805939,8.63506841483
 11/08  14:00:00,210.452497465,29.5215449956,16.0698958725,6.36837857673,37.1018798503,116.476155989,107.514675691,97.5889076313,9.90576805939,0.02
 11/08  15:00:00,210.061491584,29.5415517431,15.4943620072,6.21454878153,37.1018798503,116.476155989,115.393318514,96.8505822373,9.90576805939,8.63696821731
 11/08  16:00:00,210.009640501,29.5486691799,15.0803240065,6.43478037159,37.1018798503,116.476155989,106.37291269,96.4471446308,9.90576805939,0.02
 11/08  17:00:00,216.424041703,29.5518100709,15.0798521461,6.74597007569,37.1018798503,116.476155989,114.808062608,96.2707387035,9.90576805939,8.63155584493
 11/08  18:00:00,227.231964225,29.5534821458,15.0824448838,7.03497993136,37.1018798503,116.476155989,105.681742571,95.7559745118,9.90576805939,0.02
 11/08  19:00:00,140.247203756,27.673870955,11.4475290361,0.00610928135374,24.7345865669,47.5788473902,81.9166476981,76.9437636684,4.9528840297,0.02
 11/08  20:00:00,141.863893874,28.1167410597,10.3139621267,0.019956563303,24.7345865669,47.5788473902,95.9990617744,82.4361365927,4.9528840297,8.610041152
 11/08  21:00:00,122.559055486,26.7881307456,9.65634289101,0.131925223381,12.3672932834,38.6892022431,99.8438404698,96.852110052,2.97173041782,0.02
 11/08  22:00:00,102.723347801,22.139096764,7.90917240363,0.68307073523,12.3672932834,27.0668015668,85.7250625655,82.7333321477,2.97173041782,0.02
 11/08  23:00:00,74.3433105198,17.5635070939,6.64619465743,0.0,4.12243109448,15.9888894789,76.5710939021,73.5793634843,2.97173041782,0.02
 11/08  24:00:00,88.8116330056,23.1944201606,8.5081610599,2.11537327121,4.12243109448,15.9888894789,97.9829166099,94.9911861921,2.97173041782,0.02
 11/09  01:00:00,78.8500958047,18.6706823557,6.48151137572,2.7620793328,4.12243109448,15.9888894789,79.849652766,76.8579223481,2.97173041782,0.02
 11/09  02:00:00,92.9978172406,23.7258642862,7.90554924316,5.68386594883,4.12243109448,15.9888894789,99.5610379993,96.5693075815,2.97173041782,0.02
 11/09  03:00:00,85.7671469649,19.7778576174,6.17507308952,8.57903912387,4.12243109448,15.9888894789,80.637756255,77.6460258372,2.97173041782,0.02
 11/09  04:00:00,95.2627421589,23.7258642862,7.5597687988,7.97475362485,4.12243109448,15.9888894789,101.608312158,98.6165817398,2.97173041782,0.02
 11/09  05:00:00,121.56331547,28.5596111644,8.29965106038,8.20299320138,12.3672932834,24.9413748627,114.662477097,109.689593067,4.9528840297,0.02
 11/09  06:00:00,146.526505137,28.1491751581,11.6746534126,30.3593343363,12.3672932834,24.9413748627,178.774093414,173.801209384,4.9528840297,0.02
 11/09  07:00:00,203.760639235,29.0924918016,11.9398489796,28.9484761023,24.7345865669,70.7195625826,160.406478765,150.480710706,9.90576805939,0.02
 11/09  08:00:00,214.620736745,29.1816912802,11.6671614531,20.7793116285,37.1018798503,92.3937384068,141.694770077,131.769002018,9.90576805939,0.02
 11/09  09:00:00,223.051871428,29.226311784,11.756786689,18.125340107,37.1018798503,104.434947198,143.507328821,124.972252455,9.90576805939,8.62930830642
 11/09  10:00:00,232.749192222,29.2603512763,11.9582354647,16.177303033,37.1018798503,116.476155989,129.965146238,120.039378179,9.90576805939,0.02
 11/09  11:00:00,230.726847902,29.3061838957,11.9601929071,14.4368558805,37.1018798503,116.476155989,134.936594779,116.392048094,9.90576805939,8.63877862506
 11/09  12:00:00,228.958121531,29.3735050708,12.3048053374,12.0532048801,37.1018798503,116.476155989,120.66433786,110.738569801,9.90576805939,0.02
 11/09  13:00:00,216.816248898,29.4203992018,12.5432278195,10.3712406266,37.1018798503,104.434947198,124.718834788,106.17788268,9.90576805939,8.63518404906
 11/09  14:00:00,226.476058327,29.458922117,13.1327703194,9.12412443097,37.1018798503,116.476155989,111.700129531,101.774361472,9.90576805939,0.02
 11/09  15:00:00,226.375049133,29.4796376213,13.8763754295,8.45814666689,37.1018798503,116.476155989,115.896164457,97.3516094226,9.90576805939,8.63878697501
 11/09  16:00:00,226.464500618,29.4815446092,13.4611046685,8.77580803652,37.1018798503,116.476155989,108.375519588,98.4497515288,9.90576805939,0.02
 11/09  17:00:00,233.902659513,29.4843057758,12.7366096659,9.25933542895,37.1018798503,116.476155989,120.050144928,101.513147365,9.90576805939,8.63122950356
 11/09  18:00:00,241.918858093,29.4881537758,12.2032755129,9.68813658505,37.1018798503,116.476155989,113.128578404,103.202810345,9.90576805939,0.02
 11/09  19:00:00,150.527361561,27.673870955,8.50801926756,0.0306174399536,24.7345865669,47.5788473902,83.4025387047,78.429654675,4.9528840297,0.02
 11/09  20:00:00,152.078861402,28.1167410597,7.95621637548,0.219717909754,24.7345865669,47.5788473902,96.5719235704,83.0089808951,4.9528840297,8.61005864557
 11/09  21:00:00,130.7937211,26.7881307456,7.87961856157,0.375975804053,12.3672932834,38.6892022431,100.377443932,97.3857135137,2.97173041782,0.02
 11/09  22:00:00,108.615027379,22.1833837745,6.68815516203,1.46551679804,12.3672932834,27.0668015668,86.5086564082,83.5169259904,2.97173041782,0.02
 11/09  23:00:00,82.0446058466,18.4492473033,5.58056525675,2.1806830161,4.12243109448,15.9888894789,76.4643253738,73.472594956,2.97173041782,0.02
 11/09  24:00:00,97.1903328684,23.7258642862,7.06432593475,5.59686857642,4.12243109448,15.9888894789,97.3154635631,94.3237331453,2.97173041782,0.02
 11/10  01:00:00,88.6994793004,19.7778576174,5.48258663227,8.62794378863,4.12243109448,15.9888894789,79.0375499841,76.0458195663,2.97173041782,0.02
 11/10  02:00:00,99.0361401566,23.7258642862,6.98660832431,8.09320237871,4.12243109448,15.9888894789,99.8298021483,96.8380717305,2.97173041782,0.02
 11/10  03:00:00,91.5310471315,19.7778576174,5.44340387931,11.5456806126,4.12243109448,15.9888894789,80.9716551788,77.979924761,2.97173041782,0.02
 11/10  04:00:00,101.760131087,23.7258642862,7.1562420672,10.0572911618,4.12243109448,15.9888894789,101.821308548,98.8295781302,2.97173041782,0.02
 11/10  05:00:00,131.261325054,28.5596111644,8.0407198663,10.6883289727,12.3672932834,24.9413748627,114.983204237,110.010320207,4.9528840297,0.02
 11/10  06:00:00,158.643181159,28.1312091355,10.8845022448,34.8003459226,12.3672932834,24.9413748627,179.247913202,174.275029173,4.9528840297,0.02
 11/10  07:00:00,214.721984658,29.0798242944,11.2252647502,32.8797486387,24.7345865669,70.7195625826,163.339294619,153.413526559,9.90576805939,0.02
 11/10  08:00:00,222.973334268,29.1541034667,11.4849563205,23.2283987238,37.1018798503,92.3937384068,143.499661085,133.573893026,9.90576805939,0.02
 11/10  09:00:00,231.103537782,29.1878581784,11.7709884403,20.2710897692,37.1018798503,104.434947198,144.578785911,126.043662743,9.90576805939,8.62935510915
 11/10  10:00:00,240.403351865,29.2204638568,11.9717503045,17.9864961187,37.1018798503,116.476155989,130.941485305,121.015717246,9.90576805939,0.02
 11/10  11:00:00,237.953836622,29.2467728832,11.9718864265,16.1394009811,37.1018798503,116.476155989,136.354242618,117.809554767,9.90576805939,8.63891979122
 11/10  12:00:00,236.739846294,29.2759826335,12.3144707562,14.5694465603,37.1018798503,116.476155989,123.863609674,113.937841615,9.90576805939,0.02
 11/10  13:00:00,224.885277561,29.3156003964,12.5506512567,13.3411486788,37.1018798503,104.434947198,128.781923919,110.240810308,9.90576805939,8.63534555209
 11/10  14:00:00,233.689552271,29.3548464386,12.219798413,12.3056838931,37.1018798503,116.476155989,118.8965782,108.970810141,9.90576805939,0.02
 11/10  15:00:00,233.262750892,29.379963651,11.6962599334,11.7796882889,37.1018798503,116.476155989,127.857547028,109.31283911,9.90576805939,8.63893985858
 11/10  16:00:00,232.027577839,29.3989767869,11.4896347791,11.5634069841,37.1018798503,116.476155989,119.153781597,109.228013537,9.90576805939,0.02
 11/10  17:00:00,238.002103869,29.4111947951,11.4888059017,11.6446280811,37.1018798503,116.476155989,127.33840087,108.800918486,9.90576805939,8.63171432454
 11/10  18:00:00,245.120798625,29.4194920168,11.1391658665,11.862724984,37.1018798503,116.476155989,119.335568174,109.409800115,9.90576805939,0.02
 11/10  19:00:00,149.336518717,27.673870955,8.05481384978,0.0912724795206,24.7345865669,47.5788473902,85.1512019796,80.1783179499,4.9528840297,0.02
 11/10  20:00:00,149.244268488,27.9691176914,8.57378876496,0.395612821061,24.7345865669,47.5788473902,97.690414939,84.127434126,4.9528840297,8.61009678331
 11/10  21:00:00,127.345973601,26.7881307456,9.55521943589,0.491410458377,12.3672932834,38.6892022431,101.054518376,98.062787958,2.97173041782,0.02
 11/10  22:00:00,105.270372996,21.9619487221,8.71177147825,1.3965055164,12.3672932834,27.0668015668,87.143974893,84.1522444752,2.97173041782,0.02
 11/10  23:00:00,78.0268837378,18.3606732824,7.59564013653,1.76330825045,4.12243109448,15.9888894789,77.1708334761,74.1791030582,2.97173041782,0.02
 11/10  24:00:00,94.3402916726,24.1687343909,9.83752304506,7.10473436201,4.12243109448,15.9888894789,98.4196537039,95.4279232861,2.97173041782,0.02
 11/11  01:00:00,80.1530320363,19.3349875127,8.27499869035,7.08254350449,2.06121554724,15.9888894789,80.5970102864,77.6052798685,2.97173041782,0.02
 11/11  02:00:00,93.9201334459,24.1687343909,10.8173817414,10.1558705257,2.06121554724,15.9888894789,101.647507985,98.6557775673,2.97173041782,0.02
 11/11  03:00:00,82.640174044,19.3349875127,8.71530122497,9.04902195027,2.06121554724,15.9888894789,82.4158228404,79.4240924226,2.97173041782,0.02
 11/11  04:00:00,97.7933256824,24.1687343909,11.4006906201,12.1023060377,2.06121554724,15.9888894789,103.29264741,100.300916992,2.97173041782,0.02
 11/11  05:00:00,87.9254339167,19.3349875127,9.27369210156,10.4483325587,2.06121554724,15.9888894789,84.0996229905,81.1078925727,2.97173041782,0.02
 11/11  06:00:00,108.497163584,24.1687343909,11.4876908839,13.766686808,2.06121554724,15.9888894789,105.353014466,102.361284048,2.97173041782,0.02
 11/11  07:00:00,94.7156163679,19.3349875127,8.55048052519,11.8829247902,2.06121554724,15.9888894789,85.0451116828,82.053381265,2.97173041782,0.02
 11/11  08:00:00,99.538848081,24.1687343909,10.3972860196,13.9178258939,2.06121554724,15.9888894789,105.723758252,102.732027834,2.97173041782,0.02
 11/11  09:00:00,105.278144242,19.3349875127,7.65431454832,6.94069009963,4.12243109448,41.7362269337,80.4260565284,75.4531724987,4.9528840297,0.02
 11/11  10:00:00,121.035493456,24.1687343909,8.94261513122,7.11070865074,4.12243109448,41.7362269337,93.5438776644,88.5709936347,4.9528840297,0.02
 11/11  11:00:00,105.881841112,19.3349875127,6.863346624,5.59883032426,4.12243109448,41.7362269337,73.9547190486,68.9818350189,4.9528840297,0.02
 11/11  12:00:00,122.233720831,24.1687343909,8.7929410235,7.26865291649,4.12243109448,41.7362269337,90.073533675,85.1006496453,4.9528840297,0.02
 11/11  13:00:00,104.865077096,19.3349875127,7.15891075093,5.6884968733,4.12243109448,41.7362269337,73.0908004421,68.1179164124,4.9528840297,0.02
 11/11  14:00:00,120.704380773,24.1687343909,9.06316200327,6.92435434782,4.12243109448,41.7362269337,90.0530414737,85.080157444,4.9528840297,0.02
 11/11  15:00:00,104.061489664,19.3349875127,6.865285364,5.37046340125,4.12243109448,41.7362269337,72.8831249495,67.9102409198,4.9528840297,0.02
 11/11  16:00:00,120.323070372,24.1687343909,8.28841191083,7.01183377822,4.12243109448,41.7362269337,92.4833094573,87.5104254276,4.9528840297,0.02
 11/11  17:00:00,94.1149113589,19.3349875127,5.76307016299,6.25985098463,4.12243109448,24.8785346261,86.54603848,72.9912348683,4.9528840297,8.60191958203
 11/11  18:00:00,108.574359857,24.1687343909,6.59469476005,11.0700664699,2.06121554724,15.9888894789,101.883129399,98.8913989811,2.97173041782,0.02
 11/11  19:00:00,94.3154389399,19.3349875127,4.79642631249,10.7797035049,2.06121554724,15.9888894789,84.349422537,81.3576921192,2.97173041782,0.02
 11/11  20:00:00,111.473395823,24.1687343909,5.54428856909,15.190854578,2.06121554724,15.9888894789,105.700759442,102.709029024,2.97173041782,0.02
 11/11  21:00:00,96.0027242579,19.3349875127,4.01916446182,13.7885662585,2.06121554724,15.9888894789,86.03451363,83.0427832122,2.97173041782,0.02
 11/11  22:00:00,112.447535531,24.1687343909,4.62372346553,18.529288257,2.06121554724,15.9888894789,108.008319336,105.016588918,2.97173041782,0.02
 11/11  23:00:00,97.6946410128,19.3349875127,3.47257469853,16.4004774597,2.06121554724,15.9888894789,87.6720719195,84.6803415017,2.97173041782,0.02
 11/11  24:00:00,115.36571002,24.1687343909,3.38933533345,21.5527008576,2.06121554724,15.9888894789,109.713468232,106.721737815,2.97173041782,0.02
 11/12  01:00:00,99.7162326024,19.3349875127,1.82693263182,18.9664526451,2.06121554724,15.9888894789,89.0807326809,86.0890022631,2.97173041782,0.02
 11/12  02:00:00,117.42989736,24.1687343909,2.11398762317,24.3156866331,2.06121554724,15.9888894789,111.432733739,108.441003321,2.97173041782,0.02
 11/12  03:00:00,101.284558637,19.3349875127,1.63937129336,20.9825563534,2.06121554724,15.9888894789,90.1483998535,87.1566694357,2.97173041782,0.02
 11/12  04:00:00,119.03755398,24.1687343909,2.3710361922,26.5086149005,2.06121554724,15.9888894789,112.526219434,109.534489016,2.97173041782,0.02
 11/12  05:00:00,102.695441113,19.3349875127,2.19464767014,22.5096139899,2.06121554724,15.9888894789,90.8343968326,87.8426664148,2.97173041782,0.02
