Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/12  06:00:00,120.019908192,24.1687343909,3.25151264477,28.0494968625,2.06121554724,15.9888894789,113.286154286,110.294423868,2.97173041782,0.02
 11/12  07:00:00,102.761727029,19.3349875127,2.90271910232,23.3891636114,2.06121554724,15.9888894789,91.3616031935,88.3698727757,2.97173041782,0.02
 11/12  08:00:00,108.463236554,24.1687343909,4.13763037379,28.6902973928,2.06121554724,15.9888894789,113.569101388,110.577370971,2.97173041782,0.02
 11/12  09:00:00,114.094844588,19.3349875127,3.72281315027,20.7621557678,4.12243109448,41.7362269337,89.3545465145,84.3816624848,4.9528840297,0.02
 11/12  10:00:00,130.577803912,24.1687343909,5.18318087423,24.6560502345,4.12243109448,41.7362269337,108.425508777,103.452624747,4.9528840297,0.02
 11/12  11:00:00,113.187696999,19.3349875127,4.40974961914,18.9395027527,4.12243109448,41.7362269337,86.8969790903,81.9240950606,4.9528840297,0.02
 11/12  12:00:00,131.289963388,24.1687343909,6.56237496793,22.3780181123,4.12243109448,41.7362269337,106.327379741,101.354495711,4.9528840297,0.02
 11/12  13:00:00,114.112377975,19.3349875127,5.45655868298,17.3606778522,4.12243109448,41.7362269337,85.8270404799,80.8541564502,4.9528840297,0.02
 11/12  14:00:00,130.726028168,24.1687343909,6.95239096651,20.6285077838,4.12243109448,41.7362269337,105.355203412,100.382319382,4.9528840297,0.02
 11/12  15:00:00,112.781067882,19.3349875127,5.6307632625,16.5168472098,4.12243109448,41.7362269337,85.6023890541,80.6295050244,4.9528840297,0.02
 11/12  16:00:00,128.849054835,24.1687343909,7.12561967733,20.5792370299,4.12243109448,41.7362269337,105.96258111,100.98969708,4.9528840297,0.02
 11/12  17:00:00,102.635439947,19.3349875127,5.65269633488,16.9224639145,4.12243109448,24.8785346261,86.4228885025,81.4500044728,4.9528840297,0.02
 11/12  18:00:00,119.86325908,24.1687343909,7.38890324377,24.402304446,2.06121554724,15.9888894789,110.042815736,107.051085319,2.97173041782,0.02
 11/12  19:00:00,103.124597724,19.3349875127,6.1511532484,20.5331172358,2.06121554724,15.9888894789,89.9382219613,86.9464915435,2.97173041782,0.02
 11/12  20:00:00,121.473964953,24.1687343909,7.92300484075,25.7919066277,2.06121554724,15.9888894789,112.014229182,109.022498765,2.97173041782,0.02
 11/12  21:00:00,104.622750189,19.3349875127,6.29568347387,21.3505078795,2.06121554724,15.9888894789,98.9732454125,87.4013546429,2.97173041782,8.60016035179
 11/12  22:00:00,124.475989019,24.1687343909,8.19673312362,26.629286576,2.06121554724,15.9888894789,112.311952552,109.320222134,2.97173041782,0.02
 11/12  23:00:00,106.276654718,19.3349875127,6.47448470904,21.9796649699,2.06121554724,15.9888894789,90.6620004598,87.670270042,2.97173041782,0.02
 11/12  24:00:00,124.559293635,24.1687343909,7.91698445287,27.4990033694,2.06121554724,15.9888894789,112.917398053,109.925667636,2.97173041782,0.02
 11/13  01:00:00,107.457784469,19.3349875127,6.12396266094,21.8197567862,4.12243109448,15.9888894789,90.371414518,87.3796841002,2.97173041782,0.02
 11/13  02:00:00,124.461100934,24.1687343909,7.51592869502,27.1359778985,4.12243109448,15.9888894789,112.07104538,109.079314962,2.97173041782,0.02
 11/13  03:00:00,105.134817278,19.3349875127,5.97010676182,22.1537151962,4.12243109448,15.9888894789,90.5230769006,87.5313464828,2.97173041782,0.02
 11/13  04:00:00,121.651137702,24.1687343909,7.23484819746,27.6862783875,4.12243109448,15.9888894789,112.590045545,109.598315128,2.97173041782,0.02
 11/13  05:00:00,137.307177701,28.1167410597,7.97632893408,18.057277285,12.3672932834,24.9413748627,128.698551728,123.725667698,4.9528840297,0.02
 11/13  06:00:00,193.270375561,28.5596111644,10.8315310224,70.5018844505,12.3672932834,24.9413748627,195.915997103,190.943113073,4.9528840297,0.02
 11/13  07:00:00,236.7364483,29.0024812691,10.8872313617,56.8304807397,24.7345865669,70.7195625826,182.8327265,172.906958441,9.90576805939,0.02
 11/13  08:00:00,239.060301258,29.0029160909,11.8494676781,40.9099179924,37.1018798503,92.3937384068,160.109792038,150.184023978,9.90576805939,0.02
 11/13  09:00:00,238.645022207,29.0049493665,12.7995241046,34.3151357565,37.1018798503,104.434947198,148.559695862,138.633927802,9.90576805939,0.02
 11/13  10:00:00,245.977856271,29.0094046775,13.3162166796,29.5975647551,37.1018798503,116.476155989,150.523161239,131.983863706,9.90576805939,8.63352947317
 11/13  11:00:00,240.630454365,29.0157125621,13.8730233943,24.7624392037,37.1018798503,116.476155989,143.895491496,125.350419383,9.90576805939,8.63930405334
 11/13  12:00:00,236.235619885,29.0209791725,15.2687453223,18.3089375174,37.1018798503,116.476155989,123.689062021,113.763293961,9.90576805939,0.02
 11/13  13:00:00,226.448591909,29.0273041982,16.3599894925,14.6757918471,37.1018798503,104.434947198,121.573706632,103.032387098,9.90576805939,8.63555147454
 11/13  14:00:00,236.310211645,29.1261901426,17.4228459292,12.3705770467,37.1018798503,116.476155989,106.390965609,96.4651975493,9.90576805939,0.02
 11/13  15:00:00,236.174963187,29.1938456922,18.0521212097,10.5115144962,37.1018798503,116.476155989,112.203405954,93.6602255106,9.90576805939,8.63741238383
 11/13  16:00:00,235.920153748,29.1405533479,17.7471811258,9.31450850921,37.1018798503,116.476155989,103.222213668,93.2964456088,9.90576805939,0.02
 11/13  17:00:00,241.651956856,29.0758408462,16.1209480227,9.11103062289,37.1018798503,116.476155989,115.457854,96.9202027398,9.90576805939,8.63188320131
 11/13  18:00:00,248.342800596,29.0842521664,14.5327476076,9.10582409908,37.1018798503,116.476155989,113.733182804,103.807414745,9.90576805939,0.02
 11/13  19:00:00,152.603688901,26.3452606409,10.3516680519,0.0,24.7345865669,47.5788473902,83.9880305629,79.0151465332,4.9528840297,0.02
 11/13  20:00:00,151.197414798,26.7881307456,9.19438927561,0.0415597336457,24.7345865669,47.5788473902,88.7032292822,83.7303452525,4.9528840297,0.02
 11/13  21:00:00,132.219499949,27.2310008503,8.9242393903,0.33248268714,12.3672932834,38.6892022431,110.167408438,98.5855458532,2.97173041782,8.61013216661
 11/13  22:00:00,107.42927635,21.0762085127,7.25512804584,0.0,12.3672932834,27.0668015668,87.2761703081,84.2844398903,2.97173041782,0.02
 11/13  23:00:00,79.9229053108,17.5635070939,5.71969140547,0.0,4.12243109448,15.9888894789,77.4554097633,74.4636793455,2.97173041782,0.02
 11/13  24:00:00,97.4825331963,23.7258642862,6.52406217963,4.06047568344,4.12243109448,15.9888894789,98.2293054412,95.2375750234,2.97173041782,0.02
 11/14  01:00:00,89.2683693516,19.7778576174,4.75957186388,7.49362345649,4.12243109448,15.9888894789,79.8749201342,76.8831897164,2.97173041782,0.02
 11/14  02:00:00,100.495049779,23.7258642862,5.79241883839,7.5544275438,4.12243109448,15.9888894789,100.858090381,97.8663599627,2.97173041782,0.02
 11/14  03:00:00,92.5209490225,19.7778576174,4.93826709972,10.9128110739,4.12243109448,15.9888894789,81.8128206004,78.8210901825,2.97173041782,0.02
 11/14  04:00:00,102.620119985,23.7258642862,6.62775301152,10.0591718549,4.12243109448,15.9888894789,102.727493582,99.7357631642,2.97173041782,0.02
 11/14  05:00:00,130.299268113,28.5596111644,7.23016979863,10.6118940107,12.3672932834,24.9413748627,116.181853037,111.208969007,4.9528840297,0.02
 11/14  06:00:00,160.241213192,28.1252789202,10.9900546319,37.5184823565,12.3672932834,24.9413748627,181.555704438,176.582820408,4.9528840297,0.02
 11/14  07:00:00,216.800261518,29.0261184655,11.4719162595,36.1832812045,24.7345865669,70.7195625826,165.490695255,155.564927196,9.90576805939,0.02
 11/14  08:00:00,225.402042014,29.0672842856,11.4788799106,25.2863098162,37.1018798503,92.3937384068,147.113257006,137.187488947,9.90576805939,0.02
 11/14  09:00:00,227.115698777,29.0809788098,11.1353192677,22.4370221357,37.1018798503,104.434947198,150.893301672,132.357921135,9.90576805939,8.62961247823
 11/14  10:00:00,233.572768342,29.0979018782,11.2215835907,20.050794146,37.1018798503,116.476155989,138.819760757,128.893992697,9.90576805939,0.02
 11/14  11:00:00,229.559858319,29.1124476597,11.7539431539,17.5353919857,37.1018798503,116.476155989,142.257557679,123.712432766,9.90576805939,8.63935685382
 11/14  12:00:00,227.286477666,29.1247732218,12.2963562023,15.816805577,37.1018798503,116.476155989,129.306606948,119.380838889,9.90576805939,0.02
 11/14  13:00:00,214.390286951,29.135093564,12.7962964278,14.1402230899,37.1018798503,104.434947198,133.664919804,115.123545221,9.90576805939,8.6356065243
 11/14  14:00:00,223.399558569,29.1639297289,12.9890725729,12.6607248976,37.1018798503,116.476155989,121.775615052,111.849846992,9.90576805939,0.02
 11/14  15:00:00,222.072387473,29.2013075034,12.9947857307,11.5843626616,37.1018798503,116.476155989,128.284875208,109.739803367,9.90576805939,8.63930378194
 11/14  16:00:00,220.868344581,29.2312137743,12.720887636,11.1758777896,37.1018798503,116.476155989,119.181229812,109.255461753,9.90576805939,0.02
 11/14  17:00:00,227.8753031,29.2549753431,12.5233581294,11.1263839546,37.1018798503,116.476155989,127.764207052,109.226462627,9.90576805939,8.63197636548
 11/14  18:00:00,236.884646807,29.2770379247,12.5244938562,11.056372994,37.1018798503,116.476155989,118.195378344,108.269610285,9.90576805939,0.02
 11/14  19:00:00,143.742828416,27.5262475867,9.3531087742,0.0208850069204,24.7345865669,47.5788473902,84.9237105847,79.950826555,4.9528840297,0.02
 11/14  20:00:00,144.163747738,27.673870955,8.99187843753,0.202371996572,24.7345865669,47.5788473902,89.0414987168,84.0686146871,4.9528840297,0.02
 11/14  21:00:00,122.533908991,26.3452606409,8.92033326259,0.0,12.3672932834,38.6892022431,109.997696776,98.415829098,2.97173041782,8.61013726055
 11/14  22:00:00,102.557786035,22.1833837745,7.23939194649,1.42604454877,12.3672932834,27.0668015668,87.1791949846,84.1874645668,2.97173041782,0.02
 11/14  23:00:00,73.865269954,17.5635070939,5.89555886656,0.0,4.12243109448,15.9888894789,77.071239657,74.0795092392,2.97173041782,0.02
 11/14  24:00:00,93.1771521508,24.1687343909,7.57075699771,6.46971523356,4.12243109448,15.9888894789,98.9363046159,95.9445741981,2.97173041782,0.02
 11/15  01:00:00,82.3894211252,19.3349875127,6.09691401721,6.54333918796,4.12243109448,15.9888894789,80.2108843185,77.2191539007,2.97173041782,0.02
 11/15  02:00:00,96.2090703381,24.1687343909,7.67446692919,9.66734690324,4.12243109448,15.9888894789,101.029825566,98.0380951482,2.97173041782,0.02
 11/15  03:00:00,83.933216924,19.3349875127,5.83054301066,8.81204688843,4.12243109448,15.9888894789,82.0304689982,79.0387385804,2.97173041782,0.02
 11/15  04:00:00,98.1874764611,24.1687343909,7.39515595902,12.2956413696,4.12243109448,15.9888894789,103.009079623,100.017349206,2.97173041782,0.02
 11/15  05:00:00,119.652005534,28.1167410597,8.01976909853,8.15894272527,12.3672932834,24.9413748627,115.829801466,110.856917437,4.9528840297,0.02
 11/15  06:00:00,158.39373033,28.5762764114,11.1331528305,42.7153168725,12.3672932834,24.9413748627,179.498227777,174.525343748,4.9528840297,0.02
 11/15  07:00:00,207.57409408,29.0609626693,11.1132526006,32.8866226558,24.7345865669,70.7195625826,164.780436171,154.854668111,9.90576805939,0.02
 11/15  08:00:00,218.164637062,29.1195280559,10.8749046698,23.0155546407,37.1018798503,92.3937384068,146.713521272,136.787753213,9.90576805939,0.02
 11/15  09:00:00,219.393429409,29.1471514247,11.223535463,16.6800875789,37.1018798503,104.434947198,145.012446823,126.476953451,9.90576805939,8.62972531291
 11/15  10:00:00,230.167887916,29.1873570758,11.7534558207,14.0865419266,37.1018798503,116.476155989,129.040492097,119.114724038,9.90576805939,0.02
 11/15  11:00:00,230.92028317,29.224358463,12.5765614403,12.629361389,37.1018798503,116.476155989,131.97657278,113.431929094,9.90576805939,8.63887562716
 11/15  12:00:00,230.800906666,29.2619049744,12.7358577575,11.0441523731,37.1018798503,116.476155989,119.261796745,109.336028686,9.90576805939,0.02
 11/15  13:00:00,220.72711707,29.2871802023,12.8179918503,10.6505395378,37.1018798503,104.434947198,126.69080641,108.149333828,9.90576805939,8.63570452232
 11/15  14:00:00,229.478478446,29.3204816284,12.4000076502,10.0194777186,37.1018798503,116.476155989,117.435587351,107.509819292,9.90576805939,0.02
 11/15  15:00:00,229.373810713,29.3445059979,11.6833561402,9.73268164191,37.1018798503,116.476155989,127.603091444,109.057930881,9.90576805939,8.63939250345
 11/15  16:00:00,232.068418751,29.3618174768,11.4886107059,9.82300240462,37.1018798503,116.476155989,118.809385113,108.883617053,9.90576805939,0.02
 11/15  17:00:00,240.155484857,29.3680535451,10.8692279687,10.5035889697,37.1018798503,116.476155989,129.18435938,110.646481547,9.90576805939,8.63210977361
 11/15  18:00:00,248.89417748,29.3740050345,10.0810286355,11.0367449826,37.1018798503,116.476155989,123.290116687,113.364348627,9.90576805939,0.02
 11/15  19:00:00,156.295782532,27.5262475867,6.05185326077,0.0344236345891,24.7345865669,47.5788473902,84.9447959252,79.9719118955,4.9528840297,0.02
 11/15  20:00:00,157.0704041,27.9691176914,5.25029540722,0.316548783398,24.7345865669,47.5788473902,97.2726964808,83.7096017075,4.9528840297,8.61021074354
 11/15  21:00:00,134.721133598,26.7881307456,4.82948858536,0.4866030035,12.3672932834,38.6892022431,101.141794591,98.1500641733,2.97173041782,0.02
 11/15  22:00:00,112.567958006,21.6962266593,3.54603205423,1.18456093002,12.3672932834,27.0668015668,87.1285312925,84.1368008746,2.97173041782,0.02
 11/15  23:00:00,91.2908759256,19.3349875127,2.1224123858,6.01504688348,4.12243109448,15.9888894789,77.2917568015,74.3000263837,2.97173041782,0.02
 11/15  24:00:00,107.237992111,24.1687343909,1.71442097183,10.1953690158,4.12243109448,15.9888894789,99.3618062346,96.3700758167,2.97173041782,0.02
 11/16  01:00:00,94.8154660466,19.3349875127,0.360510571991,10.0616508126,4.12243109448,15.9888894789,81.2575076546,78.2657772368,2.97173041782,0.02
 11/16  02:00:00,114.405223592,24.1687343909,0.122765026202,15.2850333605,4.12243109448,15.9888894789,106.992133423,104.000403005,2.97173041782,0.02
 11/16  03:00:00,100.089892414,19.3349875127,0.0197818577076,13.7011465999,4.12243109448,15.9888894789,90.8550445025,87.8633140847,2.97173041782,0.02
 11/16  04:00:00,119.271951703,24.1687343909,0.0,19.3706993566,4.12243109448,15.9888894789,117.061066852,114.069336434,2.97173041782,0.02
 11/16  05:00:00,142.55046203,28.1167410597,0.0,13.814376906,12.3672932834,24.9413748627,140.56918854,135.596304511,4.9528840297,0.02
 11/16  06:00:00,183.802335712,28.5759203612,0.0,53.8113532867,12.3672932834,24.9413748627,191.929882894,186.956998864,4.9528840297,0.02
 11/16  07:00:00,232.129806489,29.0615761454,0.0,44.682327866,24.7345865669,70.7195625826,217.637679487,207.711911428,9.90576805939,0.02
 11/16  08:00:00,240.037071167,29.1311561031,0.0,33.3049838701,37.1018798503,92.3937384068,203.037023736,193.111255677,9.90576805939,0.02
 11/16  09:00:00,242.346393449,29.151890314,0.0,28.3134361443,37.1018798503,104.434947198,195.283187463,176.747627421,9.90576805939,8.62979198235
 11/16  10:00:00,251.90102756,29.1634851959,0.782738884521,26.4031731462,37.1018798503,116.476155989,176.616361228,166.690593169,9.90576805939,0.02
 11/16  11:00:00,249.633765689,29.1719062249,1.84781720013,24.0740389168,37.1018798503,116.476155989,178.149505026,159.604196219,9.90576805939,8.63954074828
 11/16  12:00:00,248.548694542,29.1803618858,2.63422744866,22.0615758471,37.1018798503,116.476155989,163.546948372,153.621180313,9.90576805939,0.02
 11/16  13:00:00,236.394678141,29.1919436597,3.16489105528,20.3759198428,37.1018798503,104.434947198,168.069239943,149.52762578,9.90576805939,8.6358461035
 11/16  14:00:00,245.123881508,29.2204695069,3.36231001587,18.2578279702,37.1018798503,116.476155989,155.296607383,145.370839324,9.90576805939,0.02
 11/16  15:00:00,244.228755228,29.2445957328,2.74516424844,17.1934527725,37.1018798503,116.476155989,163.548841919,145.003562595,9.90576805939,8.63951126509
 11/16  16:00:00,243.964510445,29.2492974058,2.01393197392,17.4175536215,37.1018798503,116.476155989,166.197946438,147.654699832,9.90576805939,8.63747854655
 11/16  17:00:00,252.779542745,29.2507547869,1.18788511094,18.2098497567,37.1018798503,116.476155989,161.17448398,151.24871592,9.90576805939,0.02
 11/16  18:00:00,258.944827264,29.2619148233,0.334931873881,18.8819771717,37.1018798503,116.476155989,163.99116085,154.065392791,9.90576805939,0.02
 11/16  19:00:00,161.931567874,27.5262475867,0.0,1.20153802016,24.7345865669,47.5788473902,120.103249169,106.540184589,4.9528840297,8.61018055062
 11/16  20:00:00,164.771983539,27.9691176914,0.0,2.83070518176,24.7345865669,47.5788473902,119.259081525,114.286197496,4.9528840297,0.02
 11/16  21:00:00,149.700498225,28.1167410597,0.0,7.77145267785,12.3672932834,38.6892022431,132.192620512,129.200890094,2.97173041782,0.02
 11/16  22:00:00,128.39487169,23.2905590362,0.0,12.7571176325,12.3672932834,27.0668015668,108.710031999,105.718301581,2.97173041782,0.02
 11/16  23:00:00,100.581033004,19.3349875127,0.0,13.3078157421,4.12243109448,15.9888894789,94.6943857494,91.7026553316,2.97173041782,0.02
 11/16  24:00:00,120.620338119,24.1687343909,0.0,19.397551869,4.12243109448,15.9888894789,120.362936172,117.371205754,2.97173041782,0.02
 11/17  01:00:00,103.911622533,19.3349875127,0.0,16.4733107046,4.12243109448,15.9888894789,98.3477241648,95.355993747,2.97173041782,0.02
 11/17  02:00:00,123.347720287,24.1687343909,0.0,22.6118682195,4.12243109448,15.9888894789,123.57547784,120.583747422,2.97173041782,0.02
 11/17  03:00:00,105.764112716,19.3349875127,0.0,18.6537459595,4.12243109448,15.9888894789,99.6341438758,96.6424134579,2.97173041782,0.02
 11/17  04:00:00,125.589864479,24.1687343909,0.0,25.2036236907,4.12243109448,15.9888894789,123.385120166,120.393389748,2.97173041782,0.02
 11/17  05:00:00,145.712578144,28.1167410597,0.0,17.3790450195,12.3672932834,24.9413748627,142.359731808,137.386847778,4.9528840297,0.02
 11/17  06:00:00,188.624067887,28.5724433087,0.0,60.0920013166,12.3672932834,24.9413748627,187.946955429,182.974071399,4.9528840297,0.02
 11/17  07:00:00,235.707497707,29.0459365281,0.0,50.2515866929,24.7345865669,70.7195625826,205.037407141,195.111639082,9.90576805939,0.02
 11/17  08:00:00,242.555522009,29.1142418139,0.452824210804,37.4377638883,37.1018798503,92.3937384068,189.450226137,179.524458078,9.90576805939,0.02
 11/17  09:00:00,245.736429284,29.1370216692,1.02236029435,32.929382564,37.1018798503,104.434947198,189.731879882,171.196294602,9.90576805939,8.62981722041
 11/17  10:00:00,254.482787031,29.1500697916,1.84208335548,29.7471288834,37.1018798503,116.476155989,174.389483686,164.463715626,9.90576805939,0.02
 11/17  11:00:00,251.918541855,29.159548268,2.91310680067,26.5329485839,37.1018798503,116.476155989,175.59418434,157.048746101,9.90576805939,8.63967017916
 11/17  12:00:00,249.065970362,29.1674719964,3.70248543386,22.7585703207,37.1018798503,116.476155989,159.432372311,149.506604251,9.90576805939,0.02
 11/17  13:00:00,236.721212601,29.1741503686,4.2839842768,20.7046710486,37.1018798503,104.434947198,163.585046692,145.043034116,9.90576805939,8.63624451622
 11/17  14:00:00,246.156915682,29.1853363746,4.1782779178,20.1361280785,37.1018798503,116.476155989,163.09793415,144.550680116,9.90576805939,8.64148597469
 11/17  15:00:00,246.094471571,29.1994663438,3.94295683589,19.3064134184,37.1018798503,116.476155989,154.583355655,144.657587596,9.90576805939,0.02
 11/17  16:00:00,246.19271122,29.2142377046,3.95105768182,18.712114629,37.1018798503,116.476155989,162.028731039,143.485320355,9.90576805939,8.63764262498
 11/17  17:00:00,255.220399895,29.2250009426,3.60528427389,18.7602567189,37.1018798503,116.476155989,153.699043835,143.773275776,9.90576805939,0.02
 11/17  18:00:00,259.903457243,29.234865633,3.07508070026,18.9393952388,37.1018798503,116.476155989,155.242390152,145.316622093,9.90576805939,0.02
 11/17  19:00:00,161.686832517,27.673870955,0.113177102,1.56211972036,24.7345865669,47.5788473902,106.316787974,92.753633661,4.9528840297,8.61027028369
 11/17  20:00:00,164.25189522,27.5262475867,0.0,1.99655512155,24.7345865669,47.5788473902,109.009292954,104.036408924,4.9528840297,0.02
 11/17  21:00:00,153.481873146,28.5596111644,0.0,9.84221745309,12.3672932834,38.6892022431,128.832125776,125.840395359,2.97173041782,0.02
 11/17  22:00:00,126.781354553,22.8476889315,0.0,10.6396154376,12.3672932834,27.0668015668,110.204765806,107.213035388,2.97173041782,0.02
 11/17  23:00:00,105.133072951,19.7778576174,0.0,16.9303454654,4.12243109448,15.9888894789,97.4066336748,94.414903257,2.97173041782,0.02
 11/17  24:00:00,116.892715305,23.7258642862,0.0,16.1174583699,4.12243109448,15.9888894789,123.679585208,120.68785479,2.97173041782,0.02
 11/18  01:00:00,109.178216211,19.7778576174,0.0,21.2631850091,4.12243109448,15.9888894789,102.22524182,99.2335114017,2.97173041782,0.02
 11/18  02:00:00,119.910692711,23.7258642862,0.0,19.4410234958,4.12243109448,15.9888894789,130.607527765,127.615797347,2.97173041782,0.02
 11/18  03:00:00,112.705816708,19.7778576174,0.0,24.7062328288,4.12243109448,15.9888894789,107.181961912,104.190231494,2.97173041782,0.02
 11/18  04:00:00,122.664404417,23.7258642862,0.0,22.0954133763,4.12243109448,15.9888894789,137.570307125,134.578576708,2.97173041782,0.02
 11/18  05:00:00,141.577516155,28.5596111644,0.0,27.6973551055,4.12243109448,16.0517297156,168.101390192,165.109659774,2.97173041782,0.02
 11/18  06:00:00,138.055546027,28.1167410597,0.0,24.5008492312,4.12243109448,16.0517297156,171.316672232,168.324941814,2.97173041782,0.02
 11/18  07:00:00,177.445224943,29.0024812691,0.0,39.1662754954,4.12243109448,39.6058045677,223.319644505,220.327914087,2.97173041782,0.02
 11/18  08:00:00,241.100491319,29.0024812691,0.0,79.449142971,12.3672932834,65.3531420225,266.268309424,261.295425394,4.9528840297,0.02
 11/18  09:00:00,220.795318335,29.0024812691,0.0,61.976620854,12.3672932834,68.2430321324,254.267500159,240.703538993,4.9528840297,8.61107713629
 11/18  10:00:00,234.253781158,29.0025604737,0.0,48.0756324727,16.4897243779,93.1370602926,216.88756089,208.942946442,7.92461444751,0.02
 11/18  11:00:00,228.334680633,29.0035953506,0.552955669563,42.3453126915,16.4897243779,93.1370602926,198.858602666,190.913988219,7.92461444751,0.02
 11/18  12:00:00,225.124117668,29.0043611054,1.84009872005,38.3240906715,16.4897243779,93.1370602926,190.491238833,182.546624385,7.92461444751,0.02
 11/18  13:00:00,213.869504275,29.0056537763,3.24358508361,34.8876903403,16.4897243779,83.9857416113,183.172860257,175.22824581,7.92461444751,0.02
 11/18  14:00:00,213.215442774,29.0081190882,4.27741108357,33.561545665,16.4897243779,83.9857416113,187.374987248,170.83723342,7.92461444751,8.61313938011
 11/18  15:00:00,210.27204842,29.0100138096,5.1371527202,30.6328840726,16.4897243779,83.9857416113,173.2727822,165.328167752,7.92461444751,0.02
 11/18  16:00:00,162.881204031,29.0024812691,2.1160370446,3.73428347176,12.3672932834,70.6512738906,121.694228149,116.72134412,4.9528840297,0.02
 11/18  17:00:00,176.211535463,29.0024812691,0.984634856907,7.77525614162,12.3672932834,70.6512738906,129.68072465,124.707840621,4.9528840297,0.02
 11/18  18:00:00,171.746716368,29.0024812691,0.127977136518,11.1537297538,12.3672932834,58.1284167478,137.606659541,132.633775511,4.9528840297,0.02
 11/18  19:00:00,136.696869616,28.2938891016,0.0,9.87111587563,12.3672932834,24.9413748627,111.263469651,106.290585621,4.9528840297,0.02
 11/18  20:00:00,136.672434822,28.1167410597,0.0,10.22655919,12.3672932834,24.9413748627,111.937305899,106.964421869,4.9528840297,0.02
 11/18  21:00:00,128.151931479,28.5596111644,0.0,17.952802417,4.12243109448,16.0517297156,120.519766344,117.528035926,2.97173041782,0.02
 11/18  22:00:00,110.299540723,22.8476889315,0.568111732643,15.9091606905,4.12243109448,15.9888894789,99.5350520044,96.5433215866,2.97173041782,0.02
 11/18  23:00:00,106.709227112,19.7778576174,0.974394971317,21.7680965538,4.12243109448,15.9888894789,93.0167881874,81.4431259358,2.97173041782,8.60193183378
 11/18  24:00:00,114.590220328,23.7258642862,1.79505351747,18.0494137525,4.12243109448,15.9888894789,106.179740832,103.188010414,2.97173041782,0.02
 11/19  01:00:00,107.553152621,19.7778576174,1.64298183849,25.029944665,2.06121554724,15.9888894789,86.5097904494,83.5180600316,2.97173041782,0.02
 11/19  02:00:00,114.667966641,23.7258642862,2.61416639983,20.4626209367,2.06121554724,15.9888894789,108.848423434,105.856693016,2.97173041782,0.02
 11/19  03:00:00,109.323438762,19.7778576174,2.32491412965,26.9580708053,2.06121554724,15.9888894789,87.8282375691,84.8365071513,2.97173041782,0.02
 11/19  04:00:00,115.73815865,23.7258642862,3.18175064322,21.722248912,2.06121554724,15.9888894789,110.073115571,107.081385153,2.97173041782,0.02
 11/19  05:00:00,110.221935839,19.7778576174,2.66154879658,28.1096143642,2.06121554724,15.9888894789,88.717295647,85.7255652291,2.97173041782,0.02
 11/19  06:00:00,117.219622334,23.7258642862,3.86041252794,22.4851138994,2.06121554724,15.9888894789,110.793673652,107.801943234,2.97173041782,0.02
 11/19  07:00:00,111.920515199,19.7778576174,3.14199417509,29.0448850686,2.06121554724,15.9888894789,89.2338338984,86.2421034806,2.97173041782,0.02
 11/19  08:00:00,107.505490683,23.7258642862,4.27789960796,23.0848210842,2.06121554724,15.9888894789,111.495559269,108.503828851,2.97173041782,0.02
 11/19  09:00:00,120.809385413,19.7778576174,3.77223718569,25.563727378,4.12243109448,41.7362269337,87.3987668821,82.4258828525,4.9528840297,0.02
 11/19  10:00:00,125.086406665,23.7258642862,6.07364682138,18.306231961,4.12243109448,41.7362269337,105.376294335,100.403410305,4.9528840297,0.02
 11/19  11:00:00,114.969940021,19.7778576174,5.76832675757,20.8728523086,4.12243109448,41.7362269337,83.8650630767,78.892179047,4.9528840297,0.02
 11/19  12:00:00,120.097394382,23.7258642862,8.23694704382,16.1629533187,4.12243109448,41.7362269337,103.620338389,98.6474543595,4.9528840297,0.02
 11/19  13:00:00,110.911676455,19.7778576174,7.17501240468,19.4592643042,4.12243109448,41.7362269337,84.1789515146,79.2060674849,4.9528840297,0.02
 11/19  14:00:00,114.316153057,23.7258642862,10.0089098599,13.3169319796,4.12243109448,41.7362269337,101.626596322,96.6537122926,4.9528840297,0.02
 11/19  15:00:00,106.541200336,19.7778576174,8.58689938891,16.3684669091,4.12243109448,41.7362269337,82.3685045615,77.3956205318,4.9528840297,0.02
 11/19  16:00:00,113.184860136,23.7258642862,11.707248225,13.0124715788,4.12243109448,41.7362269337,102.336335723,97.3634516932,4.9528840297,0.02
 11/19  17:00:00,98.1281662935,19.7778576174,9.56038814631,16.7270790209,4.12243109448,24.8785346261,83.7639538389,78.7910698092,4.9528840297,0.02
 11/19  18:00:00,100.440304731,23.7258642862,12.3004575989,16.0541312523,2.06121554724,15.9888894789,107.565405793,104.573675376,2.97173041782,0.02
 11/19  19:00:00,94.3660133453,19.7778576174,10.1080693492,20.7726901012,2.06121554724,15.9888894789,88.4064420157,85.4147115978,2.97173041782,0.02
 11/19  20:00:00,100.605783251,23.7258642862,13.396669452,16.7268755205,2.06121554724,15.9888894789,110.233147948,107.241417531,2.97173041782,0.02
 11/19  21:00:00,95.5796608177,19.7778576174,11.0855599185,21.1966017019,2.06121554724,15.9888894789,88.7742345779,85.7825041601,2.97173041782,0.02
 11/19  22:00:00,102.610075563,23.7258642862,14.1169505113,17.0291232603,2.06121554724,15.9888894789,110.512817355,107.521086937,2.97173041782,0.02
 11/19  23:00:00,97.4347508592,19.7778576174,11.0553974325,21.6818638912,2.06121554724,15.9888894789,89.0625196998,86.070789282,2.97173041782,0.02
 11/19  24:00:00,104.030882087,23.7258642862,13.7332182955,17.4272022673,2.06121554724,15.9888894789,110.901867338,107.91013692,2.97173041782,0.02
 11/20  01:00:00,98.4399710764,19.7778576174,10.7282943483,21.2724324569,4.12243109448,15.9888894789,88.7613299944,85.7695995765,2.97173041782,0.02
 11/20  02:00:00,102.530454784,23.7258642862,13.0787978477,17.0162062414,4.12243109448,15.9888894789,118.994552638,107.420888831,2.97173041782,8.60193338917
 11/20  03:00:00,97.6028252686,19.7778576174,9.86213502324,21.7266882349,4.12243109448,15.9888894789,89.0259822085,86.0342517907,2.97173041782,0.02
 11/20  04:00:00,102.596004924,23.7258642862,11.779502447,17.6077797815,4.12243109448,15.9888894789,110.915925238,107.92419482,2.97173041782,0.02
 11/20  05:00:00,128.957518557,28.5596111644,13.3164164282,17.6114650964,12.3672932834,24.9413748627,126.120775752,121.147891723,4.9528840297,0.02
 11/20  06:00:00,169.861947707,28.1167410597,16.0254535059,51.698792144,12.3672932834,24.9413748627,192.640687933,187.667803903,4.9528840297,0.02
 11/20  07:00:00,233.249026039,29.0024825007,15.7690630139,51.6641113834,24.7345865669,70.7195625826,162.158525485,152.232757425,9.90576805939,0.02
 11/20  08:00:00,240.440404033,29.0036593615,15.2899244207,35.4399001142,37.1018798503,92.3937384068,142.508689867,132.582921808,9.90576805939,0.02
 11/20  09:00:00,236.679805273,29.0080193335,15.1009184893,27.9979337067,37.1018798503,104.434947198,135.180999107,125.255231047,9.90576805939,0.02
 11/20  10:00:00,244.182659217,29.01528856,14.7801391231,23.4534565775,37.1018798503,116.476155989,139.825299676,121.285482822,9.90576805939,8.63404879462
 11/20  11:00:00,239.975029658,29.0210421425,14.5603009521,18.3868112277,37.1018798503,116.476155989,126.485473904,116.559705845,9.90576805939,0.02
 11/20  12:00:00,240.51875446,29.0257579389,14.2979833049,17.3078915081,37.1018798503,116.476155989,134.236381522,115.688973917,9.90576805939,8.64163954525
 11/20  13:00:00,228.234899002,29.0332161175,13.7854048654,15.7183154435,37.1018798503,104.434947198,125.806280227,115.880512168,9.90576805939,0.02
 11/20  14:00:00,235.605351195,29.0433985199,13.2401135706,12.5590438256,37.1018798503,116.476155989,131.161008793,112.613233511,9.90576805939,8.6420072223
 11/20  15:00:00,236.02868924,29.0527478439,13.0132270276,11.2705973309,37.1018798503,116.476155989,128.507491909,109.961892724,9.90576805939,8.63983112556
 11/20  16:00:00,236.07040301,29.064894243,12.1378665471,10.5458367203,37.1018798503,116.476155989,120.547507605,110.621739545,9.90576805939,0.02
 11/20  17:00:00,246.48326474,29.0744963714,10.875542506,11.4830277719,37.1018798503,116.476155989,136.212488771,117.674281147,9.90576805939,8.63243956417
 11/20  18:00:00,253.635378885,29.0960139477,9.80396368194,12.7926590048,37.1018798503,116.476155989,132.299925808,122.374157748,9.90576805939,0.02
 11/20  19:00:00,157.460058972,26.3452606409,5.84650297435,0.0,24.7345865669,47.5788473902,87.1484322525,82.1755482228,4.9528840297,0.02
 11/20  20:00:00,159.431025747,27.2310008503,4.89242447877,0.237393007965,24.7345865669,47.5788473902,89.9574264316,84.9845424019,4.9528840297,0.02
 11/20  21:00:00,138.842362881,26.7881307456,3.96088622496,0.347210199344,12.3672932834,38.6892022431,102.873154116,99.8814236978,2.97173041782,0.02
 11/20  22:00:00,112.225052616,21.297643565,2.97806201302,0.339089919397,12.3672932834,27.0668015668,97.1991332921,85.6210676103,2.97173041782,8.60633526392
 11/20  23:00:00,92.438051866,19.7778576174,2.08140965887,7.59362475101,4.12243109448,15.9888894789,78.1486315079,75.1569010901,2.97173041782,0.02
 11/20  24:00:00,104.770893012,23.7258642862,2.25572994919,8.28665666857,4.12243109448,15.9888894789,99.4432175161,96.4514870983,2.97173041782,0.02
 11/21  01:00:00,96.9126852481,19.7778576174,1.70871986797,12.3492524205,4.12243109448,15.9888894789,80.9934707693,78.0017403515,2.97173041782,0.02
 11/21  02:00:00,107.854286334,23.7258642862,1.9189835269,11.7858142202,4.12243109448,15.9888894789,102.383489288,99.3917588704,2.97173041782,0.02
 11/21  03:00:00,100.01075614,19.7778576174,1.10269298681,16.0732224361,4.12243109448,15.9888894789,83.1586339376,80.1669035198,2.97173041782,0.02
 11/21  04:00:00,109.871029064,23.7258642862,1.74661215945,14.4005026254,4.12243109448,15.9888894789,104.606490397,101.61475998,2.97173041782,0.02
 11/21  05:00:00,138.517313274,28.5596111644,1.9086557798,15.1646247628,12.3672932834,24.9413748627,118.140608446,113.167724416,4.9528840297,0.02
 11/21  06:00:00,170.504319739,28.124408159,5.32307770582,43.5452897836,12.3672932834,24.9413748627,183.640368484,178.667484454,4.9528840297,0.02
 11/21  07:00:00,229.606150363,29.0217671279,5.224206695,44.0050318536,24.7345865669,70.7195625826,188.023412339,178.09764428,9.90576805939,0.02
 11/21  08:00:00,239.258338661,29.0637261409,4.98567481006,31.7497992876,37.1018798503,92.3937384068,172.598246813,162.672478753,9.90576805939,0.02
 11/21  09:00:00,240.747023786,29.0820765856,5.33348388145,27.4150220889,37.1018798503,104.434947198,165.008566395,155.082798336,9.90576805939,0.02
 11/21  10:00:00,249.566895868,29.0980260469,6.20413355188,24.0855521581,37.1018798503,116.476155989,166.279642849,147.739724699,9.90576805939,8.63415009058
 11/21  11:00:00,246.846774936,29.1114918926,6.93412442652,21.7644658248,37.1018798503,116.476155989,160.120299894,141.574556618,9.90576805939,8.63997521628
 11/21  12:00:00,245.167079822,29.1242621982,7.13460391495,20.253529428,37.1018798503,116.476155989,148.43468886,138.5089208,9.90576805939,0.02
 11/21  13:00:00,231.878357025,29.135217151,7.13124000712,18.3917411432,37.1018798503,104.434947198,154.834412569,136.292300726,9.90576805939,8.63634378356
 11/21  14:00:00,240.624565498,29.1459856148,7.464013841,16.842647057,37.1018798503,116.476155989,143.160855131,133.235087072,9.90576805939,0.02
 11/21  15:00:00,240.282358189,29.155089335,7.71507113672,15.8750095235,37.1018798503,116.476155989,149.208654546,130.664725447,9.90576805939,8.6381610398
 11/21  16:00:00,239.300162663,29.1700046767,7.37227143565,15.5617970057,37.1018798503,116.476155989,140.676329562,130.750561503,9.90576805939,0.02
 11/21  17:00:00,248.40891225,29.1884165502,7.13025579919,15.4512162156,37.1018798503,116.476155989,149.590065069,131.051706954,9.90576805939,8.63259005568
 11/21  18:00:00,253.426693432,29.203671916,6.83899208835,15.4474888742,37.1018798503,116.476155989,141.062072579,131.13630452,9.90576805939,0.02
 11/21  19:00:00,154.680455654,27.3786242185,3.74405655969,0.351498051356,24.7345865669,47.5788473902,89.0447180051,84.0718339754,4.9528840297,0.02
 11/21  20:00:00,155.497553173,27.673870955,3.3014150737,1.13127700206,24.7345865669,47.5788473902,90.8148353894,85.8419513597,4.9528840297,0.02
 11/21  21:00:00,132.849394107,26.3452606409,3.02631270975,0.0,12.3672932834,38.6892022431,111.621424746,100.039377501,2.97173041782,8.61031682802
 11/21  22:00:00,117.368493998,23.2905590362,3.08152446434,6.5553467564,12.3672932834,27.0668015668,88.8539549946,85.8622245768,2.97173041782,0.02
 11/21  23:00:00,90.77772101,19.3349875127,2.67948544164,8.27832077362,4.12243109448,15.9888894789,78.4943157022,75.5025852844,2.97173041782,0.02
 11/21  24:00:00,107.681091339,24.1687343909,3.30059501339,12.7680457509,4.12243109448,15.9888894789,100.464687763,97.472957345,2.97173041782,0.02
 11/22  01:00:00,93.7093077039,19.3349875127,2.36398938677,11.5381314885,4.12243109448,15.9888894789,81.9469200874,78.9551896696,2.97173041782,0.02
 11/22  02:00:00,110.930442495,24.1687343909,2.7680417596,16.2452770489,4.12243109448,15.9888894789,103.230649588,100.238919171,2.97173041782,0.02
 11/22  03:00:00,96.9487161463,19.3349875127,1.75101624288,13.9182708329,4.12243109448,15.9888894789,83.7927587746,80.8010283568,2.97173041782,0.02
 11/22  04:00:00,115.86640588,24.1687343909,1.80890039072,19.1374183386,4.12243109448,15.9888894789,105.298825989,102.307095571,2.97173041782,0.02
 11/22  05:00:00,137.357923439,28.1167410597,0.691256571042,13.2842564152,12.3672932834,24.9413748627,118.097610216,113.124726186,4.9528840297,0.02
 11/22  06:00:00,182.291055179,28.5723894957,2.64591153596,54.1660512435,12.3672932834,24.9413748627,182.452408398,177.479524368,4.9528840297,0.02
 11/22  07:00:00,230.351848825,29.0453523023,1.36593698812,44.8402310904,24.7345865669,70.7195625826,200.414930078,190.489162018,9.90576805939,0.02
 11/22  08:00:00,240.054666711,29.1032963197,0.733537573091,32.5770065607,37.1018798503,92.3937384068,187.482010043,177.556241983,9.90576805939,0.02
 11/22  09:00:00,238.168753889,29.1268791604,1.36121691418,24.8075719558,37.1018798503,104.434947198,184.183958405,165.648016155,9.90576805939,8.63017419118
 11/22  10:00:00,245.907567496,29.1552151823,2.4288701803,19.5839961706,37.1018798503,116.476155989,163.41708835,153.49132029,9.90576805939,0.02
 11/22  11:00:00,244.94012626,29.2423412191,3.84106130698,17.2076860717,37.1018798503,116.476155989,159.877055439,141.33123981,9.90576805939,8.64004756953
 11/22  12:00:00,245.010448014,29.3963671935,5.43146393776,15.4600684079,37.1018798503,116.476155989,138.144836729,128.21906867,9.90576805939,0.02
 11/22  13:00:00,233.478498445,29.60141102,6.4187150408,13.8013620173,37.1018798503,104.434947198,135.839740515,117.297506559,9.90576805939,8.6364658962
 11/22  14:00:00,242.789635215,29.7101324672,6.94218497771,12.1935074059,37.1018798503,116.476155989,120.987033066,111.061265006,9.90576805939,0.02
 11/22  15:00:00,241.735366904,29.7423379077,7.48293267523,10.588061811,37.1018798503,116.476155989,125.504235562,106.958373502,9.90576805939,8.64009400077
 11/22  16:00:00,240.82100259,29.5863712855,7.39483651752,9.74988110279,37.1018798503,116.476155989,128.245875301,109.702044418,9.90576805939,8.63806282305
 11/22  17:00:00,248.807095592,29.3440920223,5.28237759368,10.1572677042,37.1018798503,116.476155989,135.093432192,125.167664133,9.90576805939,0.02
 11/22  18:00:00,253.416605056,29.3210154614,3.31967177712,10.9919770105,37.1018798503,116.476155989,146.6551909,136.72942284,9.90576805939,0.02
 11/22  19:00:00,159.241104964,27.3786242185,0.126464420821,0.190321141125,24.7345865669,47.5788473902,97.8499435608,84.2866997285,4.9528840297,8.61035980264
 11/22  20:00:00,160.059121238,27.8214943232,0.0,0.683375721248,24.7345865669,47.5788473902,92.6330364896,87.66015246,4.9528840297,0.02
 11/22  21:00:00,144.912695128,28.5596111644,0.0,4.43370220161,12.3672932834,38.6892022431,107.768127781,104.776397363,2.97173041782,0.02
 11/22  22:00:00,120.383095115,22.8476889315,0.105471468488,6.00536709347,12.3672932834,27.0668015668,92.7927639591,89.8010335413,2.97173041782,0.02
 11/22  23:00:00,98.2245607676,19.7778576174,0.116987391875,11.3797254339,4.12243109448,15.9888894789,79.8821166898,76.890386272,2.97173041782,0.02
 11/22  24:00:00,110.086080564,23.7258642862,0.509598921595,11.1432432288,4.12243109448,15.9888894789,98.8483590297,95.8566286119,2.97173041782,0.02
 11/23  01:00:00,100.034037399,19.7778576174,0.456774334004,15.9401976889,2.06121554724,15.9888894789,81.1545853705,78.1628549527,2.97173041782,0.02
 11/23  02:00:00,110.477744174,23.7258642862,0.286751044386,14.8784341319,2.06121554724,15.9888894789,103.575766745,100.584036328,2.97173041782,0.02
 11/23  03:00:00,102.466111883,19.7778576174,0.07027704599,19.4258924517,2.06121554724,15.9888894789,86.2130121898,83.221281772,2.97173041782,0.02
 11/23  04:00:00,111.199390774,23.7258642862,0.30406706903,17.2942822219,2.06121554724,15.9888894789,106.805102748,103.81337233,2.97173041782,0.02
 11/23  05:00:00,103.48412682,19.7778576174,0.762888600665,21.6727021947,2.06121554724,15.9888894789,85.5455779365,82.5538475187,2.97173041782,0.02
 11/23  06:00:00,112.43368657,23.7258642862,1.43562804483,18.9183030365,2.06121554724,15.9888894789,107.404446254,104.412715836,2.97173041782,0.02
 11/23  07:00:00,105.400700022,19.7778576174,1.05995773515,23.8344340111,2.06121554724,15.9888894789,86.9803933558,83.988662938,2.97173041782,0.02
 11/23  08:00:00,105.806376194,23.7258642862,0.326957468582,20.4443352078,2.06121554724,15.9888894789,110.737169512,107.745439094,2.97173041782,0.02
 11/23  09:00:00,119.076653949,19.7778576174,0.0131409348461,20.3517241996,4.12243109448,41.7362269337,93.0662999959,88.0934159662,4.9528840297,0.02
 11/23  10:00:00,126.124670356,23.7258642862,0.0267830881314,13.7421108664,4.12243109448,41.7362269337,111.735412605,106.762528575,4.9528840297,0.02
 11/23  11:00:00,115.683268909,19.7778576174,0.0408812792203,15.6952852695,4.12243109448,41.7362269337,86.5618014433,81.5889174136,4.9528840297,0.02
 11/23  12:00:00,125.575950716,23.7258642862,0.120752076593,12.3763174896,4.12243109448,41.7362269337,101.884795233,96.9119112031,4.9528840297,0.02
 11/23  13:00:00,115.105909937,19.7778576174,0.0684463010988,14.8741231562,4.12243109448,41.7362269337,81.2044678655,76.2315838358,4.9528840297,0.02
 11/23  14:00:00,125.557102223,23.7258642862,0.165890268713,11.8294446753,4.12243109448,41.7362269337,106.806540752,93.251721123,4.9528840297,8.60193559887
 11/23  15:00:00,115.280421021,19.7778576174,0.101234478868,14.1520271982,4.12243109448,41.7362269337,78.2802078292,73.3073237995,4.9528840297,0.02
 11/23  16:00:00,126.505894395,23.7258642862,0.145225760947,11.5622235364,4.12243109448,41.7362269337,99.0190070525,94.0461230228,4.9528840297,0.02
 11/23  17:00:00,110.222552265,19.7778576174,0.0239941566877,16.3233884301,4.12243109448,24.8785346261,87.9694416409,82.9965576112,4.9528840297,0.02
 11/23  18:00:00,119.11303378,23.7258642862,0.0,18.1004809587,2.06121554724,15.9888894789,122.085502983,119.093772565,2.97173041782,0.02
 11/23  19:00:00,112.852828771,19.7778576174,0.0,24.9358550615,2.06121554724,15.9888894789,106.240055865,103.248325447,2.97173041782,0.02
 11/23  20:00:00,123.478917981,23.7258642862,0.0,22.6926122832,2.06121554724,15.9888894789,139.931977826,136.940247408,2.97173041782,0.02
 11/23  21:00:00,116.976165332,19.7778576174,0.0,29.3578831362,2.06121554724,15.9888894789,115.335762242,112.344031824,2.97173041782,0.02
 11/23  22:00:00,126.279429795,23.7258642862,0.0,25.6543953959,2.06121554724,15.9888894789,142.526894341,139.535163923,2.97173041782,0.02
 11/23  23:00:00,120.244275138,19.7778576174,0.0,32.7093773651,2.06121554724,15.9888894789,116.509953878,113.51822346,2.97173041782,0.02
 11/23  24:00:00,129.129648463,23.7258642862,0.0,28.5914948507,2.06121554724,15.9888894789,148.93664105,145.944910633,2.97173041782,0.02
 11/24  01:00:00,124.485053165,19.7778576174,0.0,34.9693944957,4.12243109448,15.9888894789,121.915764168,118.924033751,2.97173041782,0.02
 11/24  02:00:00,132.503755087,23.7258642862,0.0,30.0290318614,4.12243109448,15.9888894789,155.140339976,152.148609559,2.97173041782,0.02
 11/24  03:00:00,127.322541131,19.7778576174,0.0,37.6327616363,4.12243109448,15.9888894789,127.683466894,124.691736476,2.97173041782,0.02
 11/24  04:00:00,134.798031242,23.7258642862,0.0,32.1546299818,4.12243109448,15.9888894789,158.698974232,155.707243814,2.97173041782,0.02
 11/24  05:00:00,166.637306467,28.5596111644,0.0,34.1286068911,12.3672932834,24.9413748627,176.079188175,171.106304146,4.9528840297,0.02
 11/24  06:00:00,196.267210887,28.1167410597,0.0,64.6036855362,12.3672932834,24.9413748627,219.342585045,214.369701016,4.9528840297,0.02
 11/24  07:00:00,260.194699852,29.0024812691,0.0,71.5389355805,24.7345865669,70.7195625826,236.087269924,226.161501864,9.90576805939,0.02
 11/24  08:00:00,263.804071578,29.0105253378,0.0,53.6540160867,37.1018798503,92.3937384068,212.25472097,202.328952911,9.90576805939,0.02
 11/24  09:00:00,261.228252129,29.020355568,0.562784229801,45.7878527529,37.1018798503,104.434947198,204.416360014,185.880203344,9.90576805939,8.63038861112
 11/24  10:00:00,268.045580123,29.031454864,1.85292130882,40.1469993843,37.1018798503,116.476155989,185.483590999,175.557822939,9.90576805939,0.02
 11/24  11:00:00,263.501069923,29.0414226465,3.60418099113,35.0064465174,37.1018798503,116.476155989,183.504263728,164.958161124,9.90576805939,8.64033454529
 11/24  12:00:00,259.847598424,29.0496297578,5.43824408421,30.8740001271,37.1018798503,116.476155989,164.398394263,154.472626203,9.90576805939,0.02
 11/24  13:00:00,245.13841465,29.0567661573,6.70649258032,26.7815876027,37.1018798503,104.434947198,164.727660551,146.185239103,9.90576805939,8.6366533882
 11/24  14:00:00,248.858295176,29.0636500024,8.1083967883,20.48861424,37.1018798503,116.476155989,152.56399304,134.015903524,9.90576805939,8.64232145662
 11/24  15:00:00,246.048407571,29.0784761584,8.79304545679,17.7225963548,37.1018798503,116.476155989,137.02888968,127.103121621,9.90576805939,0.02
 11/24  16:00:00,244.839536613,29.0863276609,8.45213927348,17.8596753727,37.1018798503,116.476155989,148.036822257,129.492785341,9.90576805939,8.63826885711
 11/24  17:00:00,253.29881592,29.0984557346,8.20622440297,18.2563694288,37.1018798503,116.476155989,141.625832477,131.700064418,9.90576805939,0.02
 11/24  18:00:00,258.362358926,29.1107120448,7.58052986207,18.1728088656,37.1018798503,116.476155989,143.076427564,133.150659505,9.90576805939,0.02
 11/24  19:00:00,156.096994547,26.3452606409,3.66789116066,0.0,24.7345865669,47.5788473902,99.4225855689,85.859306679,4.9528840297,8.61039486019
 11/24  20:00:00,157.760895286,27.673870955,3.36743260747,1.19437068567,24.7345865669,47.5788473902,92.4480809044,87.4751968747,4.9528840297,0.02
 11/24  21:00:00,140.435914236,27.673870955,3.84761699444,3.74989378423,12.3672932834,38.6892022431,104.78997299,101.798242572,2.97173041782,0.02
 11/24  22:00:00,117.261164545,22.8476889315,4.03389717954,6.54433926532,12.3672932834,27.0668015668,88.9125698696,85.9208394518,2.97173041782,0.02
 11/24  23:00:00,94.2248884775,19.7778576174,4.08373222368,11.6365534926,4.12243109448,15.9888894789,78.6449112574,75.6531808396,2.97173041782,0.02
 11/24  24:00:00,104.621369136,23.7258642862,5.92226660351,10.8708831846,4.12243109448,15.9888894789,100.205623646,97.2138932279,2.97173041782,0.02
 11/25  01:00:00,96.7268759156,19.7778576174,4.7705329935,14.5967651176,4.12243109448,15.9888894789,81.3723796265,78.3806492086,2.97173041782,0.02
 11/25  02:00:00,106.34664254,23.7258642862,6.30212415125,12.7848911,4.12243109448,15.9888894789,102.440515049,99.4487846315,2.97173041782,0.02
 11/25  03:00:00,98.3631256424,19.7778576174,4.88123389272,16.5353874381,4.12243109448,15.9888894789,82.9187713215,79.9270409037,2.97173041782,0.02
 11/25  04:00:00,106.948634184,23.7258642862,6.0122148535,14.4942141393,4.12243109448,15.9888894789,104.304050119,101.312319701,2.97173041782,0.02
 11/25  05:00:00,121.601412184,28.5596111644,6.74074199656,18.4770531237,4.12243109448,16.0517297156,123.812434757,120.82070434,2.97173041782,0.02
 11/25  06:00:00,118.554840426,28.1167410597,6.71545870009,15.893294568,4.12243109448,16.0517297156,124.940787376,121.949056958,2.97173041782,0.02
 11/25  07:00:00,150.444070205,29.0024812691,6.3707667542,23.600171466,4.12243109448,39.6058045677,135.801669332,132.809938914,2.97173041782,0.02
 11/25  08:00:00,223.19518102,29.0024812691,8.88099250144,67.4571559141,12.3672932834,65.3531420225,191.7004748,186.72759077,4.9528840297,0.02
 11/25  09:00:00,204.185279772,29.0024812691,10.3181932734,54.5885971084,12.3672932834,68.2430321324,192.446106309,178.881830593,4.9528840297,8.61139168578
 11/25  10:00:00,219.90843852,29.0024812691,11.7487533863,42.791348839,16.4897243779,93.1370602926,165.581256902,157.636642455,7.92461444751,0.02
 11/25  11:00:00,214.138832793,29.0028899517,11.9556112744,37.0665651675,16.4897243779,93.1370602926,158.024339725,150.079725278,7.92461444751,0.02
 11/25  12:00:00,209.78483752,29.0037514456,12.5619791543,31.4974156395,16.4897243779,93.1370602926,150.658362158,142.713747711,7.92461444751,0.02
 11/25  13:00:00,198.094985095,29.00728973,13.9001046057,26.5307476529,16.4897243779,83.9857416113,140.713662228,132.769047781,7.92461444751,0.02
 11/25  14:00:00,196.991342758,29.0144824983,15.1422101313,23.6738004508,16.4897243779,83.9857416113,141.036999171,124.499086954,7.92461444751,8.61329776948
 11/25  15:00:00,196.344484634,29.013670669,15.873343305,21.4052943739,16.4897243779,83.9857416113,127.798506615,119.853892167,7.92461444751,0.02
 11/25  16:00:00,157.375256765,29.0024812691,12.8347386369,1.15867433325,12.3672932834,70.6512738906,77.8237779459,72.8508939162,4.9528840297,0.02
 11/25  17:00:00,167.289290276,29.0024812691,11.0819031113,2.88096060728,12.3672932834,70.6512738906,88.0276244049,83.0547403752,4.9528840297,0.02
