Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  18:00:00,159.604987985,29.0024812691,10.1715629972,4.12588562936,12.3672932834,58.1284167478,98.005332427,93.0324483973,4.9528840297,0.02
 11/25  19:00:00,118.615817607,26.3452606409,9.64304664528,0.0,12.3672932834,24.9413748627,102.170816037,97.1979320068,4.9528840297,0.02
 11/25  20:00:00,120.12259783,27.0095657979,8.73535372097,1.23959207929,12.3672932834,24.9413748627,106.36377397,101.39088994,4.9528840297,0.02
 11/25  21:00:00,110.86421122,28.1167410597,7.99920749181,6.97679210389,4.12243109448,16.0517297156,114.930130353,111.938399935,2.97173041782,0.02
 11/25  22:00:00,102.021995198,23.2905590362,6.07760663203,11.0787073716,4.12243109448,15.9888894789,105.578168174,94.0062418023,2.97173041782,8.60019595382
 11/25  23:00:00,92.363818751,19.3349875127,4.49642733259,10.3638486455,4.12243109448,15.9888894789,83.6340552034,80.6423247855,2.97173041782,0.02
 11/25  24:00:00,109.379309065,24.1687343909,5.04025444312,14.9119537282,4.12243109448,15.9888894789,105.040155551,102.048425133,2.97173041782,0.02
 11/26  01:00:00,94.0356541032,19.3349875127,3.34272435798,13.6693574004,2.06121554724,15.9888894789,85.8180787628,82.826348345,2.97173041782,0.02
 11/26  02:00:00,111.813721467,24.1687343909,3.84533804867,19.1888661382,2.06121554724,15.9888894789,107.841308276,104.849577858,2.97173041782,0.02
 11/26  03:00:00,96.0192895503,19.3349875127,3.14587737235,16.1579601941,2.06121554724,15.9888894789,87.274685214,84.2829547962,2.97173041782,0.02
 11/26  04:00:00,113.261722312,24.1687343909,4.1903867001,21.7744437421,2.06121554724,15.9888894789,109.215562646,106.223832228,2.97173041782,0.02
 11/26  05:00:00,97.9763738369,19.3349875127,2.69728421465,18.376914475,2.06121554724,15.9888894789,88.4364371175,85.4447066996,2.97173041782,0.02
 11/26  06:00:00,116.737932812,24.1687343909,2.83239894959,24.9666291845,2.06121554724,15.9888894789,110.800256206,107.808525789,2.97173041782,0.02
 11/26  07:00:00,99.9866060991,19.3349875127,1.98288013125,20.4310067411,2.06121554724,15.9888894789,89.5738907285,86.5821603107,2.97173041782,0.02
 11/26  08:00:00,111.067412761,24.1687343909,2.58926495476,26.4642660498,2.06121554724,15.9888894789,111.668454905,108.676724487,2.97173041782,0.02
 11/26  09:00:00,109.418083505,19.3349875127,3.19236649466,16.8201676479,4.12243109448,41.7362269337,86.5219090086,81.5490249789,4.9528840297,0.02
 11/26  10:00:00,121.064254082,24.1687343909,5.88460154026,18.2263996756,4.12243109448,41.7362269337,102.910410097,97.9375260676,4.9528840297,0.02
 11/26  11:00:00,104.421078024,19.3349875127,4.98409443206,14.485448237,4.12243109448,41.7362269337,82.5151765371,77.5422925074,4.9528840297,0.02
 11/26  12:00:00,118.715964537,24.1687343909,7.15367198203,17.4499914281,4.12243109448,41.7362269337,102.12347835,97.1505943202,4.9528840297,0.02
 11/26  13:00:00,101.818855683,19.3349875127,6.3564237053,11.6036781479,4.12243109448,41.7362269337,81.2848161501,76.3119321204,4.9528840297,0.02
 11/26  14:00:00,114.597947701,24.1687343909,8.4923231142,13.1069423832,4.12243109448,41.7362269337,98.3211721068,93.3482880771,4.9528840297,0.02
 11/26  15:00:00,99.6392742674,19.3349875127,6.19061108404,10.7308365459,4.12243109448,41.7362269337,80.1771866069,75.2043025772,4.9528840297,0.02
 11/26  16:00:00,115.187783805,24.1687343909,7.08433695671,14.4828810285,4.12243109448,41.7362269337,101.70587687,96.73299284,4.9528840297,0.02
 11/26  17:00:00,93.5569010787,19.3349875127,5.38935952286,12.6614908758,4.12243109448,24.8785346261,83.8418387871,78.8689547574,4.9528840297,0.02
 11/26  18:00:00,105.095066976,24.1687343909,6.55205783489,19.6534244864,2.06121554724,15.9888894789,107.914330748,104.92260033,2.97173041782,0.02
 11/26  19:00:00,91.6456008953,19.3349875127,4.96374611006,16.8839375162,2.06121554724,15.9888894789,88.7276469551,85.7359165373,2.97173041782,0.02
 11/26  20:00:00,108.17881868,24.1687343909,6.53359204849,22.5337227948,2.06121554724,15.9888894789,110.886907654,107.895177236,2.97173041782,0.02
 11/26  21:00:00,93.0109622961,19.3349875127,5.33908142031,18.5865622407,2.06121554724,15.9888894789,89.8531045028,86.861374085,2.97173041782,0.02
 11/26  22:00:00,109.594002149,24.1687343909,6.72673855979,24.4275476537,2.06121554724,15.9888894789,111.985901794,108.994171376,2.97173041782,0.02
 11/26  23:00:00,93.3957539574,19.3349875127,5.71305886106,19.8082365659,2.06121554724,15.9888894789,90.5705402918,87.578809874,2.97173041782,0.02
 11/26  24:00:00,108.058804171,24.1687343909,7.59506844998,25.5470930013,2.06121554724,15.9888894789,112.743992265,109.752261847,2.97173041782,0.02
 11/27  01:00:00,93.3238233532,19.3349875127,5.99451120961,19.8457339121,4.12243109448,15.9888894789,98.7305758405,87.1578437116,2.97173041782,8.60100171102
 11/27  02:00:00,108.802762784,24.1687343909,7.5290268024,25.3118112153,4.12243109448,15.9888894789,111.553222972,108.561492554,2.97173041782,0.02
 11/27  03:00:00,93.8176159197,19.3349875127,6.14946011045,20.2004554239,4.12243109448,15.9888894789,89.9453153194,86.9535849016,2.97173041782,0.02
 11/27  04:00:00,109.573671312,24.1687343909,7.92830395521,25.7061534229,4.12243109448,15.9888894789,111.708162344,108.716431926,2.97173041782,0.02
 11/27  05:00:00,124.201901472,28.1167410597,9.29772141544,16.4488537765,12.3672932834,24.9413748627,127.438018146,122.465134116,4.9528840297,0.02
 11/27  06:00:00,176.770921,28.5596111644,12.6555727667,65.9781018874,12.3672932834,24.9413748627,194.028723687,189.055839658,4.9528840297,0.02
 11/27  07:00:00,221.821371624,29.0024812691,12.9728560345,53.6690762124,24.7345865669,70.7195625826,174.221442382,164.295674323,9.90576805939,0.02
 11/27  08:00:00,230.699852213,29.0040018683,12.9791178112,38.372438797,37.1018798503,92.3937384068,154.153377542,144.227609483,9.90576805939,0.02
 11/27  09:00:00,227.741551283,29.0085203905,12.9837976969,32.5480176,37.1018798503,104.434947198,147.095354136,137.169586077,9.90576805939,0.02
 11/27  10:00:00,236.81788904,29.0158248128,12.7100726653,28.5434372947,37.1018798503,116.476155989,152.041546322,133.501156263,9.90576805939,8.63462199939
 11/27  11:00:00,234.92807805,29.0215331829,12.5260066332,25.1192269143,37.1018798503,116.476155989,140.633774984,130.708006925,9.90576805939,0.02
 11/27  12:00:00,233.426444932,29.0261127377,12.194963751,22.0538222828,37.1018798503,116.476155989,146.908191799,128.360538254,9.90576805939,8.64188548502
 11/27  13:00:00,224.733626212,29.0317358598,11.0520261864,20.278313483,37.1018798503,104.434947198,147.984642091,129.442119951,9.90576805939,8.63675408099
 11/27  14:00:00,236.839351212,29.040820377,10.070561025,19.0167384725,37.1018798503,116.476155989,141.101876121,131.176108062,9.90576805939,0.02
 11/27  15:00:00,237.991775132,29.0503385755,9.21422974819,17.5796808286,37.1018798503,116.476155989,150.046909452,131.500575784,9.90576805939,8.64056560844
 11/27  16:00:00,239.624253369,29.058971567,8.15169305352,17.1926267994,37.1018798503,116.476155989,143.630340046,133.704571987,9.90576805939,0.02
 11/27  17:00:00,253.636213136,29.0673097449,7.08855980294,17.6571469778,37.1018798503,116.476155989,155.612377842,137.073595207,9.90576805939,8.63301457484
 11/27  18:00:00,258.394378301,29.079330613,5.68494002731,18.0923200569,37.1018798503,116.476155989,151.256178568,141.330410508,9.90576805939,0.02
 11/27  19:00:00,157.36345906,26.3452606409,0.850406203046,0.0,24.7345865669,47.5788473902,92.8492126438,87.8763286141,4.9528840297,0.02
 11/27  20:00:00,160.764711029,27.2310008503,0.0,1.2186993316,24.7345865669,47.5788473902,98.3583786517,93.385494622,4.9528840297,0.02
 11/27  21:00:00,147.233438478,28.1167410597,0.0,5.91262272351,12.3672932834,38.6892022431,126.861600317,115.279452215,2.97173041782,8.610417684
 11/27  22:00:00,126.695637956,23.2905590362,0.0299753467858,10.7014141648,12.3672932834,27.0668015668,103.178430325,100.186699907,2.97173041782,0.02
 11/27  23:00:00,99.5411053676,19.3349875127,0.0,12.0300213197,4.12243109448,15.9888894789,93.1455289167,90.1537984989,2.97173041782,0.02
 11/27  24:00:00,119.69545792,24.1687343909,0.0,18.0347076657,4.12243109448,15.9888894789,123.167896597,120.176166179,2.97173041782,0.02
 11/28  01:00:00,103.893024752,19.3349875127,0.0,15.8655437624,4.12243109448,15.9888894789,104.229548891,101.237818473,2.97173041782,0.02
 11/28  02:00:00,124.352807744,24.1687343909,0.0,22.5554022508,4.12243109448,15.9888894789,135.904051924,132.912321506,2.97173041782,0.02
 11/28  03:00:00,107.648383705,19.3349875127,0.0,19.2576115516,4.12243109448,15.9888894789,113.003460371,110.011729953,2.97173041782,0.02
 11/28  04:00:00,129.305144331,24.1687343909,0.0,27.1713515445,4.12243109448,15.9888894789,144.882705303,141.890974885,2.97173041782,0.02
 11/28  05:00:00,150.142561234,28.1167410597,0.0,19.0244324466,12.3672932834,24.9413748627,173.676314687,168.703430658,4.9528840297,0.02
 11/28  06:00:00,199.394216304,28.564070629,0.0,67.5661582304,12.3672932834,24.9413748627,226.834761883,221.861877853,4.9528840297,0.02
 11/28  07:00:00,250.857457169,29.0054117108,0.0,61.6185908581,24.7345865669,70.7195625826,259.734175661,249.808407602,9.90576805939,0.02
 11/28  08:00:00,262.849263456,29.0273374882,0.0,49.1466209771,37.1018798503,92.3937384068,251.433643719,241.507875659,9.90576805939,0.02
 11/28  09:00:00,256.48321221,29.045342929,0.0,40.0469246504,37.1018798503,104.434947198,250.03833737,231.501943438,9.90576805939,8.6306258735
 11/28  10:00:00,257.27254062,29.0728578812,0.0,29.8489170973,37.1018798503,116.476155989,222.2477259,212.32195784,9.90576805939,0.02
 11/28  11:00:00,251.156545604,29.0904628023,0.0,24.7209097564,37.1018798503,116.476155989,206.497619535,187.951239336,9.90576805939,8.64061213953
 11/28  12:00:00,247.492248009,29.1321962349,0.0,21.2632130849,37.1018798503,116.476155989,175.67307748,165.74730942,9.90576805939,0.02
 11/28  13:00:00,234.856494053,29.2097082169,0.79464031683,19.0037383624,37.1018798503,104.434947198,169.504047559,150.961431711,9.90576805939,8.63684778868
 11/28  14:00:00,243.66691328,29.2588530379,1.23164521251,17.2232824505,37.1018798503,116.476155989,155.269368723,145.343600664,9.90576805939,0.02
 11/28  15:00:00,242.523041881,29.257536647,1.57487140897,15.6030752394,37.1018798503,116.476155989,161.436045092,142.889669657,9.90576805939,8.64060737553
 11/28  16:00:00,241.297496902,29.2179060198,1.4814613907,14.6540177536,37.1018798503,116.476155989,163.492983317,144.948635691,9.90576805939,8.63857956661
 11/28  17:00:00,253.996157994,29.1795833424,0.358690050675,15.9944163049,37.1018798503,116.476155989,163.18833079,153.262562731,9.90576805939,0.02
 11/28  18:00:00,259.226013854,29.1697962577,0.0,17.6880280017,37.1018798503,116.476155989,178.06898604,168.143217981,9.90576805939,0.02
 11/28  19:00:00,162.051528217,27.0095657979,0.0,0.499231232685,24.7345865669,47.5788473902,133.65014932,120.086783819,4.9528840297,8.61048147104
 11/28  20:00:00,166.003355304,28.1167410597,0.0,2.86344356133,24.7345865669,47.5788473902,130.903325467,125.930441437,4.9528840297,0.02
 11/28  21:00:00,151.066786226,28.1167410597,0.0,7.7306053022,12.3672932834,38.6892022431,147.758987307,144.767256889,2.97173041782,0.02
 11/28  22:00:00,130.086705476,23.2905590362,0.0,12.8740413121,12.3672932834,27.0668015668,125.87054346,122.878813042,2.97173041782,0.02
 11/28  23:00:00,102.953154343,19.3349875127,0.0,14.5011347202,4.12243109448,15.9888894789,111.377416862,108.385686444,2.97173041782,0.02
 11/28  24:00:00,122.878577208,24.1687343909,0.0,20.0482627761,4.12243109448,15.9888894789,144.741128109,141.749397691,2.97173041782,0.02
 11/29  01:00:00,107.646933779,19.3349875127,0.0,18.8562568034,4.12243109448,15.9888894789,118.17192797,115.180197552,2.97173041782,0.02
 11/29  02:00:00,126.881343588,24.1687343909,0.0,24.2855847476,4.12243109448,15.9888894789,146.008130821,143.016400403,2.97173041782,0.02
 11/29  03:00:00,110.335021391,19.3349875127,0.0,21.8406046554,4.12243109448,15.9888894789,113.860529753,110.868799335,2.97173041782,0.02
 11/29  04:00:00,129.415633803,24.1687343909,0.0,27.3425843778,4.12243109448,15.9888894789,137.840719169,134.848988751,2.97173041782,0.02
 11/29  05:00:00,150.530416614,28.1167410597,0.0,20.1351391208,12.3672932834,24.9413748627,157.547154864,152.574270835,4.9528840297,0.02
 11/29  06:00:00,196.29970353,28.5647946898,0.0,66.3948870983,12.3672932834,24.9413748627,198.84872815,193.87584412,4.9528840297,0.02
 11/29  07:00:00,240.979353022,29.0322337874,0.281196873644,54.3243663828,24.7345865669,70.7195625826,207.609147448,197.683379388,9.90576805939,0.02
 11/29  08:00:00,252.165921985,29.0840288548,1.02197139562,41.1564688932,37.1018798503,92.3937384068,189.805712282,179.879944223,9.90576805939,0.02
 11/29  09:00:00,248.343023806,29.1085321427,1.84371591068,35.0838394315,37.1018798503,104.434947198,188.396899664,169.860444315,9.90576805939,8.63068728907
 11/29  10:00:00,252.176587022,29.1233602236,3.58508383731,27.5536440453,37.1018798503,116.476155989,166.196158659,156.2703906,9.90576805939,0.02
 11/29  11:00:00,246.004703545,29.1601123229,6.03617567518,21.7839379623,37.1018798503,116.476155989,158.168369715,139.621776555,9.90576805939,8.64082510033
 11/29  12:00:00,241.789668468,29.2595278504,9.05079661071,18.350864705,37.1018798503,116.476155989,140.393774426,121.846439296,9.90576805939,8.64156707076
 11/29  13:00:00,227.800891001,29.4029914266,11.6672517696,16.084391463,37.1018798503,104.434947198,115.48114324,105.55537518,9.90576805939,0.02
 11/29  14:00:00,235.903799037,29.5361989025,13.4600289619,13.8860106457,37.1018798503,116.476155989,112.161942659,93.6133864675,9.90576805939,8.64278813205
 11/29  15:00:00,235.608972909,29.6011400114,15.2753982616,11.7445693284,37.1018798503,116.476155989,98.5980581562,88.6722900968,9.90576805939,0.02
 11/29  16:00:00,236.079813396,29.4707112383,15.7945551016,10.4123893767,37.1018798503,116.476155989,107.517431524,88.9729852101,9.90576805939,8.63867825404
 11/29  17:00:00,247.924905786,29.286173342,15.3081414857,10.1694534381,37.1018798503,116.476155989,102.40428396,92.4785159002,9.90576805939,0.02
 11/29  18:00:00,250.619989885,29.2757874166,14.8013066727,10.0018555435,37.1018798503,116.476155989,114.073176031,95.5453772759,9.90576805939,8.6220306956
 11/29  19:00:00,157.33687097,27.5262475867,11.5470512025,0.0918463913463,24.7345865669,47.5788473902,81.0580450548,76.0851610251,4.9528840297,0.02
 11/29  20:00:00,157.841520522,27.5262475867,10.902108352,0.187487649505,24.7345865669,47.5788473902,86.3363396769,81.3634556472,4.9528840297,0.02
 11/29  21:00:00,139.039703868,27.2310008503,10.2842957578,0.55445445097,12.3672932834,38.6892022431,98.881937447,95.8902070292,2.97173041782,0.02
 11/29  22:00:00,112.656563057,21.0762085127,8.17861148879,0.0,12.3672932834,27.0668015668,85.5245655645,82.5328351466,2.97173041782,0.02
 11/29  23:00:00,89.90711435,19.2464134918,6.46654148507,3.62044756872,4.12243109448,15.9888894789,75.8919447592,72.9002143414,2.97173041782,0.02
 11/29  24:00:00,107.728976329,24.1687343909,7.79642750686,7.25471855469,4.12243109448,15.9888894789,96.8950808076,93.9033503898,2.97173041782,0.02
 11/30  01:00:00,92.8576119525,19.3349875127,5.88929427313,7.35298301074,4.12243109448,15.9888894789,79.0209550905,76.0292246727,2.97173041782,0.02
 11/30  02:00:00,108.373762096,24.1687343909,7.26334381348,10.7366942756,4.12243109448,15.9888894789,99.8039585356,96.8122281178,2.97173041782,0.02
 11/30  03:00:00,93.3379944148,19.3349875127,5.30339650417,9.96794228301,4.12243109448,15.9888894789,81.189427665,78.1976972471,2.97173041782,0.02
 11/30  04:00:00,108.387923604,24.1687343909,6.24059170172,13.5921631226,4.12243109448,15.9888894789,102.034373025,99.0426426072,2.97173041782,0.02
 11/30  05:00:00,129.782723144,28.1167410597,6.41278404617,9.32456798187,12.3672932834,24.9413748627,115.015652409,110.042768379,4.9528840297,0.02
 11/30  06:00:00,170.404845498,28.5677665769,8.5674525264,47.0446331803,12.3672932834,24.9413748627,188.004986283,174.450156284,4.9528840297,8.60194596907
 11/30  07:00:00,216.271568224,29.0572336992,8.50410503742,36.2271236716,24.7345865669,70.7195625826,173.488262437,163.562494377,9.90576805939,0.02
 11/30  08:00:00,230.222888565,29.123437991,8.75706640679,26.2550851106,37.1018798503,92.3937384068,155.049783678,145.124015619,9.90576805939,0.02
 11/30  09:00:00,229.004801759,29.144889618,9.10047288749,22.5944643694,37.1018798503,104.434947198,147.360231446,137.434463386,9.90576805939,0.02
 11/30  10:00:00,237.127981805,29.1578847927,10.5864898628,19.3544018021,37.1018798503,116.476155989,146.646446458,128.105876711,9.90576805939,8.63480168799
 11/30  11:00:00,234.211215131,29.1794480394,11.7655370524,16.9060270085,37.1018798503,116.476155989,129.80094225,119.875174191,9.90576805939,0.02
 11/30  12:00:00,231.614611292,29.2136386156,13.2244124587,14.5120581313,37.1018798503,116.476155989,130.474179161,111.925548034,9.90576805939,8.64286306808
 11/30  13:00:00,217.264694694,29.2908879368,14.3655770812,11.1997608546,37.1018798503,104.434947198,110.798061786,100.872293727,9.90576805939,0.02
 11/30  14:00:00,227.208874636,29.3715693275,15.1331639723,9.65144297938,37.1018798503,116.476155989,112.014437439,93.4657301775,9.90576805939,8.64293920243
 11/30  15:00:00,228.449511742,29.4519885856,16.7081174514,8.27841903367,37.1018798503,116.476155989,108.835144697,90.2885502114,9.90576805939,8.64082642583
 11/30  16:00:00,229.675357169,29.4253523693,17.2680685516,7.59733583904,37.1018798503,116.476155989,100.630870081,90.7051020213,9.90576805939,0.02
 11/30  17:00:00,241.024072421,29.3958784802,15.6172172817,7.77916356213,37.1018798503,116.476155989,111.574037422,93.0349902539,9.90576805939,8.63327910837
 11/30  18:00:00,244.284590169,29.3963065597,13.9728000573,8.35707164267,37.1018798503,116.476155989,106.096371562,96.1706035023,9.90576805939,0.02
 11/30  19:00:00,152.973387416,27.5262475867,10.1292376813,0.0121911661988,24.7345865669,47.5788473902,81.3503523442,76.3774683145,4.9528840297,0.02
 11/30  20:00:00,153.391522259,27.9691176914,9.51771161469,0.138573033019,24.7345865669,47.5788473902,86.4973114017,81.524427372,4.9528840297,0.02
 11/30  21:00:00,132.099418339,26.7881307456,9.15934588496,0.182499577669,12.3672932834,38.6892022431,99.1890892427,96.1973588249,2.97173041782,0.02
 11/30  22:00:00,107.230718138,21.297643565,7.26760725961,0.124565834928,12.3672932834,27.0668015668,94.5169894218,82.9387859356,2.97173041782,8.60647306835
 11/30  23:00:00,84.6247053229,19.482610881,5.54467213743,3.77987954982,4.12243109448,15.9888894789,76.4042593536,73.4125289357,2.97173041782,0.02
 11/30  24:00:00,97.9759530332,23.7258642862,6.30025261308,5.52686325474,4.12243109448,15.9888894789,97.0290903515,94.0373599337,2.97173041782,0.02
 12/01  01:00:00,91.8302520335,19.7778576174,4.34952483063,9.05678954751,4.12243109448,15.9888894789,78.9150342349,75.9233038171,2.97173041782,0.02
 12/01  02:00:00,104.937002772,23.7258642862,4.86277551859,8.84247130017,4.12243109448,15.9888894789,99.7035038665,96.7117734486,2.97173041782,0.02
 12/01  03:00:00,97.2084538086,19.7778576174,3.22144185158,12.5830575752,4.12243109448,15.9888894789,81.0961882948,78.104457877,2.97173041782,0.02
 12/01  04:00:00,108.61417874,23.7258642862,3.3744060597,11.7272988459,4.12243109448,15.9888894789,102.322921436,99.331191018,2.97173041782,0.02
 12/01  05:00:00,138.567941256,28.5596111644,1.99853329696,12.8104343397,12.3672932834,24.9413748627,115.929203975,110.956319946,4.9528840297,0.02
 12/01  06:00:00,167.846348013,28.1336761098,3.39912405318,38.7511319876,12.3672932834,24.9413748627,180.792057829,175.819173799,4.9528840297,0.02
 12/01  07:00:00,226.245297242,29.0635772966,2.24003442661,39.3764800086,24.7345865669,70.7195625826,195.287918957,185.362150897,9.90576805939,0.02
 12/01  08:00:00,239.883209209,29.1377065505,1.18339133984,29.0753152689,37.1018798503,92.3937384068,183.531000867,173.605232808,9.90576805939,0.02
 12/01  09:00:00,236.543567363,29.1577998499,0.157321411443,23.2861255004,37.1018798503,104.434947198,178.676517545,168.750749486,9.90576805939,0.02
 12/01  10:00:00,244.623497897,29.2012779271,0.0,19.4407630096,37.1018798503,116.476155989,184.46093701,165.920172642,9.90576805939,8.63499630884
 12/01  11:00:00,244.984928725,29.2057084859,0.0,19.5399805659,37.1018798503,116.476155989,182.996907611,164.450198195,9.90576805939,8.64094135596
 12/01  12:00:00,246.364960706,29.1941357805,0.0,20.2811603381,37.1018798503,116.476155989,175.161775592,165.236007533,9.90576805939,0.02
 12/01  13:00:00,235.461893475,29.1997566298,0.0,19.9497045776,37.1018798503,104.434947198,184.941072449,166.398320338,9.90576805939,8.63698405136
 12/01  14:00:00,246.140187419,29.2129091406,0.0,19.5499231338,37.1018798503,116.476155989,178.908796093,168.983028034,9.90576805939,0.02
 12/01  15:00:00,246.903546146,29.2234807604,0.0,19.6785825788,37.1018798503,116.476155989,190.694694021,172.149671469,9.90576805939,8.639254493
 12/01  16:00:00,247.485207911,29.2318840578,0.0,20.0743341361,37.1018798503,116.476155989,184.690455437,174.764687378,9.90576805939,0.02
 12/01  17:00:00,259.972122233,29.2411820575,0.0,20.566082954,37.1018798503,116.476155989,194.512075935,175.972965752,9.90576805939,8.6333421236
 12/01  18:00:00,264.242780551,29.2519404949,0.0,20.9848063454,37.1018798503,116.476155989,186.844027439,176.91825938,9.90576805939,0.02
 12/01  19:00:00,164.760896616,27.5262475867,0.0,1.60013104823,24.7345865669,47.5788473902,126.420003176,121.447119147,4.9528840297,0.02
 12/01  20:00:00,168.992403593,28.2643644279,0.0,4.75173839337,24.7345865669,47.5788473902,139.823227734,126.259785233,4.9528840297,8.61055847125
 12/01  21:00:00,153.216049621,28.1167410597,0.0,9.30985030622,12.3672932834,38.6892022431,145.439653478,142.44792306,2.97173041782,0.02
 12/01  22:00:00,132.254395959,23.2905590362,0.0,14.8823080327,12.3672932834,27.0668015668,122.095635428,119.10390501,2.97173041782,0.02
 12/01  23:00:00,103.464808395,19.3349875127,0.0,14.9775586264,4.12243109448,15.9888894789,106.628536776,103.636806358,2.97173041782,0.02
 12/01  24:00:00,124.211194948,24.1687343909,0.0,21.6343002408,4.12243109448,15.9888894789,136.132395127,133.140664709,2.97173041782,0.02
 12/02  01:00:00,107.081752629,19.3349875127,0.0,18.291179312,4.12243109448,15.9888894789,111.915548457,108.923818039,2.97173041782,0.02
 12/02  02:00:00,128.117004738,24.1687343909,0.0,25.3307444451,4.12243109448,15.9888894789,141.901020369,138.909289952,2.97173041782,0.02
 12/02  03:00:00,110.036681979,19.3349875127,0.0,20.9541751948,4.12243109448,15.9888894789,116.151333831,113.159603413,2.97173041782,0.02
 12/02  04:00:00,131.756749897,24.1687343909,0.0,28.6394861193,4.12243109448,15.9888894789,148.718070952,145.726340534,2.97173041782,0.02
 12/02  05:00:00,139.468544156,28.1167410597,0.0,23.5452592732,4.12243109448,16.0517297156,185.427001978,182.43527156,2.97173041782,0.02
 12/02  06:00:00,148.735161917,28.5596111644,0.0,32.0681285785,4.12243109448,16.0517297156,193.429594004,190.437863586,2.97173041782,0.02
 12/02  07:00:00,186.748919514,29.0024812691,0.0,45.9612477743,4.12243109448,39.6058045677,244.896346185,241.904615767,2.97173041782,0.02
 12/02  08:00:00,253.597908626,29.0024812691,0.0,87.1633689915,12.3672932834,65.3531420225,286.855854471,281.882970441,4.9528840297,0.02
 12/02  09:00:00,231.43095691,29.0024812691,0.0,69.2238529054,12.3672932834,68.2430321324,275.722901383,270.750017354,4.9528840297,0.02
 12/02  10:00:00,242.307859443,29.0024812691,0.0,52.5642756774,16.4897243779,93.1370602926,262.28431029,245.744075467,7.92461444751,8.61562037497
 12/02  11:00:00,232.642434853,29.0028392746,0.0,43.8709163727,16.4897243779,93.1370602926,234.747325857,226.80271141,7.92461444751,0.02
 12/02  12:00:00,226.86879976,29.0045411065,0.0,39.0651015139,16.4897243779,93.1370602926,214.83054407,206.885929623,7.92461444751,0.02
 12/02  13:00:00,213.682124126,29.0112743791,0.0,35.2403791748,16.4897243779,83.9857416113,199.17851391,191.233899462,7.92461444751,0.02
 12/02  14:00:00,210.961795742,29.0156549805,0.214119975464,32.0757549321,16.4897243779,83.9857416113,198.683993244,182.145940659,7.92461444751,8.61343813724
 12/02  15:00:00,209.66587036,29.0155900726,0.952544959583,29.8453056058,16.4897243779,83.9857416113,185.64548347,177.700869022,7.92461444751,0.02
 12/02  16:00:00,166.947149796,29.0024812691,0.0364952892972,4.92822698895,12.3672932834,70.6512738906,149.806132497,144.833248468,4.9528840297,0.02
 12/02  17:00:00,182.59118477,29.0024812691,0.0,8.76248556878,12.3672932834,70.6512738906,169.219923583,164.247039553,4.9528840297,0.02
 12/02  18:00:00,176.576066282,29.0024812691,0.0,12.4102477515,12.3672932834,58.1284167478,185.067296547,180.094412517,4.9528840297,0.02
 12/02  19:00:00,142.863568532,28.3824631225,0.0,11.7626886816,12.3672932834,24.9413748627,146.560118512,141.587234482,4.9528840297,0.02
 12/02  20:00:00,143.06092872,28.1167410597,0.0,11.7823932353,12.3672932834,24.9413748627,147.823477155,142.850593126,4.9528840297,0.02
 12/02  21:00:00,136.401839257,28.5596111644,0.0,20.8386945737,4.12243109448,16.0517297156,159.049705157,156.057974739,2.97173041782,0.02
 12/02  22:00:00,117.650259403,22.8476889315,0.0,18.6684808208,4.12243109448,15.9888894789,132.184370452,129.192640034,2.97173041782,0.02
 12/02  23:00:00,115.418857214,19.7778576174,0.0,26.2641721937,4.12243109448,15.9888894789,112.470004411,109.478273993,2.97173041782,0.02
 12/02  24:00:00,123.749366404,23.7258642862,0.0,21.9563013119,4.12243109448,15.9888894789,141.94181084,138.950080422,2.97173041782,0.02
 12/03  01:00:00,117.091474982,19.7778576174,0.0,30.5549130853,2.06121554724,15.9888894789,113.292355429,110.300625012,2.97173041782,0.02
 12/03  02:00:00,123.152244591,23.7258642862,0.0,24.9687846481,2.06121554724,15.9888894789,133.270078516,130.278348098,2.97173041782,0.02
 12/03  03:00:00,117.745138513,19.7778576174,0.0,33.1152429347,2.06121554724,15.9888894789,109.509568584,97.9358887198,2.97173041782,8.60194944616
 12/03  04:00:00,122.516281666,23.7258642862,0.0,26.5017424637,2.06121554724,15.9888894789,120.639484923,117.647754505,2.97173041782,0.02
 12/03  05:00:00,118.14792452,19.7778576174,0.0,34.53796922,2.06121554724,15.9888894789,96.8434497656,93.8517193478,2.97173041782,0.02
 12/03  06:00:00,122.576042427,23.7258642862,0.0,27.3964256501,2.06121554724,15.9888894789,120.199119899,117.207389482,2.97173041782,0.02
 12/03  07:00:00,118.362143782,19.7778576174,0.0,35.2455320381,2.06121554724,15.9888894789,96.3257820246,93.3340516068,2.97173041782,0.02
 12/03  08:00:00,118.371164426,23.7258642862,0.0,27.8792983133,2.06121554724,15.9888894789,119.077543925,116.085813507,2.97173041782,0.02
 12/03  09:00:00,129.429987734,19.7778576174,0.0416988364547,32.2300117933,4.12243109448,41.7362269337,92.9275047119,87.9546206822,4.9528840297,0.02
 12/03  10:00:00,133.670399485,23.7258642862,0.0970333253956,24.6958102598,4.12243109448,41.7362269337,112.269866958,107.296982928,4.9528840297,0.02
 12/03  11:00:00,127.108464639,19.7778576174,0.0535966504738,30.6646695251,4.12243109448,41.7362269337,90.1168481928,85.1439641631,4.9528840297,0.02
 12/03  12:00:00,131.691916087,23.7258642862,0.140349309216,23.8548333295,4.12243109448,41.7362269337,110.570357132,105.597473103,4.9528840297,0.02
 12/03  13:00:00,125.194462721,19.7778576174,0.0885462369293,29.7421600483,4.12243109448,41.7362269337,88.524834628,83.5519505983,4.9528840297,0.02
 12/03  14:00:00,130.139716276,23.7258642862,0.417105901503,23.2634763442,4.12243109448,41.7362269337,108.490513009,103.517628979,4.9528840297,0.02
 12/03  15:00:00,124.293673565,19.7778576174,0.569504453384,29.361137681,4.12243109448,41.7362269337,88.305150774,83.3322667443,4.9528840297,0.02
 12/03  16:00:00,130.430212127,23.7258642862,0.765780980665,23.3238074397,4.12243109448,41.7362269337,109.274026245,104.301142216,4.9528840297,0.02
 12/03  17:00:00,121.11268044,19.7778576174,0.238948371156,30.180122945,4.12243109448,24.8785346261,88.6255078743,83.6526238446,4.9528840297,0.02
 12/03  18:00:00,122.000335314,23.7258642862,0.11578855205,26.6984224163,2.06121554724,15.9888894789,113.377548471,110.385818053,2.97173041782,0.02
 12/03  19:00:00,118.327670947,19.7778576174,0.0270375879515,34.8609374851,2.06121554724,15.9888894789,93.366936133,90.3752057151,2.97173041782,0.02
 12/03  20:00:00,123.004749855,23.7258642862,0.0863464377767,27.9459113025,2.06121554724,15.9888894789,115.774889537,112.78315912,2.97173041782,0.02
 12/03  21:00:00,118.890439285,19.7778576174,0.0764772798695,36.0483471149,2.06121554724,15.9888894789,92.8437264695,89.8519960516,2.97173041782,0.02
 12/03  22:00:00,123.537837793,23.7258642862,0.602213972051,28.6748039757,2.06121554724,15.9888894789,116.245780837,113.254050419,2.97173041782,0.02
 12/03  23:00:00,119.794653201,19.7778576174,0.787217180545,36.6604609059,2.06121554724,15.9888894789,93.7474006594,90.7556702415,2.97173041782,0.02
 12/03  24:00:00,124.300832408,23.7258642862,1.48338786777,28.9978105592,2.06121554724,15.9888894789,116.69666872,113.704938302,2.97173041782,0.02
 12/04  01:00:00,121.113817889,19.7778576174,1.3944292562,35.9146929817,4.12243109448,15.9888894789,93.1472704412,90.1555400234,2.97173041782,0.02
 12/04  02:00:00,125.165667136,23.7258642862,1.90803272087,28.2515393918,4.12243109448,15.9888894789,115.587969102,112.596238684,2.97173041782,0.02
 12/04  03:00:00,120.594662635,19.7778576174,1.58288715414,35.7701511551,4.12243109448,15.9888894789,93.058902618,90.0671722002,2.97173041782,0.02
 12/04  04:00:00,124.731725312,23.7258642862,2.27891356713,28.2402701828,4.12243109448,15.9888894789,115.672630724,112.680900306,2.97173041782,0.02
 12/04  05:00:00,155.424238115,28.5596111644,2.91667682196,30.4168904045,12.3672932834,24.9413748627,131.581148633,126.608264603,4.9528840297,0.02
 12/04  06:00:00,191.220796235,28.1167410597,6.7101058925,63.5431870985,12.3672932834,24.9413748627,208.742989,195.188155279,4.9528840297,8.60194969066
 12/04  07:00:00,252.121668987,29.0024812691,7.2328772457,67.2376359717,24.7345865669,70.7195625826,198.303264806,188.377496746,9.90576805939,0.02
 12/04  08:00:00,259.955344022,29.0036684485,7.43106611299,49.5467311418,37.1018798503,92.3937384068,178.880766623,168.954998564,9.90576805939,0.02
 12/04  09:00:00,252.650591944,29.007922716,7.62390441314,42.7222394785,37.1018798503,104.434947198,170.73371649,160.80794843,9.90576805939,0.02
 12/04  10:00:00,258.426561744,29.0151758046,8.0325746228,37.8583495049,37.1018798503,116.476155989,173.276429367,154.736310858,9.90576805939,8.63435044959
 12/04  11:00:00,252.75796609,29.0209210683,8.566110173,33.6609835518,37.1018798503,116.476155989,159.023370842,149.097602783,9.90576805939,0.02
 12/04  12:00:00,248.444126022,29.0256909322,9.11199773455,30.0909952106,37.1018798503,116.476155989,162.525662452,143.976667303,9.90576805939,8.64322708998
 12/04  13:00:00,234.394105366,29.0332227877,9.74877119418,26.7715568777,37.1018798503,104.434947198,148.514976725,138.589208665,9.90576805939,0.02
 12/04  14:00:00,241.522627156,29.0415049132,10.4734784935,23.6025654637,37.1018798503,116.476155989,151.381453061,132.83225975,9.90576805939,8.64342525147
 12/04  15:00:00,239.807731213,29.0487227552,11.2003100963,21.0547493238,37.1018798503,116.476155989,145.999730136,127.452741161,9.90576805939,8.64122091499
 12/04  16:00:00,238.931647037,29.0565175993,11.4831549128,20.0581643824,37.1018798503,116.476155989,134.812431615,124.886663555,9.90576805939,0.02
 12/04  17:00:00,250.261749279,29.0687131904,11.4831308075,19.3900502951,37.1018798503,116.476155989,142.376827205,123.837531776,9.90576805939,8.63352736919
 12/04  18:00:00,252.970819764,29.0819301542,11.4875184687,18.5999881951,37.1018798503,116.476155989,132.444379659,122.518611599,9.90576805939,0.02
 12/04  19:00:00,150.542048063,26.3452606409,8.28413337798,0.0,24.7345865669,47.5788473902,90.9975710239,86.0246869943,4.9528840297,0.02
 12/04  20:00:00,152.219569872,27.2310008503,7.90934672024,0.723802407854,24.7345865669,47.5788473902,93.725942029,88.7530579993,4.9528840297,0.02
 12/04  21:00:00,131.765274592,26.7881307456,7.84233464131,0.844281701711,12.3672932834,38.6892022431,105.903014559,102.911284141,2.97173041782,0.02
 12/04  22:00:00,111.585533083,22.3162448059,6.5446723912,3.89979317959,12.3672932834,27.0668015668,98.9163426653,87.3380683459,2.97173041782,8.60654390164
 12/04  23:00:00,88.7267373854,19.3349875127,5.33757372837,8.24008148179,4.12243109448,15.9888894789,79.834981329,76.8432509112,2.97173041782,0.02
 12/04  24:00:00,104.695223866,24.1687343909,6.66170700547,12.1098046802,4.12243109448,15.9888894789,101.560653194,98.5689227765,2.97173041782,0.02
 12/05  01:00:00,90.9564261574,19.3349875127,5.18935657777,10.9829095964,4.12243109448,15.9888894789,82.5613008942,79.5695704764,2.97173041782,0.02
 12/05  02:00:00,105.550198923,24.1687343909,6.64660266999,14.5819456972,4.12243109448,15.9888894789,102.980863459,99.9891330414,2.97173041782,0.02
 12/05  03:00:00,91.5574656531,19.3349875127,5.32085534529,12.7684751229,4.12243109448,15.9888894789,83.3526123274,80.3608819096,2.97173041782,0.02
 12/05  04:00:00,105.989296338,24.1687343909,6.91721580986,16.2887701774,4.12243109448,15.9888894789,104.627886567,101.636156149,2.97173041782,0.02
 12/05  05:00:00,125.703897568,28.1167410597,8.0416599037,10.9864484915,12.3672932834,24.9413748627,118.546991545,113.574107516,4.9528840297,0.02
 12/05  06:00:00,170.514586526,28.5630942889,11.6447111236,52.8082358871,12.3672932834,24.9413748627,184.403662212,179.430778182,4.9528840297,0.02
 12/05  07:00:00,214.633420044,29.0174242727,12.0581157463,40.5398228989,24.7345865669,70.7195625826,166.583686835,156.657918775,9.90576805939,0.02
 12/05  08:00:00,228.054908178,29.0592253021,12.2576410923,28.7963621726,37.1018798503,92.3937384068,147.22715969,137.30139163,9.90576805939,0.02
 12/05  09:00:00,223.562080168,29.0763733986,12.4478757567,25.1525541765,37.1018798503,104.434947198,149.145081891,130.609121993,9.90576805939,8.63019183864
 12/05  10:00:00,231.146212087,29.0928072847,12.8478347867,22.3225343943,37.1018798503,116.476155989,135.478565487,125.552797428,9.90576805939,0.02
 12/05  11:00:00,227.526850483,29.1081843413,13.3484341923,19.7754982532,37.1018798503,116.476155989,138.960935519,120.413753265,9.90576805939,8.64141419421
 12/05  12:00:00,225.750122214,29.1209095865,13.8597772215,18.0791504927,37.1018798503,116.476155989,126.028895602,116.103127543,9.90576805939,0.02
 12/05  13:00:00,212.460407111,29.1316922772,14.0904122805,16.1989140364,37.1018798503,104.434947198,131.060474215,112.517358585,9.90576805939,8.6373475715
 12/05  14:00:00,220.887220573,29.1423662136,14.0897642343,14.9455434046,37.1018798503,116.476155989,120.547666767,110.621898708,9.90576805939,0.02
 12/05  15:00:00,219.992096053,29.1586992506,14.0864462835,14.2975528641,37.1018798503,116.476155989,127.857112298,109.310100245,9.90576805939,8.64124399439
 12/05  16:00:00,218.900620412,29.1800686916,14.0881672914,13.6230733228,37.1018798503,116.476155989,126.476677816,107.931685133,9.90576805939,8.63922462282
 12/05  17:00:00,229.769336809,29.2031214201,14.0865452522,13.191692912,37.1018798503,116.476155989,116.648154933,106.722386874,9.90576805939,0.02
 12/05  18:00:00,232.196220824,29.2244664831,14.0834752577,12.7916628084,37.1018798503,116.476155989,115.494728163,105.568960103,9.90576805939,0.02
 12/05  19:00:00,136.400014604,27.3786242185,11.0979507878,0.0466658834565,24.7345865669,47.5788473902,94.8306060286,81.2670755422,4.9528840297,8.61064645671
 12/05  20:00:00,137.516369847,27.673870955,10.8767385491,0.353803890513,24.7345865669,47.5788473902,90.5582454733,85.5853614436,4.9528840297,0.02
 12/05  21:00:00,115.982930223,26.3452606409,10.9578202923,0.0,12.3672932834,38.6892022431,102.666528744,99.6747983262,2.97173041782,0.02
 12/05  22:00:00,96.8995936054,21.7848006802,9.2338236009,0.941615891168,12.3672932834,27.0668015668,88.0903156969,85.0985852791,2.97173041782,0.02
 12/05  23:00:00,71.0089388158,18.0063771986,7.70526400611,0.912088444428,4.12243109448,15.9888894789,77.8157039217,74.8239735038,2.97173041782,0.02
 12/05  24:00:00,83.5541551048,23.0172721187,9.83509811478,3.0556226955,4.12243109448,15.9888894789,99.5358806975,96.5441502796,2.97173041782,0.02
 12/06  01:00:00,77.5904533289,19.3349875127,7.66614899323,6.22389093865,4.12243109448,15.9888894789,80.5889095083,77.5971790905,2.97173041782,0.02
 12/06  02:00:00,90.5659632094,24.1687343909,9.71604641437,9.18708736879,4.12243109448,15.9888894789,101.416300646,98.424570228,2.97173041782,0.02
 12/06  03:00:00,79.4907018787,19.3349875127,7.54895850898,8.34722003117,4.12243109448,15.9888894789,81.7737530189,78.7820226011,2.97173041782,0.02
 12/06  04:00:00,92.5716637998,24.1687343909,9.43502726529,11.4379182138,4.12243109448,15.9888894789,102.338584667,99.3468542488,2.97173041782,0.02
 12/06  05:00:00,112.715167731,28.1167410597,10.7432174089,7.30592607312,12.3672932834,24.9413748627,115.982573886,111.009689856,4.9528840297,0.02
 12/06  06:00:00,152.435402498,28.570429338,13.9324668736,43.0378384159,12.3672932834,24.9413748627,180.866334778,175.893450748,4.9528840297,0.02
 12/06  07:00:00,198.856126501,29.0652450106,14.0725819091,31.560956177,24.7345865669,70.7195625826,155.438209007,145.512440948,9.90576805939,0.02
 12/06  08:00:00,216.779286816,29.1274654863,14.0793861093,22.2845294297,37.1018798503,92.3937384068,135.827945877,125.902177818,9.90576805939,0.02
 12/06  09:00:00,214.96761431,29.1513685053,14.0807074565,19.2979169631,37.1018798503,104.434947198,138.034700206,119.497748792,9.90576805939,8.63118335427
 12/06  10:00:00,224.022473164,29.1683769957,14.1881767165,16.9346420066,37.1018798503,116.476155989,125.310668917,115.384900857,9.90576805939,0.02
 12/06  11:00:00,221.532919035,29.1918275927,14.3198159517,15.0414927833,37.1018798503,116.476155989,130.216228294,111.668935005,9.90576805939,8.64152522946
 12/06  12:00:00,219.930671399,29.2225022594,14.4641415003,13.5194841748,37.1018798503,116.476155989,126.891555405,108.342381993,9.90576805939,8.64340535233
 12/06  13:00:00,207.649972813,29.2538334452,14.5405206365,12.164938855,37.1018798503,104.434947198,115.266621742,105.340853683,9.90576805939,0.02
 12/06  14:00:00,217.262868985,29.2854984777,14.5352090507,11.2431785043,37.1018798503,116.476155989,121.767643338,103.218445193,9.90576805939,8.64343008524
 12/06  15:00:00,216.860858559,29.3116182696,14.5441207382,10.5479501241,37.1018798503,116.476155989,111.572933903,101.647165844,9.90576805939,0.02
 12/06  16:00:00,216.837913239,29.3339424061,14.4353186859,10.2800775011,37.1018798503,116.476155989,119.318241466,100.773161456,9.90576805939,8.63931195035
 12/06  17:00:00,229.185627447,29.3502332779,14.3041113867,10.3215045941,37.1018798503,116.476155989,110.447850775,100.522082716,9.90576805939,0.02
 12/06  18:00:00,232.935159285,29.3659694366,14.1650533983,10.2796030982,37.1018798503,116.476155989,118.794880266,100.266726329,9.90576805939,8.62238587718
 12/06  19:00:00,140.046506419,27.5262475867,11.0030026913,0.0,24.7345865669,47.5788473902,84.1714049849,79.1985209552,4.9528840297,0.02
 12/06  20:00:00,140.679833369,27.9691176914,10.6452396436,0.106734438674,24.7345865669,47.5788473902,89.1044612984,84.1315772687,4.9528840297,0.02
 12/06  21:00:00,119.604943647,26.7881307456,10.5750354064,0.315084249668,12.3672932834,38.6892022431,101.470011873,98.4782814552,2.97173041782,0.02
 12/06  22:00:00,99.7513339561,21.8733747012,8.7846572387,0.926763419738,12.3672932834,27.0668015668,87.2550352486,84.2633048308,2.97173041782,0.02
 12/06  23:00:00,73.5488602966,18.0063771986,7.1996381957,0.780108702243,4.12243109448,15.9888894789,77.2510305667,74.2593001489,2.97173041782,0.02
 12/06  24:00:00,86.3866229768,22.7515500559,9.03204825222,2.04444229515,4.12243109448,15.9888894789,98.7661172038,95.774386786,2.97173041782,0.02
 12/07  01:00:00,80.9232258719,19.3349875127,6.93574824728,5.67327734744,4.12243109448,15.9888894789,80.3084352863,77.3167048685,2.97173041782,0.02
 12/07  02:00:00,94.6945289689,24.1687343909,8.58303867532,8.52370125521,4.12243109448,15.9888894789,100.850204644,97.8584742262,2.97173041782,0.02
 12/07  03:00:00,83.6608845329,19.3349875127,6.61394751105,7.90553278286,4.12243109448,15.9888894789,90.4547049636,78.8810237855,2.97173041782,8.60195076022
 12/07  04:00:00,98.5738299152,24.1687343909,8.0727775103,11.219413435,4.12243109448,15.9888894789,102.874454634,99.8827242161,2.97173041782,0.02
 12/07  05:00:00,121.122022469,28.1167410597,8.55683927052,7.41925706826,12.3672932834,24.9413748627,115.713860886,110.740976856,4.9528840297,0.02
 12/07  06:00:00,159.468886145,28.5841896134,11.3499086539,40.5235661496,12.3672932834,24.9413748627,179.351573213,174.378689184,4.9528840297,0.02
 12/07  07:00:00,208.638659413,29.0763498254,11.2395489597,31.3086981538,24.7345865669,70.7195625826,164.020844906,154.095076846,9.90576805939,0.02
 12/07  08:00:00,227.087868775,29.1523021849,10.9097570914,22.7457669674,37.1018798503,92.3937384068,146.37384513,136.44807707,9.90576805939,0.02
 12/07  09:00:00,225.540992922,29.1784263814,10.5664653566,20.1913836053,37.1018798503,104.434947198,141.402953436,131.477185377,9.90576805939,0.02
 12/07  10:00:00,235.062107688,29.2051048624,10.5170273374,18.1582501262,37.1018798503,116.476155989,146.606716413,128.065514222,9.90576805939,8.63543413185
 12/07  11:00:00,232.993122763,29.2261895339,10.658378392,16.5727167435,37.1018798503,116.476155989,134.523286032,124.597517973,9.90576805939,0.02
 12/07  12:00:00,231.58730888,29.2553204833,10.8107305999,15.1591070609,37.1018798503,116.476155989,139.720298716,121.170966218,9.90576805939,8.64356443847
 12/07  13:00:00,219.858583919,29.2860121563,10.7857974418,14.0509943288,37.1018798503,104.434947198,137.252176326,118.708771924,9.90576805939,8.63763634207
 12/07  14:00:00,229.809097138,29.3155692939,10.6411482119,13.3488165228,37.1018798503,116.476155989,127.182157577,117.256389518,9.90576805939,0.02
 12/07  15:00:00,229.844148476,29.3408838359,10.4925261233,12.8951425581,37.1018798503,116.476155989,134.845387455,116.298151969,9.90576805939,8.64146742711
 12/07  16:00:00,230.093006795,29.3588989213,10.2989581834,12.8097153135,37.1018798503,116.476155989,125.95286905,116.027100991,9.90576805939,0.02
 12/07  17:00:00,242.457823376,29.3724004265,10.1040758183,12.912627114,37.1018798503,116.476155989,134.566653111,116.027061394,9.90576805939,8.6338236583
 12/07  18:00:00,246.212593143,29.3850352441,9.90957249977,12.961478845,37.1018798503,116.476155989,125.872283471,115.946515412,9.90576805939,0.02
 12/07  19:00:00,151.317682104,27.673870955,6.30199194953,0.238386128875,24.7345865669,47.5788473902,86.6744924425,81.7016084128,4.9528840297,0.02
 12/07  20:00:00,152.802126862,27.9691176914,5.43106390056,0.747149082288,24.7345865669,47.5788473902,90.2161913647,85.243307335,4.9528840297,0.02
 12/07  21:00:00,132.062427591,26.7881307456,4.82347641047,0.685940997916,12.3672932834,38.6892022431,111.156069685,99.5748919276,2.97173041782,8.60944733909
 12/07  22:00:00,111.80388033,22.3162448059,3.82481655468,3.06950002973,12.3672932834,27.0668015668,88.2075588674,85.2158284495,2.97173041782,0.02
 12/07  23:00:00,89.3664580174,19.3349875127,2.84840795853,7.09906282523,4.12243109448,15.9888894789,78.2260725247,75.2343421069,2.97173041782,0.02
 12/07  24:00:00,106.941589805,24.1687343909,3.26482645494,11.1308865637,4.12243109448,15.9888894789,99.8159412107,96.8242107929,2.97173041782,0.02
 12/08  01:00:00,94.029684007,19.3349875127,1.85167477088,10.857172486,4.12243109448,15.9888894789,81.4155620324,78.4238316146,2.97173041782,0.02
 12/08  02:00:00,111.329536476,24.1687343909,1.3664361683,15.1967902516,4.12243109448,15.9888894789,102.988652012,99.9969215939,2.97173041782,0.02
 12/08  03:00:00,97.4869003721,19.3349875127,0.186195486662,14.1273462336,4.12243109448,15.9888894789,83.8847603089,80.8930298911,2.97173041782,0.02
 12/08  04:00:00,115.448147638,24.1687343909,0.0907424339299,18.6638201327,4.12243109448,15.9888894789,109.184519049,106.192788631,2.97173041782,0.02
 12/08  05:00:00,139.026677603,28.1167410597,0.0,13.8435255244,12.3672932834,24.9413748627,130.583372147,125.610488117,4.9528840297,0.02
 12/08  06:00:00,180.469514376,28.5694592865,0.794177825112,53.2368418905,12.3672932834,24.9413748627,185.74272702,180.76984299,4.9528840297,0.02
 12/08  07:00:00,228.786253635,29.0630440652,0.233296932732,43.4838265584,24.7345865669,70.7195625826,204.271341159,194.3455731,9.90576805939,0.02
 12/08  08:00:00,246.443496914,29.1372238237,0.0,32.9368094116,37.1018798503,92.3937384068,194.444840859,184.5190728,9.90576805939,0.02
 12/08  09:00:00,242.199744772,29.1575069932,0.0,26.6294816331,37.1018798503,104.434947198,201.518945231,182.981802536,9.90576805939,8.63137463576
 12/08  10:00:00,248.392913437,29.1789587639,0.0,21.390226824,37.1018798503,116.476155989,181.174795417,171.249027358,9.90576805939,0.02
 12/08  11:00:00,244.734820633,29.2439039843,1.07228321941,18.1195640161,37.1018798503,116.476155989,172.579167573,154.031803264,9.90576805939,8.64159624965
 12/08  12:00:00,243.241679432,29.3190130298,2.67550786507,16.1595876717,37.1018798503,116.476155989,152.748396387,142.822628328,9.90576805939,0.02
 12/08  13:00:00,230.912197947,29.4500916108,3.86917767657,14.7344055623,37.1018798503,104.434947198,150.692612078,132.148816825,9.90576805939,8.63802719385
 12/08  14:00:00,239.986268672,29.5401117947,4.79156300821,13.3019851107,37.1018798503,116.476155989,143.489105802,124.939702049,9.90576805939,8.64363569286
 12/08  15:00:00,238.384430117,29.566351691,5.70503730199,11.8556281551,37.1018798503,116.476155989,129.41714854,119.491380481,9.90576805939,0.02
 12/08  16:00:00,236.97018291,29.4533436113,5.44597888249,11.1411098367,37.1018798503,116.476155989,140.708809777,122.163584338,9.90576805939,8.63945737905
 12/08  17:00:00,248.671641037,29.372148013,4.38414331776,11.6593247633,37.1018798503,116.476155989,141.945663972,132.019895913,9.90576805939,0.02
 12/08  18:00:00,252.741945828,29.3599532817,3.31611425312,12.8986614431,37.1018798503,116.476155989,156.749425113,138.222971853,9.90576805939,8.62068519977
 12/08  19:00:00,157.539541119,27.5262475867,0.123476073511,0.357323072406,24.7345865669,47.5788473902,91.4562224866,86.4833384569,4.9528840297,0.02
 12/08  20:00:00,159.186272937,27.9691176914,0.0,1.0476882691,24.7345865669,47.5788473902,95.9576065102,90.9847224805,4.9528840297,0.02
 12/08  21:00:00,143.07954311,28.1167410597,0.0,4.6279074481,12.3672932834,38.6892022431,110.349185608,107.35745519,2.97173041782,0.02
 12/08  22:00:00,122.27760706,23.2905590362,0.0776865445005,8.7521661145,12.3672932834,27.0668015668,95.0509633681,92.0592329503,2.97173041782,0.02
 12/08  23:00:00,95.5442791205,19.3349875127,0.0471514225251,10.3195658636,4.12243109448,15.9888894789,85.5420173665,82.5502869487,2.97173041782,0.02
 12/08  24:00:00,114.53458887,24.1687343909,0.0422493786512,15.7360012921,4.12243109448,15.9888894789,111.780825521,108.789095104,2.97173041782,0.02
 12/09  01:00:00,99.6151721103,19.3349875127,0.0,13.944049689,4.12243109448,15.9888894789,92.309269897,89.3175394792,2.97173041782,0.02
 12/09  02:00:00,118.457500988,24.1687343909,0.0,19.5621923584,4.12243109448,15.9888894789,115.226780091,112.235049673,2.97173041782,0.02
 12/09  03:00:00,102.353830204,19.3349875127,0.0,16.4616245873,4.12243109448,15.9888894789,93.3433755175,90.3516450997,2.97173041782,0.02
 12/09  04:00:00,121.542653418,24.1687343909,0.0121136320653,22.586449556,4.12243109448,15.9888894789,115.509577054,112.517846636,2.97173041782,0.02
 12/09  05:00:00,128.614632782,28.1167410597,0.0,18.6253504132,4.12243109448,16.0517297156,137.256196626,134.264466209,2.97173041782,0.02
 12/09  06:00:00,135.314177425,28.5596111644,0.0,24.9725537374,4.12243109448,16.0517297156,136.648709027,133.65697861,2.97173041782,0.02
