Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  07:00:00,162.444278344,29.0024812691,0.0,28.6992391982,4.12243109448,39.6058045677,169.428703148,166.43697273,2.97173041782,0.02
 12/09  08:00:00,235.688093077,29.0024812691,2.56081964693,71.5568721583,12.3672932834,65.3531420225,226.256923733,212.702093925,4.9528840297,8.60194577808
 12/09  09:00:00,216.084484658,29.0024812691,3.16637684822,59.6019403205,12.3672932834,68.2430321324,211.004640666,206.031756636,4.9528840297,0.02
 12/09  10:00:00,233.685078933,29.0027224302,3.45193039669,49.4691817324,16.4897243779,93.1370602926,198.714340779,190.769726331,7.92461444751,0.02
 12/09  11:00:00,229.485423798,29.0039334657,3.65677980133,45.3924578172,16.4897243779,93.1370602926,193.142670871,185.198056424,7.92461444751,0.02
 12/09  12:00:00,226.572168704,29.0058951757,3.85615365877,42.4588611624,16.4897243779,93.1370602926,189.92489884,181.980284393,7.92461444751,0.02
 12/09  13:00:00,214.500726568,29.0088089493,3.92369704422,38.8975662616,16.4897243779,83.9857416113,194.738554066,178.200184383,7.92461444751,8.61375523567
 12/09  14:00:00,212.879448015,29.0108972553,3.93199200155,36.3241191482,16.4897243779,83.9857416113,183.632521006,175.687906558,7.92461444751,0.02
 12/09  15:00:00,209.62033284,29.0124706826,3.93722834114,32.2135110512,16.4897243779,83.9857416113,179.248762924,171.304148477,7.92461444751,0.02
 12/09  16:00:00,163.20174415,29.0024812691,0.258291054831,4.38698098248,12.3672932834,70.6512738906,132.713938187,127.741054158,4.9528840297,0.02
 12/09  17:00:00,183.105225451,29.0024812691,0.0,10.2462105092,12.3672932834,70.6512738906,151.706406342,146.733522313,4.9528840297,0.02
 12/09  18:00:00,178.974037457,29.0024812691,0.0,13.8161620759,12.3672932834,58.1284167478,179.777295237,166.217847574,4.9528840297,8.60656363341
 12/09  19:00:00,145.729138613,28.3824631225,0.0,12.7802750142,12.3672932834,24.9413748627,141.619020653,136.646136623,4.9528840297,0.02
 12/09  20:00:00,145.759633731,28.1167410597,0.0,12.5966208429,12.3672932834,24.9413748627,148.405002969,143.43211894,4.9528840297,0.02
 12/09  21:00:00,139.272307795,28.5596111644,0.0,21.7734089406,4.12243109448,16.0517297156,164.807461284,161.815730867,2.97173041782,0.02
 12/09  22:00:00,119.881917265,22.8476889315,0.0,19.3162913655,4.12243109448,15.9888894789,137.807780705,134.816050287,2.97173041782,0.02
 12/09  23:00:00,117.688789658,19.7778576174,0.0,27.0426551288,4.12243109448,15.9888894789,115.665547652,112.673817234,2.97173041782,0.02
 12/09  24:00:00,126.353989962,23.7258642862,0.0,22.5594555586,4.12243109448,15.9888894789,143.978344354,140.986613936,2.97173041782,0.02
 12/10  01:00:00,120.31744674,19.7778576174,0.0,31.7107704898,2.06121554724,15.9888894789,118.084269948,115.092539531,2.97173041782,0.02
 12/10  02:00:00,127.945045942,23.7258642862,0.0,26.2069542443,2.06121554724,15.9888894789,151.561567178,148.56983676,2.97173041782,0.02
 12/10  03:00:00,123.786818379,19.7778576174,0.0,35.2812277931,2.06121554724,15.9888894789,125.023110148,122.031379731,2.97173041782,0.02
 12/10  04:00:00,130.319294641,23.7258642862,0.0,28.5934203834,2.06121554724,15.9888894789,159.082375253,156.090644835,2.97173041782,0.02
 12/10  05:00:00,126.562187348,19.7778576174,0.0,37.9225781455,2.06121554724,15.9888894789,129.152707113,126.160976695,2.97173041782,0.02
 12/10  06:00:00,132.435156299,23.7258642862,0.0,30.4837293085,2.06121554724,15.9888894789,162.524481274,159.532750857,2.97173041782,0.02
 12/10  07:00:00,129.181093042,19.7778576174,0.0,40.3354227467,2.06121554724,15.9888894789,133.284500167,130.292769749,2.97173041782,0.02
 12/10  08:00:00,130.095591499,23.7258642862,0.0,32.4395466809,2.06121554724,15.9888894789,172.108153797,169.116423379,2.97173041782,0.02
 12/10  09:00:00,138.971373214,19.7778576174,0.0,35.8759497491,4.12243109448,41.7362269337,138.729874304,133.756990275,4.9528840297,0.02
 12/10  10:00:00,141.587909245,23.7258642862,0.0,24.6144758831,4.12243109448,41.7362269337,167.185897253,162.213013223,4.9528840297,0.02
 12/10  11:00:00,131.948749483,19.7778576174,0.0,28.745320476,4.12243109448,41.7362269337,128.464043653,123.491159623,4.9528840297,0.02
 12/10  12:00:00,138.32723333,23.7258642862,0.0,21.2921411184,4.12243109448,41.7362269337,151.206171172,146.233287142,4.9528840297,0.02
 12/10  13:00:00,128.657817619,19.7778576174,0.0,25.4642721225,4.12243109448,41.7362269337,118.2802108,113.30732677,4.9528840297,0.02
 12/10  14:00:00,136.313292917,23.7258642862,0.0,19.2862935459,4.12243109448,41.7362269337,142.428625001,137.455740971,4.9528840297,0.02
 12/10  15:00:00,127.073607475,19.7778576174,0.0,23.9148792257,4.12243109448,41.7362269337,113.142858181,108.169974151,4.9528840297,0.02
 12/10  16:00:00,136.930461322,23.7258642862,0.0,20.006571049,4.12243109448,41.7362269337,143.163303567,138.190419537,4.9528840297,0.02
 12/10  17:00:00,126.923922253,19.7778576174,0.0,29.0167253322,4.12243109448,24.8785346261,124.120906755,119.148022725,4.9528840297,0.02
 12/10  18:00:00,130.298722739,23.7258642862,0.0,27.345688265,2.06121554724,15.9888894789,165.981208363,162.989477945,2.97173041782,0.02
 12/10  19:00:00,127.030777641,19.7778576174,0.0,37.6424882744,2.06121554724,15.9888894789,139.637110087,136.64537967,2.97173041782,0.02
 12/10  20:00:00,133.954082627,23.7258642862,0.0,31.0733932926,2.06121554724,15.9888894789,177.249839631,174.258109213,2.97173041782,0.02
 12/10  21:00:00,131.193683949,19.7778576174,0.0,41.7879995525,2.06121554724,15.9888894789,153.289537625,141.715848184,2.97173041782,8.60195902243
 12/10  22:00:00,136.80986514,23.7258642862,0.0,33.9254385709,2.06121554724,15.9888894789,183.472405763,180.480675346,2.97173041782,0.02
 12/10  23:00:00,134.472932901,19.7778576174,0.0,44.9578270723,2.06121554724,15.9888894789,149.442343736,146.450613318,2.97173041782,0.02
 12/10  24:00:00,139.060335762,23.7258642862,0.0,36.0659907344,2.06121554724,15.9888894789,188.877431231,185.885700813,2.97173041782,0.02
 12/11  01:00:00,137.806215442,19.7778576174,0.0,46.3565266139,4.12243109448,15.9888894789,151.803805828,148.81207541,2.97173041782,0.02
 12/11  02:00:00,141.383963361,23.7258642862,0.0,36.7243252498,4.12243109448,15.9888894789,188.468125291,185.476394873,2.97173041782,0.02
 12/11  03:00:00,138.915711342,19.7778576174,0.0,47.6578727968,4.12243109448,15.9888894789,150.917463278,147.92573286,2.97173041782,0.02
 12/11  04:00:00,142.121123349,23.7258642862,0.0,37.6652287752,4.12243109448,15.9888894789,186.766825641,183.775095223,2.97173041782,0.02
 12/11  05:00:00,177.871231892,28.5596111644,0.0,42.8903224362,12.3672932834,24.9413748627,213.908056364,208.935172334,4.9528840297,0.02
 12/11  06:00:00,207.868196329,28.1167410597,0.0,73.7420104706,12.3672932834,24.9413748627,260.930130112,255.957246082,4.9528840297,0.02
 12/11  07:00:00,281.538460444,29.0024812691,0.0,89.9691545148,24.7345865669,70.7195625826,287.6379639,277.712195841,9.90576805939,0.02
 12/11  08:00:00,288.3354453,29.0024812691,0.0,70.3836294932,37.1018798503,92.3937384068,270.547047312,260.621279253,9.90576805939,0.02
 12/11  09:00:00,278.688654462,29.0030042434,0.0,60.4287795108,37.1018798503,104.434947198,267.939271037,249.401917633,9.90576805939,8.63158534451
 12/11  10:00:00,281.354125654,29.0064989182,0.0,51.7379802914,37.1018798503,116.476155989,247.053495231,237.127727171,9.90576805939,0.02
 12/11  11:00:00,273.029192768,29.0174724218,0.0,44.099938967,37.1018798503,116.476155989,241.665345532,223.118756828,9.90576805939,8.64082064408
 12/11  12:00:00,268.253775506,29.0251859447,0.0,39.2520508992,37.1018798503,116.476155989,217.338490694,207.412722635,9.90576805939,0.02
 12/11  13:00:00,254.579985886,29.0317841869,0.0,36.1048820866,37.1018798503,104.434947198,213.491263868,194.947547838,9.90576805939,8.63794797068
 12/11  14:00:00,261.462004994,29.0406237134,0.0,33.0102000037,37.1018798503,116.476155989,198.62808,188.702311941,9.90576805939,0.02
 12/11  15:00:00,259.490537294,29.0481317254,0.0,30.6925972948,37.1018798503,116.476155989,201.627512378,183.079832099,9.90576805939,8.64191221974
 12/11  16:00:00,257.691251279,29.0552935416,0.0,29.1198226128,37.1018798503,116.476155989,197.010596067,178.465055271,9.90576805939,8.63977273626
 12/11  17:00:00,268.683612176,29.066119238,0.0,28.3393353992,37.1018798503,116.476155989,185.201929853,175.276161794,9.90576805939,0.02
 12/11  18:00:00,271.09158872,29.0779180191,0.0,27.5521048814,37.1018798503,116.476155989,181.988941912,172.063173853,9.90576805939,0.02
 12/11  19:00:00,162.701521705,26.3452606409,0.0,0.0,24.7345865669,47.5788473902,127.762715689,114.199260506,4.9528840297,8.61057115333
 12/11  20:00:00,171.259454172,28.338176112,0.0,6.37096674418,24.7345865669,47.5788473902,122.255765373,117.282881344,4.9528840297,0.02
 12/11  21:00:00,155.448501597,28.1167410597,0.0,11.0791605592,12.3672932834,38.6892022431,134.917265357,131.925534939,2.97173041782,0.02
 12/11  22:00:00,134.168864016,23.2905590362,0.0,16.7440853113,12.3672932834,27.0668015668,111.307664542,108.315934124,2.97173041782,0.02
 12/11  23:00:00,104.257959736,19.3349875127,0.0,16.0844277664,4.12243109448,15.9888894789,95.4023514818,92.410621064,2.97173041782,0.02
 12/11  24:00:00,124.271426998,24.1687343909,0.0,22.7179119246,4.12243109448,15.9888894789,119.203785211,116.212054794,2.97173041782,0.02
 12/12  01:00:00,106.489733116,19.3349875127,0.0,19.0394731322,4.12243109448,15.9888894789,95.5148469829,92.5231165651,2.97173041782,0.02
 12/12  02:00:00,126.302266376,24.1687343909,0.0,25.9766688393,4.12243109448,15.9888894789,117.904516117,114.912785699,2.97173041782,0.02
 12/12  03:00:00,107.802173963,19.3349875127,0.0101307561113,21.280954935,4.12243109448,15.9888894789,94.4615570908,91.469826673,2.97173041782,0.02
 12/12  04:00:00,126.94876972,24.1687343909,0.0603254204553,28.2232159521,4.12243109448,15.9888894789,114.714093302,111.722362884,2.97173041782,0.02
 12/12  05:00:00,143.37993534,28.1167410597,0.0,18.4875535327,12.3672932834,24.9413748627,124.020062732,119.047178703,4.9528840297,0.02
 12/12  06:00:00,192.815075075,28.5630195107,4.30624947458,65.1650425057,12.3672932834,24.9413748627,188.282725853,183.309841823,4.9528840297,0.02
 12/12  07:00:00,238.35713225,29.0092339939,5.59663201621,54.2204599904,24.7345865669,70.7195625826,191.695949464,181.770181404,9.90576805939,0.02
 12/12  08:00:00,252.371780144,29.0450535109,6.67277141217,40.2347121965,37.1018798503,92.3937384068,179.72459666,161.208628301,9.90576805939,8.61020029936
 12/12  09:00:00,243.577942952,29.060583203,7.73649137534,34.350296569,37.1018798503,104.434947198,160.385208154,150.459440095,9.90576805939,0.02
 12/12  10:00:00,247.361730072,29.0755154028,9.25283480233,27.6099751455,37.1018798503,116.476155989,149.127585579,139.20181752,9.90576805939,0.02
 12/12  11:00:00,239.832490693,29.0893182623,11.0448642259,21.359650141,37.1018798503,116.476155989,144.58681746,126.038987448,9.90576805939,8.6420619531
 12/12  12:00:00,235.167257106,29.1351420809,12.8242615467,17.2393113189,37.1018798503,116.476155989,130.700630363,112.15087357,9.90576805939,8.64398873338
 12/12  13:00:00,222.271521414,29.2036055575,14.2461980638,15.0021517412,37.1018798503,104.434947198,111.757957295,101.832189235,9.90576805939,0.02
 12/12  14:00:00,231.908929906,29.2168931078,15.4232189277,13.0485017996,37.1018798503,116.476155989,114.5651333,96.01522901,9.90576805939,8.64413623047
 12/12  15:00:00,232.616093913,29.1860536006,16.5950455244,11.4568302017,37.1018798503,116.476155989,108.916715088,95.1097645123,9.90576805939,3.90118251634
 12/12  16:00:00,234.954455838,29.1774947234,15.1457398952,10.8769047559,37.1018798503,116.476155989,112.825888874,98.1622658306,9.90576805939,4.75785498443
 12/12  17:00:00,250.855623375,29.1705531201,11.7240938485,12.0170609998,37.1018798503,116.476155989,129.430975528,110.891046656,9.90576805939,8.63416081325
 12/12  18:00:00,257.087404943,29.1799374907,8.14929486691,13.341455882,37.1018798503,116.476155989,133.922590849,123.99682279,9.90576805939,0.02
 12/12  19:00:00,161.019861841,27.0095657979,2.41523809076,0.148259668084,24.7345865669,47.5788473902,87.7723688764,82.7994848467,4.9528840297,0.02
 12/12  20:00:00,163.037953344,28.1167410597,0.3636694298,1.17951565099,24.7345865669,47.5788473902,90.7215028732,85.7486188435,4.9528840297,0.02
 12/12  21:00:00,144.117946173,27.2310008503,0.0,2.29737887798,12.3672932834,38.6892022431,112.221756172,109.230025754,2.97173041782,0.02
 12/12  22:00:00,123.083997248,22.8476889315,0.0254427792402,6.44946769086,12.3672932834,27.0668015668,101.32747881,98.3357483926,2.97173041782,0.02
 12/12  23:00:00,101.836747121,19.7778576174,0.0,12.829242425,4.12243109448,15.9888894789,101.185177225,89.6114825187,2.97173041782,8.60196428847
 12/12  24:00:00,114.9358462,23.7258642862,0.0,12.5722055676,4.12243109448,15.9888894789,123.051933456,120.060203038,2.97173041782,0.02
 12/13  01:00:00,108.163825615,19.7778576174,0.0,18.6954515233,4.12243109448,15.9888894789,103.908376224,100.916645806,2.97173041782,0.02
 12/13  02:00:00,118.922619759,23.7258642862,0.0,16.3033305239,4.12243109448,15.9888894789,133.941347676,130.949617258,2.97173041782,0.02
 12/13  03:00:00,112.633289442,19.7778576174,0.0,22.9463838991,4.12243109448,15.9888894789,111.452008829,108.460278412,2.97173041782,0.02
 12/13  04:00:00,122.334643872,23.7258642862,0.0,19.4679971908,4.12243109448,15.9888894789,143.833331765,140.841601347,2.97173041782,0.02
 12/13  05:00:00,156.349660976,28.5596111644,0.0,23.2206757988,12.3672932834,24.9413748627,173.878544517,168.905660487,4.9528840297,0.02
 12/13  06:00:00,185.036327334,28.1222848373,0.0,52.3679071028,12.3672932834,24.9413748627,227.462108121,222.489224091,4.9528840297,0.02
 12/13  07:00:00,250.403546939,29.0268238239,0.0,60.0310667841,24.7345865669,70.7195625826,259.560265914,249.634497854,9.90576805939,0.02
 12/13  08:00:00,264.73704261,29.0672173345,0.0,45.5058980794,37.1018798503,92.3937384068,246.650412002,236.724643943,9.90576805939,0.02
 12/13  09:00:00,254.337469376,29.0958400039,0.0,36.9681009523,37.1018798503,104.434947198,237.668297983,227.742529924,9.90576805939,0.02
 12/13  10:00:00,256.909584227,29.1278879435,0.0,28.4443540375,37.1018798503,116.476155989,230.343400946,211.801696391,9.90576805939,8.63593649527
 12/13  11:00:00,251.521410227,29.1646829759,0.0,23.9326928006,37.1018798503,116.476155989,203.258604344,184.710841919,9.90576805939,8.64199436606
 12/13  12:00:00,248.458923898,29.2374387541,0.195452355747,21.0349605579,37.1018798503,116.476155989,168.836154698,158.910386639,9.90576805939,0.02
 12/13  13:00:00,236.170845454,29.2696177368,1.2645486541,19.120400822,37.1018798503,104.434947198,167.072610448,148.52866637,9.90576805939,8.63817601923
 12/13  14:00:00,244.800872509,29.2715546765,2.13208812167,17.3880533427,37.1018798503,116.476155989,154.175827596,144.250059537,9.90576805939,0.02
 12/13  15:00:00,244.261483029,29.2454530297,3.00796672897,16.5544093247,37.1018798503,116.476155989,160.977292555,142.429483362,9.90576805939,8.64204113439
 12/13  16:00:00,244.823202101,29.2250326228,3.70928767613,17.245293696,37.1018798503,116.476155989,160.516450249,141.972351475,9.90576805939,8.6383307144
 12/13  17:00:00,257.163689263,29.2158925647,4.22697839617,17.9576912123,37.1018798503,116.476155989,150.899645963,140.973877903,9.90576805939,0.02
 12/13  18:00:00,260.486748494,29.2164907852,4.77074550842,18.0899587818,37.1018798503,116.476155989,148.917718269,138.99195021,9.90576805939,0.02
 12/13  19:00:00,159.805343197,27.5262475867,2.34662916951,0.709905748601,24.7345865669,47.5788473902,98.349204382,84.7871391873,4.9528840297,8.609181165
 12/13  20:00:00,159.374381686,27.5262475867,2.91373381261,1.1562341751,24.7345865669,47.5788473902,91.2054108394,86.2325268097,4.9528840297,0.02
 12/13  21:00:00,144.940203376,28.5596111644,3.74308691959,6.90459818497,12.3672932834,38.6892022431,103.381334585,100.389604167,2.97173041782,0.02
 12/13  22:00:00,120.007219128,22.8476889315,3.08058400139,7.73339380665,12.3672932834,27.0668015668,88.292882933,85.3011525152,2.97173041782,0.02
 12/13  23:00:00,98.8262195893,19.7778576174,1.91771344875,13.3028626154,4.12243109448,15.9888894789,78.2470103399,75.255279922,2.97173041782,0.02
 12/13  24:00:00,111.141108559,23.7258642862,1.61922093717,12.8518101483,4.12243109448,15.9888894789,100.175384674,97.1836542565,2.97173041782,0.02
 12/14  01:00:00,104.004757531,19.7778576174,0.35078781391,17.4158711356,4.12243109448,15.9888894789,81.6709013341,78.6791709163,2.97173041782,0.02
 12/14  02:00:00,116.588378526,23.7258642862,0.11199745415,16.1100329183,4.12243109448,15.9888894789,107.739719427,104.747989009,2.97173041782,0.02
 12/14  03:00:00,110.227408334,19.7778576174,0.0,21.1613985467,4.12243109448,15.9888894789,93.7817237348,90.789993317,2.97173041782,0.02
 12/14  04:00:00,122.077385683,23.7258642862,0.0,19.3170841388,4.12243109448,15.9888894789,125.050507735,122.058777317,2.97173041782,0.02
 12/14  05:00:00,153.933076805,28.5596111644,0.0,20.861434087,12.3672932834,24.9413748627,152.593999389,147.621115359,4.9528840297,0.02
 12/14  06:00:00,182.71050537,28.1288127517,0.0,49.9135688406,12.3672932834,24.9413748627,206.593457923,201.620573894,4.9528840297,0.02
 12/14  07:00:00,243.525771348,29.0409972044,0.0,53.0198302755,24.7345865669,70.7195625826,239.83142963,229.905661571,9.90576805939,0.02
 12/14  08:00:00,259.685079692,29.1036791067,0.0,40.3320318153,37.1018798503,92.3937384068,230.200063268,220.274295209,9.90576805939,0.02
 12/14  09:00:00,251.257987965,29.1274900921,0.0,33.8988596882,37.1018798503,104.434947198,234.396967651,215.86120656,9.90576805939,8.62999303165
 12/14  10:00:00,256.509842759,29.1412866702,0.0,27.8030298427,37.1018798503,116.476155989,215.123788123,205.198020064,9.90576805939,0.02
 12/14  11:00:00,252.495737286,29.1688168674,0.0,24.3191824178,37.1018798503,116.476155989,207.188269871,188.640230221,9.90576805939,8.64227159085
 12/14  12:00:00,249.065781418,29.2520078432,0.0,20.7633542818,37.1018798503,116.476155989,189.011210821,170.461260204,9.90576805939,8.64418255692
 12/14  13:00:00,236.149783717,29.337893507,0.0643462071078,18.7079825652,37.1018798503,104.434947198,162.873280104,152.947512045,9.90576805939,0.02
 12/14  14:00:00,245.681360427,29.3667688074,1.10778270853,16.9882627719,37.1018798503,116.476155989,162.020562976,143.472172471,9.90576805939,8.64262244629
 12/14  15:00:00,245.356447528,29.3396011057,2.37254635291,15.3784654476,37.1018798503,116.476155989,148.73590673,138.810138671,9.90576805939,0.02
 12/14  16:00:00,244.706900965,29.2828974311,2.38817429452,14.8876846277,37.1018798503,116.476155989,160.230541351,141.684783643,9.90576805939,8.639989649
 12/14  17:00:00,257.151912043,29.252759408,1.45580125888,16.3203664644,37.1018798503,116.476155989,166.768808082,148.228725071,9.90576805939,8.63431495132
 12/14  18:00:00,260.613599224,29.2439057281,0.509199248781,17.3323411525,37.1018798503,116.476155989,162.255559157,152.329791098,9.90576805939,0.02
 12/14  19:00:00,164.364226392,27.673870955,0.0,0.951943506196,24.7345865669,47.5788473902,109.305421476,104.332537447,4.9528840297,0.02
 12/14  20:00:00,165.680056474,27.673870955,0.0,1.72929998192,24.7345865669,47.5788473902,116.106042044,111.133158015,4.9528840297,0.02
 12/14  21:00:00,153.542851692,28.5596111644,0.0,8.68475414933,12.3672932834,38.6892022431,131.459062984,128.467332566,2.97173041782,0.02
 12/14  22:00:00,126.679900523,22.8476889315,0.0,9.49108391125,12.3672932834,27.0668015668,108.921708944,105.929978526,2.97173041782,0.02
 12/14  23:00:00,104.285148936,19.7778576174,0.0,15.3597450947,4.12243109448,15.9888894789,91.9749190147,88.9831885969,2.97173041782,0.02
 12/14  24:00:00,116.167686041,23.7258642862,0.0192997246923,14.5893817522,4.12243109448,15.9888894789,121.364568378,109.790882847,2.97173041782,8.60195511298
 12/15  01:00:00,107.750527977,19.7778576174,0.0214081979167,19.1770608753,4.12243109448,15.9888894789,90.3010365528,87.309306135,2.97173041782,0.02
 12/15  02:00:00,118.467341776,23.7258642862,0.0418556838133,17.4078949064,4.12243109448,15.9888894789,112.596397722,109.604667304,2.97173041782,0.02
 12/15  03:00:00,110.336958415,19.7778576174,0.0211645924161,22.1471390594,4.12243109448,15.9888894789,90.9403582216,87.9486278038,2.97173041782,0.02
 12/15  04:00:00,120.2212564,23.7258642862,0.0313068041932,19.6135973027,4.12243109448,15.9888894789,114.031067846,111.039337428,2.97173041782,0.02
 12/15  05:00:00,150.473604689,28.5596111644,0.0,20.6846289793,12.3672932834,24.9413748627,132.84698633,127.8741023,4.9528840297,0.02
 12/15  06:00:00,178.658711256,28.1289301804,1.09897513896,48.6235239863,12.3672932834,24.9413748627,186.370050532,181.397166502,4.9528840297,0.02
 12/15  07:00:00,239.137758421,29.0418262736,1.6189225423,51.2204815632,24.7345865669,70.7195625826,200.932409188,191.006641129,9.90576805939,0.02
 12/15  08:00:00,255.050287151,29.1075471211,2.35578272587,37.8278733429,37.1018798503,92.3937384068,182.928519121,173.002751062,9.90576805939,0.02
 12/15  09:00:00,249.10013306,29.1309563761,3.07973638325,33.3233437676,37.1018798503,104.434947198,173.783509792,163.857741732,9.90576805939,0.02
 12/15  10:00:00,257.700128406,29.1444282681,3.70474432229,30.0956507874,37.1018798503,116.476155989,176.234495517,157.692652425,9.90576805939,8.63607503279
 12/15  11:00:00,254.97206584,29.154326067,4.2335934043,27.4133380779,37.1018798503,116.476155989,171.279101426,152.731098339,9.90576805939,8.64223502706
 12/15  12:00:00,252.93644283,29.1625971736,4.77098502497,24.848998047,37.1018798503,116.476155989,157.903410008,147.977641949,9.90576805939,0.02
 12/15  13:00:00,239.546197125,29.1695026978,5.23305763968,22.8074314931,37.1018798503,104.434947198,162.528925535,143.984908044,9.90576805939,8.63824943132
 12/15  14:00:00,247.088993417,29.1770023774,5.5632887198,21.1381442369,37.1018798503,116.476155989,151.03093756,141.105169501,9.90576805939,0.02
 12/15  15:00:00,244.713181308,29.1848245351,5.90815249674,19.8457263387,37.1018798503,116.476155989,157.059805955,138.512307303,9.90576805939,8.64173059226
 12/15  16:00:00,242.915324146,29.1916114313,6.18079478525,18.9548435717,37.1018798503,116.476155989,154.949233813,136.403305791,9.90576805939,8.64015996225
 12/15  17:00:00,253.821676858,29.1973901766,6.36824156297,18.5913062156,37.1018798503,116.476155989,144.9477328,135.021964741,9.90576805939,0.02
 12/15  18:00:00,256.166468857,29.2047407956,6.55682204095,18.1688674121,37.1018798503,116.476155989,143.473379203,133.547611144,9.90576805939,0.02
 12/15  19:00:00,156.197217032,27.673870955,3.56938336985,1.10028838977,24.7345865669,47.5788473902,98.8616748004,85.297933088,4.9528840297,8.61085768268
 12/15  20:00:00,156.164830193,27.5262475867,3.3572212605,1.27635730687,24.7345865669,47.5788473902,92.0809113482,87.1080273185,4.9528840297,0.02
 12/15  21:00:00,141.858906583,28.4119877961,3.43383785926,6.34416043847,12.3672932834,38.6892022431,104.039996593,101.048266176,2.97173041782,0.02
 12/15  22:00:00,117.696288955,22.8476889315,3.11734578561,7.47235422698,12.3672932834,27.0668015668,88.7084630602,85.7167326424,2.97173041782,0.02
 12/15  23:00:00,95.8768178793,19.7778576174,2.61965967198,12.75200482,4.12243109448,15.9888894789,78.3905356908,75.398805273,2.97173041782,0.02
 12/15  24:00:00,106.555102232,23.7258642862,3.40829126181,11.9557020802,4.12243109448,15.9888894789,100.114635869,97.1229054511,2.97173041782,0.02
 12/16  01:00:00,99.0836576983,19.7778576174,2.41037774955,16.0956661247,4.12243109448,15.9888894789,81.4035718616,78.4118414438,2.97173041782,0.02
 12/16  02:00:00,108.905941459,23.7258642862,2.65578428552,14.495439315,4.12243109448,15.9888894789,102.878769114,99.8870386965,2.97173041782,0.02
 12/16  03:00:00,101.709292893,19.7778576174,1.65643896989,18.782046569,4.12243109448,15.9888894789,83.4659540188,80.474223601,2.97173041782,0.02
 12/16  04:00:00,111.62903559,23.7258642862,1.39229955368,16.8563380563,4.12243109448,15.9888894789,105.213154172,102.221423754,2.97173041782,0.02
 12/16  05:00:00,128.428342899,28.5596111644,0.0827145852701,21.6952870128,4.12243109448,16.0517297156,125.741196505,122.749466087,2.97173041782,0.02
 12/16  06:00:00,127.314463647,28.1167410597,0.0,19.3623772754,4.12243109448,16.0517297156,134.493998474,131.502268057,2.97173041782,0.02
 12/16  07:00:00,161.618663297,29.0024812691,0.0,28.2275148296,4.12243109448,39.6058045677,176.662616487,173.670886069,2.97173041782,0.02
 12/16  08:00:00,238.455634352,29.0024812691,1.54587420282,71.963864158,12.3672932834,65.3531420225,222.58447576,217.611591731,4.9528840297,0.02
 12/16  09:00:00,215.610105846,29.0024812691,1.7819644009,58.0997428409,12.3672932834,68.2430321324,223.496183932,209.931540538,4.9528840297,8.61175936441
 12/16  10:00:00,231.096451737,29.0026208759,3.15281679436,45.1881975398,16.4897243779,93.1370602926,196.744160269,188.799545822,7.92461444751,0.02
 12/16  11:00:00,224.47520875,29.0037296089,5.48062335375,38.5756452052,16.4897243779,93.1370602926,180.373939857,172.429325409,7.92461444751,0.02
 12/16  12:00:00,221.645416715,29.0044647898,7.80313205862,35.7909558179,16.4897243779,93.1370602926,169.337141273,161.392526826,7.92461444751,0.02
 12/16  13:00:00,207.711400375,29.0060688896,8.878768281,31.1478077343,16.4897243779,83.9857416113,160.860414175,152.915799727,7.92461444751,0.02
 12/16  14:00:00,204.36616124,29.0093173147,9.07342821719,28.1170697901,16.4897243779,83.9857416113,165.878848485,149.340263127,7.92461444751,8.61397091074
 12/16  15:00:00,201.676664802,29.0126946856,9.26608323791,25.7782419523,16.4897243779,83.9857416113,154.541563018,146.596948571,7.92461444751,0.02
 12/16  16:00:00,158.38346324,29.0024812691,5.48070828086,2.70276919041,12.3672932834,70.6512738906,106.481697418,101.508813388,4.9528840297,0.02
 12/16  17:00:00,172.867819329,29.0024812691,3.94465646699,5.49443310137,12.3672932834,70.6512738906,116.915282117,111.942398087,4.9528840297,0.02
 12/16  18:00:00,166.114044424,29.0024812691,2.67000725107,8.38055827099,12.3672932834,58.1284167478,127.232767606,122.259883576,4.9528840297,0.02
 12/16  19:00:00,131.96136288,28.2938891016,2.05595165996,7.65297988767,12.3672932834,24.9413748627,107.765498807,102.792614777,4.9528840297,0.02
 12/16  20:00:00,132.722327833,28.1167410597,2.15544652271,8.22169318206,12.3672932834,24.9413748627,108.859349076,103.886465047,4.9528840297,0.02
 12/16  21:00:00,123.83832251,28.5596111644,2.30514330438,15.0536952958,4.12243109448,16.0517297156,117.411978358,114.42024794,2.97173041782,0.02
 12/16  22:00:00,107.431795836,22.8476889315,2.42543160784,13.6513050386,4.12243109448,15.9888894789,106.727216792,95.1535192358,2.97173041782,8.6019671385
 12/16  23:00:00,103.50108491,19.7778576174,2.3937981491,19.060282654,4.12243109448,15.9888894789,83.7460053977,80.7542749799,2.97173041782,0.02
 12/16  24:00:00,111.52444744,23.7258642862,3.57579225857,15.9674206574,4.12243109448,15.9888894789,105.299881764,102.308151347,2.97173041782,0.02
 12/17  01:00:00,103.510205867,19.7778576174,3.03088771624,22.1948510575,2.06121554724,15.9888894789,85.8286334357,82.8369030179,2.97173041782,0.02
 12/17  02:00:00,110.501279754,23.7258642862,4.17262951658,18.3277460399,2.06121554724,15.9888894789,108.069744963,105.078014545,2.97173041782,0.02
 12/17  03:00:00,104.272993044,19.7778576174,3.45030398475,24.2348300061,2.06121554724,15.9888894789,87.3431880449,84.3514576271,2.97173041782,0.02
 12/17  04:00:00,110.023549242,23.7258642862,4.82723055757,19.5884845152,2.06121554724,15.9888894789,109.480813483,106.489083066,2.97173041782,0.02
 12/17  05:00:00,103.80226985,19.7778576174,4.1057805166,25.4061026925,2.06121554724,15.9888894789,88.363835622,85.3721052042,2.97173041782,0.02
 12/17  06:00:00,108.360289188,23.7258642862,5.6732917545,20.3980664716,2.06121554724,15.9888894789,110.54272962,107.550999202,2.97173041782,0.02
 12/17  07:00:00,102.721450533,19.7778576174,4.86346826544,26.2173174749,2.06121554724,15.9888894789,89.1346034257,86.1428730079,2.97173041782,0.02
 12/17  08:00:00,104.244074039,23.7258642862,6.78717690171,20.8585553009,2.06121554724,15.9888894789,111.34096253,108.349232112,2.97173041782,0.02
 12/17  09:00:00,111.721890734,19.7778576174,5.86636859722,23.2771187989,4.12243109448,41.7362269337,87.5517071834,82.5788231537,4.9528840297,0.02
 12/17  10:00:00,114.997238457,23.7258642862,7.98616199314,17.5607526552,4.12243109448,41.7362269337,106.60834691,101.63546288,4.9528840297,0.02
 12/17  11:00:00,107.937561764,19.7778576174,6.63402196264,21.2066720225,4.12243109448,41.7362269337,85.9368509438,80.9639669142,4.9528840297,0.02
 12/17  12:00:00,111.675274876,23.7258642862,8.86780828313,16.1791932901,4.12243109448,41.7362269337,105.688493023,100.715608994,4.9528840297,0.02
 12/17  13:00:00,105.01300104,19.7778576174,7.23616667539,19.583577553,4.12243109448,41.7362269337,85.4187363621,80.4458523324,4.9528840297,0.02
 12/17  14:00:00,109.73339611,23.7258642862,9.27677141949,15.1318965264,4.12243109448,41.7362269337,105.257790538,100.284906508,4.9528840297,0.02
 12/17  15:00:00,103.557574484,19.7778576174,7.42282868447,18.5575683752,4.12243109448,41.7362269337,85.2633587226,80.2904746929,4.9528840297,0.02
 12/17  16:00:00,113.164415874,23.7258642862,8.55120047887,14.644794554,4.12243109448,41.7362269337,104.674820936,99.7019369061,4.9528840297,0.02
 12/17  17:00:00,108.466802635,19.7778576174,5.45465185178,19.8546119432,4.12243109448,24.8785346261,85.3150753052,80.3421912755,4.9528840297,0.02
 12/17  18:00:00,115.784960788,23.7258642862,5.17947343651,19.2524760421,2.06121554724,15.9888894789,109.078085569,106.086355151,2.97173041782,0.02
 12/17  19:00:00,111.492884413,19.7778576174,3.17342670848,26.0889172118,2.06121554724,15.9888894789,89.594835094,86.6031046762,2.97173041782,0.02
 12/17  20:00:00,119.734154966,23.7258642862,3.23102768147,21.6539430001,2.06121554724,15.9888894789,112.280053838,109.288323421,2.97173041782,0.02
 12/17  21:00:00,114.348195489,19.7778576174,1.93359150176,28.9072562189,2.06121554724,15.9888894789,90.9458567063,87.9541262885,2.97173041782,0.02
 12/17  22:00:00,121.646836131,23.7258642862,1.90373476219,23.7560373427,2.06121554724,15.9888894789,113.791845775,110.800115357,2.97173041782,0.02
 12/17  23:00:00,116.470720262,19.7778576174,1.12541480664,31.3444354495,2.06121554724,15.9888894789,91.9992122469,89.0074818291,2.97173041782,0.02
 12/17  24:00:00,122.902245067,23.7258642862,0.997501737518,25.5107824763,2.06121554724,15.9888894789,114.946805557,111.955075139,2.97173041782,0.02
 12/18  01:00:00,119.22186639,19.7778576174,0.413476118011,32.5190496256,4.12243109448,15.9888894789,100.680637914,89.1085059542,2.97173041782,8.60040154241
 12/18  02:00:00,124.882240204,23.7258642862,0.0995350910046,26.1923614624,4.12243109448,15.9888894789,114.513075057,111.521344639,2.97173041782,0.02
 12/18  03:00:00,120.636661672,19.7778576174,0.0151087408373,34.1198517221,4.12243109448,15.9888894789,94.326001408,91.3342709902,2.97173041782,0.02
 12/18  04:00:00,127.29990255,23.7258642862,0.0,27.5410337565,4.12243109448,15.9888894789,120.503528788,117.51179837,2.97173041782,0.02
 12/18  05:00:00,161.592605884,28.5596111644,0.0,30.5970893751,12.3672932834,24.9413748627,141.979041881,137.006157851,4.9528840297,0.02
 12/18  06:00:00,196.953421313,28.1167410597,1.29617479302,63.6185625838,12.3672932834,24.9413748627,201.914119427,196.941235397,4.9528840297,0.02
 12/18  07:00:00,259.966356997,29.0024879759,1.01389604008,68.6729850862,24.7345865669,70.7195625826,219.376039202,209.450271143,9.90576805939,0.02
 12/18  08:00:00,271.661873763,29.0037687985,0.684458662817,51.9192103797,37.1018798503,92.3937384068,204.34255276,194.416784701,9.90576805939,0.02
 12/18  09:00:00,260.513995458,29.0084423156,0.268090168688,43.0482911311,37.1018798503,104.434947198,195.953929677,186.028161618,9.90576805939,0.02
 12/18  10:00:00,265.89245989,29.0157858397,0.0,37.0530141258,37.1018798503,116.476155989,199.0664161,180.524299221,9.90576805939,8.63634881896
 12/18  11:00:00,262.462304248,29.0215193709,0.0,34.146286342,37.1018798503,116.476155989,197.195096515,178.646745739,9.90576805939,8.64258271663
 12/18  12:00:00,260.729748343,29.0263492732,0.0,31.9727879413,37.1018798503,116.476155989,187.662821426,177.737053366,9.90576805939,0.02
 12/18  13:00:00,248.869553039,29.0341194139,0.0,30.0623793092,37.1018798503,104.434947198,201.395452579,182.851241868,9.90576805939,8.63844265158
 12/18  14:00:00,256.605887648,29.0424413914,0.0,26.9139348437,37.1018798503,116.476155989,202.128605336,192.202837277,9.90576805939,0.02
 12/18  15:00:00,255.324348106,29.0490917708,0.0,24.3292894493,37.1018798503,116.476155989,219.357697569,200.809371273,9.90576805939,8.64255823622
 12/18  16:00:00,257.983009074,29.0473659854,0.0,26.8196747387,37.1018798503,116.476155989,229.557054273,211.010871854,9.90576805939,8.64041435907
 12/18  17:00:00,273.697729976,29.0430576757,0.0,30.6252943231,37.1018798503,116.476155989,230.683169198,220.757401139,9.90576805939,0.02
 12/18  18:00:00,279.872138916,29.0389532114,0.0,33.4227557604,37.1018798503,116.476155989,238.662592665,228.736824606,9.90576805939,0.02
 12/18  19:00:00,170.063814146,27.3786242185,0.0,2.96586485204,24.7345865669,47.5788473902,177.127909277,163.564099733,4.9528840297,8.61092551438
 12/18  20:00:00,176.231712289,28.1167410597,0.0,7.78111254224,24.7345865669,47.5788473902,174.433560394,169.460676364,4.9528840297,0.02
 12/18  21:00:00,166.055671874,28.5596111644,0.0,17.029609246,12.3672932834,38.6892022431,191.863689561,188.871959143,2.97173041782,0.02
 12/18  22:00:00,137.545495541,22.8476889315,0.0,17.1012355384,12.3672932834,27.0668015668,160.113654171,157.121923753,2.97173041782,0.02
 12/18  23:00:00,116.713865283,19.7778576174,0.0,24.8843504146,4.12243109448,15.9888894789,138.890927116,135.899196698,2.97173041782,0.02
 12/18  24:00:00,129.153249085,23.7258642862,0.0,23.8311035837,4.12243109448,15.9888894789,177.092239097,174.100508679,2.97173041782,0.02
 12/19  01:00:00,122.61425136,19.7778576174,0.0,30.8689953588,4.12243109448,15.9888894789,144.224974602,141.233244185,2.97173041782,0.02
 12/19  02:00:00,133.285753002,23.7258642862,0.0,28.1783171101,4.12243109448,15.9888894789,181.460771399,178.469040981,2.97173041782,0.02
 12/19  03:00:00,127.105403326,19.7778576174,0.0,35.49010347,4.12243109448,15.9888894789,146.830707559,143.838977141,2.97173041782,0.02
 12/19  04:00:00,136.456345148,23.7258642862,0.0,31.4889147049,4.12243109448,15.9888894789,185.356677721,182.364947303,2.97173041782,0.02
 12/19  05:00:00,169.296519259,28.5596111644,0.0,33.678135125,12.3672932834,24.9413748627,218.140556557,213.167672528,4.9528840297,0.02
 12/19  06:00:00,199.094439325,28.1197822374,0.0,64.217220935,12.3672932834,24.9413748627,268.531701644,263.558817614,4.9528840297,0.02
 12/19  07:00:00,277.499444196,29.0024812691,0.0,85.3692148343,24.7345865669,70.7195625826,296.139606858,286.213838798,9.90576805939,0.02
 12/19  08:00:00,290.427619318,29.0045168107,0.0,69.0787349822,37.1018798503,92.3937384068,289.946724648,280.020956589,9.90576805939,0.02
 12/19  09:00:00,278.815351489,29.0098534759,0.0,59.4628702362,37.1018798503,104.434947198,287.64804625,269.11182057,9.90576805939,8.63045762002
 12/19  10:00:00,280.621263448,29.0149494908,0.0,49.9579247969,37.1018798503,116.476155989,268.697222804,258.771454744,9.90576805939,0.02
 12/19  11:00:00,272.853169738,29.0212540357,0.0,42.8117331478,37.1018798503,116.476155989,266.221097776,247.672662585,9.90576805939,8.642667132
 12/19  12:00:00,267.405882369,29.0324391496,0.0,37.2897530703,37.1018798503,116.476155989,256.57553247,238.025054622,9.90576805939,8.64470978926
 12/19  13:00:00,251.276207833,29.0521204313,0.0,32.105810417,37.1018798503,104.434947198,239.587940173,229.662172114,9.90576805939,0.02
 12/19  14:00:00,256.620899827,29.0990009145,0.0,27.2242989729,37.1018798503,116.476155989,239.783420792,221.232805292,9.90576805939,8.64484743967
 12/19  15:00:00,252.606672414,29.166994873,0.0,22.859566966,37.1018798503,116.476155989,223.675857513,213.750089453,9.90576805939,0.02
 12/19  16:00:00,252.366629619,29.1428260983,0.0,22.5528933859,37.1018798503,116.476155989,232.224499052,213.678190617,9.90576805939,8.64054037519
 12/19  17:00:00,269.492089827,29.0895648088,0.0,27.6555053632,37.1018798503,116.476155989,241.079746484,222.539260973,9.90576805939,8.63471745139
 12/19  18:00:00,275.917173588,29.0840660556,0.0,30.5453725239,37.1018798503,116.476155989,239.363713653,229.437945593,9.90576805939,0.02
 12/19  19:00:00,169.46222513,27.673870955,0.0,3.28808952081,24.7345865669,47.5788473902,167.729095761,162.756211731,4.9528840297,0.02
 12/19  20:00:00,174.035029036,28.1167410597,0.0,6.98880266327,24.7345865669,47.5788473902,173.036552196,168.063668167,4.9528840297,0.02
 12/19  21:00:00,163.387428512,28.5596111644,0.0,15.9594213946,12.3672932834,38.6892022431,189.288662678,186.29693226,2.97173041782,0.02
 12/19  22:00:00,135.438786712,22.8476889315,0.0,16.2249910765,12.3672932834,27.0668015668,167.0147959,155.436335874,2.97173041782,8.60672960829
 12/19  23:00:00,114.820236829,19.7778576174,0.0,23.8582597496,4.12243109448,15.9888894789,138.084133176,135.092402758,2.97173041782,0.02
 12/19  24:00:00,127.282191368,23.7258642862,0.0,22.8721967082,4.12243109448,15.9888894789,176.929713032,173.937982615,2.97173041782,0.02
 12/20  01:00:00,120.640700559,19.7778576174,0.0,29.588973874,4.12243109448,15.9888894789,145.505084629,142.513354211,2.97173041782,0.02
 12/20  02:00:00,131.494688751,23.7258642862,0.0,27.130621694,4.12243109448,15.9888894789,185.432503609,182.440773192,2.97173041782,0.02
 12/20  03:00:00,125.356820745,19.7778576174,0.0,34.2764678685,4.12243109448,15.9888894789,151.905427025,148.913696607,2.97173041782,0.02
 12/20  04:00:00,135.133487688,23.7258642862,0.0,30.708869863,4.12243109448,15.9888894789,193.07670398,190.084973562,2.97173041782,0.02
 12/20  05:00:00,168.120016342,28.5596111644,0.0,33.049608349,12.3672932834,24.9413748627,227.825457846,222.852573816,4.9528840297,0.02
 12/20  06:00:00,197.81428938,28.125703873,0.0,63.3599293039,12.3672932834,24.9413748627,277.621629189,272.648745159,4.9528840297,0.02
 12/20  07:00:00,278.204632791,29.0024812691,0.0,88.0819371294,24.7345865669,70.7195625826,296.874196387,286.948428328,9.90576805939,0.02
 12/20  08:00:00,293.057769594,29.0057407097,0.0,72.6520639521,37.1018798503,92.3937384068,297.337021805,287.411253745,9.90576805939,0.02
 12/20  09:00:00,282.079223401,29.0117818944,0.0,62.9887368322,37.1018798503,104.434947198,293.515503428,283.589735369,9.90576805939,0.02
 12/20  10:00:00,281.712005358,29.0222623104,0.0,51.514045735,37.1018798503,116.476155989,283.876292187,265.334048675,9.90576805939,8.63647545292
 12/20  11:00:00,270.162834566,29.0429043999,0.0,40.9066453361,37.1018798503,116.476155989,262.15210694,243.603713696,9.90576805939,8.64262518405
 12/20  12:00:00,260.973645682,29.0980956004,0.0,31.8546008783,37.1018798503,116.476155989,233.864832,223.939063941,9.90576805939,0.02
 12/20  13:00:00,243.14177857,29.2320029197,0.0,25.0507109927,37.1018798503,104.434947198,225.671903642,207.127489659,9.90576805939,8.63864592361
 12/20  14:00:00,250.646112937,29.2869673283,0.0,22.3086553508,37.1018798503,116.476155989,198.903538252,188.977770192,9.90576805939,0.02
 12/20  15:00:00,248.657099219,29.2898796063,0.0,20.0472212651,37.1018798503,116.476155989,190.932623207,172.385675718,9.90576805939,8.6411794289
 12/20  16:00:00,247.521919804,29.2460678231,0.0,18.9407425162,37.1018798503,116.476155989,188.839584477,170.294311276,9.90576805939,8.6395051411
 12/20  17:00:00,261.449935441,29.1976040967,0.0,20.7931067304,37.1018798503,116.476155989,192.701783741,182.776015681,9.90576805939,0.02
 12/20  18:00:00,266.277121681,29.1853618436,0.0,22.1007665802,37.1018798503,116.476155989,202.026884223,192.101116164,9.90576805939,0.02
 12/20  19:00:00,166.085259148,27.3786242185,0.0,1.62036518108,24.7345865669,47.5788473902,145.22625195,131.662387365,4.9528840297,8.61098055605
 12/20  20:00:00,170.426286709,28.1167410597,0.0,4.94363776968,24.7345865669,47.5788473902,140.976887906,136.004003876,4.9528840297,0.02
 12/20  21:00:00,158.407713228,28.5596111644,0.0,12.6866326023,12.3672932834,38.6892022431,155.420641381,152.428910963,2.97173041782,0.02
 12/20  22:00:00,131.031607322,22.8476889315,0.0,13.1569717176,12.3672932834,27.0668015668,130.461709334,127.469978916,2.97173041782,0.02
 12/20  23:00:00,109.809035389,19.7778576174,0.0,20.0226054606,4.12243109448,15.9888894789,114.650810586,111.659080169,2.97173041782,0.02
 12/20  24:00:00,122.143565672,23.7258642862,0.0,19.2078115555,4.12243109448,15.9888894789,147.419554543,144.427824125,2.97173041782,0.02
 12/21  01:00:00,114.968645551,19.7778576174,0.0,25.1197783234,4.12243109448,15.9888894789,121.468292538,118.47656212,2.97173041782,0.02
 12/21  02:00:00,125.745528152,23.7258642862,0.0,22.8937259266,4.12243109448,15.9888894789,154.00253164,151.010801222,2.97173041782,0.02
 12/21  03:00:00,118.811336851,19.7778576174,0.0,28.9628652216,4.12243109448,15.9888894789,125.855854486,122.864124068,2.97173041782,0.02
 12/21  04:00:00,128.731854121,23.7258642862,0.0,25.8531530387,4.12243109448,15.9888894789,159.682590768,156.69086035,2.97173041782,0.02
 12/21  05:00:00,160.848302765,28.5596111644,0.0,27.6681082262,12.3672932834,24.9413748627,188.213864923,183.240980893,4.9528840297,0.02
 12/21  06:00:00,190.041833968,28.1277279753,0.0,57.3884218582,12.3672932834,24.9413748627,237.598346079,232.625462049,4.9528840297,0.02
 12/21  07:00:00,257.656900268,29.0142296094,0.0,67.6040053312,24.7345865669,70.7195625826,266.355093218,256.429325159,9.90576805939,0.02
 12/21  08:00:00,269.372128832,29.0634824618,0.0,50.7631832158,37.1018798503,92.3937384068,258.123392234,239.607224162,9.90576805939,8.61040001285
 12/21  09:00:00,260.00735732,29.1024242644,0.0,43.5813620122,37.1018798503,104.434947198,239.0901399,229.16437184,9.90576805939,0.02
 12/21  10:00:00,265.362594553,29.1302439627,0.0,37.9254788393,37.1018798503,116.476155989,233.086935768,214.544717074,9.90576805939,8.63645063442
 12/21  11:00:00,261.085344024,29.1412411772,0.0,34.554455151,37.1018798503,116.476155989,202.713262973,192.787494913,9.90576805939,0.02
 12/21  12:00:00,257.522221369,29.1504315375,0.201325808571,31.2233715056,37.1018798503,116.476155989,190.48384517,171.933123503,9.90576805939,8.64495360789
 12/21  13:00:00,244.615831899,29.1581268318,0.98387906426,28.5124079522,37.1018798503,104.434947198,172.786652439,162.86088438,9.90576805939,0.02
 12/21  14:00:00,253.073329801,29.1658825873,1.31366328292,26.091197188,37.1018798503,116.476155989,177.762703487,159.211923956,9.90576805939,8.64501147165
 12/21  15:00:00,252.108010588,29.1722701381,1.66651382346,24.424012944,37.1018798503,116.476155989,174.786146836,156.237590712,9.90576805939,8.64278806475
 12/21  16:00:00,250.961888861,29.1786091067,1.82436793225,23.4423463427,37.1018798503,116.476155989,164.321010856,154.395242797,9.90576805939,0.02
 12/21  17:00:00,262.042824093,29.1858863936,1.82038753286,23.0067217878,37.1018798503,116.476155989,172.334267221,153.79372804,9.90576805939,8.63477112243
 12/21  18:00:00,264.517717132,29.1921153114,1.81697426579,22.5526675023,37.1018798503,116.476155989,163.027622118,153.101854058,9.90576805939,0.02
 12/21  19:00:00,161.850991031,27.5262475867,0.0607468761592,1.78130099784,24.7345865669,47.5788473902,102.208876788,97.2359927585,4.9528840297,0.02
 12/21  20:00:00,162.829374032,27.673870955,0.0,2.90243040639,24.7345865669,47.5788473902,105.173629403,100.200745373,4.9528840297,0.02
 12/21  21:00:00,151.084709037,28.5596111644,0.0,11.0975576075,12.3672932834,38.6892022431,126.284651908,114.70194838,2.97173041782,8.61097310964
 12/21  22:00:00,124.440300003,22.8476889315,0.0651278024027,11.2164130601,12.3672932834,27.0668015668,98.6086953656,95.6169649478,2.97173041782,0.02
 12/21  23:00:00,102.998182362,19.7778576174,0.048117199149,17.2821448987,4.12243109448,15.9888894789,86.2473678464,83.2556374285,2.97173041782,0.02
 12/21  24:00:00,113.81165914,23.7258642862,0.0803731652955,16.03772557,4.12243109448,15.9888894789,109.635940107,106.644209689,2.97173041782,0.02
 12/22  01:00:00,106.135455248,19.7778576174,0.0395324213942,20.631285062,4.12243109448,15.9888894789,88.8443479062,85.8526174883,2.97173041782,0.02
 12/22  02:00:00,115.656415949,23.7258642862,0.0891440880651,18.4511664623,4.12243109448,15.9888894789,110.03396293,107.042232512,2.97173041782,0.02
 12/22  03:00:00,108.291638129,19.7778576174,0.0501409030224,23.2422401912,4.12243109448,15.9888894789,88.1099517942,85.1182213764,2.97173041782,0.02
 12/22  04:00:00,116.759027451,23.7258642862,0.121973943302,20.3312640809,4.12243109448,15.9888894789,109.139332905,106.147602488,2.97173041782,0.02
 12/22  05:00:00,145.54140194,28.5596111644,0.0,21.0642887591,12.3672932834,24.9413748627,123.800650067,118.827766038,4.9528840297,0.02
 12/22  06:00:00,175.637529844,28.1286695938,3.01293934739,49.3470409814,12.3672932834,24.9413748627,186.035258842,181.062374813,4.9528840297,0.02
 12/22  07:00:00,236.016505153,29.0403638333,3.66949498801,52.0684094223,24.7345865669,70.7195625826,194.994105135,185.068337076,9.90576805939,0.02
 12/22  08:00:00,251.509952326,29.1033670401,4.2103514708,38.3568307103,37.1018798503,92.3937384068,176.922020757,166.996252697,9.90576805939,0.02
 12/22  09:00:00,244.921346603,29.127106234,4.75088243377,33.43359804,37.1018798503,104.434947198,177.067632683,158.529565198,9.90576805939,8.63229942577
 12/22  10:00:00,252.61885545,29.1408082614,5.2191659653,29.6568963709,37.1018798503,116.476155989,162.710593935,152.784825876,9.90576805939,0.02
 12/22  11:00:00,249.081840515,29.1508980382,5.54992627373,26.5943244836,37.1018798503,116.476155989,166.872830522,148.325261266,9.90576805939,8.64180119665
 12/22  12:00:00,246.693731504,29.1593438859,5.89657681103,24.1435028594,37.1018798503,116.476155989,154.25564733,144.32987927,9.90576805939,0.02
 12/22  13:00:00,233.90927261,29.166459701,6.29107645909,22.1686436838,37.1018798503,104.434947198,159.314424936,140.769619502,9.90576805939,8.63903737485
 12/22  14:00:00,242.771821641,29.1753771935,6.61613025347,20.3844913029,37.1018798503,116.476155989,156.052045293,137.502815472,9.90576805939,8.6434617614
 12/22  15:00:00,241.927419993,29.1832616893,6.97024837223,19.1425847722,37.1018798503,116.476155989,144.800034028,134.874265968,9.90576805939,0.02
 12/22  16:00:00,240.92403461,29.1902953202,7.0169008657,18.3543298758,37.1018798503,116.476155989,151.989030555,133.442561099,9.90576805939,8.64070139633
 12/22  17:00:00,252.015710449,29.1962889676,6.87539791821,17.9549203881,37.1018798503,116.476155989,143.154250389,133.228482329,9.90576805939,0.02
 12/22  18:00:00,254.664153057,29.2014718902,6.71679864646,17.6086952443,37.1018798503,116.476155989,151.504443687,132.975520208,9.90576805939,8.6231554189
 12/22  19:00:00,155.036826145,27.5262475867,3.45818230601,0.828855476404,24.7345865669,47.5788473902,90.4116630932,85.4387790635,4.9528840297,0.02
 12/22  20:00:00,155.467392871,27.5262475867,3.10459019788,1.16452091406,24.7345865669,47.5788473902,92.1790006493,87.2061166196,4.9528840297,0.02
 12/22  21:00:00,139.857312207,28.1167410597,3.02578982783,5.17102666393,12.3672932834,38.6892022431,104.137383523,101.145653105,2.97173041782,0.02
 12/22  22:00:00,117.109633092,22.8476889315,2.72679696295,7.08258670835,12.3672932834,27.0668015668,88.7431836235,85.7514532057,2.97173041782,0.02
 12/22  23:00:00,95.6526528405,19.7778576174,2.28552190767,12.5693932123,4.12243109448,15.9888894789,78.4251200005,75.4333895827,2.97173041782,0.02
 12/22  24:00:00,106.327239087,23.7258642862,2.98561139381,11.5699701228,4.12243109448,15.9888894789,100.031603525,97.0398731076,2.97173041782,0.02
