Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  01:00:00,99.3443484433,19.7778576174,2.23354948492,16.3400301444,4.12243109448,15.9888894789,81.2516056293,78.2598752115,2.97173041782,0.02
 12/23  02:00:00,108.110433476,23.7258642862,2.91213138244,13.8804817851,4.12243109448,15.9888894789,102.633069524,99.6413391066,2.97173041782,0.02
 12/23  03:00:00,101.356655829,19.7778576174,2.19510869027,18.8841271829,4.12243109448,15.9888894789,83.1767362575,80.1850058397,2.97173041782,0.02
 12/23  04:00:00,109.749077812,23.7258642862,2.76362015332,15.7121769289,4.12243109448,15.9888894789,104.739257473,101.747527055,2.97173041782,0.02
 12/23  05:00:00,127.060946705,28.5596111644,2.6706707679,21.1788713817,4.12243109448,16.0517297156,133.083511417,121.509808789,2.97173041782,8.60197220971
 12/23  06:00:00,123.456296313,28.1167410597,2.44587757905,17.3379992748,4.12243109448,16.0517297156,125.664400312,122.672669894,2.97173041782,0.02
 12/23  07:00:00,157.940457387,29.0024812691,2.13857306707,26.8644486521,4.12243109448,39.6058045677,149.916402147,146.924671729,2.97173041782,0.02
 12/23  08:00:00,235.522817802,29.0024812691,5.18662231038,69.6399403069,12.3672932834,65.3531420225,206.055959382,201.083075352,4.9528840297,0.02
 12/23  09:00:00,215.4067142,29.0024812691,5.13310206225,58.5781146035,12.3672932834,68.2430321324,203.236858579,198.26397455,4.9528840297,0.02
 12/23  10:00:00,233.692052336,29.002717222,4.87297903463,48.6058921851,16.4897243779,93.1370602926,193.088275265,185.143660817,7.92461444751,0.02
 12/23  11:00:00,230.161889006,29.0038948539,4.74515642269,44.9128163818,16.4897243779,93.1370602926,188.836758496,180.892144048,7.92461444751,0.02
 12/23  12:00:00,227.775834398,29.0047658668,4.59884814529,42.2091912696,16.4897243779,93.1370602926,195.472552879,178.930695573,7.92461444751,8.61724285845
 12/23  13:00:00,216.972795696,29.0072103949,4.16322529251,40.3698700309,16.4897243779,83.9857416113,186.364653983,178.420039535,7.92461444751,0.02
 12/23  14:00:00,215.693743978,29.0095286329,3.64583541342,39.0800976507,16.4897243779,83.9857416113,187.181144198,179.23652975,7.92461444751,0.02
 12/23  15:00:00,214.795306654,29.011233314,3.10398142879,38.231954776,16.4897243779,83.9857416113,188.149142707,180.20452826,7.92461444751,0.02
 12/23  16:00:00,165.342246695,29.0024812691,0.114963072626,8.0201179744,12.3672932834,70.6512738906,144.494996594,139.522112565,4.9528840297,0.02
 12/23  17:00:00,182.657560309,29.0024812691,0.0,12.8148353842,12.3672932834,70.6512738906,159.284760996,145.718275519,4.9528840297,8.61360144706
 12/23  18:00:00,175.960620765,29.0024812691,0.0,15.1123726225,12.3672932834,58.1284167478,157.330292383,152.357408354,4.9528840297,0.02
 12/23  19:00:00,141.941306304,28.3824631225,0.0,13.3717573705,12.3672932834,24.9413748627,127.344821715,122.371937686,4.9528840297,0.02
 12/23  20:00:00,142.401742065,28.1167410597,0.0,12.8217489696,12.3672932834,24.9413748627,131.787282429,126.8143984,4.9528840297,0.02
 12/23  21:00:00,136.224847292,28.5596111644,0.0,21.621439678,4.12243109448,16.0517297156,145.003151651,142.011421234,2.97173041782,0.02
 12/23  22:00:00,117.935908258,22.8476889315,0.0,19.1474693585,4.12243109448,15.9888894789,123.708232225,120.716501808,2.97173041782,0.02
 12/23  23:00:00,116.602651568,19.7778576174,0.0,26.9887315385,4.12243109448,15.9888894789,109.422211359,106.430480941,2.97173041782,0.02
 12/23  24:00:00,125.762167354,23.7258642862,0.0,22.742009406,4.12243109448,15.9888894789,143.784575202,140.792844784,2.97173041782,0.02
 12/24  01:00:00,120.65207838,19.7778576174,0.0,32.2825233923,2.06121554724,15.9888894789,122.94679731,119.955066892,2.97173041782,0.02
 12/24  02:00:00,128.958369806,23.7258642862,0.0,27.0011457327,2.06121554724,15.9888894789,162.929072633,159.937342215,2.97173041782,0.02
 12/24  03:00:00,125.928119985,19.7778576174,0.0,36.9692460828,2.06121554724,15.9888894789,138.181872099,135.190141681,2.97173041782,0.02
 12/24  04:00:00,132.952680826,23.7258642862,0.0,30.4241081509,2.06121554724,15.9888894789,181.438812661,178.447082243,2.97173041782,0.02
 12/24  05:00:00,130.615609496,19.7778576174,0.0,41.2247618394,2.06121554724,15.9888894789,152.148380697,149.156650279,2.97173041782,0.02
 12/24  06:00:00,136.608583437,23.7258642862,0.0,33.6523467299,2.06121554724,15.9888894789,198.082961036,195.091230618,2.97173041782,0.02
 12/24  07:00:00,134.844027979,19.7778576174,0.0,45.1791299834,2.06121554724,15.9888894789,163.547635813,160.555905395,2.97173041782,0.02
 12/24  08:00:00,137.120079731,23.7258642862,0.0,36.4172458684,2.06121554724,15.9888894789,207.043923324,204.052192906,2.97173041782,0.02
 12/24  09:00:00,145.447028092,19.7778576174,0.0,41.952326968,4.12243109448,41.7362269337,164.298470691,159.325586661,4.9528840297,0.02
 12/24  10:00:00,146.479856438,23.7258642862,0.0,29.1918741112,4.12243109448,41.7362269337,197.097014486,192.124130456,4.9528840297,0.02
 12/24  11:00:00,137.502506416,19.7778576174,0.0,34.041516875,4.12243109448,41.7362269337,150.640349583,145.667465553,4.9528840297,0.02
 12/24  12:00:00,142.18722504,23.7258642862,0.0,25.04401655,4.12243109448,41.7362269337,176.693913191,171.721029162,4.9528840297,0.02
 12/24  13:00:00,133.29891982,19.7778576174,0.0,30.0856753144,4.12243109448,41.7362269337,136.732719472,131.759835442,4.9528840297,0.02
 12/24  14:00:00,139.533864938,23.7258642862,0.0,22.6093616811,4.12243109448,41.7362269337,163.471534,158.498649971,4.9528840297,0.02
 12/24  15:00:00,131.151020201,19.7778576174,0.0,28.1019281795,4.12243109448,41.7362269337,128.346665649,123.373781619,4.9528840297,0.02
 12/24  16:00:00,139.85626591,23.7258642862,0.0,23.118583399,4.12243109448,41.7362269337,167.84207268,154.287216569,4.9528840297,8.60197208096
 12/24  17:00:00,131.033351681,19.7778576174,0.0,33.1075932496,4.12243109448,24.8785346261,134.466905324,129.494021294,4.9528840297,0.02
 12/24  18:00:00,133.602383893,23.7258642862,0.0,30.5746206481,2.06121554724,15.9888894789,175.859473482,172.867743065,2.97173041782,0.02
 12/24  19:00:00,130.978001149,19.7778576174,0.0,41.5168170147,2.06121554724,15.9888894789,145.856390428,142.864660011,2.97173041782,0.02
 12/24  20:00:00,136.721564664,23.7258642862,0.0,33.7727985943,2.06121554724,15.9888894789,184.89621997,181.904489552,2.97173041782,0.02
 12/24  21:00:00,134.406687107,19.7778576174,0.0,44.9069310464,2.06121554724,15.9888894789,150.636703473,147.644973055,2.97173041782,0.02
 12/24  22:00:00,139.138124079,23.7258642862,0.0,36.1853409761,2.06121554724,15.9888894789,190.829547369,187.837816951,2.97173041782,0.02
 12/24  23:00:00,137.342589836,19.7778576174,0.0,47.7776174337,2.06121554724,15.9888894789,155.258843359,152.267112941,2.97173041782,0.02
 12/24  24:00:00,141.200277037,23.7258642862,0.0,38.268815709,2.06121554724,15.9888894789,196.174002206,193.182271788,2.97173041782,0.02
 12/25  01:00:00,139.945829994,19.7778576174,0.0,50.3308228361,2.06121554724,15.9888894789,160.438598536,157.446868118,2.97173041782,0.02
 12/25  02:00:00,143.390483449,23.7258642862,0.0,40.243286379,2.06121554724,15.9888894789,205.948289567,202.956559149,2.97173041782,0.02
 12/25  03:00:00,142.599190841,19.7778576174,0.0,52.7787513039,2.06121554724,15.9888894789,169.811380509,166.819650092,2.97173041782,0.02
 12/25  04:00:00,145.255296472,23.7258642862,0.0,41.951933205,2.06121554724,15.9888894789,215.236938401,212.245207983,2.97173041782,0.02
 12/25  05:00:00,144.454000181,19.7778576174,0.0,54.584437193,2.06121554724,15.9888894789,172.997109608,170.00537919,2.97173041782,0.02
 12/25  06:00:00,146.438254302,23.7258642862,0.0,43.2014479692,2.06121554724,15.9888894789,216.304216381,213.312485963,2.97173041782,0.02
 12/25  07:00:00,145.797965166,19.7778576174,0.0,55.9744574175,2.06121554724,15.9888894789,172.39028388,169.398553462,2.97173041782,0.02
 12/25  08:00:00,144.895261815,23.7258642862,0.0,44.0763979677,2.06121554724,15.9888894789,211.263180199,208.271449781,2.97173041782,0.02
 12/25  09:00:00,154.813072873,19.7778576174,0.0,51.3531853463,4.12243109448,41.7362269337,162.817931866,157.845047837,4.9528840297,0.02
 12/25  10:00:00,154.443914959,23.7258642862,0.0,37.5952820308,4.12243109448,41.7362269337,189.095138222,184.122254192,4.9528840297,0.02
 12/25  11:00:00,149.241924663,19.7778576174,0.0,46.3380955249,4.12243109448,41.7362269337,138.247974525,133.275090495,4.9528840297,0.02
 12/25  12:00:00,150.823083775,23.7258642862,0.0,34.9459431101,4.12243109448,41.7362269337,152.59321687,147.62033284,4.9528840297,0.02
 12/25  13:00:00,144.345831035,19.7778576174,0.0,42.4310201731,4.12243109448,41.7362269337,113.716575495,108.743691466,4.9528840297,0.02
 12/25  14:00:00,147.144538256,23.7258642862,0.0,32.8294138697,4.12243109448,41.7362269337,137.282794639,132.309910609,4.9528840297,0.02
 12/25  15:00:00,141.069066662,19.7778576174,0.0,40.7087170669,4.12243109448,41.7362269337,108.844437943,103.871553913,4.9528840297,0.02
 12/25  16:00:00,144.341761106,23.7258642862,0.0,31.7277732157,4.12243109448,41.7362269337,132.094591881,127.121707851,4.9528840297,0.02
 12/25  17:00:00,134.303223947,19.7778576174,0.0,40.0409014316,4.12243109448,24.8785346261,106.306538082,101.333654052,4.9528840297,0.02
 12/25  18:00:00,131.863523241,23.7258642862,0.0,34.040583452,2.06121554724,15.9888894789,133.8479077,130.856177283,2.97173041782,0.02
 12/25  19:00:00,128.547082632,19.7778576174,0.0,43.5707457345,2.06121554724,15.9888894789,117.119834154,105.546961065,2.97173041782,8.60114267082
 12/25  20:00:00,131.721715506,23.7258642862,0.0,34.5103248884,2.06121554724,15.9888894789,134.46854594,131.476815522,2.97173041782,0.02
 12/25  21:00:00,128.765564445,19.7778576174,0.0,43.9697303949,2.06121554724,15.9888894789,107.723896663,104.732166245,2.97173041782,0.02
 12/25  22:00:00,131.624003259,23.7258642862,0.0,34.7164304254,2.06121554724,15.9888894789,132.982591791,129.990861373,2.97173041782,0.02
 12/25  23:00:00,128.544635764,19.7778576174,0.0,44.0487264295,2.06121554724,15.9888894789,106.191706114,103.199975696,2.97173041782,0.02
 12/25  24:00:00,131.247504363,23.7258642862,0.0,34.6911299194,2.06121554724,15.9888894789,130.990473207,127.998742789,2.97173041782,0.02
 12/26  01:00:00,129.196988826,19.7778576174,0.0,43.0024727079,4.12243109448,15.9888894789,104.092200337,101.100469919,2.97173041782,0.02
 12/26  02:00:00,132.008066454,23.7258642862,0.0,33.7609343224,4.12243109448,15.9888894789,129.026982331,126.035251913,2.97173041782,0.02
 12/26  03:00:00,128.844460138,19.7778576174,0.0,42.7038018312,4.12243109448,15.9888894789,103.882756649,100.891026231,2.97173041782,0.02
 12/26  04:00:00,132.436384067,23.7258642862,0.0,33.7801444438,4.12243109448,15.9888894789,130.502821351,127.511090933,2.97173041782,0.02
 12/26  05:00:00,166.646490705,28.5596111644,0.0,37.6447715444,12.3672932834,24.9413748627,153.377760276,148.404876247,4.9528840297,0.02
 12/26  06:00:00,200.608514044,28.1167410597,0.183925595344,71.1358768418,12.3672932834,24.9413748627,207.638385416,202.665501386,4.9528840297,0.02
 12/26  07:00:00,266.892437736,29.0024812691,0.0,78.998485244,24.7345865669,70.7195625826,233.326045271,223.400277212,9.90576805939,0.02
 12/26  08:00:00,278.54386011,29.0024812691,0.0,60.5847749608,37.1018798503,92.3937384068,231.726155701,221.800387642,9.90576805939,0.02
 12/26  09:00:00,268.324771199,29.0028331979,0.0,51.3397809377,37.1018798503,104.434947198,244.627436447,226.089132155,9.90576805939,8.63253623336
 12/26  10:00:00,270.207279114,29.0046573948,0.0,41.4878042301,37.1018798503,116.476155989,228.587742793,218.661974733,9.90576805939,0.02
 12/26  11:00:00,261.748562524,29.0067241361,0.0,33.8557969945,37.1018798503,116.476155989,217.849593705,199.300509073,9.90576805939,8.64331657274
 12/26  12:00:00,256.944120511,29.0145878275,0.0,29.2543308611,37.1018798503,116.476155989,189.970310128,180.044542068,9.90576805939,0.02
 12/26  13:00:00,243.397900492,29.0346359693,0.165306301531,25.9668263964,37.1018798503,104.434947198,182.93166632,164.386507595,9.90576805939,8.63939066564
 12/26  14:00:00,250.786800755,29.0900575009,1.06849768733,22.8038551249,37.1018798503,116.476155989,175.103300264,156.552069549,9.90576805939,8.64546265525
 12/26  15:00:00,248.993986225,29.0937839063,1.94537011123,20.1311653717,37.1018798503,116.476155989,160.912030531,150.986262472,9.90576805939,0.02
 12/26  16:00:00,247.070057351,29.0393744878,1.46334519793,18.7620575215,37.1018798503,116.476155989,172.990101072,154.443229125,9.90576805939,8.64110388737
 12/26  17:00:00,258.977406659,29.0356583817,0.172059956403,20.0025747075,37.1018798503,116.476155989,173.593266587,163.667498528,9.90576805939,0.02
 12/26  18:00:00,263.510360898,29.0449141876,0.0,21.1595741401,37.1018798503,116.476155989,195.813197195,177.28406808,9.90576805939,8.62336105512
 12/26  19:00:00,161.97546923,26.3452606409,0.0,0.0,24.7345865669,47.5788473902,128.290660417,123.317776387,4.9528840297,0.02
 12/26  20:00:00,164.96438412,27.2310008503,0.0,1.62703314272,24.7345865669,47.5788473902,133.769075893,128.796191863,4.9528840297,0.02
 12/26  21:00:00,151.783615101,28.1167410597,0.0,7.6997404465,12.3672932834,38.6892022431,149.527376506,146.535646088,2.97173041782,0.02
 12/26  22:00:00,130.376398051,23.2905590362,0.0,13.3080627464,12.3672932834,27.0668015668,121.681133468,118.68940305,2.97173041782,0.02
 12/26  23:00:00,101.237136842,19.3349875127,0.0,13.7938992895,4.12243109448,15.9888894789,99.6628579627,96.6711275449,2.97173041782,0.02
 12/26  24:00:00,120.10695255,24.1687343909,0.0,20.0628112843,4.12243109448,15.9888894789,118.63295044,115.641220022,2.97173041782,0.02
 12/27  01:00:00,103.568080325,19.3349875127,0.0,17.1830563493,4.12243109448,15.9888894789,93.6214020977,90.6296716799,2.97173041782,0.02
 12/27  02:00:00,123.60520175,24.1687343909,0.0,23.9284266426,4.12243109448,15.9888894789,118.321152982,115.329422564,2.97173041782,0.02
 12/27  03:00:00,106.434595607,19.3349875127,0.0,19.8391213441,4.12243109448,15.9888894789,96.9169050887,93.9251746709,2.97173041782,0.02
 12/27  04:00:00,126.306722789,24.1687343909,0.0,26.7018340631,4.12243109448,15.9888894789,128.836795013,117.26308982,2.97173041782,8.60197477454
 12/27  05:00:00,145.046504522,28.1167410597,0.0,17.8410722609,12.3672932834,24.9413748627,133.623058572,128.650174543,4.9528840297,0.02
 12/27  06:00:00,194.199525982,28.5609753797,2.39375450406,64.8513142256,12.3672932834,24.9413748627,189.355660462,184.382776432,4.9528840297,0.02
 12/27  07:00:00,240.081047375,29.0062567143,3.08241702244,53.8796437918,24.7345865669,70.7195625826,199.633085869,189.707317809,9.90576805939,0.02
 12/27  08:00:00,254.889652125,29.0306654216,3.41775498973,40.5163301169,37.1018798503,92.3937384068,182.931133276,173.005365216,9.90576805939,0.02
 12/27  09:00:00,247.339332957,29.0451341341,3.76371770923,35.7287237467,37.1018798503,104.434947198,175.414232511,165.488464452,9.90576805939,0.02
 12/27  10:00:00,254.601646168,29.0555650021,4.54688958227,31.8575551941,37.1018798503,116.476155989,177.599322344,159.056562958,9.90576805939,8.63699132695
 12/27  11:00:00,251.091268518,29.0672737283,5.61420416168,28.6250446357,37.1018798503,116.476155989,161.955449505,152.029681446,9.90576805939,0.02
 12/27  12:00:00,248.793888906,29.0800653493,6.68411343502,25.6320708138,37.1018798503,116.476155989,163.649212092,145.098044184,9.90576805939,8.6453998486
 12/27  13:00:00,235.834015262,29.0916912634,7.46605781678,23.4162401283,37.1018798503,104.434947198,158.016010449,139.471055538,9.90576805939,8.6391868519
 12/27  14:00:00,244.177759016,29.1044365696,7.98499739374,21.5982015321,37.1018798503,116.476155989,145.306413791,135.380645732,9.90576805939,0.02
 12/27  15:00:00,243.312411127,29.1165876662,8.53328889629,20.1906753124,37.1018798503,116.476155989,150.327208356,131.77813788,9.90576805939,8.64330241596
 12/27  16:00:00,242.114647248,29.1275202224,8.77659838552,19.2621769626,37.1018798503,116.476155989,139.359468251,129.433700191,9.90576805939,0.02
 12/27  17:00:00,253.399318068,29.1374696939,8.77259699627,18.8002129545,37.1018798503,116.476155989,147.086443982,128.545430885,9.90576805939,8.63524503774
 12/27  18:00:00,256.089358299,29.1464535975,8.77468947751,18.3211745732,37.1018798503,116.476155989,137.623589294,127.697821234,9.90576805939,0.02
 12/27  19:00:00,153.875157091,26.5666956932,5.70303065893,0.0465382794917,24.7345865669,47.5788473902,93.6447763334,85.0265134091,4.9528840297,3.66537889454
 12/27  20:00:00,156.960655761,28.2643644279,5.53899758513,1.99112990311,24.7345865669,47.5788473902,97.2568533535,87.3399931512,4.9528840297,4.96397617252
 12/27  21:00:00,134.072402367,26.7881307456,5.65904366207,1.27607189374,12.3672932834,38.6892022431,104.352404823,101.360674406,2.97173041782,0.02
 12/27  22:00:00,117.914623952,23.2905590362,5.1304823932,7.96723102824,12.3672932834,27.0668015668,89.1665398049,86.174809387,2.97173041782,0.02
 12/27  23:00:00,90.9709927643,19.3349875127,4.50969712067,9.25963673268,4.12243109448,15.9888894789,78.9994199342,76.0076895164,2.97173041782,0.02
 12/27  24:00:00,107.1675947,24.1687343909,6.09411193202,13.0207577673,4.12243109448,15.9888894789,100.567881026,97.5761506078,2.97173041782,0.02
 12/28  01:00:00,92.9799893374,19.3349875127,4.82138782961,11.7000233606,4.12243109448,15.9888894789,81.7341781468,78.742447729,2.97173041782,0.02
 12/28  02:00:00,108.528902179,24.1687343909,6.09845515728,15.3913178319,4.12243109448,15.9888894789,102.653751653,99.6620212351,2.97173041782,0.02
 12/28  03:00:00,94.1084981503,19.3349875127,4.68950847482,13.4332394391,4.12243109448,15.9888894789,82.6308626348,79.639132217,2.97173041782,0.02
 12/28  04:00:00,109.420440809,24.1687343909,5.96676702357,17.0707384424,4.12243109448,15.9888894789,103.858816426,100.867086008,2.97173041782,0.02
 12/28  05:00:00,129.702644179,28.1167410597,6.7420142536,11.6088947083,12.3672932834,24.9413748627,117.518724269,112.54584024,4.9528840297,0.02
 12/28  06:00:00,173.974674256,28.5646285105,10.1814098649,52.6008181248,12.3672932834,24.9413748627,182.716342014,177.743457984,4.9528840297,0.02
 12/28  07:00:00,219.361501842,29.0310083195,10.4022231252,40.7455086358,24.7345865669,70.7195625826,170.137191998,160.211423939,9.90576805939,0.02
 12/28  08:00:00,236.606086451,29.0814644495,10.4026673851,29.1571174212,37.1018798503,92.3937384068,151.96089911,142.03513105,9.90576805939,0.02
 12/28  09:00:00,230.936841546,29.105621062,10.4069079393,25.363077137,37.1018798503,104.434947198,154.321394345,135.782923962,9.90576805939,8.63270232409
 12/28  10:00:00,238.50970017,29.1206214421,10.9119403371,21.7897630823,37.1018798503,116.476155989,139.626913612,129.701145552,9.90576805939,0.02
 12/28  11:00:00,234.434708243,29.1335792544,11.7891939046,18.5835333814,37.1018798503,116.476155989,141.005085034,122.455875261,9.90576805939,8.64344171373
 12/28  12:00:00,230.632915933,29.1461832554,12.6513480057,14.9619939052,37.1018798503,116.476155989,133.25562894,114.70428966,9.90576805939,8.64557122035
 12/28  13:00:00,217.279988489,29.1630973717,13.3206923833,13.2373531588,37.1018798503,104.434947198,119.800169164,109.874401105,9.90576805939,0.02
 12/28  14:00:00,224.417783646,29.2010580559,13.8107392213,11.1209431654,37.1018798503,116.476155989,123.503559485,104.952128078,9.90576805939,8.64566334702
 12/28  15:00:00,222.18399734,29.2471324188,14.3231690038,9.5172249631,37.1018798503,116.476155989,118.152422244,99.6046291073,9.90576805939,8.64202507744
 12/28  16:00:00,221.974063224,29.2729700525,14.0724056046,9.07107537958,37.1018798503,116.476155989,109.067420252,99.1416521929,9.90576805939,0.02
 12/28  17:00:00,233.637167498,29.2744534316,13.1963887583,9.89193971947,37.1018798503,116.476155989,122.298459147,103.757394734,9.90576805939,8.63529635305
 12/28  18:00:00,241.291275457,29.2856381117,12.3236153693,10.5662191442,37.1018798503,116.476155989,117.219616033,107.293847974,9.90576805939,0.02
 12/28  19:00:00,148.422924349,27.5262475867,8.79361356575,0.0462865531953,24.7345865669,47.5788473902,84.3049543394,79.3320703097,4.9528840297,0.02
 12/28  20:00:00,148.558353164,27.5262475867,8.43488305517,0.126856273007,24.7345865669,47.5788473902,88.6298396563,83.6569556266,4.9528840297,0.02
 12/28  21:00:00,128.672362917,27.2310008503,8.35933958914,0.69459995255,12.3672932834,38.6892022431,101.176902318,98.1851719001,2.97173041782,0.02
 12/28  22:00:00,104.858730607,21.0762085127,6.68400666952,0.0,12.3672932834,27.0668015668,95.7483875073,84.1698299641,2.97173041782,8.60682712538
 12/28  23:00:00,84.3507410054,19.1578394708,5.00687440212,4.08102851356,4.12243109448,15.9888894789,77.2545568866,74.2628264688,2.97173041782,0.02
 12/28  24:00:00,102.6458095,24.1687343909,5.67139904394,8.44781417027,4.12243109448,15.9888894789,98.5073903372,95.5156599193,2.97173041782,0.02
 12/29  01:00:00,90.6587389915,19.3349875127,3.83832199626,8.59180906006,4.12243109448,15.9888894789,80.3666450707,77.3749146529,2.97173041782,0.02
 12/29  02:00:00,107.379693335,24.1687343909,4.30244641982,12.4467775864,4.12243109448,15.9888894789,101.45733409,98.4656036725,2.97173041782,0.02
 12/29  03:00:00,94.1412168137,19.3349875127,2.82073026554,11.6691695746,4.12243109448,15.9888894789,82.5636118279,79.5718814101,2.97173041782,0.02
 12/29  04:00:00,111.332428982,24.1687343909,2.92835876684,15.8652742145,4.12243109448,15.9888894789,103.99771857,101.005988152,2.97173041782,0.02
 12/29  05:00:00,134.096232707,28.1167410597,2.1061184736,11.4594533266,12.3672932834,24.9413748627,117.476680294,112.503796264,4.9528840297,0.02
 12/29  06:00:00,177.174093477,28.5679143845,4.57701583826,50.2952812491,12.3672932834,24.9413748627,181.825887502,176.853003473,4.9528840297,0.02
 12/29  07:00:00,224.499917499,29.0572334308,4.15455033726,39.9832719,24.7345865669,70.7195625826,189.807127212,179.881359153,9.90576805939,0.02
 12/29  08:00:00,243.127509831,29.1236626474,3.64191047408,29.8765850483,37.1018798503,92.3937384068,175.732589444,165.806821384,9.90576805939,0.02
 12/29  09:00:00,236.471991454,29.1452513211,3.10451015699,25.1765397102,37.1018798503,104.434947198,178.689737906,160.151263285,9.90576805939,8.63270656127
 12/29  10:00:00,243.457969263,29.1621743244,3.5950843808,20.2087644814,37.1018798503,116.476155989,162.057082153,152.131314093,9.90576805939,0.02
 12/29  11:00:00,241.123236372,29.2140319416,4.85621360702,17.0990189271,37.1018798503,116.476155989,160.101893824,141.552698284,9.90576805939,8.64342748076
 12/29  12:00:00,240.300527771,29.26416573,6.12141887788,14.8152384276,37.1018798503,116.476155989,142.210314773,132.284546714,9.90576805939,0.02
 12/29  13:00:00,228.610053585,29.3358267847,6.87029752282,13.2494693667,37.1018798503,104.434947198,143.130697965,124.585437043,9.90576805939,8.63949286268
 12/29  14:00:00,237.863992345,29.365119804,7.20572588841,11.9108929533,37.1018798503,116.476155989,139.583644987,121.032216337,9.90576805939,8.64566059037
 12/29  15:00:00,237.20513134,29.3254395519,7.55838463472,10.9682971056,37.1018798503,116.476155989,131.619995303,121.694227243,9.90576805939,0.02
 12/29  16:00:00,237.108096656,29.3268877234,7.37620036994,10.9650806593,37.1018798503,116.476155989,141.809769908,123.262724514,9.90576805939,8.64127733472
 12/29  17:00:00,247.456734595,29.3282818625,6.85753552032,11.8025764791,37.1018798503,116.476155989,136.045639346,126.119871286,9.90576805939,0.02
 12/29  18:00:00,253.796580998,29.3328374254,6.31119491169,12.5837760378,37.1018798503,116.476155989,146.727868403,128.198546743,9.90576805939,8.62355360051
 12/29  19:00:00,158.15189863,27.5262475867,2.39849164707,0.199595265299,24.7345865669,47.5788473902,87.2314427139,82.2585586842,4.9528840297,0.02
 12/29  20:00:00,158.704585655,27.9691176914,1.10449025484,0.77034234735,24.7345865669,47.5788473902,89.7618158945,84.7889318648,4.9528840297,0.02
 12/29  21:00:00,139.869856777,27.673870955,0.136544373282,2.9014133023,12.3672932834,38.6892022431,102.500973966,99.509243548,2.97173041782,0.02
 12/29  22:00:00,117.5930477,22.8476889315,0.767743333238,5.76748300276,12.3672932834,27.0668015668,88.4422959205,85.4505655027,2.97173041782,0.02
 12/29  23:00:00,95.0905670816,19.7778576174,1.38800499272,11.0093913609,4.12243109448,15.9888894789,77.6435606706,74.6518302528,2.97173041782,0.02
 12/29  24:00:00,105.488407143,23.7258642862,2.93983408372,10.3192485552,4.12243109448,15.9888894789,99.019659811,96.0279293932,2.97173041782,0.02
 12/30  01:00:00,97.7797969833,19.7778576174,2.62975169013,14.706157303,4.12243109448,15.9888894789,80.4445134313,77.4527830135,2.97173041782,0.02
 12/30  02:00:00,107.212098421,23.7258642862,3.57567345086,12.6864194537,4.12243109448,15.9888894789,101.633390966,98.6416605477,2.97173041782,0.02
 12/30  03:00:00,100.148527144,19.7778576174,2.85295223005,17.2888055378,4.12243109448,15.9888894789,82.4181421836,79.4264117657,2.97173041782,0.02
 12/30  04:00:00,108.59983861,23.7258642862,3.74673471316,14.3521868709,4.12243109448,15.9888894789,103.728311299,100.736580881,2.97173041782,0.02
 12/30  05:00:00,124.437033764,28.5596111644,4.04066480694,19.3402743459,4.12243109448,16.0517297156,132.080549305,120.506840834,2.97173041782,8.60197805296
 12/30  06:00:00,120.350979221,28.1167410597,4.00850447372,15.8609341962,4.12243109448,16.0517297156,124.761092854,121.769362436,2.97173041782,0.02
 12/30  07:00:00,152.928556162,29.0024812691,4.23595986509,24.3511872605,4.12243109448,39.6058045677,142.150359642,139.158629224,2.97173041782,0.02
 12/30  08:00:00,229.54819618,29.0024812691,7.93757750797,65.0249984442,12.3672932834,65.3531420225,194.867336877,189.894452847,4.9528840297,0.02
 12/30  09:00:00,206.302680332,29.0024812691,8.57466948689,54.4580575386,12.3672932834,68.2430321324,189.638528505,184.665644475,4.9528840297,0.02
 12/30  10:00:00,224.136763417,29.0029869894,8.97356452657,44.9198722672,16.4897243779,93.1370602926,177.455450293,169.510835846,7.92461444751,0.02
 12/30  11:00:00,219.271725988,29.004410522,9.30935069453,41.0838971681,16.4897243779,93.1370602926,171.474630734,163.530016286,7.92461444751,0.02
 12/30  12:00:00,215.5202583,29.0073978115,9.66232929754,38.1376682285,16.4897243779,93.1370602926,176.243735086,159.701671961,7.92461444751,8.61744867774
 12/30  13:00:00,203.570606128,29.0102410086,10.0421344676,35.7974958324,16.4897243779,83.9857416113,164.13724984,156.192635393,7.92461444751,0.02
 12/30  14:00:00,201.557267255,29.0120619673,10.3813066494,34.2060522282,16.4897243779,83.9857416113,161.603639007,153.659024559,7.92461444751,0.02
 12/30  15:00:00,200.094240114,29.0134292836,10.7230192375,33.2732684251,16.4897243779,83.9857416113,159.493292758,151.54867831,7.92461444751,0.02
 12/30  16:00:00,151.246651026,29.0024812691,7.81881231444,4.84607153183,12.3672932834,70.6512738906,109.505265726,104.532381696,4.9528840297,0.02
 12/30  17:00:00,163.972438782,29.0024812691,7.74442843723,8.25531628244,12.3672932834,70.6512738906,118.288419469,104.721858407,4.9528840297,8.61367703191
 12/30  18:00:00,158.328222622,29.0024812691,7.92515885145,9.92319274304,12.3672932834,58.1284167478,111.725549827,106.752665798,4.9528840297,0.02
 12/30  19:00:00,119.033532515,27.673870955,7.82369795877,5.06149955258,12.3672932834,24.9413748627,107.44059029,102.46770626,4.9528840297,0.02
 12/30  20:00:00,124.402538553,28.5596111644,7.79824788288,9.82895562652,12.3672932834,24.9413748627,110.337129147,105.364245117,4.9528840297,0.02
 12/30  21:00:00,108.510730065,28.1167410597,7.78818549869,11.3355829714,4.12243109448,16.0517297156,118.390768163,115.399037745,2.97173041782,0.02
 12/30  22:00:00,100.902219711,23.2905590362,6.45673383149,15.2966296205,4.12243109448,15.9888894789,98.6534253793,95.6616949615,2.97173041782,0.02
 12/30  23:00:00,90.9597380971,19.3349875127,5.41120009462,13.5075924649,4.12243109448,15.9888894789,83.761823339,80.7700929212,2.97173041782,0.02
 12/30  24:00:00,106.273964672,24.1687343909,6.88327140941,17.3555234007,4.12243109448,15.9888894789,105.072299426,102.080569008,2.97173041782,0.02
 12/31  01:00:00,91.4153093432,19.3349875127,5.37778664635,15.5884478981,2.06121554724,15.9888894789,85.6204697105,82.6287392926,2.97173041782,0.02
 12/31  02:00:00,106.952753183,24.1687343909,6.82200866304,19.8420726002,2.06121554724,15.9888894789,107.659482529,104.667752111,2.97173041782,0.02
 12/31  03:00:00,92.8274386828,19.3349875127,5.34843029359,17.0453720668,2.06121554724,15.9888894789,86.9339844697,83.9422540519,2.97173041782,0.02
 12/31  04:00:00,108.755591435,24.1687343909,6.78210713714,21.5240418262,2.06121554724,15.9888894789,108.899226214,105.907495796,2.97173041782,0.02
 12/31  05:00:00,94.5360106071,19.3349875127,5.33199886314,18.2421232975,2.06121554724,15.9888894789,87.8384280112,84.8466975933,2.97173041782,0.02
 12/31  06:00:00,111.051784908,24.1687343909,6.74603185507,23.0037185644,2.06121554724,15.9888894789,109.762666558,106.770936141,2.97173041782,0.02
 12/31  07:00:00,96.0286735305,19.3349875127,5.24250604382,19.3624823788,2.06121554724,15.9888894789,88.5543187654,85.5625883476,2.97173041782,0.02
 12/31  08:00:00,112.413120884,24.1687343909,6.46633258347,24.3429586832,2.06121554724,15.9888894789,110.718492792,107.726762374,2.97173041782,0.02
 12/31  09:00:00,107.933111794,19.3349875127,5.0677971073,17.3732979486,4.12243109448,41.7362269337,87.4239903233,82.4511062936,4.9528840297,0.02
 12/31  10:00:00,122.787544857,24.1687343909,6.53889070678,20.6406580362,4.12243109448,41.7362269337,106.283057092,101.310173062,4.9528840297,0.02
 12/31  11:00:00,106.564425542,19.3349875127,5.31687362039,16.1141419277,4.12243109448,41.7362269337,85.2294308883,80.2565468586,4.9528840297,0.02
 12/31  12:00:00,121.580584829,24.1687343909,7.04989474989,19.2582449825,4.12243109448,41.7362269337,104.772129729,99.7992456996,4.9528840297,0.02
 12/31  13:00:00,105.630211655,19.3349875127,5.65772845284,15.0458521893,4.12243109448,41.7362269337,84.6228109126,79.6499268829,4.9528840297,0.02
 12/31  14:00:00,120.6203379,24.1687343909,7.18338763635,18.2628881058,4.12243109448,41.7362269337,104.371371584,99.3984875546,4.9528840297,0.02
 12/31  15:00:00,105.202315859,19.3349875127,5.65631394683,14.5857917744,4.12243109448,41.7362269337,93.259275597,79.7044142259,4.9528840297,8.6019773414
 12/31  16:00:00,120.66723249,24.1687343909,7.16786083476,18.3216770852,4.12243109448,41.7362269337,104.767724162,99.7948401325,4.9528840297,0.02
 12/31  17:00:00,98.4904876817,19.3349875127,5.68158376288,15.2861483756,4.12243109448,24.8785346261,85.651135903,80.6782518733,4.9528840297,0.02
 12/31  18:00:00,111.285913167,24.1687343909,7.1794410694,22.443011846,2.06121554724,15.9888894789,109.499538332,106.507807914,2.97173041782,0.02
 12/31  19:00:00,95.9123375822,19.3349875127,5.42501942565,19.1901011452,2.06121554724,15.9888894789,89.5483083933,86.5565779755,2.97173041782,0.02
 12/31  20:00:00,113.000525283,24.1687343909,6.36735177564,24.555796482,2.06121554724,15.9888894789,111.806163307,108.81443289,2.97173041782,0.02
 12/31  21:00:00,97.8527612175,19.3349875127,4.69832702419,20.8542164222,2.06121554724,15.9888894789,90.4981795111,87.5064490933,2.97173041782,0.02
 12/31  22:00:00,114.971614474,24.1687343909,5.73633515101,26.3079667032,2.06121554724,15.9888894789,112.877351244,109.885620826,2.97173041782,0.02
 12/31  23:00:00,99.3543038635,19.3349875127,4.5418384386,22.0042585679,2.06121554724,15.9888894789,91.1398447599,88.1481143421,2.97173041782,0.02
 12/31  24:00:00,116.730083492,24.1687343909,5.73128440884,27.5138002162,2.06121554724,15.9888894789,113.596769722,110.605039304,2.97173041782,0.02
 01/01  01:00:00,100.866807394,19.3349875127,3.87355128318,23.1221136716,2.06121554724,15.9888894789,91.7385461079,88.7468156901,2.97173041782,0.02
 01/01  02:00:00,118.624002534,24.1687343909,4.08830105493,29.0249922775,2.06121554724,15.9888894789,114.401161594,111.409431176,2.97173041782,0.02
 01/01  03:00:00,102.215048966,19.3349875127,3.10691485528,24.1622377066,2.06121554724,15.9888894789,92.3616825946,89.3699521768,2.97173041782,0.02
 01/01  04:00:00,120.196960623,24.1687343909,3.76468122622,30.1491223887,2.06121554724,15.9888894789,115.086479344,112.094748926,2.97173041782,0.02
 01/01  05:00:00,103.411600831,19.3349875127,2.87977841031,25.0822440129,2.06121554724,15.9888894789,92.8490861927,89.8573557749,2.97173041782,0.02
 01/01  06:00:00,121.579347052,24.1687343909,3.5121761525,31.2748946358,2.06121554724,15.9888894789,115.656183404,112.664452987,2.97173041782,0.02
 01/01  07:00:00,104.406145917,19.3349875127,2.71070273509,25.9329638523,2.06121554724,15.9888894789,93.2400278495,90.2482974317,2.97173041782,0.02
 01/01  08:00:00,122.490638088,24.1687343909,3.42952664072,32.1658428684,2.06121554724,15.9888894789,116.087093439,113.095363021,2.97173041782,0.02
 01/01  09:00:00,115.769184265,19.3349875127,2.78345522245,23.2978326193,4.12243109448,41.7362269337,91.3494048335,86.3765208038,4.9528840297,0.02
 01/01  10:00:00,132.049983421,24.1687343909,3.65585824373,27.6859331922,4.12243109448,41.7362269337,110.847558697,105.874674668,4.9528840297,0.02
 01/01  11:00:00,113.778585433,19.3349875127,2.93174099248,21.7045842923,4.12243109448,41.7362269337,89.1252452938,84.1523612641,4.9528840297,0.02
 01/01  12:00:00,129.949100388,24.1687343909,3.8746192112,25.8542645792,4.12243109448,41.7362269337,109.239020293,104.266136263,4.9528840297,0.02
 01/01  13:00:00,112.173717664,19.3349875127,3.09198780663,20.2055777343,4.12243109448,41.7362269337,88.1912625296,83.2183784999,4.9528840297,0.02
 01/01  14:00:00,128.442536389,24.1687343909,3.94858704735,24.4126211628,4.12243109448,41.7362269337,108.45380071,103.480916681,4.9528840297,0.02
 01/01  15:00:00,111.572454573,19.3349875127,3.09249173655,19.6087631657,4.12243109448,41.7362269337,88.045086725,83.0722026953,4.9528840297,0.02
 01/01  16:00:00,128.802486422,24.1687343909,3.75790113954,24.4705109094,4.12243109448,41.7362269337,108.806434488,103.833550458,4.9528840297,0.02
 01/01  17:00:00,105.676840885,19.3349875127,2.74869779709,20.3713674666,4.12243109448,24.8785346261,97.3020945651,83.7472368896,4.9528840297,8.6019736458
 01/01  18:00:00,120.765471678,24.1687343909,3.17684004698,28.9505262223,2.06121554724,15.9888894789,113.121680978,110.12995056,2.97173041782,0.02
 01/01  19:00:00,104.559011019,19.3349875127,2.08971445952,24.7294797492,2.06121554724,15.9888894789,92.5568560095,89.5651255916,2.97173041782,0.02
 01/01  20:00:00,124.153402526,24.1687343909,2.02004293782,31.3880440824,2.06121554724,15.9888894789,115.609010979,112.617280561,2.97173041782,0.02
 01/01  21:00:00,107.571536535,19.3349875127,1.11372309857,26.6504123141,2.06121554724,15.9888894789,93.4623565541,90.4706261363,2.97173041782,0.02
 01/01  22:00:00,127.142193495,24.1687343909,0.989880517757,33.4854364515,2.06121554724,15.9888894789,116.634937971,113.643207554,2.97173041782,0.02
 01/01  23:00:00,109.38918023,19.3349875127,0.544056299608,28.1425287628,2.06121554724,15.9888894789,94.1652886319,91.1735582141,2.97173041782,0.02
 01/01  24:00:00,128.887854818,24.1687343909,0.372615782663,35.1017111366,2.06121554724,15.9888894789,117.219424831,114.227694413,2.97173041782,0.02
